Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,557.215260327,97.2043464847,91.3990876124,0.0,34.9616554283,113.312780494,769.191849018,746.056081039,5.66466996096,17.4710980182
 01/01  02:00:00,574.251397279,97.2043464847,110.145378688,0.0,34.9616554283,113.312780494,758.276673755,735.139558811,5.66466996096,17.4724449825
 01/01  03:00:00,537.742574596,97.2043464847,72.3910633491,0.0,34.9616554283,113.312780494,883.268963236,860.13068359,5.66466996096,17.4736096855
 01/01  04:00:00,513.591601818,97.2043464847,47.8897726882,0.0,34.9616554283,113.312780494,974.026081098,950.886681403,5.66466996096,17.4747297344
 01/01  05:00:00,512.47261055,97.2043464847,37.878328531,0.0,44.4937663224,113.312780494,1019.54980676,996.409299408,5.66466996096,17.4758373947
 01/01  06:00:00,500.218335217,97.2043464847,23.8806230559,0.0,44.4937663224,113.312780494,1103.71542073,1072.07680559,14.1616749024,17.4769402417
 01/01  07:00:00,561.603176616,97.2043464847,13.0465646317,0.0,54.0258772165,176.889270242,1096.00641565,1050.20875082,28.3233498048,17.4743150274
 01/01  08:00:00,563.663706347,97.2043464847,10.5695390846,0.0,54.0258772165,184.38654557,1072.85355807,1012.8969541,42.4850247072,17.4715792712
 01/01  09:00:00,635.972370456,97.2043464847,14.5205854983,0.0,65.1572554096,220.04316451,998.184709148,915.186061261,56.6466996096,26.3519482778
 01/01  10:00:00,643.286709255,97.2043464847,32.6329345421,0.0,65.1572554096,212.545889182,828.499146225,759.515532308,42.4850247072,26.4985892093
 01/01  11:00:00,675.285273713,97.2043464847,61.2452826004,0.0,65.1572554096,220.04316451,732.218356233,625.871876129,70.808374512,35.5381055912
 01/01  12:00:00,739.293373352,97.2043464847,125.98987956,0.0,65.1572554096,220.04316451,594.33561986,487.98745241,70.808374512,35.5397929375
 01/01  13:00:00,765.088914305,97.2043464847,154.885251555,0.0,65.1572554096,220.04316451,563.001803882,456.652295042,70.808374512,35.5411343276
 01/01  14:00:00,762.489320104,97.2043464847,160.719205236,0.0,65.1572554096,212.545889182,562.356154718,470.167004931,56.6466996096,35.5424501772
 01/01  15:00:00,756.741041091,97.2043464847,154.915322095,0.0,65.1572554096,212.545889182,566.114557972,488.085774163,42.4850247072,35.5437591016
 01/01  16:00:00,740.712616971,97.2043464847,137.959243169,0.0,65.1572554096,212.545889182,628.047276478,531.223718764,56.6466996096,40.1768581046
 01/01  17:00:00,674.267279203,97.2043464847,85.2287600304,0.0,65.1572554096,220.04316451,818.414389995,693.671950511,84.9700494144,39.7723900693
 01/01  18:00:00,600.14727375,97.2043464847,45.8917578214,0.0,54.0258772165,184.38654557,971.293851627,859.820002951,84.9700494144,26.5037992612
 01/01  19:00:00,570.849192146,97.2043464847,43.2668956905,0.0,44.4937663224,163.454314868,977.922582234,875.474845132,84.9700494144,17.4776876873
 01/01  20:00:00,565.061262494,97.2043464847,44.6175408363,0.0,44.4937663224,155.95703954,923.859045984,849.741011761,56.6466996096,17.4713346136
 01/01  21:00:00,553.907501986,97.2043464847,65.085101088,0.0,44.4937663224,124.558693486,852.5523534,778.43329642,56.6466996096,17.4723573704
 01/01  22:00:00,554.835981841,97.2043464847,64.8363515398,0.0,44.4937663224,124.558693486,855.567595337,795.60912423,42.4850247072,17.4734464
 01/01  23:00:00,529.20260069,97.2043464847,44.7903518219,0.0,34.9616554283,124.558693486,952.432440254,906.634541464,28.3233498048,17.4745489853
 01/01  24:00:00,528.666374861,97.2043464847,42.2349281599,0.0,34.9616554283,124.558693486,947.051043225,915.413715477,14.1616749024,17.4756528464
 01/02  01:00:00,537.047509023,97.2043464847,53.8114251263,0.0,46.0930336215,113.312780494,868.965709872,845.82403306,5.66466996096,17.4770068508
 01/02  02:00:00,545.321792957,97.2043464847,62.474196373,0.0,46.0930336215,113.312780494,863.882504266,832.017697677,5.66466996096,26.2001366277
 01/02  03:00:00,541.26304575,97.2043464847,57.0516962938,0.0,46.0930336215,113.312780494,884.860483159,861.723313333,5.66466996096,17.4724998651
 01/02  04:00:00,517.838783114,97.2043464847,31.972431719,0.0,46.0930336215,113.312780494,1053.65924649,1030.52093899,5.66466996096,17.473637536
 01/02  05:00:00,569.30250754,97.2043464847,4.34087762528,0.0,100.150657288,148.969399434,1190.29807228,1167.15858908,5.66466996096,17.4748132357
 01/02  06:00:00,579.604080932,97.2043464847,8.65456686338,0.0,100.150657288,149.894399434,1481.80619565,1450.1685418,14.1616749024,17.4759789391
 01/02  07:00:00,795.921744877,97.2043464847,4.1484126075,0.0,176.471037341,302.612436532,1211.36219091,1165.56171427,28.3233498048,17.477126834
 01/02  08:00:00,898.617480295,97.2043464847,0.0,0.0,243.2593065,310.10971186,1124.88353538,1055.88195176,42.4850247072,26.516558916
 01/02  09:00:00,962.279282823,97.2043464847,13.4568764613,0.0,243.2593065,310.10971186,1001.30196596,900.169316339,56.6466996096,44.485950008
 01/02  10:00:00,1011.48145125,97.2043464847,29.0027564879,0.0,243.2593065,302.612436532,874.123740536,795.870533413,42.4850247072,35.7681824162
 01/02  11:00:00,1038.08818426,97.2043464847,52.7816147293,0.0,243.2593065,310.10971186,794.385712471,669.513906363,70.808374512,54.0634315959
 01/02  12:00:00,1092.15700256,97.2359399404,112.482149465,0.0,243.2593065,310.10971186,649.380285364,524.369139171,70.808374512,54.2027716815
 01/02  13:00:00,1115.06097719,97.3566743431,179.480279225,0.0,243.2593065,310.10971186,536.078422057,420.413881883,70.808374512,44.8561656616
 01/02  14:00:00,1176.75388669,97.4991953118,209.98017031,0.0,243.2593065,302.612436532,509.092001804,398.24235536,56.6466996096,54.2029468341
 01/02  15:00:00,1181.24696079,97.5510809301,214.35781978,0.0,243.2593065,302.612436532,493.543295089,399.528703324,42.4850247072,51.529567058
 01/02  16:00:00,1172.02700383,97.6126400867,204.913661076,0.0,243.2593065,302.612436532,523.095280248,418.990126217,56.6466996096,47.4584544217
 01/02  17:00:00,1161.89455359,97.7074880973,180.89297429,0.0,243.2593065,310.10971186,574.693381013,454.019455976,84.9700494144,35.7038756233
 01/02  18:00:00,1145.24448609,97.8011234363,158.191411727,0.0,243.2593065,310.10971186,604.746325308,493.358950098,84.9700494144,26.4173257955
 01/02  19:00:00,867.543592983,97.2043464847,145.097152035,0.0,166.938926447,199.110933808,618.582401695,507.3099656,84.9700494144,26.3023866805
 01/02  20:00:00,847.140786067,97.2043464847,130.072352661,0.0,166.938926447,191.61365848,627.540648123,553.357084868,56.6466996096,17.5368636448
 01/02  21:00:00,709.726996263,97.2043464847,127.195788953,0.0,100.150657288,124.558693486,683.100820501,600.154037346,56.6466996096,26.3000835452
 01/02  22:00:00,672.953603795,97.2043464847,129.824255152,0.0,100.150657288,124.558693486,660.550480248,600.586787417,42.4850247072,17.478668123
 01/02  23:00:00,598.257508212,97.2043464847,128.729435275,0.0,46.0930336215,124.558693486,669.065944218,623.269531952,28.3233498048,17.4730624617
 01/02  24:00:00,591.568501497,97.2043464847,127.762365662,0.0,46.0930336215,124.558693486,664.206543383,632.57066375,14.1616749024,17.4742047313
 01/03  01:00:00,582.220988708,97.2043464847,127.864272202,0.0,46.0930336215,113.312780494,665.502303777,642.361897102,5.66466996096,17.4757367141
 01/03  02:00:00,584.09585185,97.2043464847,123.561652986,0.0,46.0930336215,113.312780494,685.599418573,662.457784579,5.66466996096,17.4769640328
 01/03  03:00:00,575.578891066,97.2043464847,114.2651362,0.0,46.0930336215,113.312780494,717.364926337,689.909302768,5.66466996096,21.7909536083
 01/03  04:00:00,555.252948833,97.2043464847,92.8563700699,0.0,46.0930336215,113.312780494,776.289782369,748.739490321,5.66466996096,21.8856220877
 01/03  05:00:00,641.76580295,97.2043464847,87.8764968245,0.0,100.150657288,148.969399434,748.919496854,725.781205782,5.66466996096,17.4736211116
 01/03  06:00:00,641.023503117,97.2043464847,85.017064043,0.0,100.150657288,149.894399434,1126.11655102,1094.47805335,14.1616749024,17.4768227687
 01/03  07:00:00,859.729523374,97.4490350991,75.7452864172,0.0,176.471037341,302.612436532,810.967902428,765.168531156,28.3233498048,17.4760214677
 01/03  08:00:00,973.638730235,97.7859883399,72.1067542665,0.0,243.2593065,310.10971186,772.620008523,703.612895961,42.4850247072,26.522087854
 01/03  09:00:00,1000.82915962,97.9305632675,71.4188858654,0.0,243.2593065,310.10971186,776.475134628,675.332523224,56.6466996096,44.4959117946
 01/03  10:00:00,1055.22818502,98.0407836784,89.350953143,0.0,243.2593065,302.612436532,692.207405254,613.954929513,42.4850247072,35.7674510334
 01/03  11:00:00,1076.00553738,98.1367133352,100.252342206,0.0,243.2593065,310.10971186,697.33019495,572.457236288,70.808374512,54.0645841509
 01/03  12:00:00,1086.66052894,98.2700009761,111.434819242,0.0,243.2593065,310.10971186,669.907905733,544.887753318,70.808374512,54.2117779031
 01/03  13:00:00,1050.9848866,98.525743305,118.636077466,0.0,243.2593065,310.10971186,640.794350594,525.128744378,70.808374512,44.8572317032
 01/03  14:00:00,1079.29858611,98.776784119,113.380939669,0.0,243.2593065,302.612436532,632.73843275,521.879032806,56.6466996096,54.2127003348
 01/03  15:00:00,1079.09214857,99.1116093149,110.184640684,0.0,243.2593065,302.612436532,597.029621704,509.488673232,42.4850247072,45.0559237645
 01/03  16:00:00,1080.37245526,99.3825161809,110.343238387,0.0,243.2593065,302.612436532,619.58020309,508.995852587,56.6466996096,53.9376508935
 01/03  17:00:00,1084.41399833,99.6963366189,99.2651516075,0.0,243.2593065,310.10971186,656.270926364,535.595684086,84.9700494144,35.7051928637
 01/03  18:00:00,1074.21586919,100.034463348,80.7583437156,0.0,243.2593065,310.10971186,688.43077772,577.04279611,84.9700494144,26.4179321961
 01/03  19:00:00,806.221325088,97.2043464847,78.5217094045,0.0,166.938926447,199.110933808,744.489394433,633.218911326,84.9700494144,26.3004336918
 01/03  20:00:00,811.339017436,97.2043464847,87.9236266711,0.0,166.938926447,191.61365848,686.092608241,611.906276649,56.6466996096,17.5396319825
 01/03  21:00:00,678.46465675,97.2043464847,85.7215773619,0.0,100.150657288,124.558693486,742.317960917,659.370549597,56.6466996096,26.3007117108
 01/03  22:00:00,630.473130809,97.2043464847,76.7120726073,0.0,100.150657288,124.558693486,749.267557655,689.300660766,42.4850247072,17.4818721818
 01/03  23:00:00,545.349855405,97.2043464847,56.3410919132,0.0,46.0930336215,124.558693486,808.91690384,763.120089005,28.3233498048,17.4734650301
 01/03  24:00:00,527.35311752,97.2043464847,36.3585100759,0.0,46.0930336215,124.558693486,901.148611195,869.512284467,14.1616749024,17.474651825
 01/04  01:00:00,503.99333218,97.2043464847,24.9011230811,0.0,46.0930336215,113.312780494,939.927536071,916.786637586,5.66466996096,17.4762285244
 01/04  02:00:00,483.898657969,97.2043464847,8.08483227728,0.0,46.0930336215,113.312780494,1024.33673751,1001.19456586,5.66466996096,17.4775016866
 01/04  03:00:00,459.775319445,97.2043464847,0.0,0.0,46.0930336215,113.312780494,1068.39914249,1036.52952641,5.66466996096,26.2049461253
 01/04  04:00:00,460.775398226,97.2043464847,0.0,0.0,46.0930336215,113.312780494,1058.69822968,1035.56047469,5.66466996096,17.4730850233
 01/04  05:00:00,551.181471647,97.2043464847,0.0,0.0,100.150657288,148.969399434,1182.63531517,1159.49633523,5.66466996096,17.4743099757
 01/04  06:00:00,550.387964145,97.3850838154,0.0,0.0,100.150657288,149.894399434,1185.26737338,1153.63013294,14.1616749024,17.4755655368
 01/04  07:00:00,777.687170624,98.1788353198,0.0,0.0,176.471037341,302.612436532,980.115780374,934.315618083,28.3233498048,17.4768124853
 01/04  08:00:00,898.62907365,98.7033339875,0.0,0.0,243.2593065,310.10971186,1001.17047338,932.161556455,42.4850247072,26.5238922171
 01/04  09:00:00,926.446216099,99.1517016606,0.0,0.0,243.2593065,310.10971186,937.804539999,836.661035339,56.6466996096,44.4968050504
 01/04  10:00:00,984.618119883,99.5856989928,8.27186306838,0.0,243.2593065,302.612436532,788.07491172,709.818772337,42.4850247072,35.7711146756
 01/04  11:00:00,1015.75634365,100.021199058,27.1801508157,0.0,243.2593065,310.10971186,745.824027284,620.945010676,70.808374512,54.070642096
 01/04  12:00:00,1039.37288942,100.671554514,52.7960718014,0.0,243.2593065,310.10971186,641.103857347,516.078407022,70.808374512,54.2170758126
 01/04  13:00:00,1020.10368417,101.267809995,75.3176890571,0.0,243.2593065,310.10971186,583.877618905,468.206606249,70.808374512,44.862638144
 01/04  14:00:00,1069.18749917,101.695286695,91.1587066842,0.0,243.2593065,302.612436532,558.759935159,447.902286003,56.6466996096,54.2109495469
 01/04  15:00:00,1076.93699335,102.108720086,99.3586252216,0.0,243.2593065,302.612436532,526.816572728,430.260165731,42.4850247072,54.0713822894
 01/04  16:00:00,1065.44227555,102.294515864,88.2155989939,0.0,243.2593065,302.612436532,555.847705282,454.261980704,56.6466996096,44.9390249685
 01/04  17:00:00,1051.3901905,102.369415839,58.7182472242,0.0,243.2593065,310.10971186,653.477859801,531.067696198,84.9700494144,37.4401141888
 01/04  18:00:00,1041.72388987,102.544198831,39.3038157202,0.0,243.2593065,310.10971186,733.800978156,615.320034651,84.9700494144,33.5108940908
 01/04  19:00:00,759.675470741,97.2043464847,23.7379335944,0.0,166.938926447,199.110933808,938.404071348,835.893061526,84.9700494144,17.5409604074
 01/04  20:00:00,746.931179508,97.2043464847,17.1895687202,0.0,166.938926447,191.61365848,926.177794534,843.231444737,56.6466996096,26.2996501872
 01/04  21:00:00,609.353092918,97.2043464847,13.0403094607,0.0,100.150657288,124.558693486,944.993680932,870.805585621,56.6466996096,17.541395701
 01/04  22:00:00,548.893288254,97.2043464847,1.73460310448,0.0,100.150657288,124.558693486,996.463614969,936.497252626,42.4850247072,17.4813376361
 01/04  23:00:00,472.236952802,97.2043464847,0.0,0.0,46.0930336215,124.558693486,1032.9609859,987.162046691,28.3233498048,17.4755894025
 01/04  24:00:00,472.819036575,97.2043464847,0.0,0.0,46.0930336215,124.558693486,969.371014175,937.732493816,14.1616749024,17.4768454571
 01/05  01:00:00,461.185794289,97.2043464847,0.0,0.0,46.0930336215,113.312780494,1024.54441118,1001.40130687,5.66466996096,17.4784343499
 01/05  02:00:00,461.271710563,97.2043464847,0.0,0.0,46.0930336215,113.312780494,1025.24217092,993.375240523,5.66466996096,26.2022604396
 01/05  03:00:00,461.865791705,97.2043464847,0.0,0.0,46.0930336215,113.312780494,1055.24527069,1032.10646902,5.66466996096,17.4741317049
 01/05  04:00:00,462.443698249,97.2043464847,0.0,0.0,46.0930336215,113.312780494,1039.23822464,1016.0981397,5.66466996096,17.4754149869
 01/05  05:00:00,551.697587266,97.2043464847,0.0,0.0,100.150657288,148.969399434,1095.84115554,1072.69974848,5.66466996096,17.4767371056
 01/05  06:00:00,553.926817904,97.683025302,0.0,0.0,100.150657288,149.894399434,1244.97364734,1213.33392338,14.1616749024,17.4780490532
 01/05  07:00:00,783.483626555,98.614373982,0.0,0.0,176.471037341,302.612436532,1168.98082186,1123.17812923,28.3233498048,17.4793428323
 01/05  08:00:00,904.425334276,99.5837640208,0.0,0.0,243.2593065,310.10971186,1120.2122443,1048.0108262,42.4850247072,29.7163933925
 01/05  09:00:00,933.620094117,100.326140894,0.0,0.0,243.2593065,310.10971186,1086.65706913,988.744556603,56.6466996096,41.2658129219
 01/05  10:00:00,962.849401939,100.856232198,0.0,0.0,243.2593065,302.612436532,861.439212965,774.232771837,42.4850247072,44.721416421
 01/05  11:00:00,990.086059703,101.497305451,4.28502041426,0.0,243.2593065,310.10971186,757.182680369,641.312572527,70.808374512,45.0617333295
 01/05  12:00:00,1014.01098893,102.036912145,21.2046374517,0.0,243.2593065,310.10971186,711.98699001,586.969248898,70.808374512,54.2093666
 01/05  13:00:00,982.971876166,102.326826307,33.0031919141,0.0,243.2593065,310.10971186,670.194129848,554.522403431,70.808374512,44.8633519055
 01/05  14:00:00,1026.95692333,102.823249673,45.0116098411,0.0,243.2593065,302.612436532,617.571462311,506.713104881,56.6466996096,54.2116578207
 01/05  15:00:00,1028.70806393,103.175058493,47.3886650764,0.0,243.2593065,302.612436532,594.022301261,497.462843305,42.4850247072,54.0744332494
 01/05  16:00:00,1025.4082588,103.447638197,43.4684306607,0.0,243.2593065,302.612436532,615.311302294,513.714307947,56.6466996096,44.9502947381
 01/05  17:00:00,1024.68569976,103.395702112,26.6718621386,0.0,243.2593065,310.10971186,747.402482685,617.794261953,84.9700494144,44.6381713183
 01/05  18:00:00,1007.3379032,103.462514569,5.52721297536,0.0,243.2593065,310.10971186,844.571413972,733.179819105,84.9700494144,26.421545453
 01/05  19:00:00,743.810808554,97.2043464847,5.5784355769,0.0,166.938926447,199.110933808,988.609989992,886.099456075,84.9700494144,17.540484502
 01/05  20:00:00,728.448937416,97.2043464847,3.03637877789,0.0,166.938926447,191.61365848,954.486133342,871.540763064,56.6466996096,26.2986706687
 01/05  21:00:00,603.17697019,97.2043464847,5.56923259533,0.0,100.150657288,124.558693486,926.377540468,852.189992526,56.6466996096,17.5408483317
 01/05  22:00:00,556.369047955,97.2043464847,2.99606629584,0.0,100.150657288,124.558693486,925.76857046,865.798281632,42.4850247072,17.4852641211
 01/05  23:00:00,499.191096153,97.2043464847,5.75323674641,0.0,46.0930336215,124.558693486,903.055194477,848.525687874,28.3233498048,26.2061567974
 01/05  24:00:00,504.895944203,97.2043464847,10.4326196214,0.0,46.0930336215,124.558693486,863.00422633,831.368626863,14.1616749024,17.4739245643
 01/06  01:00:00,489.764626774,97.2043464847,6.95156305955,0.0,46.0930336215,113.312780494,890.09338297,866.953211334,5.66466996096,17.4755016759
 01/06  02:00:00,465.746959616,97.2043464847,0.372253362427,0.0,46.0930336215,113.312780494,960.051446199,936.909817507,5.66466996096,17.4769587307
 01/06  03:00:00,461.743336627,97.2043464847,0.0,0.0,46.0930336215,113.312780494,1073.28060901,1050.13760554,5.66466996096,17.4783335067
 01/06  04:00:00,461.676737902,97.2043464847,0.0,0.0,46.0930336215,113.312780494,1027.91962578,1004.77526915,5.66466996096,17.4796866624
 01/06  05:00:00,553.328936645,97.2043464847,0.0,0.0,100.150657288,148.969399434,1021.96390344,998.823900119,5.66466996096,17.475333363
 01/06  06:00:00,554.747937739,97.7831321197,0.0,0.0,100.150657288,149.894399434,1201.80352765,1170.16221185,14.1616749024,17.4796408989
 01/06  07:00:00,781.116022406,98.877662126,0.0,0.0,176.471037341,302.612436532,1012.01034919,966.209016456,28.3233498048,17.4779829308
 01/06  08:00:00,901.503492647,100.113988585,0.0,0.0,243.2593065,310.10971186,1003.35536298,925.50746555,42.4850247072,35.362872719
 01/06  09:00:00,929.961335516,100.964491374,0.0,0.0,243.2593065,310.10971186,941.32942114,849.089137458,56.6466996096,35.5935840732
 01/06  10:00:00,976.063567207,101.701963276,3.1053554548,0.0,243.2593065,302.612436532,795.111631659,707.900458357,42.4850247072,44.7261485948
 01/06  11:00:00,1013.75510278,102.328389966,23.5496830976,0.0,243.2593065,310.10971186,711.287146265,595.412774634,70.808374512,45.065997119
 01/06  12:00:00,1034.05833809,103.017495373,45.5224961444,0.0,243.2593065,310.10971186,625.425490572,500.390419007,70.808374512,54.2266970533
 01/06  13:00:00,1023.76016677,103.680104937,80.2158768395,0.0,243.2593065,310.10971186,554.05877641,429.411082255,70.808374512,53.8393196427
 01/06  14:00:00,1087.69867754,104.166135669,111.142950009,0.0,243.2593065,302.612436532,497.315393993,395.489968237,56.6466996096,45.1787261456
 01/06  15:00:00,1105.96594709,104.440487586,129.581560183,0.0,243.2593065,302.612436532,466.230295104,369.663363763,42.4850247072,54.0819066331
 01/06  16:00:00,1100.98113446,104.44413336,125.230388814,0.0,243.2593065,302.612436532,478.528564349,376.925407436,56.6466996096,44.9564573035
 01/06  17:00:00,1091.9272345,104.19088109,97.2146229984,0.0,243.2593065,310.10971186,566.530227521,436.92026271,84.9700494144,44.6399153965
 01/06  18:00:00,1084.66752084,104.213531798,82.5331301581,0.0,243.2593065,310.10971186,590.327403806,478.937719439,84.9700494144,26.4196349532
 01/06  19:00:00,790.788938347,97.2043464847,59.4360605294,0.0,166.938926447,199.110933808,767.09365515,655.820201349,84.9700494144,26.3034043865
 01/06  20:00:00,773.151961743,97.2043464847,48.4465391052,0.0,166.938926447,191.61365848,766.690208442,692.504267544,56.6466996096,17.5392412888
 01/06  21:00:00,631.822754184,97.2043464847,39.5434354851,0.0,100.150657288,124.558693486,860.095267531,777.144803939,56.6466996096,26.3037639831
 01/06  22:00:00,596.220092946,97.2043464847,42.6068844976,0.0,100.150657288,124.558693486,802.094600263,742.125264218,42.4850247072,17.4843113374
 01/06  23:00:00,529.656802106,97.2043464847,41.7662220164,0.0,46.0930336215,124.558693486,805.03465958,759.232793423,28.3233498048,17.4785163522
 01/06  24:00:00,526.592931733,97.2043464847,37.9688876067,0.0,46.0930336215,124.558693486,814.714494685,783.072953667,14.1616749024,17.4798661149
 01/07  01:00:00,525.727991899,97.2043464847,50.3229755354,0.0,46.0930336215,113.312780494,736.147798445,713.007276911,5.66466996096,17.4758515727
 01/07  02:00:00,547.780194637,97.2043464847,72.4445153016,0.0,46.0930336215,113.312780494,686.182259073,663.042281662,5.66466996096,17.4753074501
 01/07  03:00:00,531.018373945,97.2043464847,50.5202765316,0.0,46.0930336215,113.312780494,788.871513031,765.730127925,5.66466996096,17.4767151452
 01/07  04:00:00,520.691818714,97.2043464847,38.3524665323,0.0,46.0930336215,113.312780494,856.833701463,833.690916091,5.66466996096,17.4781154112
 01/07  05:00:00,529.141510334,97.2043464847,40.9499308425,0.0,55.6251445156,113.312780494,824.808253123,801.664071626,5.66466996096,17.4795115354
 01/07  06:00:00,528.776715155,97.2043464847,39.7374906229,0.0,55.6251445156,113.312780494,853.567600593,813.201633349,14.1616749024,26.2042923413
 01/07  07:00:00,601.129935925,97.2043464847,40.6503610829,0.0,65.1572554096,176.889270242,798.7081506,752.909513582,28.3233498048,17.4752872126
 01/07  08:00:00,714.733906641,97.5802112537,36.5456023006,0.0,109.682768182,220.96816451,1127.04014538,1067.07841709,42.4850247072,17.4767035863
 01/07  09:00:00,713.579818719,97.574371645,41.0797124814,0.0,109.682768182,220.96816451,932.213921319,849.186402039,56.6466996096,26.3808196698
 01/07  10:00:00,830.815551887,98.0128454794,53.2554398069,0.0,131.945524568,266.955817592,799.3283366,730.296333803,42.4850247072,26.5469780896
 01/07  11:00:00,876.524335026,98.0478643915,94.1721183104,0.0,131.945524568,274.45309292,725.883211249,619.472999977,70.808374512,35.6018367604
 01/07  12:00:00,892.522731749,98.0630376657,110.205079011,0.0,131.945524568,274.45309292,709.025765342,593.731471643,70.808374512,44.4859191873
 01/07  13:00:00,883.561316672,98.0727075547,135.374937586,0.0,131.945524568,274.45309292,653.360852507,546.97813309,70.808374512,35.5743449058
 01/07  14:00:00,911.304487496,98.0803614352,171.470746968,0.0,131.945524568,266.955817592,581.401297672,489.17356394,56.6466996096,35.5810341225
 01/07  15:00:00,919.999860714,98.1186639828,179.315282365,0.0,131.945524568,266.955817592,570.022575477,491.951630305,42.4850247072,35.5859204645
 01/07  16:00:00,825.411682777,97.2043464847,165.778511766,0.0,109.682768182,212.545889182,521.16864948,427.54085634,56.6466996096,36.9810935306
 01/07  17:00:00,815.979070437,97.2043464847,141.996891626,0.0,109.682768182,220.04316451,627.519638614,499.469990594,84.9700494144,43.0795986062
 01/07  18:00:00,757.091336433,97.2043464847,119.479163315,0.0,109.682768182,220.04316451,666.061369727,554.570703577,84.9700494144,26.5206167356
 01/07  19:00:00,700.58424723,97.2043464847,100.26450654,0.0,100.150657288,199.110933808,729.616113164,627.169702143,84.9700494144,17.4763616064
 01/07  20:00:00,678.985233075,97.2043464847,85.8978960504,0.0,100.150657288,191.61365848,733.433652197,659.309158218,56.6466996096,17.4777943699
 01/07  21:00:00,548.335064403,97.2043464847,64.1199903079,0.0,55.6251445156,124.558693486,829.646952518,755.520937157,56.6466996096,17.479315751
 01/07  22:00:00,540.360382296,97.2043464847,53.4983588847,0.0,55.6251445156,124.558693486,847.075598415,778.384592159,42.4850247072,26.2059815493
 01/07  23:00:00,530.238031007,97.2043464847,50.2651833858,0.0,46.0930336215,124.558693486,844.661325827,798.862988986,28.3233498048,17.4749870361
 01/07  24:00:00,528.857238045,97.2043464847,45.5106389421,0.0,46.0930336215,124.558693486,853.638103083,822.000078807,14.1616749024,17.4763493732
 01/08  01:00:00,501.367462222,97.2043464847,40.3891377637,0.0,34.9616554283,113.312780494,874.807446514,851.664736404,5.66466996096,17.4780401497
 01/08  02:00:00,495.022617165,97.2043464847,31.973614718,0.0,34.9616554283,113.312780494,923.614350839,900.47009009,5.66466996096,17.4795907877
 01/08  03:00:00,487.248843012,97.2043464847,21.3421995787,0.0,34.9616554283,113.312780494,979.795913762,956.652640277,5.66466996096,17.4786035236
 01/08  04:00:00,480.869359845,97.2043464847,13.0929308395,0.0,34.9616554283,113.312780494,1008.51165503,985.372150019,5.66466996096,17.4748350503
 01/08  05:00:00,490.451065538,97.2043464847,14.3652464217,0.0,44.4937663224,113.312780494,964.077291881,940.93642051,5.66466996096,17.4762014096
 01/08  06:00:00,489.829839423,97.2043464847,12.8473119373,0.0,44.4937663224,113.312780494,974.159609526,942.520305577,14.1616749024,17.4776290466
 01/08  07:00:00,558.257126188,97.2043464847,10.1215903048,0.0,54.0258772165,176.889270242,946.808371021,901.00595276,28.3233498048,17.479068456
 01/08  08:00:00,561.595272525,97.2043464847,10.0221618,0.0,54.0258772165,184.38654557,950.438795268,882.577151894,42.4850247072,25.3766186667
 01/08  09:00:00,632.818449455,97.2043464847,13.7893430896,0.0,65.1572554096,220.04316451,908.519264287,833.46077416,56.6466996096,18.4117905172
 01/08  10:00:00,627.260490911,97.2043464847,15.9825001308,0.0,65.1572554096,212.545889182,892.354640725,814.531400709,42.4850247072,35.3382153088
 01/08  11:00:00,637.313394858,97.2043464847,18.8551898372,0.0,65.1572554096,220.04316451,897.042383007,790.697307378,70.808374512,35.5367011173
 01/08  12:00:00,643.565039612,97.2043464847,23.8870639372,0.0,65.1572554096,220.04316451,860.581801107,754.234287538,70.808374512,35.5391390577
 01/08  13:00:00,652.633556797,97.2043464847,34.5859319514,0.0,65.1572554096,220.04316451,779.716828765,673.366593753,70.808374512,35.5418604995
 01/08  14:00:00,647.865154747,97.2043464847,37.0424983544,0.0,65.1572554096,212.545889182,763.169898404,670.97861311,56.6466996096,35.5445856846
 01/08  15:00:00,643.419103804,97.2043464847,32.7705352067,0.0,65.1572554096,212.545889182,779.640278297,701.607954136,42.4850247072,35.5472994537
 01/08  16:00:00,611.02659514,97.2043464847,8.04567044681,0.0,65.1572554096,212.545889182,996.551259473,904.354558835,56.6466996096,35.5500010286
 01/08  17:00:00,576.339877728,97.2043464847,0.0,0.0,65.1572554096,220.04316451,1176.62091111,1056.09817128,84.9700494144,35.5526904203
 01/08  18:00:00,538.866972566,97.2043464847,0.0,0.0,54.0258772165,184.38654557,1221.71635197,1101.40668673,84.9700494144,35.3396158231
 01/08  19:00:00,510.528493737,97.2043464847,0.0,0.0,44.4937663224,163.454314868,1119.20766956,1016.7590326,84.9700494144,17.4785875546
 01/08  20:00:00,505.975134648,97.2043464847,0.0,0.0,44.4937663224,155.95703954,1217.12466959,1142.99798422,56.6466996096,17.4799857634
 01/08  21:00:00,477.156006267,97.2043464847,0.0,0.0,44.4937663224,124.558693486,1371.23086923,1297.10653199,56.6466996096,17.4776376259
 01/08  22:00:00,477.669346996,97.2043464847,0.0,0.0,44.4937663224,124.558693486,1234.04206258,1174.08187747,42.4850247072,17.4751604024
 01/08  23:00:00,467.079856112,97.2043464847,0.0,0.0,34.9616554283,124.558693486,1031.70724959,985.907352855,28.3233498048,17.4765469309
 01/08  24:00:00,467.701548378,97.2043464847,0.0,0.0,34.9616554283,124.558693486,1081.4217045,1049.78205095,14.1616749024,17.4779786447
 01/09  01:00:00,467.73470123,97.2043464847,0.0,0.0,46.0930336215,113.312780494,1172.95159653,1149.80728613,5.66466996096,17.4796404436
 01/09  02:00:00,467.435511716,97.2043464847,0.0,0.0,46.0930336215,113.312780494,1167.41133269,1135.53797861,5.66466996096,26.2086841165
 01/09  03:00:00,467.656845609,97.2043464847,0.0,0.0,46.0930336215,113.312780494,1221.69698315,1198.55649036,5.66466996096,17.475822824
 01/09  04:00:00,468.730608237,97.2043464847,0.0,0.0,46.0930336215,113.312780494,1239.68732075,1216.54537918,5.66466996096,17.4772716128
 01/09  05:00:00,556.312743157,97.2043464847,0.0,0.0,100.150657288,148.969399434,1130.85400199,1107.71055717,5.66466996096,17.4787748594
 01/09  06:00:00,556.330439186,97.2043464847,0.0,0.0,100.150657288,149.894399434,1335.28665982,1303.64471383,14.1616749024,17.480271089
 01/09  07:00:00,779.295258503,97.5406774614,0.0,0.0,176.471037341,302.612436532,1103.21784609,1057.41651141,28.3233498048,17.4779848733
 01/09  08:00:00,916.224390336,97.8748645937,3.98195688856,0.0,243.2593065,310.10971186,960.803526645,882.953744615,42.4850247072,35.3647573231
 01/09  09:00:00,966.470826667,98.0164471672,23.3447640946,0.0,243.2593065,310.10971186,865.531369194,773.291328477,56.6466996096,35.5933411073
 01/09  10:00:00,1010.76820754,98.1232450589,38.7547688119,0.0,243.2593065,302.612436532,794.706936431,707.485041194,42.4850247072,44.7368705299
 01/09  11:00:00,1035.87101907,98.2151201362,60.9043193811,0.0,243.2593065,310.10971186,752.993911053,637.112906446,70.808374512,45.0726300945
 01/09  12:00:00,1073.10238507,98.2975587029,101.868831877,0.0,243.2593065,310.10971186,670.604232793,545.562321749,70.808374512,54.233536532
 01/09  13:00:00,1055.79561304,98.3723076677,127.202778623,0.0,243.2593065,310.10971186,612.666090969,496.984066097,70.808374512,44.8736503595
 01/09  14:00:00,1111.58589959,98.4412425909,149.840967057,0.0,243.2593065,302.612436532,577.555319643,466.669859435,56.6466996096,54.2387605987
 01/09  15:00:00,1127.95536185,98.5854021054,168.558973093,0.0,243.2593065,302.612436532,530.205267327,433.628917877,42.4850247072,54.0913247431
 01/09  16:00:00,1145.5804637,98.8202816867,191.374246493,0.0,243.2593065,302.612436532,503.455836011,401.844891207,56.6466996096,44.9642451951
 01/09  17:00:00,1159.8452384,99.0412902846,187.478138975,0.0,243.2593065,310.10971186,552.002417992,422.389568299,84.9700494144,44.6428002785
 01/09  18:00:00,1180.9639774,99.2562143462,200.049205077,0.0,243.2593065,310.10971186,536.433231593,425.040565828,84.9700494144,26.4226163511
 01/09  19:00:00,885.810826913,97.2043464847,164.262426167,0.0,166.938926447,199.110933808,592.914316777,481.638135544,84.9700494144,26.3061318191
 01/09  20:00:00,827.873582604,97.2043464847,109.925101126,0.0,166.938926447,191.61365848,684.590855256,610.402987361,56.6466996096,17.5411682863
 01/09  21:00:00,703.513458505,97.2043464847,122.643098332,0.0,100.150657288,124.558693486,692.892646159,609.941470063,56.6466996096,26.3044764865
 01/09  22:00:00,691.084472251,97.2043464847,150.158902025,0.0,100.150657288,124.558693486,615.503643859,555.532316412,42.4850247072,17.4863027401
 01/09  23:00:00,616.586577267,97.2043464847,140.665439979,0.0,46.0930336215,124.558693486,652.165803911,606.361833931,28.3233498048,17.480620175
 01/09  24:00:00,606.676512666,97.2043464847,130.080153723,0.0,46.0930336215,124.558693486,671.412915498,639.772943746,14.1616749024,17.4782968499
 01/10  01:00:00,594.62585879,97.2043464847,129.692070015,0.0,46.0930336215,113.312780494,668.883299329,645.740537797,5.66466996096,17.4780915708
 01/10  02:00:00,600.119625481,97.2043464847,135.409236852,0.0,46.0930336215,113.312780494,663.650560047,640.508171708,5.66466996096,17.4777183775
 01/10  03:00:00,581.561128439,97.2043464847,116.884728423,0.0,46.0930336215,113.312780494,720.595452158,697.451503063,5.66466996096,17.4792791334
 01/10  04:00:00,538.017849103,97.2043464847,68.2448876215,0.0,46.0930336215,113.312780494,860.12759489,836.982107901,5.66466996096,17.4808170284
 01/10  05:00:00,616.96976576,97.2043464847,56.5318634868,0.0,100.150657288,148.969399434,847.151488897,815.280282223,5.66466996096,26.2065367134
 01/10  06:00:00,659.572381064,97.428100436,102.990700133,0.0,100.150657288,149.894399434,1071.34795763,1039.70935552,14.1616749024,17.476927205
 01/10  07:00:00,914.979082377,98.2147395042,132.730380553,0.0,176.471037341,302.612436532,679.545721553,633.743946136,28.3233498048,17.4784256121
 01/10  08:00:00,1043.83045807,98.4833521195,142.516476255,0.0,243.2593065,310.10971186,628.980895094,559.966024855,42.4850247072,26.5298455322
 01/10  09:00:00,1135.09090083,98.7903970406,212.935524952,0.0,243.2593065,310.10971186,568.216306522,467.058727253,56.6466996096,44.5108796586
 01/10  10:00:00,1213.25472018,99.0727537999,259.792958989,0.0,243.2593065,302.612436532,516.871927938,438.60156296,42.4850247072,35.7853402708
 01/10  11:00:00,1215.11468418,99.3708380304,256.528627187,0.0,243.2593065,310.10971186,546.078856533,421.173059684,70.808374512,54.0974223366
 01/10  12:00:00,1223.50552353,99.7706850426,266.167658034,0.0,243.2593065,310.10971186,529.492572204,404.456606366,70.808374512,54.2275913264
 01/10  13:00:00,1190.33714877,100.132157785,274.527053853,0.0,243.2593065,310.10971186,508.765425125,393.079776039,70.808374512,44.8772745737
 01/10  14:00:00,1241.96733285,100.542379065,292.228167004,0.0,243.2593065,302.612436532,495.312098416,384.432163548,56.6466996096,54.233235259
 01/10  15:00:00,1265.81475934,101.057922941,321.034663038,0.0,243.2593065,302.612436532,465.710372644,369.128512819,42.4850247072,54.0968351179
 01/10  16:00:00,1260.48725215,101.386189135,320.659362797,0.0,243.2593065,302.612436532,465.927746782,364.321540107,56.6466996096,44.959507065
 01/10  17:00:00,1265.62088731,101.626565887,312.946060432,0.0,243.2593065,310.10971186,499.872411146,370.255133581,84.9700494144,44.647228151
 01/10  18:00:00,1282.0849028,101.959287223,325.166266493,0.0,243.2593065,310.10971186,484.569843068,373.175143629,84.9700494144,26.4246500247
 01/10  19:00:00,1002.02453322,97.2043464847,320.235522801,0.0,166.938926447,199.110933808,464.065140302,361.549827369,84.9700494144,17.5452635186
 01/10  20:00:00,971.894846525,97.2043464847,305.145601981,0.0,166.938926447,191.61365848,448.746759811,365.793156483,56.6466996096,26.3069037177
 01/10  21:00:00,827.538005003,97.2043464847,295.036837548,0.0,100.150657288,124.558693486,488.907718053,405.95711384,56.6466996096,26.3039046035
 01/10  22:00:00,779.397675534,97.2043464847,284.523521061,0.0,100.150657288,124.558693486,473.744392696,413.775202924,42.4850247072,17.4841650639
 01/10  23:00:00,699.658284174,97.2043464847,262.91930554,0.0,46.0930336215,124.558693486,483.834302637,438.032503958,28.3233498048,17.478448874
 01/10  24:00:00,687.759945607,97.2043464847,241.153447952,0.0,46.0930336215,124.558693486,494.283325107,462.641673216,14.1616749024,17.4799769881
 01/11  01:00:00,676.188110337,97.2043464847,244.60972325,0.0,46.0930336215,113.312780494,489.864451716,466.717969531,5.66466996096,17.4818122241
 01/11  02:00:00,672.248067163,97.2043464847,239.965360181,0.0,46.0930336215,113.312780494,501.714174445,478.573698791,5.66466996096,17.4758056926
 01/11  03:00:00,640.087007883,97.2043464847,199.48587643,0.0,46.0930336215,113.312780494,563.381616224,540.239665737,5.66466996096,17.4772805265
 01/11  04:00:00,617.767622318,97.2043464847,177.472708296,0.0,46.0930336215,113.312780494,603.579854965,580.436348953,5.66466996096,17.4788360508
 01/11  05:00:00,694.835373484,97.2043464847,165.181153462,0.0,100.150657288,148.969399434,602.666377037,579.521171525,5.66466996096,17.4805355512
 01/11  06:00:00,698.734091843,97.6821321174,168.486792525,0.0,100.150657288,149.894399434,929.987577868,889.616680262,14.1616749024,26.2092227039
 01/11  07:00:00,934.43245715,98.4939771611,180.497112025,0.0,176.471037341,302.612436532,609.486270091,563.686302649,28.3233498048,17.4766176367
 01/11  08:00:00,1053.63482059,99.5781134118,178.579488143,0.0,243.2593065,310.10971186,575.27866771,506.259756854,42.4850247072,26.5338861481
 01/11  09:00:00,1084.82789663,100.179147363,180.751792999,0.0,243.2593065,310.10971186,571.256967053,478.994290408,56.6466996096,35.6159770353
 01/11  10:00:00,1124.4399672,100.616162699,189.510510151,0.0,243.2593065,302.612436532,542.458770442,455.236810144,42.4850247072,44.7369355901
 01/11  11:00:00,1134.76015642,101.030754223,192.922407331,0.0,243.2593065,310.10971186,557.787467872,432.883271774,70.808374512,54.0958215863
 01/11  12:00:00,1206.07339661,101.588058685,273.862753376,0.0,243.2593065,310.10971186,522.998832928,397.942434971,70.808374512,54.2480234453
 01/11  13:00:00,1178.53610364,102.014950692,291.943035792,0.0,243.2593065,310.10971186,503.563542011,387.87880301,70.808374512,44.8763644895
 01/11  14:00:00,1202.6927102,102.348780298,276.68271082,0.0,243.2593065,302.612436532,497.349433851,386.470471328,56.6466996096,54.2322629139
 01/11  15:00:00,1207.96669441,102.675555043,270.093244699,0.0,243.2593065,302.612436532,480.508271113,383.918857943,42.4850247072,54.1043884634
 01/11  16:00:00,1171.56861016,102.947377685,238.908626642,0.0,243.2593065,302.612436532,486.335466566,384.71993701,56.6466996096,44.9688299459
 01/11  17:00:00,1165.63088881,103.191125477,217.957858434,0.0,243.2593065,310.10971186,512.548294029,382.923153563,84.9700494144,44.6550910513
 01/11  18:00:00,1146.02076387,103.369187131,174.960579151,0.0,243.2593065,310.10971186,530.543673333,419.150067914,84.9700494144,26.4235560044
 01/11  19:00:00,822.154863342,97.2043464847,105.07565278,0.0,166.938926447,199.110933808,721.825538256,619.310440683,84.9700494144,17.5450481585
 01/11  20:00:00,779.409617344,97.2043464847,63.1149673852,0.0,166.938926447,191.61365848,803.432489654,720.479904663,56.6466996096,26.305885381
 01/11  21:00:00,631.944493034,97.2043464847,45.7000704047,0.0,100.150657288,124.558693486,896.95653705,822.765982047,56.6466996096,17.5438553926
 01/11  22:00:00,591.781741785,97.2043464847,42.8018965173,0.0,100.150657288,124.558693486,876.582367753,807.878862193,42.4850247072,26.2184808523
 01/11  23:00:00,530.537314502,97.2043464847,47.0538516179,0.0,46.0930336215,124.558693486,814.712524462,768.911322307,28.3233498048,17.4778523502
 01/11  24:00:00,532.605496972,97.2043464847,48.322379346,0.0,46.0930336215,124.558693486,784.500959639,752.859872514,14.1616749024,17.4794122227
 01/12  01:00:00,516.675243412,97.2043464847,45.3463198806,0.0,46.0930336215,113.312780494,793.039426808,769.893473178,5.66466996096,17.4812836689
 01/12  02:00:00,517.313394088,97.2043464847,46.0498259518,0.0,46.0930336215,113.312780494,783.229573682,760.085715818,5.66466996096,17.4791879032
 01/12  03:00:00,515.985496477,97.2043464847,44.8671033677,0.0,46.0930336215,113.312780494,792.132170566,768.990634133,5.66466996096,17.4768664712
 01/12  04:00:00,508.952127855,97.2043464847,33.9476138249,0.0,46.0930336215,113.312780494,866.794273022,843.651179603,5.66466996096,17.478423458
 01/12  05:00:00,596.256287048,97.2043464847,33.823015711,0.0,100.150657288,148.969399434,827.243642997,804.098799841,5.66466996096,17.4801731949
 01/12  06:00:00,602.737971724,97.7823708639,40.2849788232,0.0,100.150657288,149.894399434,1038.04979078,1006.40557967,14.1616749024,17.4825362062
 01/12  07:00:00,828.730590557,98.8443785549,38.7434762409,0.0,176.471037341,302.612436532,800.953415572,746.422166068,28.3233498048,26.2078996987
 01/12  08:00:00,949.162433565,100.236828641,39.7637253948,0.0,243.2593065,310.10971186,743.294404672,674.26903697,42.4850247072,26.5403429946
 01/12  09:00:00,982.346678034,100.816631014,44.182440334,0.0,243.2593065,310.10971186,725.046335411,632.783092419,56.6466996096,35.6165433824
 01/12  10:00:00,1019.10237271,101.237068757,48.6736003682,0.0,243.2593065,302.612436532,686.637708262,599.414212438,42.4850247072,44.7384711169
 01/12  11:00:00,1052.30189634,101.716274786,79.2954328398,0.0,243.2593065,310.10971186,644.676405608,519.76953954,70.808374512,54.0984915564
 01/12  12:00:00,1079.48587387,102.272081478,107.698403479,0.0,243.2593065,310.10971186,586.120479959,461.061054422,70.808374512,54.2510510245
 01/12  13:00:00,1058.13204322,103.015333548,131.239021836,0.0,243.2593065,310.10971186,532.384065724,416.695468763,70.808374512,44.8802224487
 01/12  14:00:00,1099.75842114,103.315077072,138.35140577,0.0,243.2593065,302.612436532,522.730992274,411.848301329,56.6466996096,54.2359913351
 01/12  15:00:00,1103.82151646,103.766198757,141.889922903,0.0,243.2593065,302.612436532,490.540926692,393.948559248,42.4850247072,54.107342737
 01/12  16:00:00,1120.11148195,103.97612099,157.019055663,0.0,243.2593065,302.612436532,469.277755463,367.658884519,56.6466996096,44.9721713346
 01/12  17:00:00,1136.67373249,103.978913284,154.502784372,0.0,243.2593065,310.10971186,514.046777677,384.418588699,84.9700494144,44.6581395632
 01/12  18:00:00,1140.22110621,104.059751703,148.40263002,0.0,243.2593065,310.10971186,523.132122127,411.737069162,84.9700494144,26.4250035503
 01/12  19:00:00,897.374863382,97.2043464847,176.46771733,0.0,166.938926447,199.110933808,528.373641836,425.859639742,84.9700494144,17.5439526796
 01/12  20:00:00,900.00873202,97.2043464847,184.158506064,0.0,166.938926447,191.61365848,511.186702175,428.232702142,56.6466996096,26.3073004231
 01/12  21:00:00,763.910406978,97.2043464847,183.983900117,0.0,100.150657288,124.558693486,551.106109028,476.282050316,56.6466996096,18.1773591027
 01/12  22:00:00,716.010886042,97.2043464847,171.409344255,0.0,100.150657288,124.558693486,584.120260194,516.046664756,42.4850247072,25.5885707315
 01/12  23:00:00,648.8244737,97.2043464847,166.096406644,0.0,46.0930336215,124.558693486,595.73520204,549.933013871,28.3233498048,17.4788383646
 01/12  24:00:00,636.970740051,97.2043464847,152.683478807,0.0,46.0930336215,124.558693486,621.005006269,589.362882372,14.1616749024,17.4804489938
 01/13  01:00:00,633.058032023,97.2043464847,163.997689679,0.0,46.0930336215,113.312780494,595.747835616,572.60080768,5.66466996096,17.4823579753
 01/13  02:00:00,633.896509573,97.2043464847,166.41466573,0.0,46.0930336215,113.312780494,600.991024875,577.850172782,5.66466996096,17.4761821326
 01/13  03:00:00,613.739886171,97.2043464847,142.953398612,0.0,46.0930336215,113.312780494,658.538378387,635.395743915,5.66466996096,17.4779645108
 01/13  04:00:00,589.727406963,97.2043464847,115.720294736,0.0,46.0930336215,113.312780494,726.030927512,702.886660995,5.66466996096,17.4795965562
 01/13  05:00:00,689.812206518,97.2043464847,126.736766109,0.0,100.150657288,148.969399434,666.310752542,643.164704248,5.66466996096,17.4813783327
 01/13  06:00:00,709.80278703,97.8123246298,145.029081016,0.0,100.150657288,149.894399434,964.801959216,924.430359648,14.1616749024,26.2099246653
 01/13  07:00:00,921.134681402,99.1282806835,126.648646842,0.0,176.471037341,302.612436532,677.057335101,631.256336336,28.3233498048,17.47764896
 01/13  08:00:00,983.430934882,100.561416672,68.0623810796,0.0,243.2593065,310.10971186,750.701396091,681.679830987,42.4850247072,26.5365403962
 01/13  09:00:00,1015.87475815,101.220979594,72.3452473227,0.0,243.2593065,310.10971186,714.176237983,620.075649827,56.6466996096,37.4538885461
 01/13  10:00:00,1082.33665621,101.773071618,109.376822313,0.0,243.2593065,302.612436532,610.95475168,525.571847644,42.4850247072,42.8978793286
 01/13  11:00:00,1110.32161855,102.197361684,130.670821703,0.0,243.2593065,310.10971186,605.810916264,480.897214414,70.808374512,54.1053273388
 01/13  12:00:00,1120.46976441,102.558616055,142.842035096,0.0,243.2593065,310.10971186,585.710781079,460.663211678,70.808374512,54.2391948895
 01/13  13:00:00,1092.47246931,102.978368505,157.700738828,0.0,243.2593065,310.10971186,550.063871543,434.371267531,70.808374512,44.8842295004
 01/13  14:00:00,1140.41536948,103.303516248,171.8109153,0.0,243.2593065,302.612436532,528.415360855,417.52432034,56.6466996096,54.2443409051
 01/13  15:00:00,1151.12909211,103.605950463,182.813916695,0.0,243.2593065,302.612436532,500.918841358,404.325435914,42.4850247072,54.108380737
 01/13  16:00:00,1155.17060425,103.855052047,187.54603664,0.0,243.2593065,302.612436532,499.401552767,397.78550607,56.6466996096,44.9693470873
 01/13  17:00:00,1136.32294354,104.003680221,153.524357134,0.0,243.2593065,310.10971186,563.168908877,433.542600822,84.9700494144,44.6562586402
 01/13  18:00:00,1107.29827483,104.114124826,115.319541841,0.0,243.2593065,310.10971186,597.265339076,485.866272169,84.9700494144,26.4290174925
 01/13  19:00:00,821.58456158,97.2043464847,97.9425288542,0.0,166.938926447,199.110933808,724.263870152,612.986258089,84.9700494144,26.3075626493
 01/13  20:00:00,821.296456779,97.2043464847,104.413199734,0.0,166.938926447,191.61365848,666.143778851,591.950796336,56.6466996096,17.5462829056
 01/13  21:00:00,693.071130489,97.2043464847,110.485794667,0.0,100.150657288,124.558693486,696.062649102,613.10775676,56.6466996096,26.3081927329
 01/13  22:00:00,664.451699318,97.2043464847,121.294251162,0.0,100.150657288,124.558693486,652.713651416,592.741626502,42.4850247072,17.4870002075
 01/13  23:00:00,612.896561522,97.2043464847,134.4340667,0.0,46.0930336215,124.558693486,632.032217746,586.227447217,28.3233498048,17.4814207235
 01/13  24:00:00,684.682611156,97.2043464847,210.426456774,0.0,46.0930336215,124.558693486,506.772505054,475.12847438,14.1616749024,17.4823557713
 01/14  01:00:00,727.821750956,97.2043464847,266.924024034,0.0,46.0930336215,113.312780494,464.551819881,441.407938321,5.66466996096,17.4792115988
 01/14  02:00:00,710.825366869,97.2043464847,245.528169062,0.0,46.0930336215,113.312780494,495.241974484,472.098362637,5.66466996096,17.4789418857
 01/14  03:00:00,677.452752684,97.2043464847,210.69001291,0.0,46.0930336215,113.312780494,544.93277498,521.787451413,5.66466996096,17.4806536068
 01/14  04:00:00,668.680189758,97.2043464847,204.96446684,0.0,46.0930336215,113.312780494,561.981061762,538.834035082,5.66466996096,17.4823567189
 01/14  05:00:00,708.023597969,97.2043464847,236.390030872,0.0,55.6251445156,113.312780494,531.398437821,499.524760237,5.66466996096,26.209007623
 01/14  06:00:00,721.756351963,97.2043464847,249.721945418,0.0,55.6251445156,113.312780494,526.351634589,494.711192098,14.1616749024,17.4787675883
 01/14  07:00:00,788.457353509,97.2043464847,246.732700273,0.0,65.1572554096,176.889270242,483.926463049,438.122670929,28.3233498048,17.4804423154
 01/14  08:00:00,904.111163304,97.5843285345,246.377005711,0.0,109.682768182,220.96816451,891.077380907,831.110053767,42.4850247072,17.4823024328
 01/14  09:00:00,906.578954782,97.5769135317,251.629715723,0.0,109.682768182,220.96816451,668.545155889,585.512568095,56.6466996096,26.3858881842
 01/14  10:00:00,1044.66165774,98.0140369085,279.970172047,0.0,131.945524568,266.955817592,578.226527201,509.194680662,42.4850247072,26.5468218319
 01/14  11:00:00,1070.45913178,98.0488860631,300.819505033,0.0,131.945524568,274.45309292,588.233877951,472.925667101,70.808374512,44.499836338
 01/14  12:00:00,1097.69618354,98.063306606,327.665078027,0.0,131.945524568,274.45309292,553.749922231,447.341960476,70.808374512,35.5995872428
 01/14  13:00:00,1074.82664312,98.1002890833,337.463752763,0.0,131.945524568,274.45309292,526.868400228,420.462205268,70.808374512,35.5978204485
 01/14  14:00:00,1067.56040097,98.1263823787,346.003319099,0.0,131.945524568,266.955817592,518.910121894,426.220345746,56.6466996096,36.0430765387
 01/14  15:00:00,1064.14897286,98.21862036,349.015602656,0.0,131.945524568,266.955817592,513.257516506,426.725500372,42.4850247072,44.0469914268
 01/14  16:00:00,986.665652426,97.2043464847,352.327654622,0.0,109.682768182,212.545889182,397.303919493,305.059929848,56.6466996096,35.5972900359
 01/14  17:00:00,1003.36305988,97.2043464847,354.122313393,0.0,109.682768182,220.04316451,433.34181507,312.776804541,84.9700494144,35.5949611146
 01/14  18:00:00,968.138164834,97.2043464847,352.5892916,0.0,109.682768182,220.04316451,443.323891449,322.992403975,84.9700494144,35.3614380591
 01/14  19:00:00,932.006218435,97.2043464847,351.074498462,0.0,100.150657288,199.110933808,460.604595478,358.153958915,84.9700494144,17.4805871488
