Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/14  20:00:00,920.168811741,97.2043464847,347.958076771,0.0,100.150657288,191.61365848,442.568620421,368.439688644,56.6466996096,17.4822321681
 01/14  21:00:00,804.836494619,97.2043464847,343.306144119,0.0,55.6251445156,124.558693486,489.952214353,415.825382898,56.6466996096,17.4801318451
 01/14  22:00:00,803.872153148,97.2043464847,341.774937578,0.0,55.6251445156,124.558693486,481.41145554,421.448597148,42.4850247072,17.4778336846
 01/14  23:00:00,787.775851641,97.2043464847,333.84119758,0.0,46.0930336215,124.558693486,488.682048099,442.879236493,28.3233498048,17.4794618009
 01/14  24:00:00,790.293894412,97.2043464847,334.913845463,0.0,46.0930336215,124.558693486,481.300524045,449.657701636,14.1616749024,17.4811475074
 01/15  01:00:00,765.605216967,97.2043464847,334.147805756,0.0,34.9616554283,113.312780494,489.775164566,457.898945165,5.66466996096,26.2115494404
 01/15  02:00:00,770.276773426,97.2043464847,338.794570247,0.0,34.9616554283,113.312780494,480.900629404,457.757950696,5.66466996096,17.4780087465
 01/15  03:00:00,780.747770516,97.2043464847,349.034446542,0.0,34.9616554283,113.312780494,470.904241744,447.759875544,5.66466996096,17.479696239
 01/15  04:00:00,788.039516924,97.2043464847,358.349192975,0.0,34.9616554283,113.312780494,476.897992313,453.751895633,5.66466996096,17.4814267195
 01/15  05:00:00,795.065334911,97.2043464847,350.282613575,0.0,44.4937663224,113.312780494,485.428844342,462.281010171,5.66466996096,17.4831642106
 01/15  06:00:00,788.530059466,97.2043464847,342.472051442,0.0,44.4937663224,113.312780494,497.658067604,466.019562224,14.1616749024,17.4768304768
 01/15  07:00:00,858.60686658,97.2043464847,341.967919519,0.0,54.0258772165,176.889270242,447.332954248,401.530801407,28.3233498048,17.4788030355
 01/15  08:00:00,861.234665644,97.2043464847,344.041879336,0.0,54.0258772165,184.38654557,452.00338838,392.037856965,42.4850247072,17.4805067072
 01/15  09:00:00,933.136770386,97.2043464847,350.91688275,0.0,65.1572554096,220.04316451,450.442683127,367.431062575,56.6466996096,26.3649209425
 01/15  10:00:00,925.265829798,97.2043464847,353.387894815,0.0,65.1572554096,212.545889182,446.051403729,368.2223566,42.4850247072,35.3440224218
 01/15  11:00:00,924.203841918,97.2043464847,347.978500894,0.0,65.1572554096,220.04316451,474.450578472,368.096833609,70.808374512,35.5453703509
 01/15  12:00:00,921.618629,97.2043464847,345.889212639,0.0,65.1572554096,220.04316451,470.4656666,364.108591641,70.808374512,35.5487004471
 01/15  13:00:00,916.048086621,97.2043464847,345.614869485,0.0,65.1572554096,220.04316451,464.329947643,357.968944244,70.808374512,35.5526288865
 01/15  14:00:00,908.184146928,97.2043464847,348.912247139,0.0,65.1572554096,212.545889182,440.497475892,348.29420395,56.6466996096,35.5565723319
 01/15  15:00:00,916.970081575,97.2043464847,354.974709658,0.0,65.1572554096,212.545889182,423.513859471,345.468335069,42.4850247072,35.5604996948
 01/15  16:00:00,917.594987898,97.2043464847,359.029970855,0.0,65.1572554096,212.545889182,431.472110109,339.261001129,56.6466996096,35.5644093706
 01/15  17:00:00,884.133283004,97.2043464847,354.594110528,0.0,65.1572554096,220.04316451,478.550762265,358.012411497,84.9700494144,35.5683013531
 01/15  18:00:00,807.24317921,97.2043464847,313.136668964,0.0,54.0258772165,184.38654557,507.460469844,387.136987374,84.9700494144,35.353433056
 01/15  19:00:00,745.183567775,97.2043464847,282.310525622,0.0,44.4937663224,163.454314868,530.693209497,428.242907777,84.9700494144,17.4802523058
 01/15  20:00:00,728.14726235,97.2043464847,271.858425695,0.0,44.4937663224,155.95703954,510.135415636,436.010667076,56.6466996096,17.4780489504
 01/15  21:00:00,693.037811578,97.2043464847,270.598323966,0.0,44.4937663224,124.558693486,547.185889099,473.059490812,56.6466996096,17.4796986774
 01/15  22:00:00,695.805007208,97.2043464847,270.891731811,0.0,44.4937663224,124.558693486,540.134745507,480.168300413,42.4850247072,17.4814203864
 01/15  23:00:00,698.688093546,97.2043464847,272.271377612,0.0,34.9616554283,124.558693486,548.910015851,496.370914519,28.3233498048,24.2157515274
 01/15  24:00:00,697.367747176,97.2043464847,266.404486377,0.0,34.9616554283,124.558693486,538.278183685,504.643108153,14.1616749024,19.4734006296
 01/16  01:00:00,667.73253816,97.2043464847,244.82565669,0.0,34.9616554283,113.312780494,557.765148041,534.620588223,5.66466996096,17.4798898576
 01/16  02:00:00,629.498376185,97.2043464847,194.39938012,0.0,34.9616554283,113.312780494,645.589869632,622.443455264,5.66466996096,17.4817444066
 01/16  03:00:00,627.375881757,97.2043464847,181.874611552,0.0,34.9616554283,113.312780494,667.610574978,644.462364098,5.66466996096,17.483540919
 01/16  04:00:00,631.537516137,97.2043464847,177.13655028,0.0,34.9616554283,113.312780494,679.874793815,656.732667297,5.66466996096,17.4774565575
 01/16  05:00:00,629.111588276,97.2043464847,164.211726678,0.0,44.4937663224,113.312780494,696.647446742,673.503528638,5.66466996096,17.4792481428
 01/16  06:00:00,643.274103572,97.2043464847,178.001850686,0.0,44.4937663224,113.312780494,672.76142819,641.118762011,14.1616749024,17.4809912773
 01/16  07:00:00,718.846319235,97.2043464847,182.443768543,0.0,54.0258772165,176.889270242,615.837674836,570.031561953,28.3233498048,17.4827630782
 01/16  08:00:00,699.108661364,97.2043464847,156.694962637,0.0,54.0258772165,184.38654557,687.787616265,619.092811698,42.4850247072,26.2097798594
 01/16  09:00:00,744.770052689,97.2043464847,135.976828427,0.0,65.1572554096,220.04316451,697.753381638,623.524956339,56.6466996096,17.5817256892
 01/16  10:00:00,753.412192784,97.2043464847,158.754453498,0.0,65.1572554096,212.545889182,616.306490917,538.468903428,42.4850247072,35.3525627821
 01/16  11:00:00,809.780156128,97.2043464847,219.856004326,0.0,65.1572554096,220.04316451,521.18928474,414.826460978,70.808374512,35.5544492501
 01/16  12:00:00,850.550648884,97.2043464847,257.356024912,0.0,65.1572554096,220.04316451,479.946987344,373.580143515,70.808374512,35.5584693173
 01/16  13:00:00,873.784470886,97.2043464847,276.111858586,0.0,65.1572554096,220.04316451,467.86585834,361.494933234,70.808374512,35.5625505934
 01/16  14:00:00,872.748321281,97.2043464847,284.338852941,0.0,65.1572554096,212.545889182,451.055311711,358.841994333,56.6466996096,35.5666177687
 01/16  15:00:00,876.929219754,97.2043464847,290.980659607,0.0,65.1572554096,212.545889182,430.318134819,351.230729918,42.4850247072,36.6023801944
 01/16  16:00:00,870.596210402,97.2043464847,283.430985347,0.0,65.1572554096,212.545889182,448.67774065,348.624938129,56.6466996096,43.4061029114
 01/16  17:00:00,805.756726379,97.2043464847,240.088248339,0.0,65.1572554096,220.04316451,525.417005327,404.899668491,84.9700494144,35.5472874216
 01/16  18:00:00,750.021450754,97.2043464847,213.018360066,0.0,54.0258772165,184.38654557,584.431651002,472.941603101,84.9700494144,26.5199984864
 01/16  19:00:00,684.452553639,97.2043464847,174.162407557,0.0,44.4937663224,163.454314868,694.737621489,592.286720695,84.9700494144,17.4808513791
 01/16  20:00:00,642.759546968,97.2043464847,139.926582401,0.0,44.4937663224,155.95703954,743.907774365,669.778371426,56.6466996096,17.4827033289
 01/16  21:00:00,608.002875097,97.2043464847,137.391802986,0.0,44.4937663224,124.558693486,777.740896727,694.884472543,56.6466996096,26.2097245747
 01/16  22:00:00,604.979271337,97.2043464847,134.213494685,0.0,44.4937663224,124.558693486,760.162045511,700.197706903,42.4850247072,17.4793139011
 01/16  23:00:00,582.366085307,97.2043464847,118.97003746,0.0,34.9616554283,124.558693486,793.652819575,747.848410717,28.3233498048,17.4810590527
 01/16  24:00:00,559.156232518,97.2043464847,93.9399815378,0.0,34.9616554283,124.558693486,843.226471821,811.581965712,14.1616749024,17.4828312058
 01/17  01:00:00,546.341388025,97.2043464847,82.2211145082,0.0,46.0930336215,113.312780494,853.162014227,830.016330878,5.66466996096,17.4810133885
 01/17  02:00:00,526.59540198,97.2043464847,59.2973646671,0.0,46.0930336215,113.312780494,913.894040487,890.750448064,5.66466996096,17.4789224615
 01/17  03:00:00,529.743483973,97.2043464847,61.9170645361,0.0,46.0930336215,113.312780494,874.912048693,851.766680934,5.66466996096,17.4806977989
 01/17  04:00:00,543.483844445,97.2043464847,77.5316357757,0.0,46.0930336215,113.312780494,818.847419572,795.700242118,5.66466996096,17.4825074931
 01/17  05:00:00,631.182900706,97.2043464847,74.9954849304,0.0,100.150657288,148.969399434,804.013618589,772.135536126,5.66466996096,26.2134125022
 01/17  06:00:00,617.023325952,97.2043464847,55.3061506125,0.0,100.150657288,149.894399434,1342.97732314,1311.33639922,14.1616749024,17.4792490147
 01/17  07:00:00,849.315092444,97.2289026491,61.1170373548,0.0,176.471037341,302.612436532,905.958770616,860.154415203,28.3233498048,17.4810056086
 01/17  08:00:00,965.755547012,97.5005301536,59.7608736457,0.0,243.2593065,310.10971186,843.216605787,774.194286816,42.4850247072,26.5372942633
 01/17  09:00:00,986.932758125,97.6559664538,49.4496072541,0.0,243.2593065,310.10971186,878.260946203,777.092905358,56.6466996096,44.5213412357
 01/17  10:00:00,1052.79145325,97.7792474633,88.8253589633,0.0,243.2593065,302.612436532,732.658566184,645.423220246,42.4850247072,44.7503212311
 01/17  11:00:00,1134.66151173,97.8873761846,169.927700563,0.0,243.2593065,310.10971186,589.370850523,473.462257675,70.808374512,45.1002183353
 01/17  12:00:00,1195.16410889,97.9852554841,226.621353932,0.0,243.2593065,310.10971186,534.733311367,409.663372768,70.808374512,54.2615640869
 01/17  13:00:00,1175.22933925,98.0765394669,247.962016529,0.0,243.2593065,310.10971186,511.274423635,394.050690718,70.808374512,46.4153584051
 01/17  14:00:00,1201.81170249,98.1616429154,242.212913274,0.0,243.2593065,302.612436532,499.170609133,389.53752106,56.6466996096,52.9863884637
 01/17  15:00:00,1170.86793766,98.2446416575,212.767308358,0.0,243.2593065,302.612436532,491.660719527,395.300688659,42.4850247072,53.8750061601
 01/17  16:00:00,1161.64048771,98.3156402725,204.285127619,0.0,243.2593065,302.612436532,509.39303668,398.768449319,56.6466996096,53.977887751
 01/17  17:00:00,1162.09331818,98.3854114276,196.0449192,0.0,243.2593065,310.10971186,533.789632163,413.090510383,84.9700494144,35.7290723662
 01/17  18:00:00,1130.03405848,98.4528580075,149.02674271,0.0,243.2593065,310.10971186,606.431191913,495.031267802,84.9700494144,26.4298746972
 01/17  19:00:00,855.802524811,97.2043464847,139.478438432,0.0,166.938926447,199.110933808,629.634345285,518.352916792,84.9700494144,26.3113790785
 01/17  20:00:00,857.830662525,97.2043464847,148.343224268,0.0,166.938926447,191.61365848,589.052740372,506.100099906,56.6466996096,26.3059408563
 01/17  21:00:00,714.623909118,97.2043464847,137.089855872,0.0,100.150657288,124.558693486,651.197301074,577.002791249,56.6466996096,17.5478102156
 01/17  22:00:00,676.473605063,97.2043464847,136.248970027,0.0,100.150657288,124.558693486,644.543203189,584.571044047,42.4850247072,17.4871344349
 01/17  23:00:00,607.34358876,97.2043464847,129.021273386,0.0,46.0930336215,124.558693486,667.44829392,621.643140058,28.3233498048,17.4818040568
 01/17  24:00:00,589.343697359,97.2043464847,105.082861189,0.0,46.0930336215,124.558693486,721.487459836,689.842166813,14.1616749024,17.483618121
 01/18  01:00:00,579.072900649,97.2043464847,110.54082467,0.0,46.0930336215,113.312780494,702.771333736,670.895249937,5.66466996096,26.2114138383
 01/18  02:00:00,577.185140776,97.2043464847,109.48862232,0.0,46.0930336215,113.312780494,699.707192221,676.56188903,5.66466996096,17.48063323
 01/18  03:00:00,576.353686956,97.2043464847,107.532214782,0.0,46.0930336215,113.312780494,705.671717538,682.524565346,5.66466996096,17.4824822312
 01/18  04:00:00,581.933933605,97.2043464847,116.00068165,0.0,46.0930336215,113.312780494,687.617957493,664.468952413,5.66466996096,17.4843351191
 01/18  05:00:00,635.518947621,97.2043464847,74.8493357612,0.0,100.150657288,148.969399434,785.120601991,761.975454095,5.66466996096,17.4804779352
 01/18  06:00:00,641.16390457,97.235072352,80.4765865223,0.0,100.150657288,149.894399434,1104.62819969,1072.98132557,14.1616749024,17.4851992136
 01/18  07:00:00,878.58605856,98.0494125791,89.350211032,0.0,176.471037341,302.612436532,750.668779988,704.863492882,28.3233498048,17.4819373017
 01/18  08:00:00,985.024439661,98.3138948555,76.3362294204,0.0,243.2593065,310.10971186,755.035903093,677.167389022,42.4850247072,35.3834893636
 01/18  09:00:00,1014.81022022,98.4233390054,77.920453663,0.0,243.2593065,310.10971186,741.256906063,648.989952676,56.6466996096,35.6202537771
 01/18  10:00:00,1079.97312888,98.5380933363,114.432868003,0.0,243.2593065,302.612436532,641.766602955,554.5254475,42.4850247072,44.7561307469
 01/18  11:00:00,1130.05761778,98.7926098255,162.870938943,0.0,243.2593065,310.10971186,586.316169566,461.384029158,70.808374512,54.1237658956
 01/18  12:00:00,1156.12787387,99.1624916042,188.357253329,0.0,243.2593065,310.10971186,553.541131688,428.464016754,70.808374512,54.2687404212
 01/18  13:00:00,1113.77780663,99.555585144,189.067441438,0.0,243.2593065,310.10971186,532.555207334,416.845316454,70.808374512,44.9015163678
 01/18  14:00:00,1149.84870333,99.9220423263,192.185751682,0.0,243.2593065,302.612436532,522.080851011,411.177031429,56.6466996096,54.2571199725
 01/18  15:00:00,1152.62619028,100.326826595,195.768633361,0.0,243.2593065,302.612436532,498.221600133,401.613506925,42.4850247072,54.1230685003
 01/18  16:00:00,1148.61711276,100.661997683,191.196513627,0.0,243.2593065,302.612436532,509.697418203,408.069744918,56.6466996096,44.9809736747
 01/18  17:00:00,1140.98833944,100.990186491,170.903161157,0.0,243.2593065,310.10971186,557.871333368,428.234501977,84.9700494144,44.6667819764
 01/18  18:00:00,1133.49233135,101.301132269,148.724629935,0.0,243.2593065,310.10971186,568.70291193,457.29942068,84.9700494144,26.4334418358
 01/18  19:00:00,858.978259453,97.2043464847,140.92858505,0.0,166.938926447,199.110933808,627.445038198,516.163456379,84.9700494144,26.3115324043
 01/18  20:00:00,851.769754356,97.2043464847,140.133953112,0.0,166.938926447,191.61365848,599.038498816,524.846700582,56.6466996096,17.545098625
 01/18  21:00:00,715.863412945,97.2043464847,139.480925171,0.0,100.150657288,124.558693486,650.895490109,567.935981186,56.6466996096,26.3128093137
 01/18  22:00:00,672.498049805,97.2043464847,133.538001068,0.0,100.150657288,124.558693486,650.508476229,590.533493724,42.4850247072,17.489957798
 01/18  23:00:00,591.843287335,97.2043464847,113.940721192,0.0,46.0930336215,124.558693486,703.732854934,657.92495813,28.3233498048,17.4845469993
 01/18  24:00:00,582.61851202,97.2043464847,103.320039796,0.0,46.0930336215,124.558693486,715.354712959,683.714388531,14.1616749024,17.4786495261
 01/19  01:00:00,573.46987244,97.2043464847,107.543811984,0.0,46.0930336215,113.312780494,693.272355081,670.125118649,5.66466996096,17.4825664707
 01/19  02:00:00,578.542890548,97.2043464847,110.503708277,0.0,46.0930336215,113.312780494,690.252185932,667.105011055,5.66466996096,17.482504916
 01/19  03:00:00,570.633554842,97.2043464847,99.5584590426,0.0,46.0930336215,113.312780494,730.410171497,702.45379798,5.66466996096,22.2917035565
 01/19  04:00:00,571.30034895,97.2043464847,98.69692538,0.0,46.0930336215,113.312780494,732.154620888,705.088775718,5.66466996096,21.4011752086
 01/19  05:00:00,657.3310782,97.2043464847,96.0706085178,0.0,100.150657288,148.969399434,709.772446233,686.626519478,5.66466996096,17.4812567942
 01/19  06:00:00,643.374753858,97.6251982775,80.6762865484,0.0,100.150657288,149.894399434,1080.72407939,1049.07911146,14.1616749024,17.4832930234
 01/19  07:00:00,876.258294314,98.3835834491,84.9131948897,0.0,176.471037341,302.612436532,747.433978336,701.625612178,28.3233498048,17.4850163539
 01/19  08:00:00,993.454718465,99.1998247451,80.3058997981,0.0,243.2593065,310.10971186,721.592311801,643.732526828,42.4850247072,35.3747602661
 01/19  09:00:00,1028.16561022,99.9858549406,84.6448515683,0.0,243.2593065,310.10971186,686.220563271,593.962639654,56.6466996096,35.6112240068
 01/19  10:00:00,1074.75391558,100.493759773,97.5194209156,0.0,243.2593065,302.612436532,628.817147615,541.576587914,42.4850247072,44.755534993
 01/19  11:00:00,1111.52932496,101.228031997,127.899562462,0.0,243.2593065,310.10971186,587.454999948,462.523708971,70.808374512,54.1229164654
 01/19  12:00:00,1166.3322204,102.044856897,184.042699246,0.0,243.2593065,310.10971186,507.368185385,382.301722744,70.808374512,54.2580881291
 01/19  13:00:00,1170.41011358,102.805440518,229.995622446,0.0,243.2593065,310.10971186,464.800053955,349.089555814,70.808374512,44.9021236289
 01/19  14:00:00,1214.28488299,103.316011892,238.643744642,0.0,243.2593065,302.612436532,456.335191058,345.419620289,56.6466996096,54.2688711591
 01/19  15:00:00,1208.30075855,103.6658286,231.356019062,0.0,243.2593065,302.612436532,421.293922687,327.002104353,42.4850247072,51.8067936267
 01/19  16:00:00,1199.35243907,103.839884048,222.284662542,0.0,243.2593065,302.612436532,415.914817477,311.974628243,56.6466996096,47.2934896247
 01/19  17:00:00,1160.42148719,103.657689587,173.015316108,0.0,243.2593065,310.10971186,489.505847077,359.8597027,84.9700494144,44.6760949625
 01/19  18:00:00,1112.99535668,103.590192768,114.946734258,0.0,243.2593065,310.10971186,569.82045846,458.417081257,84.9700494144,26.4333277883
 01/19  19:00:00,816.34377563,97.2043464847,88.8973314971,0.0,166.938926447,199.110933808,719.60826381,617.088330641,84.9700494144,17.549883755
 01/19  20:00:00,791.98535752,97.2043464847,71.6030523006,0.0,166.938926447,191.61365848,740.250507147,657.293928521,56.6466996096,26.3098790162
 01/19  21:00:00,668.642926727,97.2043464847,81.9599842033,0.0,100.150657288,124.558693486,728.615392181,654.422640009,56.6466996096,17.5460525622
 01/19  22:00:00,629.596360452,97.2043464847,80.8415777748,0.0,100.150657288,124.558693486,724.652492512,655.944816722,42.4850247072,26.2226510831
 01/19  23:00:00,551.150800937,97.2043464847,67.027058681,0.0,46.0930336215,124.558693486,750.779698841,704.975458586,28.3233498048,17.4808904502
 01/19  24:00:00,549.778470595,97.2043464847,62.94857532,0.0,46.0930336215,124.558693486,746.144789005,714.500358858,14.1616749024,17.4827552446
 01/20  01:00:00,527.054133915,97.2043464847,49.6338530817,0.0,46.0930336215,113.312780494,789.445579,766.296020624,5.66466996096,17.4848884154
 01/20  02:00:00,536.901759788,97.2043464847,59.5754553687,0.0,46.0930336215,113.312780494,743.343596837,720.199799377,5.66466996096,17.4791274991
 01/20  03:00:00,537.757281885,97.2043464847,60.7002501673,0.0,46.0930336215,113.312780494,744.341612474,721.196042753,5.66466996096,17.4808997606
 01/20  04:00:00,523.015290841,97.2043464847,44.2966870136,0.0,46.0930336215,113.312780494,827.905329516,804.757865918,5.66466996096,17.4827936369
 01/20  05:00:00,614.175006309,97.2043464847,44.32563214,0.0,100.150657288,148.969399434,795.990810296,769.065620739,5.66466996096,21.2605195964
 01/20  06:00:00,610.024504962,97.7631825468,35.9069649065,0.0,100.150657288,149.894399434,1121.90133499,1085.30582861,14.1616749024,22.4338314799
 01/20  07:00:00,831.899653855,98.7644284202,31.4027044808,0.0,176.471037341,302.612436532,851.025175006,805.220206612,28.3233498048,17.4816185897
 01/20  08:00:00,943.861487485,100.16094473,29.6703222264,0.0,243.2593065,310.10971186,794.435983934,725.411385702,42.4850247072,26.5395735253
 01/20  09:00:00,990.624016923,101.290021282,42.5239107121,0.0,243.2593065,310.10971186,714.480193831,613.305453051,56.6466996096,44.5280411701
 01/20  10:00:00,1052.8563148,102.137826249,74.3012577991,0.0,243.2593065,302.612436532,592.606310834,505.364176951,42.4850247072,44.7571091764
 01/20  11:00:00,1118.33588154,102.840727513,136.348180332,0.0,243.2593065,310.10971186,518.056102891,402.138730968,70.808374512,45.1089974115
 01/20  12:00:00,1183.08897458,103.694996115,203.134842739,0.0,243.2593065,310.10971186,463.125664833,338.043983688,70.808374512,54.2733066332
 01/20  13:00:00,1189.21035613,104.35959209,254.060047194,0.0,243.2593065,310.10971186,448.567937916,323.876696278,70.808374512,53.8828671257
 01/20  14:00:00,1244.44912851,104.811971442,278.750501232,0.0,243.2593065,302.612436532,431.173113032,320.263666401,56.6466996096,54.2627470214
 01/20  15:00:00,1255.40747347,105.091618783,290.569899939,0.0,243.2593065,302.612436532,390.987282215,303.392655159,42.4850247072,45.1096023485
 01/20  16:00:00,1250.73828444,105.167419889,283.776065649,0.0,243.2593065,302.612436532,402.017640623,291.379037415,56.6466996096,53.9919035992
 01/20  17:00:00,1218.02479933,104.903791282,240.62341843,0.0,243.2593065,310.10971186,425.27796004,304.569719236,84.9700494144,35.7381913899
 01/20  18:00:00,1204.45017344,104.772499405,217.752578323,0.0,243.2593065,310.10971186,453.545036567,333.337531866,84.9700494144,35.2374552865
 01/20  19:00:00,929.162262387,97.2043464847,216.59868665,0.0,166.938926447,199.110933808,464.066148698,361.546326105,84.9700494144,17.5497731784
 01/20  20:00:00,919.677142598,97.2043464847,216.00212911,0.0,166.938926447,191.61365848,455.078191216,372.12023023,56.6466996096,26.3112613761
 01/20  21:00:00,788.19914589,97.2043464847,221.56837259,0.0,100.150657288,124.558693486,484.415032987,410.221284485,56.6466996096,17.5470488923
 01/20  22:00:00,730.498090351,97.2043464847,217.650398792,0.0,100.150657288,124.558693486,487.533983579,427.55813716,42.4850247072,17.490821712
 01/20  23:00:00,665.228686861,97.2043464847,224.519446981,0.0,46.0930336215,124.558693486,496.800366794,442.264892709,28.3233498048,26.2121242805
 01/20  24:00:00,663.331543351,97.2043464847,215.777989498,0.0,46.0930336215,124.558693486,495.592457784,463.95013937,14.1616749024,17.480643512
 01/21  01:00:00,668.191995788,97.2043464847,223.117921995,0.0,46.0930336215,113.312780494,489.307123911,466.159688071,5.66466996096,17.4827658792
 01/21  02:00:00,677.733331674,97.2043464847,223.150326432,0.0,46.0930336215,113.312780494,500.662206732,477.512759474,5.66466996096,17.4847772974
 01/21  03:00:00,679.271068328,97.2043464847,217.127339752,0.0,46.0930336215,113.312780494,518.737322949,495.589789612,5.66466996096,17.4828633765
 01/21  04:00:00,652.517501866,97.2043464847,188.328979266,0.0,46.0930336215,113.312780494,576.507900977,553.362429778,5.66466996096,17.4808012373
 01/21  05:00:00,648.368012718,97.2043464847,175.928526027,0.0,55.6251445156,113.312780494,592.505755828,569.358380085,5.66466996096,17.4827057815
 01/21  06:00:00,669.343938895,97.2043464847,196.57856797,0.0,55.6251445156,113.312780494,566.589842327,534.943513515,14.1616749024,17.4846539097
 01/21  07:00:00,755.366093786,97.2043464847,222.680488602,0.0,65.1572554096,176.889270242,491.971660686,437.435465022,28.3233498048,26.2128458591
 01/21  08:00:00,858.753814891,97.567234786,226.655852231,0.0,109.682768182,220.96816451,840.563726821,780.59502268,42.4850247072,17.4836794342
 01/21  09:00:00,848.29862238,97.5628651677,222.913512447,0.0,109.682768182,220.96816451,657.193005536,574.153850192,56.6466996096,26.3924557337
 01/21  10:00:00,950.528572271,97.9988990398,222.451044024,0.0,131.945524568,266.955817592,591.41617457,522.36799868,42.4850247072,26.5631511824
 01/21  11:00:00,962.636287054,98.0332967562,227.679435684,0.0,131.945524568,274.45309292,612.438876749,497.106247042,70.808374512,44.5242551943
 01/21  12:00:00,978.439449825,98.0484972802,237.927779426,0.0,131.945524568,274.45309292,579.680984226,473.265383958,70.808374512,35.6072257557
 01/21  13:00:00,975.955989394,98.0883704699,255.287299559,0.0,131.945524568,274.45309292,556.528941281,450.11423448,70.808374512,35.606332289
 01/21  14:00:00,990.640375494,98.2589340332,270.360349464,0.0,131.945524568,266.955817592,530.824182788,438.561863019,56.6466996096,35.6156201601
 01/21  15:00:00,988.716482196,98.4008830253,268.314117534,0.0,131.945524568,266.955817592,506.363991708,419.380718092,42.4850247072,44.4982489092
 01/21  16:00:00,895.652463131,97.2043464847,252.773880799,0.0,109.682768182,212.545889182,385.17781462,292.924318071,56.6466996096,35.6067969393
 01/21  17:00:00,884.922565324,97.2043464847,223.386339558,0.0,109.682768182,220.04316451,458.880058356,338.301946882,84.9700494144,35.6080620596
 01/21  18:00:00,839.194995778,97.2043464847,202.863512086,0.0,109.682768182,220.04316451,512.431647056,392.088764159,84.9700494144,35.3728334824
 01/21  19:00:00,814.587173602,97.2043464847,210.238108522,0.0,100.150657288,199.110933808,525.265763594,422.810753033,84.9700494144,17.4849611466
 01/21  20:00:00,770.866385644,97.2043464847,171.89160716,0.0,100.150657288,191.61365848,579.400083144,505.270412341,56.6466996096,17.4829711941
 01/21  21:00:00,646.186458022,97.2043464847,159.347678343,0.0,55.6251445156,124.558693486,647.951535832,573.821916519,56.6466996096,17.4829197043
 01/21  22:00:00,657.035648516,97.2043464847,174.043162367,0.0,55.6251445156,124.558693486,608.116467109,548.148651577,42.4850247072,17.4827908253
 01/21  23:00:00,656.020147583,97.2043464847,183.792677527,0.0,46.0930336215,124.558693486,593.45452055,547.64642767,28.3233498048,17.4847430753
 01/21  24:00:00,671.251282728,97.2043464847,199.01633103,0.0,46.0930336215,124.558693486,569.046490991,528.671848724,14.1616749024,26.2129673649
 01/22  01:00:00,645.722953214,97.2043464847,195.595695032,0.0,34.9616554283,113.312780494,571.424692784,548.278094744,5.66466996096,17.4819280791
 01/22  02:00:00,623.764561084,97.2043464847,171.738225535,0.0,34.9616554283,113.312780494,627.456706491,604.30808425,5.66466996096,17.4839522794
 01/22  03:00:00,596.058157791,97.2043464847,143.173813365,0.0,34.9616554283,113.312780494,693.394159975,670.243537922,5.66466996096,17.4859520924
 01/22  04:00:00,586.890352016,97.2043464847,131.690845135,0.0,34.9616554283,113.312780494,716.944924513,693.800126293,5.66466996096,17.4801282584
 01/22  05:00:00,589.710078685,97.2043464847,125.585980475,0.0,44.4937663224,113.312780494,717.67712723,694.530473726,5.66466996096,17.4819835429
 01/22  06:00:00,595.207667025,97.2043464847,132.868203151,0.0,44.4937663224,113.312780494,703.119050172,671.473427707,14.1616749024,17.4839475621
 01/22  07:00:00,657.310334297,97.2043464847,122.421907302,0.0,54.0258772165,176.889270242,693.641879236,639.10275713,28.3233498048,26.2157723012
 01/22  08:00:00,656.843698951,97.2043464847,122.475576117,0.0,54.0258772165,184.38654557,685.545007873,625.578973174,42.4850247072,17.4810099916
 01/22  09:00:00,738.773895154,97.2043464847,134.713055656,0.0,65.1572554096,220.04316451,641.985822669,566.713238304,56.6466996096,18.6258847551
 01/22  10:00:00,761.966134743,97.2043464847,166.570313456,0.0,65.1572554096,212.545889182,567.999386956,491.198369849,42.4850247072,34.3159923998
 01/22  11:00:00,835.266414512,97.2043464847,236.470872376,0.0,65.1572554096,220.04316451,492.739255001,386.363582143,70.808374512,35.5672983459
 01/22  12:00:00,856.77194693,97.2043464847,259.637277456,0.0,65.1572554096,220.04316451,478.177327087,371.796514515,70.808374512,35.5724380599
 01/22  13:00:00,872.626796729,97.2043464847,283.220460562,0.0,65.1572554096,220.04316451,466.475656095,360.089891771,70.808374512,35.5773898124
 01/22  14:00:00,909.167306121,97.2043464847,321.008860945,0.0,65.1572554096,212.545889182,451.099342321,349.99599285,56.6466996096,44.4566498615
 01/22  15:00:00,919.657361691,97.2043464847,330.171626317,0.0,65.1572554096,212.545889182,425.126893113,347.086373124,42.4850247072,35.5554952818
 01/22  16:00:00,898.707103079,97.2043464847,323.627817714,0.0,65.1572554096,212.545889182,446.389596037,354.182469548,56.6466996096,35.5604268793
 01/22  17:00:00,852.456358757,97.2043464847,301.22184245,0.0,65.1572554096,220.04316451,489.32504371,368.789576096,84.9700494144,35.5654181994
 01/22  18:00:00,800.872106408,97.2043464847,287.014094894,0.0,54.0258772165,184.38654557,511.763630186,391.441972795,84.9700494144,35.3516079767
 01/22  19:00:00,781.141223185,97.2043464847,294.923379427,0.0,44.4937663224,163.454314868,530.311746354,427.860471863,84.9700494144,17.4812250767
 01/22  20:00:00,805.228323138,97.2043464847,337.531486646,0.0,44.4937663224,155.95703954,497.31921686,423.189366772,56.6466996096,17.4831504783
 01/22  21:00:00,783.708206446,97.2043464847,353.896987918,0.0,44.4937663224,124.558693486,525.982044849,451.850216567,56.6466996096,17.4851286729
 01/22  22:00:00,801.125966015,97.2043464847,357.404344792,0.0,44.4937663224,124.558693486,519.084429589,459.116181225,42.4850247072,17.4832236568
 01/22  23:00:00,800.046349821,97.2043464847,354.828712304,0.0,34.9616554283,124.558693486,522.755913968,476.951379584,28.3233498048,17.4811845792
 01/22  24:00:00,798.899043929,97.2043464847,351.263527507,0.0,34.9616554283,124.558693486,516.384621253,484.73982409,14.1616749024,17.4831222611
 01/23  01:00:00,791.500602343,97.2043464847,349.413501618,0.0,46.0930336215,113.312780494,513.877533515,490.727606174,5.66466996096,17.4852573795
 01/23  02:00:00,784.056693618,97.2043464847,347.69490851,0.0,46.0930336215,113.312780494,534.25918918,502.380527975,5.66466996096,26.2139912447
 01/23  03:00:00,773.280511786,97.2043464847,333.837683255,0.0,46.0930336215,113.312780494,534.78555572,511.638408816,5.66466996096,17.4824769426
 01/23  04:00:00,778.909663041,97.2043464847,326.055303885,0.0,46.0930336215,113.312780494,539.016410532,515.867260231,5.66466996096,17.4844803402
 01/23  05:00:00,854.70432632,97.2043464847,311.929432871,0.0,100.150657288,148.969399434,512.107183665,488.956305721,5.66466996096,17.4862079835
 01/23  06:00:00,838.671712595,97.2043464847,298.439359845,0.0,100.150657288,149.894399434,1062.41514401,1030.76928007,14.1616749024,17.4841890307
 01/23  07:00:00,1043.50371363,97.5248041163,282.176039676,0.0,176.471037341,302.612436532,652.00739296,606.199442832,28.3233498048,17.4846003231
 01/23  08:00:00,1121.53413763,97.8582216174,255.275460873,0.0,243.2593065,310.10971186,607.751479042,529.878884441,42.4850247072,35.3875698941
 01/23  09:00:00,1155.24179915,97.9988107286,255.309678867,0.0,243.2593065,310.10971186,580.346338822,488.073340681,56.6466996096,35.6262985317
 01/23  10:00:00,1219.68079033,98.1056981099,275.591693199,0.0,243.2593065,302.612436532,549.772178316,462.5212118,42.4850247072,44.7659418085
 01/23  11:00:00,1206.39123198,98.1998446835,259.060023895,0.0,243.2593065,310.10971186,570.03775239,445.090234739,70.808374512,54.1391431394
 01/23  12:00:00,1168.11005563,98.2831918279,231.556452604,0.0,243.2593065,310.10971186,567.032484664,441.937766425,70.808374512,54.2863437274
 01/23  13:00:00,1129.97646186,98.3576115059,235.291532227,0.0,243.2593065,310.10971186,547.314487412,431.600619156,70.808374512,44.9054937437
 01/23  14:00:00,1192.44215466,98.4502507923,255.029458016,0.0,243.2593065,302.612436532,530.94278115,420.019137572,56.6466996096,54.2769439687
 01/23  15:00:00,1179.50415439,98.7420975787,244.252657623,0.0,243.2593065,302.612436532,514.381325754,417.763594404,42.4850247072,54.1327066428
 01/23  16:00:00,1164.7012806,99.1134601645,232.854513499,0.0,243.2593065,302.612436532,517.297500645,415.652416208,56.6466996096,44.9983848278
 01/23  17:00:00,1163.05840399,99.460651474,220.943643864,0.0,243.2593065,310.10971186,545.727966171,416.083660326,84.9700494144,44.6742564304
 01/23  18:00:00,1173.59885108,99.7989480524,214.110454206,0.0,243.2593065,310.10971186,530.476854599,419.070479052,84.9700494144,26.4363261324
 01/23  19:00:00,913.049099221,97.2043464847,219.97387864,0.0,166.938926447,199.110933808,511.927978335,400.642868749,84.9700494144,26.3150601723
 01/23  20:00:00,899.37230341,97.2043464847,217.054350818,0.0,166.938926447,191.61365848,487.131733374,412.935041022,56.6466996096,17.5499927416
 01/23  21:00:00,782.003449196,97.2043464847,225.565313075,0.0,100.150657288,124.558693486,533.118331318,450.15727253,56.6466996096,26.3143591786
 01/23  22:00:00,760.726891199,97.2043464847,234.130118234,0.0,100.150657288,124.558693486,512.349833345,452.377253744,42.4850247072,17.4875548936
 01/23  23:00:00,698.213995146,97.2043464847,234.847875743,0.0,46.0930336215,124.558693486,520.733757437,474.928017717,28.3233498048,17.4823899153
 01/23  24:00:00,704.4890398,97.2043464847,235.547016808,0.0,46.0930336215,124.558693486,515.155669998,483.509606626,14.1616749024,17.4843884696
 01/24  01:00:00,696.744702715,97.2043464847,236.151372064,0.0,46.0930336215,113.312780494,523.606355782,491.724860869,5.66466996096,26.2168249523
 01/24  02:00:00,705.759188928,97.2043464847,242.686087292,0.0,46.0930336215,113.312780494,514.756269291,491.609792391,5.66466996096,17.481806939
 01/24  03:00:00,704.108530343,97.2043464847,240.42586533,0.0,46.0930336215,113.312780494,524.006808731,500.858315136,5.66466996096,17.4838236334
 01/24  04:00:00,694.546412127,97.2043464847,231.379022634,0.0,46.0930336215,113.312780494,540.99558784,517.845046487,5.66466996096,17.4858713926
 01/24  05:00:00,786.730513396,97.2043464847,232.989270465,0.0,100.150657288,148.969399434,516.803045935,493.656945272,5.66466996096,17.4814307023
 01/24  06:00:00,785.733414971,97.4212760854,231.008221448,0.0,100.150657288,149.894399434,912.053700906,880.407001616,14.1616749024,17.485024387
 01/24  07:00:00,1003.24654089,98.2080942478,221.452753192,0.0,176.471037341,302.612436532,598.581698622,552.774852668,28.3233498048,17.4834961486
 01/24  08:00:00,1115.25093338,98.5021121721,217.457666643,0.0,243.2593065,310.10971186,576.641728094,498.76568656,42.4850247072,35.3910168271
 01/24  09:00:00,1155.58370554,99.0455127494,223.494995742,0.0,243.2593065,310.10971186,557.501503319,465.224584035,56.6466996096,35.6302196746
 01/24  10:00:00,1196.329033,99.5083303638,232.525008302,0.0,243.2593065,302.612436532,535.724736296,448.477913439,42.4850247072,44.7617981495
 01/24  11:00:00,1206.2482264,99.9297522721,235.823477616,0.0,243.2593065,310.10971186,556.129218655,431.185695951,70.808374512,54.135148192
 01/24  12:00:00,1206.70311104,100.308441342,235.929064097,0.0,243.2593065,310.10971186,544.810011944,419.717673389,70.808374512,54.2839640435
 01/24  13:00:00,1164.32276295,100.665217102,235.970708703,0.0,243.2593065,310.10971186,526.337238776,410.617790452,70.808374512,44.9110738118
 01/24  14:00:00,1204.57269875,101.106991905,242.287328792,0.0,243.2593065,302.612436532,514.93918365,404.00783334,56.6466996096,54.2846507003
 01/24  15:00:00,1209.1764024,101.519636405,246.342076176,0.0,243.2593065,302.612436532,495.764523289,399.140563991,42.4850247072,54.13893459
 01/24  16:00:00,1204.60153647,101.87484921,240.405325361,0.0,243.2593065,302.612436532,506.903119097,396.253967546,56.6466996096,54.0024519421
 01/24  17:00:00,1210.6816442,102.187512688,236.289087425,0.0,243.2593065,310.10971186,513.063693287,392.356223446,84.9700494144,35.7374204266
 01/24  18:00:00,1217.2876048,102.484371743,230.856527958,0.0,243.2593065,310.10971186,505.150733819,393.746731672,84.9700494144,26.4339527328
 01/24  19:00:00,935.714336457,97.2043464847,220.808971634,0.0,166.938926447,199.110933808,512.313828519,401.0285712,84.9700494144,26.3152079049
 01/24  20:00:00,927.068269496,97.2043464847,217.03827432,0.0,166.938926447,191.61365848,494.910751433,411.95412912,56.6466996096,26.3099227034
 01/24  21:00:00,754.75495064,97.2043464847,176.65227431,0.0,100.150657288,124.558693486,597.967030532,523.769563883,56.6466996096,17.5507670396
 01/24  22:00:00,692.824866605,97.2043464847,151.425195177,0.0,100.150657288,124.558693486,639.484240731,579.509419242,42.4850247072,17.489796782
 01/24  23:00:00,618.320318496,97.2043464847,139.374822662,0.0,46.0930336215,124.558693486,667.552444902,621.744429274,28.3233498048,17.4846658227
 01/24  24:00:00,617.959187137,97.2043464847,137.547608343,0.0,46.0930336215,124.558693486,664.432455215,624.053836511,14.1616749024,26.2169438014
 01/25  01:00:00,607.272673105,97.2043464847,140.446735359,0.0,46.0930336215,113.312780494,643.542201862,620.395465894,5.66466996096,17.4820660062
 01/25  02:00:00,595.031162245,97.2043464847,129.037575517,0.0,46.0930336215,113.312780494,674.57323615,651.424419957,5.66466996096,17.4841462322
 01/25  03:00:00,609.093062806,97.2043464847,143.733362581,0.0,46.0930336215,113.312780494,640.655925844,617.505024188,5.66466996096,17.4862316951
 01/25  04:00:00,621.797553324,97.2043464847,157.426582286,0.0,46.0930336215,113.312780494,617.687640734,594.542800355,5.66466996096,17.4801704178
 01/25  05:00:00,714.079425927,97.2043464847,163.044735131,0.0,100.150657288,148.969399434,587.875811041,564.726675366,5.66466996096,17.4844657142
 01/25  06:00:00,713.790393052,97.6910675794,161.520039533,0.0,100.150657288,149.894399434,935.519175899,903.870973983,14.1616749024,17.486527013
 01/25  07:00:00,946.697437645,98.5520866008,169.357021865,0.0,176.471037341,302.612436532,626.907159114,572.367012713,28.3233498048,26.2167965963
 01/25  08:00:00,1056.53278102,99.8989517849,169.725742646,0.0,243.2593065,310.10971186,581.36752143,512.331147924,42.4850247072,26.5513487987
 01/25  09:00:00,1090.97338401,100.478399532,181.900722467,0.0,243.2593065,310.10971186,566.50036968,474.216961619,56.6466996096,35.636708452
 01/25  10:00:00,1147.4342509,100.945429626,214.640541796,0.0,243.2593065,302.612436532,519.542855457,432.288648391,42.4850247072,44.7691823588
 01/25  11:00:00,1210.59814481,101.704229062,271.158058994,0.0,243.2593065,310.10971186,521.301577904,396.348438619,70.808374512,54.1447647727
 01/25  12:00:00,1284.74704803,102.476120845,328.774349251,0.0,243.2593065,310.10971186,492.579930501,367.489994831,70.808374512,54.2815611586
 01/25  13:00:00,1263.63408478,103.060506578,337.394931972,0.0,243.2593065,310.10971186,463.995208535,348.274212078,70.808374512,44.9126219455
 01/25  14:00:00,1296.69092405,103.194283336,339.026473401,0.0,243.2593065,302.612436532,465.137404245,350.550442768,56.6466996096,57.9402618674
 01/25  15:00:00,1294.68012251,103.45935092,339.250443217,0.0,243.2593065,302.612436532,440.547736293,347.555034166,42.4850247072,50.5076774194
 01/25  16:00:00,1292.58645765,103.682938243,337.507340963,0.0,243.2593065,302.612436532,457.455617982,346.805821973,56.6466996096,54.0030963988
 01/25  17:00:00,1281.24839559,103.872371702,317.185326228,0.0,243.2593065,310.10971186,468.34723882,347.631905914,84.9700494144,35.745283492
 01/25  18:00:00,1269.58092857,104.037110063,298.027436306,0.0,243.2593065,310.10971186,478.471926383,358.259930249,84.9700494144,35.2419467192
 01/25  19:00:00,1002.43119788,97.2043464847,299.776728392,0.0,166.938926447,199.110933808,459.145035497,356.627036019,84.9700494144,17.5479500634
 01/25  20:00:00,1005.26887843,97.2043464847,303.763694999,0.0,166.938926447,191.61365848,442.894822849,359.933446885,56.6466996096,26.3146763549
 01/25  21:00:00,871.210121664,97.2043464847,303.675596614,0.0,100.150657288,124.558693486,472.589274134,398.393085658,56.6466996096,17.5494888657
 01/25  22:00:00,850.516914038,97.2043464847,316.595782533,0.0,100.150657288,124.558693486,465.433409967,404.648493591,42.4850247072,18.2998916687
 01/25  23:00:00,791.575512812,97.2043464847,319.106918495,0.0,46.0930336215,124.558693486,478.314985363,424.583910296,28.3233498048,25.4077252615
 01/25  24:00:00,780.839332223,97.2043464847,309.071492842,0.0,46.0930336215,124.558693486,464.621299842,432.97637547,14.1616749024,17.4832494694
 01/26  01:00:00,758.391219342,97.2043464847,299.472135027,0.0,46.0930336215,113.312780494,462.457668194,439.30748017,5.66466996096,17.4855180635
 01/26  02:00:00,740.349546232,97.2043464847,283.865942069,0.0,46.0930336215,113.312780494,470.587883441,447.439391004,5.66466996096,17.4838224763
 01/26  03:00:00,701.800702259,97.2043464847,246.48483947,0.0,46.0930336215,113.312780494,498.620227661,475.473684259,5.66466996096,17.4818734406
 01/26  04:00:00,699.008006913,97.2043464847,239.837243048,0.0,46.0930336215,113.312780494,510.745214695,487.596643394,5.66466996096,17.4839013398
 01/26  05:00:00,794.370693321,97.2043464847,246.521834593,0.0,100.150657288,148.969399434,483.933517348,460.782729459,5.66466996096,17.4861179286
 01/26  06:00:00,809.636831432,97.7780316173,258.390210767,0.0,100.150657288,149.894399434,831.989071221,791.612075128,14.1616749024,26.2153211906
 01/26  07:00:00,1021.69902355,99.1572709394,242.463657478,0.0,176.471037341,302.612436532,554.314377915,508.507719153,28.3233498048,17.4833089569
 01/26  08:00:00,1134.90850665,100.728523669,239.343159525,0.0,243.2593065,310.10971186,523.806012906,454.776541108,42.4850247072,26.5444470903
 01/26  09:00:00,1215.84317518,101.78478909,282.048398107,0.0,243.2593065,310.10971186,519.653776758,418.47190189,56.6466996096,44.5351752585
 01/26  10:00:00,1294.68573467,102.580529655,322.453229441,0.0,243.2593065,302.612436532,477.787831809,390.532324067,42.4850247072,44.7704830355
 01/26  11:00:00,1310.29757457,103.269040469,329.739003786,0.0,243.2593065,310.10971186,478.594139072,362.669580544,70.808374512,45.1161840154
 01/26  12:00:00,1311.20823876,103.926466209,329.756982337,0.0,243.2593065,310.10971186,468.914759998,343.810760492,70.808374512,54.295624994
 01/26  13:00:00,1267.97538945,104.583890837,330.257536219,0.0,243.2593065,310.10971186,454.583908464,329.871976745,70.808374512,53.9035572079
 01/26  14:00:00,1301.33812451,104.947069305,331.021760494,0.0,243.2593065,302.612436532,434.878659929,323.944399355,56.6466996096,54.2875609647
 01/26  15:00:00,1305.5003592,105.085538803,331.440765336,0.0,243.2593065,302.612436532,408.456695215,311.829849375,42.4850247072,54.1418211327
 01/26  16:00:00,1306.92123907,105.122466307,330.41851277,0.0,243.2593065,302.612436532,411.652930102,310.007220892,56.6466996096,44.9990096005
 01/26  17:00:00,1287.41366314,105.039966256,313.539935727,0.0,243.2593065,310.10971186,454.429468897,324.776679471,84.9700494144,44.6827400119
 01/26  18:00:00,1245.02037342,105.056319405,265.683964979,0.0,243.2593065,310.10971186,454.234226445,342.829498423,84.9700494144,26.4346786082
 01/26  19:00:00,951.651303232,97.2043464847,246.096244556,0.0,166.938926447,199.110933808,453.053088889,350.532109571,84.9700494144,17.550929904
 01/26  20:00:00,930.685457343,97.2043464847,233.757958613,0.0,166.938926447,191.61365848,449.818023106,366.854534545,56.6466996096,26.3167889522
 01/26  21:00:00,777.087245369,97.2043464847,214.461857512,0.0,100.150657288,124.558693486,513.598332289,430.636791349,56.6466996096,26.3148413309
 01/26  22:00:00,732.919931211,97.2043464847,207.172538095,0.0,100.150657288,124.558693486,507.644474477,447.668441532,42.4850247072,17.4910082381
 01/26  23:00:00,662.233767673,97.2043464847,200.689922706,0.0,46.0930336215,124.558693486,522.807055779,476.997962225,28.3233498048,17.4857437484
 01/26  24:00:00,647.628777202,97.2043464847,185.287107338,0.0,46.0930336215,124.558693486,544.363262806,512.717603394,14.1616749024,17.4839845094
 01/27  01:00:00,629.264690781,97.2043464847,183.285439538,0.0,46.0930336215,113.312780494,544.570796641,521.421925332,5.66466996096,17.484201348
 01/27  02:00:00,618.364976186,97.2043464847,174.163903223,0.0,46.0930336215,113.312780494,569.545979308,546.397001311,5.66466996096,17.4843080366
 01/27  03:00:00,624.425423563,97.2043464847,178.641252069,0.0,46.0930336215,113.312780494,566.031427861,542.880301212,5.66466996096,17.4864566877
 01/27  04:00:00,637.197118743,97.2043464847,191.229566702,0.0,46.0930336215,113.312780494,559.094331621,527.213856501,5.66466996096,26.2158051585
 01/27  05:00:00,731.670546568,97.2043464847,190.111845581,0.0,100.150657288,148.969399434,535.672655221,512.524170089,5.66466996096,17.4838151707
 01/27  06:00:00,733.801220969,97.8055691408,187.576078407,0.0,100.150657288,149.894399434,855.75313863,824.105521097,14.1616749024,17.4859426303
 01/27  07:00:00,981.560362823,99.442041856,209.878968634,0.0,176.471037341,302.612436532,553.333956895,507.52639228,28.3233498048,17.4842148105
 01/27  08:00:00,1105.21845374,101.313857314,218.351410045,0.0,243.2593065,310.10971186,521.525492634,443.655680826,42.4850247072,35.3847871007
 01/27  09:00:00,1165.63296432,102.272045254,249.914391304,0.0,243.2593065,310.10971186,505.207016332,412.935928573,56.6466996096,35.6243881496
 01/27  10:00:00,1257.45075191,103.143293004,312.07239162,0.0,243.2593065,302.612436532,468.799307117,381.539316847,42.4850247072,44.7749655623
 01/27  11:00:00,1284.43351224,103.755278722,339.503347703,0.0,243.2593065,310.10971186,473.704182863,348.74423115,70.808374512,54.151577201
 01/27  12:00:00,1302.06372348,104.215930437,351.161629302,0.0,243.2593065,310.10971186,453.829787336,328.731539068,70.808374512,54.2898737566
 01/27  13:00:00,1269.02261315,104.863598141,358.051661206,0.0,243.2593065,310.10971186,420.980359646,305.254228006,70.808374512,44.9177571276
 01/27  14:00:00,1316.03409059,105.34299244,367.289918938,0.0,243.2593065,302.612436532,402.715253795,291.786197957,56.6466996096,54.2823562282
 01/27  15:00:00,1322.97536163,105.710451956,370.877188392,0.0,243.2593065,302.612436532,373.968961062,277.336264536,42.4850247072,54.1476718191
 01/27  16:00:00,1314.81750468,105.960144326,370.933075226,0.0,243.2593065,302.612436532,368.565411968,266.915390127,56.6466996096,45.003322232
 01/27  17:00:00,1317.35505292,105.729092252,368.69021467,0.0,243.2593065,310.10971186,414.567329123,284.918445234,84.9700494144,44.6788344748
 01/27  18:00:00,1327.48485974,105.58808759,359.394288422,0.0,243.2593065,310.10971186,423.920084002,312.51254953,84.9700494144,26.4374850584
 01/27  19:00:00,1046.05339163,97.2043464847,347.72636592,0.0,166.938926447,199.110933808,443.36665317,332.077657349,84.9700494144,26.3189464072
 01/27  20:00:00,1035.32478758,97.2043464847,344.174320486,0.0,166.938926447,191.61365848,407.273011054,333.075398725,56.6466996096,17.5509127188
 01/27  21:00:00,900.359728461,97.2043464847,341.020680661,0.0,100.150657288,124.558693486,455.610385925,372.647729988,56.6466996096,26.3159563275
 01/27  22:00:00,859.286146833,97.2043464847,339.849388534,0.0,100.150657288,124.558693486,439.938614542,379.963154738,42.4850247072,17.4904350966
 01/27  23:00:00,778.146841744,97.2043464847,322.806439907,0.0,46.0930336215,124.558693486,448.736138754,402.929366573,28.3233498048,17.4834223758
 01/27  24:00:00,785.869357291,97.2043464847,330.24695998,0.0,46.0930336215,124.558693486,438.780775952,407.13356958,14.1616749024,17.4855314702
 01/28  01:00:00,783.855631347,97.2043464847,335.785799163,0.0,46.0930336215,113.312780494,444.78886734,412.908504591,5.66466996096,26.215692788
 01/28  02:00:00,762.840683157,97.2043464847,313.256636625,0.0,46.0930336215,113.312780494,444.47367369,421.325857432,5.66466996096,17.4831462972
 01/28  03:00:00,737.766848512,97.2043464847,291.722274693,0.0,46.0930336215,113.312780494,450.784870009,427.634921106,5.66466996096,17.4852789416
 01/28  04:00:00,748.740433325,97.2043464847,302.487600018,0.0,46.0930336215,113.312780494,455.620183144,432.468073136,5.66466996096,17.4874400466
 01/28  05:00:00,768.8708065,97.2043464847,313.68544353,0.0,55.6251445156,113.312780494,449.423901561,426.277480931,5.66466996096,17.4817506687
 01/28  06:00:00,763.827132814,97.2043464847,307.53508463,0.0,55.6251445156,113.312780494,464.072980853,432.427550204,14.1616749024,17.483755746
 01/28  07:00:00,810.891166754,97.2043464847,285.756467242,0.0,65.1572554096,176.889270242,423.241483849,377.43224405,28.3233498048,17.4858899948
 01/28  08:00:00,937.533580621,97.5770415384,298.694890011,0.0,109.682768182,220.96816451,759.134755192,690.434738687,42.4850247072,26.2149917971
 01/28  09:00:00,950.598734141,97.5715217267,317.955184205,0.0,109.682768182,220.96816451,600.742897366,517.702724162,56.6466996096,26.3934735939
 01/28  10:00:00,1052.14258394,98.0234491875,321.382304679,0.0,131.945524568,266.955817592,538.532205492,469.478330345,42.4850247072,26.5688504404
 01/28  11:00:00,1063.6506665,98.1425762698,322.260300878,0.0,131.945524568,274.45309292,566.786042023,451.599870267,70.808374512,44.3777972445
