Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  12:00:00,1081.66426565,98.2341889902,336.450044594,0.0,131.945524568,274.45309292,543.856073868,437.272129578,70.808374512,35.7755697781
 01/28  13:00:00,1039.5767643,98.2955710727,339.552665812,0.0,131.945524568,274.45309292,533.847150468,427.425637446,70.808374512,35.6131385104
 01/28  14:00:00,1019.69681577,98.3593642845,334.242743213,0.0,131.945524568,266.955817592,518.560576264,426.290491761,56.6466996096,35.6233848934
 01/28  15:00:00,1025.84970604,98.4601043621,334.518677718,0.0,131.945524568,266.955817592,510.880446576,423.886472042,42.4850247072,44.5089498266
 01/28  16:00:00,936.116174032,97.2043464847,326.496719818,0.0,109.682768182,212.545889182,405.797335862,313.533187902,56.6466996096,35.6174483504
 01/28  17:00:00,933.970972533,97.2043464847,316.490109993,0.0,109.682768182,220.04316451,442.599861422,322.011618996,84.9700494144,35.6181930113
 01/28  18:00:00,921.25909378,97.2043464847,325.862919669,0.0,109.682768182,220.04316451,446.785859331,326.433896405,84.9700494144,35.381913512
 01/28  19:00:00,868.974217621,97.2043464847,308.41306636,0.0,100.150657288,199.110933808,465.088075261,362.633425013,84.9700494144,17.4846008342
 01/28  20:00:00,881.140530205,97.2043464847,318.19722569,0.0,100.150657288,191.61365848,440.198906666,366.06958317,56.6466996096,17.4826238866
 01/28  21:00:00,780.196505581,97.2043464847,326.658093818,0.0,55.6251445156,124.558693486,485.49126631,411.357833593,56.6466996096,17.4867331075
 01/28  22:00:00,778.582682956,97.2043464847,323.008604529,0.0,55.6251445156,124.558693486,483.203693346,420.404643258,42.4850247072,20.3140253804
 01/28  23:00:00,800.318664604,97.2043464847,340.90680113,0.0,46.0930336215,124.558693486,477.008144001,425.298467457,28.3233498048,23.3863267399
 01/28  24:00:00,827.209919119,97.2043464847,350.958017262,0.0,46.0930336215,124.558693486,453.091565679,421.445676277,14.1616749024,17.4842144995
 01/29  01:00:00,813.579132914,97.2043464847,354.021198838,0.0,34.9616554283,113.312780494,449.324718155,426.173501941,5.66466996096,17.486546253
 01/29  02:00:00,806.595995452,97.2043464847,352.121423837,0.0,34.9616554283,113.312780494,458.981897945,435.8323499,5.66466996096,17.4848780842
 01/29  03:00:00,797.453069005,97.2043464847,348.791544218,0.0,34.9616554283,113.312780494,466.175840348,443.028171846,5.66466996096,17.482998542
 01/29  04:00:00,800.679436142,97.2043464847,347.437371665,0.0,34.9616554283,113.312780494,470.567498938,447.417708265,5.66466996096,17.4851207122
 01/29  05:00:00,804.156780371,97.2043464847,345.228869193,0.0,44.4937663224,113.312780494,477.647960347,445.765375696,5.66466996096,26.2179146898
 01/29  06:00:00,805.006411148,97.2043464847,343.946458864,0.0,44.4937663224,113.312780494,476.307456487,444.663144394,14.1616749024,17.4826371905
 01/29  07:00:00,874.140617899,97.2043464847,344.147245481,0.0,54.0258772165,176.889270242,429.219323526,383.411238422,28.3233498048,17.484735299
 01/29  08:00:00,855.637466648,97.2043464847,335.442566542,0.0,54.0258772165,184.38654557,446.76549185,386.793557731,42.4850247072,17.4869094118
 01/29  09:00:00,912.30860636,97.2043464847,323.850686733,0.0,65.1572554096,220.04316451,453.141249795,370.123719905,56.6466996096,26.3708302807
 01/29  10:00:00,907.679303353,97.2043464847,330.646887562,0.0,65.1572554096,212.545889182,434.670487104,365.66023943,42.4850247072,26.525222967
 01/29  11:00:00,906.91714931,97.2043464847,327.318681793,0.0,65.1572554096,220.04316451,468.249132035,361.85528921,70.808374512,35.5854683133
 01/29  12:00:00,908.875618905,97.2043464847,329.820051429,0.0,65.1572554096,220.04316451,473.176763259,357.908198115,70.808374512,44.4601906315
 01/29  13:00:00,911.50883448,97.2043464847,338.379591864,0.0,65.1572554096,220.04316451,458.960817944,352.587061786,70.808374512,35.565381646
 01/29  14:00:00,908.614336368,97.2043464847,342.917605224,0.0,65.1572554096,212.545889182,437.470212226,345.2523339,56.6466996096,35.5711787172
 01/29  15:00:00,913.147658376,97.2043464847,345.62047519,0.0,65.1572554096,212.545889182,417.856514315,339.794491135,42.4850247072,35.576998472
 01/29  16:00:00,906.951795806,97.2043464847,348.106050584,0.0,65.1572554096,212.545889182,428.923405706,336.693911044,56.6466996096,35.5827950525
 01/29  17:00:00,877.94885505,97.2043464847,349.287606221,0.0,65.1572554096,220.04316451,477.243859542,347.800617032,84.9700494144,44.4731930958
 01/29  18:00:00,847.472358694,97.2043464847,346.893028705,0.0,54.0258772165,184.38654557,483.521207939,372.018949209,84.9700494144,26.5322093159
 01/29  19:00:00,823.223978423,97.2043464847,346.277462812,0.0,44.4937663224,163.454314868,511.366948808,408.913996424,84.9700494144,17.4829029696
 01/29  20:00:00,806.286822779,97.2043464847,337.347859169,0.0,44.4937663224,155.95703954,493.671436891,419.53976298,56.6466996096,17.4849743013
 01/29  21:00:00,735.430539942,97.2043464847,304.985810497,0.0,44.4937663224,124.558693486,538.268711735,458.658600508,56.6466996096,22.9634116176
 01/29  22:00:00,730.419740077,97.2043464847,298.311035844,0.0,44.4937663224,124.558693486,529.153492568,465.931979492,42.4850247072,20.7364883693
 01/29  23:00:00,726.287715109,97.2043464847,301.205669226,0.0,34.9616554283,124.558693486,529.240205276,483.432280908,28.3233498048,17.4845745638
 01/29  24:00:00,755.605061229,97.2043464847,325.534027177,0.0,34.9616554283,124.558693486,517.941337141,486.292915604,14.1616749024,17.4867466341
 01/30  01:00:00,764.554833275,97.2043464847,343.45060365,0.0,46.0930336215,113.312780494,504.000122808,480.850287128,5.66466996096,17.4851657185
 01/30  02:00:00,763.05720455,97.2043464847,349.316929095,0.0,46.0930336215,113.312780494,513.011077023,489.86304717,5.66466996096,17.4833598914
 01/30  03:00:00,753.293922851,97.2043464847,338.788551557,0.0,46.0930336215,113.312780494,520.51332121,497.36312168,5.66466996096,17.4855295688
 01/30  04:00:00,730.360525607,97.2043464847,315.596201425,0.0,46.0930336215,113.312780494,535.447016438,503.563790176,5.66466996096,26.2185563007
 01/30  05:00:00,792.339102208,97.2043464847,289.421566068,0.0,100.150657288,148.969399434,501.47132459,478.323542212,5.66466996096,17.4831124168
 01/30  06:00:00,778.801494828,97.2043464847,274.694803323,0.0,100.150657288,149.894399434,1028.91474339,997.267811447,14.1616749024,17.4852570424
 01/30  07:00:00,999.509717035,97.5195621529,270.302548832,0.0,176.471037341,302.612436532,635.185780387,589.374978694,28.3233498048,17.4874518885
 01/30  08:00:00,1102.85630139,97.8514116132,257.478372963,0.0,243.2593065,310.10971186,592.436569691,514.566399532,42.4850247072,35.385145452
 01/30  09:00:00,1150.66722075,97.9933878836,273.730025642,0.0,243.2593065,310.10971186,571.307564342,479.035658564,56.6466996096,35.6252061689
 01/30  10:00:00,1232.81240852,98.1001951423,324.809003495,0.0,243.2593065,302.612436532,535.750328773,448.488162958,42.4850247072,44.7771411082
 01/30  11:00:00,1265.11672085,98.1919837977,346.860677689,0.0,243.2593065,310.10971186,540.767445119,415.80323409,70.808374512,54.1558365173
 01/30  12:00:00,1273.73045161,98.3137635857,352.117950177,0.0,243.2593065,310.10971186,526.136187397,401.032709441,70.808374512,54.2951034437
 01/30  13:00:00,1237.96908888,98.5584453979,354.831809839,0.0,243.2593065,310.10971186,501.694280692,385.964143962,70.808374512,44.9217622181
 01/30  14:00:00,1273.63488494,98.7868601852,355.738764475,0.0,243.2593065,302.612436532,491.548087092,380.612678089,56.6466996096,54.2887093933
 01/30  15:00:00,1223.02673973,99.0713069427,295.517734312,0.0,243.2593065,302.612436532,487.711915903,391.072643234,42.4850247072,54.1542479621
 01/30  16:00:00,1148.90165216,99.395965412,208.330359796,0.0,243.2593065,302.612436532,520.735995514,419.080316732,56.6466996096,45.0089791715
 01/30  17:00:00,1113.30456616,99.7280596556,160.517545371,0.0,243.2593065,310.10971186,600.099061105,470.445124211,84.9700494144,44.6838874796
 01/30  18:00:00,1098.67134764,100.045518896,124.044592304,0.0,243.2593065,310.10971186,636.245920636,524.835708976,84.9700494144,26.4401622459
 01/30  19:00:00,809.294760318,97.2043464847,94.5532009655,0.0,166.938926447,199.110933808,750.282887747,638.994310952,84.9700494144,26.3185273807
 01/30  20:00:00,790.835638756,97.2043464847,77.4741978058,0.0,166.938926447,191.61365848,749.779628227,675.580410459,56.6466996096,17.5525181578
 01/30  21:00:00,647.739092443,97.2043464847,66.6616269729,0.0,100.150657288,124.558693486,809.094347538,726.129190984,56.6466996096,26.3184569439
 01/30  22:00:00,604.323355685,97.2043464847,62.2262098408,0.0,100.150657288,124.558693486,782.590803638,722.615556907,42.4850247072,17.4902220235
 01/30  23:00:00,531.62823616,97.2043464847,52.3696475051,0.0,46.0930336215,124.558693486,807.639456719,761.831016694,28.3233498048,17.4850902204
 01/30  24:00:00,526.232092211,97.2043464847,39.7941432253,0.0,46.0930336215,124.558693486,867.368903968,832.371513666,14.1616749024,20.8357153997
 01/31  01:00:00,510.658530853,97.2043464847,34.195932852,0.0,46.0930336215,113.312780494,873.251103452,844.720694695,5.66466996096,22.8657387957
 01/31  02:00:00,510.248085541,97.2043464847,33.7582268773,0.0,46.0930336215,113.312780494,846.251773136,823.102098458,5.66466996096,17.4850047173
 01/31  03:00:00,509.881547189,97.2043464847,33.407975281,0.0,46.0930336215,113.312780494,837.004271682,813.852370433,5.66466996096,17.4872312878
 01/31  04:00:00,509.481736992,97.2043464847,33.1123879659,0.0,46.0930336215,113.312780494,835.442839834,812.292625979,5.66466996096,17.4855438948
 01/31  05:00:00,597.165798861,97.2043464847,29.3508859787,0.0,100.150657288,148.969399434,833.382210273,810.231799525,5.66466996096,17.4857407867
 01/31  06:00:00,597.952178166,97.4257365311,27.2405261552,0.0,100.150657288,149.894399434,1101.05539572,1069.40577913,14.1616749024,17.4879416793
 01/31  07:00:00,816.973258246,98.2137379674,20.3332752008,0.0,176.471037341,302.612436532,894.681942532,840.13944306,28.3233498048,26.2191496672
 01/31  08:00:00,924.473046172,98.5157513263,12.3934023853,0.0,243.2593065,310.10971186,901.88275634,832.841976624,42.4850247072,26.5557550095
 01/31  09:00:00,953.644197428,99.035559433,6.52134819196,0.0,243.2593065,310.10971186,928.454380018,827.500877604,56.6466996096,44.3068028044
 01/31  10:00:00,988.816842118,99.5207386856,7.88116416987,0.0,243.2593065,302.612436532,869.936677291,791.387009087,42.4850247072,36.0646434971
 01/31  11:00:00,1004.59186842,99.9558466269,16.8231407224,0.0,243.2593065,310.10971186,841.556831808,716.586758595,70.808374512,54.1616987008
 01/31  12:00:00,1015.85747658,100.332652864,27.2661589411,0.0,243.2593065,310.10971186,773.854691392,648.74569637,70.808374512,54.3006205104
 01/31  13:00:00,972.378577737,100.662267901,24.6300075165,0.0,243.2593065,310.10971186,786.554514188,661.837875391,70.808374512,53.9082642859
 01/31  14:00:00,1005.74535095,100.987547708,23.9356309352,0.0,243.2593065,302.612436532,769.922918969,658.98156233,56.6466996096,54.2946570298
 01/31  15:00:00,1007.92985532,101.451647357,25.8740207317,0.0,243.2593065,302.612436532,721.555608182,633.943809051,42.4850247072,45.126774423
 01/31  16:00:00,1007.38618432,101.71434328,25.7459574821,0.0,243.2593065,302.612436532,744.568989547,633.907342594,56.6466996096,54.0149473436
 01/31  17:00:00,1007.81458401,101.979273752,19.5180106748,0.0,243.2593065,310.10971186,793.489180561,663.830501433,84.9700494144,44.6886297135
 01/31  18:00:00,1013.40097095,102.195910179,8.60396880373,0.0,243.2593065,310.10971186,830.530962472,719.118197967,84.9700494144,26.4427150909
 01/31  19:00:00,741.793883059,97.2043464847,4.31492569842,0.0,166.938926447,199.110933808,980.867052701,878.343945809,84.9700494144,17.5530574777
 01/31  20:00:00,719.728646712,97.2043464847,0.872411317246,0.0,166.938926447,191.61365848,953.128605488,870.16279981,56.6466996096,26.3191060677
 01/31  21:00:00,573.908927862,97.2043464847,0.0,0.0,100.150657288,124.558693486,995.040854235,912.076878099,56.6466996096,26.317276527
 01/31  22:00:00,536.146613803,97.2043464847,0.0,0.0,100.150657288,124.558693486,986.917332211,926.939772531,42.4850247072,17.4925349727
 01/31  23:00:00,472.822125023,97.2043464847,0.0,0.0,46.0930336215,124.558693486,1013.55270519,967.741985023,28.3233498048,17.487370364
 01/31  24:00:00,475.092266663,97.2043464847,0.0,0.0,46.0930336215,124.558693486,1033.56829681,1001.9209558,14.1616749024,17.4856661059
 02/01  01:00:00,463.859301806,97.2043464847,0.0,0.0,46.0930336215,113.312780494,1062.9447052,1039.79405698,5.66466996096,17.4859782606
 02/01  02:00:00,464.848082713,97.2043464847,0.0,0.0,46.0930336215,113.312780494,1096.19929458,1073.0484262,5.66466996096,17.4861984279
 02/01  03:00:00,465.767308061,97.2043464847,0.0,0.0,46.0930336215,113.312780494,1138.01163415,1106.12732674,5.66466996096,26.2196374438
 02/01  04:00:00,466.934480734,97.2043464847,0.0,0.0,46.0930336215,113.312780494,1163.95718801,1140.80866208,5.66466996096,17.4838559643
 02/01  05:00:00,556.737038957,97.2043464847,0.0,0.0,100.150657288,148.969399434,1233.04213449,1209.89138947,5.66466996096,17.4860750609
 02/01  06:00:00,558.746907147,97.6981106111,0.0,0.0,100.150657288,149.894399434,1343.44804883,1311.79803831,14.1616749024,17.4883356192
 02/01  07:00:00,781.032895434,98.530549445,0.0,0.0,176.471037341,302.612436532,1341.24069641,1295.43262672,28.3233498048,17.4847198932
 02/01  08:00:00,900.623756017,99.618233556,0.0,0.0,243.2593065,310.10971186,1253.29766961,1175.4210219,42.4850247072,35.3916230026
 02/01  09:00:00,937.207148872,100.484077451,0.0,0.0,243.2593065,310.10971186,1074.70238027,982.422777253,56.6466996096,35.6329034033
 02/01  10:00:00,968.247612698,100.836052468,0.0,0.0,243.2593065,302.612436532,946.884476376,859.621821538,42.4850247072,44.7776301312
 02/01  11:00:00,974.167651731,101.246533988,0.0,0.0,243.2593065,310.10971186,926.901779729,801.935256921,70.808374512,54.1581482954
 02/01  12:00:00,974.946641976,101.931588689,0.0,0.0,243.2593065,310.10971186,852.675457114,727.558651442,70.808374512,54.3084311604
 02/01  13:00:00,939.892142439,102.528563559,1.18958562648,0.0,243.2593065,310.10971186,747.385262041,631.654379239,70.808374512,44.9225082901
 02/01  14:00:00,993.991938386,103.024108156,4.58488504653,0.0,243.2593065,302.612436532,721.892915877,610.94385873,56.6466996096,54.3023575369
 02/01  15:00:00,994.95589046,103.376565195,4.69324512791,0.0,243.2593065,302.612436532,709.003254938,612.361021589,42.4850247072,54.1572086423
 02/01  16:00:00,998.006967129,103.534665967,7.96778373158,0.0,243.2593065,302.612436532,705.294763181,594.627778534,56.6466996096,54.0202850369
 02/01  17:00:00,981.218552519,103.436419321,0.219479280498,0.0,243.2593065,310.10971186,833.247995015,712.528536721,84.9700494144,35.7494088802
 02/01  18:00:00,992.629025437,103.400396948,0.0,0.0,243.2593065,310.10971186,1012.91925196,901.508716628,84.9700494144,26.4404859148
 02/01  19:00:00,723.703877762,97.2043464847,0.0,0.0,166.938926447,199.110933808,1276.17840683,1164.88493367,84.9700494144,26.3234237412
 02/01  20:00:00,717.661769743,97.2043464847,0.0,0.0,166.938926447,191.61365848,1137.66516653,1054.69961892,56.6466996096,26.3188480052
 02/01  21:00:00,583.925232552,97.2043464847,0.0,0.0,100.150657288,124.558693486,1140.6018429,1066.40433477,56.6466996096,17.5508085113
 02/01  22:00:00,545.98497505,97.2043464847,0.0,0.0,100.150657288,124.558693486,1197.51496559,1137.53566349,42.4850247072,17.4942773897
 02/01  23:00:00,480.440697572,97.2043464847,0.0,0.0,46.0930336215,124.558693486,1121.8685437,1067.32815466,28.3233498048,26.2170392366
 02/01  24:00:00,482.078503832,97.2043464847,0.0,0.0,46.0930336215,124.558693486,1069.31287707,1037.66648246,14.1616749024,17.4847197078
 02/02  01:00:00,468.909578031,97.2043464847,0.0,0.0,46.0930336215,113.312780494,1021.96715995,998.815410737,5.66466996096,17.4870792512
 02/02  02:00:00,469.447579595,97.2043464847,0.0,0.0,46.0930336215,113.312780494,1095.06692555,1071.91673851,5.66466996096,17.4855170765
 02/02  03:00:00,469.146995788,97.2043464847,0.0,0.0,46.0930336215,113.312780494,1108.66243475,1085.51406172,5.66466996096,17.4837030756
 02/02  04:00:00,467.756985387,97.2043464847,0.0,0.0,46.0930336215,113.312780494,1045.73306889,1022.58249762,5.66466996096,17.4859013007
 02/02  05:00:00,556.030589524,97.2043464847,0.0,0.0,100.150657288,148.969399434,1100.99258866,1069.10858189,5.66466996096,26.2193368134
 02/02  06:00:00,557.606164033,97.7892686456,0.0,0.0,100.150657288,149.894399434,1244.09460336,1212.44929554,14.1616749024,17.4836329181
 02/02  07:00:00,781.494584868,98.8357560005,0.0,0.0,176.471037341,302.612436532,946.273692781,900.464519226,28.3233498048,17.4858237505
 02/02  08:00:00,897.032191408,100.15954652,0.0,0.0,243.2593065,310.10971186,866.883674273,797.855004145,42.4850247072,26.543645421
 02/02  09:00:00,957.621075346,101.024560226,12.1556413704,0.0,243.2593065,310.10971186,762.908904019,661.723373309,56.6466996096,44.538831101
 02/02  10:00:00,1029.92932731,101.652955325,50.6398498899,0.0,243.2593065,302.612436532,596.876042347,509.614827054,42.4850247072,44.7761905854
 02/02  11:00:00,1080.27642395,102.310748557,95.2567644602,0.0,243.2593065,310.10971186,553.36799299,428.403633576,70.808374512,54.1559849017
 02/02  12:00:00,1124.50004466,102.937986794,138.042109374,0.0,243.2593065,310.10971186,509.147358246,384.042881814,70.808374512,54.2961019198
 02/02  13:00:00,1102.71595066,103.569401321,159.88610821,0.0,243.2593065,310.10971186,481.379380978,365.648661515,70.808374512,44.9223449511
 02/02  14:00:00,1148.86095705,104.040288372,170.377567742,0.0,243.2593065,302.612436532,470.309442256,359.354201274,56.6466996096,54.3085413723
 02/02  15:00:00,1141.59953067,104.271934115,165.303290172,0.0,243.2593065,302.612436532,453.64165317,356.98954932,42.4850247072,54.1670791426
 02/02  16:00:00,1116.42837158,104.352517373,142.046311621,0.0,243.2593065,302.612436532,476.256152481,374.598482698,56.6466996096,45.0109701735
 02/02  17:00:00,1092.35595275,104.197979749,108.935799002,0.0,243.2593065,310.10971186,552.535295458,422.877901937,84.9700494144,44.6873441059
 02/02  18:00:00,1067.64409983,104.159785197,65.1903787879,0.0,243.2593065,310.10971186,633.249886126,521.839433246,84.9700494144,26.4404034655
 02/02  19:00:00,777.765025898,97.2043464847,43.5699949146,0.0,166.938926447,199.110933808,853.856664849,742.564976679,84.9700494144,26.3216387555
 02/02  20:00:00,764.222497953,97.2043464847,36.488675467,0.0,166.938926447,191.61365848,841.193552164,766.994114599,56.6466996096,17.5527379559
 02/02  21:00:00,622.138700065,97.2043464847,27.2583453805,0.0,100.150657288,124.558693486,922.478001337,839.512446572,56.6466996096,26.3188551548
 02/02  22:00:00,560.905836006,97.2043464847,8.11138617112,0.0,100.150657288,124.558693486,999.980568605,940.005090836,42.4850247072,17.4904530612
 02/02  23:00:00,470.758961553,97.2043464847,0.0,0.0,46.0930336215,124.558693486,1033.92814926,988.119477709,28.3233498048,17.4853217503
 02/02  24:00:00,475.02699596,97.2043464847,0.0,0.0,46.0930336215,124.558693486,1150.6153566,1118.96610306,14.1616749024,17.4875786426
 02/03  01:00:00,462.741087704,97.2043464847,0.0,0.0,46.0930336215,113.312780494,1026.98843018,995.105808854,5.66466996096,26.2179513644
 02/03  02:00:00,462.679356913,97.2043464847,0.0,0.0,46.0930336215,113.312780494,991.853050969,968.702974026,5.66466996096,17.4854069824
 02/03  03:00:00,461.906291066,97.2043464847,0.0,0.0,46.0930336215,113.312780494,985.802456142,962.650098005,5.66466996096,17.4876881755
 02/03  04:00:00,462.35211559,97.2043464847,0.0,0.0,46.0930336215,113.312780494,975.949859302,952.799128132,5.66466996096,17.4860612094
 02/03  05:00:00,555.757169519,97.2043464847,0.0,0.0,100.150657288,148.969399434,1096.91747035,1073.76649247,5.66466996096,17.4863079235
 02/03  06:00:00,557.731955056,97.817488766,0.0,0.0,100.150657288,149.894399434,1246.36210124,1214.71188058,14.1616749024,17.488545758
 02/03  07:00:00,784.308964232,98.9719056323,0.0,0.0,176.471037341,302.612436532,1047.99396258,993.450451281,28.3233498048,26.220161492
 02/03  08:00:00,898.353953847,100.402809935,0.0,0.0,243.2593065,310.10971186,896.885250956,827.842611065,42.4850247072,26.557615184
 02/03  09:00:00,936.235222767,101.165586467,1.21454854707,0.0,243.2593065,310.10971186,814.24020064,713.038024852,56.6466996096,44.5554761783
 02/03  10:00:00,1007.95536957,101.667893987,23.5671232013,0.0,243.2593065,302.612436532,701.280493598,619.987323916,42.4850247072,38.8081449749
 02/03  11:00:00,1041.49496785,102.088389671,53.6982285305,0.0,243.2593065,310.10971186,638.825990128,516.8629722,70.808374512,51.154643416
 02/03  12:00:00,1074.73750539,102.507817356,88.0703035231,0.0,243.2593065,310.10971186,584.334825659,459.217956141,70.808374512,54.3084950063
 02/03  13:00:00,1091.00209405,102.969649899,151.907153842,0.0,243.2593065,310.10971186,511.116814151,386.392836925,70.808374512,53.9156027132
 02/03  14:00:00,1163.77470268,103.367575066,195.568083385,0.0,243.2593065,302.612436532,466.3650896,355.414989372,56.6466996096,54.3034006185
 02/03  15:00:00,1167.40510434,103.668611032,198.140543582,0.0,243.2593065,302.612436532,454.030809472,357.387668983,42.4850247072,54.1581157815
 02/03  16:00:00,1213.46076234,103.902747317,243.094401375,0.0,243.2593065,302.612436532,457.201108879,355.541372566,56.6466996096,45.0130367028
 02/03  17:00:00,1220.87448678,104.056085573,244.867845872,0.0,243.2593065,310.10971186,490.288003628,360.622344603,84.9700494144,44.69560961
 02/03  18:00:00,1183.98189394,104.187409115,198.095069831,0.0,243.2593065,310.10971186,489.319627216,377.908787966,84.9700494144,26.4407898351
 02/03  19:00:00,884.699132027,97.2043464847,178.36573365,0.0,166.938926447,199.110933808,539.813768907,428.526973678,84.9700494144,26.3167458148
 02/03  20:00:00,862.544625195,97.2043464847,170.360478498,0.0,166.938926447,191.61365848,526.612608427,452.411777556,56.6466996096,17.5541312613
 02/03  21:00:00,715.685064884,97.2043464847,154.937424919,0.0,100.150657288,124.558693486,612.75672061,529.789123607,56.6466996096,26.3208973935
 02/03  22:00:00,672.023168094,97.2043464847,147.681685162,0.0,100.150657288,124.558693486,616.26449888,556.284467759,42.4850247072,17.4950064139
 02/03  23:00:00,601.529709353,97.2043464847,142.116891386,0.0,46.0930336215,124.558693486,636.674714603,590.865345622,28.3233498048,17.4860191767
 02/03  24:00:00,590.522910146,97.2043464847,127.702563847,0.0,46.0930336215,124.558693486,664.408466513,632.762573111,14.1616749024,17.4842184996
 02/04  01:00:00,568.339801876,97.2043464847,114.401423518,0.0,46.0930336215,113.312780494,691.983667111,668.832559798,5.66466996096,17.4864373525
 02/04  02:00:00,555.432003355,97.2043464847,98.9565767505,0.0,46.0930336215,113.312780494,741.180294474,709.29533161,5.66466996096,26.2202929035
 02/04  03:00:00,541.393131915,97.2043464847,80.2103883047,0.0,46.0930336215,113.312780494,778.949949344,755.800906096,5.66466996096,17.484373287
 02/04  04:00:00,526.152425134,97.2043464847,60.7582871931,0.0,46.0930336215,113.312780494,821.449294537,798.2979987,5.66466996096,17.4866258759
 02/04  05:00:00,526.607936125,97.2043464847,50.1865757443,0.0,55.6251445156,113.312780494,838.19744274,815.043838609,5.66466996096,17.4889341701
 02/04  06:00:00,523.412403737,97.2043464847,45.4320996164,0.0,55.6251445156,113.312780494,861.723470709,830.078461132,14.1616749024,17.4833346749
 02/04  07:00:00,589.938154719,97.2043464847,40.0557454965,0.0,65.1572554096,176.889270242,841.745491586,795.936647687,28.3233498048,17.485494094
 02/04  08:00:00,697.396890155,97.5868197502,35.0335546239,0.0,109.682768182,220.96816451,1137.33828269,1077.36400668,42.4850247072,17.4892513059
 02/04  09:00:00,701.633584155,97.5794218457,33.081400362,0.0,109.682768182,220.96816451,974.023357726,890.976767274,56.6466996096,26.3998908421
 02/04  10:00:00,812.451878944,98.0179796011,38.5654911354,0.0,131.945524568,266.955817592,862.311677375,784.404824517,42.4850247072,35.4218281506
 02/04  11:00:00,825.95855162,98.0527867923,47.4387739061,0.0,131.945524568,274.45309292,826.77405067,720.32703523,70.808374512,35.6386409283
 02/04  12:00:00,837.645034489,98.0676128339,56.4264982186,0.0,131.945524568,274.45309292,801.840249329,686.499321376,70.808374512,44.5325534413
 02/04  13:00:00,810.93320628,98.0773440943,60.3008324454,0.0,131.945524568,274.45309292,782.043967548,675.61766022,70.808374512,35.6179328152
 02/04  14:00:00,799.194095386,98.0878199715,55.0875438145,0.0,131.945524568,266.955817592,787.827699512,695.552131868,56.6466996096,35.6288680338
 02/04  15:00:00,793.746346173,98.1377171397,48.8112483158,0.0,131.945524568,266.955817592,806.071279398,719.069619697,42.4850247072,44.5166349936
 02/04  16:00:00,708.893685307,97.2043464847,44.1092489907,0.0,109.682768182,212.545889182,778.7514365,686.481674722,56.6466996096,35.6230621685
 02/04  17:00:00,711.890202211,97.2043464847,39.310716078,0.0,109.682768182,220.04316451,839.222943407,718.627277913,84.9700494144,35.6256160804
 02/04  18:00:00,682.851262641,97.2043464847,37.0659323895,0.0,109.682768182,220.04316451,837.032511734,716.673985228,84.9700494144,35.3884770911
 02/04  19:00:00,646.758698555,97.2043464847,37.0194586228,0.0,100.150657288,199.110933808,831.166190702,728.713006732,84.9700494144,17.4831345555
 02/04  20:00:00,647.570433871,97.2043464847,45.5597509693,0.0,100.150657288,191.61365848,742.464181627,668.332318632,56.6466996096,17.4851633848
 02/04  21:00:00,526.714076978,97.2043464847,36.3289499398,0.0,55.6251445156,124.558693486,853.550864834,779.416610745,56.6466996096,17.48755448
 02/04  22:00:00,516.922177176,97.2043464847,23.6122614728,0.0,55.6251445156,124.558693486,933.542206883,864.839597367,42.4850247072,26.2175848089
 02/04  23:00:00,505.634520858,97.2043464847,18.512435162,0.0,46.0930336215,124.558693486,941.712871378,895.904377334,28.3233498048,17.485144239
 02/04  24:00:00,502.390993629,97.2043464847,12.6284838837,0.0,46.0930336215,124.558693486,952.894505447,921.245404494,14.1616749024,17.4874260504
 02/05  01:00:00,474.211844321,97.2043464847,6.7358289756,0.0,34.9616554283,113.312780494,973.626091527,950.475467284,5.66466996096,17.4859542822
 02/05  02:00:00,472.215684438,97.2043464847,4.49228969793,0.0,34.9616554283,113.312780494,975.636965065,952.488081531,5.66466996096,17.4842135738
 02/05  03:00:00,456.763045831,97.2043464847,0.867311513607,0.0,34.9616554283,113.312780494,997.669543267,974.518399835,5.66466996096,17.4864734712
 02/05  04:00:00,444.674447929,97.2043464847,0.0,0.0,34.9616554283,113.312780494,1013.9652441,982.080396663,5.66466996096,26.2201774803
 02/05  05:00:00,452.851686072,97.2043464847,0.0,0.0,44.4937663224,113.312780494,993.345086554,970.196128228,5.66466996096,17.4842883646
 02/05  06:00:00,453.661730819,97.2043464847,0.0,0.0,44.4937663224,113.312780494,999.892670049,968.244457499,14.1616749024,17.4865376475
 02/05  07:00:00,524.030082444,97.2043464847,0.0,0.0,54.0258772165,176.889270242,968.941733575,923.129524705,28.3233498048,17.4888590655
 02/05  08:00:00,519.94126933,97.2043464847,0.0,0.0,54.0258772165,184.38654557,973.734924033,913.766594146,42.4850247072,17.4833051807
 02/05  09:00:00,594.987891716,97.2043464847,0.0,0.0,65.1572554096,220.04316451,976.314099594,893.294526206,56.6466996096,26.372873779
 02/05  10:00:00,605.286176241,97.2043464847,1.66288301564,0.0,65.1572554096,212.545889182,934.393921294,856.548120134,42.4850247072,35.3607764527
 02/05  11:00:00,626.744376812,97.2043464847,7.77175756925,0.0,65.1572554096,220.04316451,921.992622634,815.616388994,70.808374512,35.5678591275
 02/05  12:00:00,637.407419703,97.2043464847,16.8792216169,0.0,65.1572554096,220.04316451,865.969741014,759.587929332,70.808374512,35.5734371695
 02/05  13:00:00,635.624514602,97.2043464847,17.5934921695,0.0,65.1572554096,220.04316451,865.7376551,759.349438488,70.808374512,35.5798420998
 02/05  14:00:00,627.703316393,97.2043464847,15.7946279927,0.0,65.1572554096,212.545889182,862.791386057,770.558422472,56.6466996096,35.5862639757
 02/05  15:00:00,625.565626174,97.2043464847,12.0880348655,0.0,65.1572554096,212.545889182,869.516370062,783.079574094,42.4850247072,43.9517712602
 02/05  16:00:00,603.586554196,97.2043464847,1.55533932336,0.0,65.1572554096,212.545889182,955.034426113,862.285883076,56.6466996096,36.1018434274
 02/05  17:00:00,586.181730859,97.2043464847,3.95010039172,0.0,65.1572554096,220.04316451,926.830317939,806.287094389,84.9700494144,35.573174136
 02/05  18:00:00,536.635620669,97.2043464847,0.0998711301783,0.0,54.0258772165,184.38654557,1063.65185745,952.15649241,84.9700494144,26.5253156228
 02/05  19:00:00,508.920528159,97.2043464847,0.0,0.0,44.4937663224,163.454314868,1224.00613275,1112.8184353,84.9700494144,26.2176480398
 02/05  20:00:00,502.674475781,97.2043464847,0.0,0.0,44.4937663224,155.95703954,1162.58778472,1088.4557864,56.6466996096,17.485298705
 02/05  21:00:00,472.668710656,97.2043464847,0.0,0.0,44.4937663224,124.558693486,1209.5109461,1135.37663346,56.6466996096,17.4876130334
 02/05  22:00:00,472.431767158,97.2043464847,0.0,0.0,44.4937663224,124.558693486,1167.57481459,1107.60373494,42.4850247072,17.4860549386
 02/05  23:00:00,465.433401391,97.2043464847,0.0,0.0,34.9616554283,124.558693486,1169.67046487,1123.86284204,28.3233498048,17.4842730198
 02/05  24:00:00,466.876041743,97.2043464847,0.0,0.0,34.9616554283,124.558693486,1141.51293979,1109.86474323,14.1616749024,17.4865216497
 02/06  01:00:00,464.960901306,97.2043464847,0.0,0.0,46.0930336215,113.312780494,1169.17682759,1137.29177798,5.66466996096,26.2203796505
 02/06  02:00:00,464.19405309,97.2043464847,0.0,0.0,46.0930336215,113.312780494,1115.91987318,1092.77071811,5.66466996096,17.4844851144
 02/06  03:00:00,465.464347411,97.2043464847,0.0,0.0,46.0930336215,113.312780494,1144.55274043,1121.40130898,5.66466996096,17.486761494
 02/06  04:00:00,464.450754561,97.2043464847,0.0,0.0,46.0930336215,113.312780494,1111.43751333,1088.28374176,5.66466996096,17.4891016043
 02/06  05:00:00,551.414801885,97.2043464847,0.0,0.0,100.150657288,148.969399434,1010.92207862,987.771823643,5.66466996096,17.4855850205
 02/06  06:00:00,550.643636642,97.2043464847,0.0,0.0,100.150657288,149.894399434,1271.20823416,1239.55835821,14.1616749024,17.4882010539
 02/06  07:00:00,776.422869212,97.5430173489,0.0,0.0,176.471037341,302.612436532,1114.72796272,1068.91646708,28.3233498048,17.4881458312
 02/06  08:00:00,921.065518469,97.8773964988,13.4580985788,0.0,243.2593065,310.10971186,939.94124124,862.052015677,42.4850247072,35.4042008555
 02/06  09:00:00,971.638574792,98.0187141971,30.7497469074,0.0,243.2593065,310.10971186,843.67037115,751.376585042,56.6466996096,35.6470864988
 02/06  10:00:00,1024.29493409,98.1255002562,54.7890225402,0.0,243.2593065,302.612436532,740.143832296,652.873241076,42.4850247072,44.7855665138
 02/06  11:00:00,1081.00470311,98.2172470211,110.26640778,0.0,243.2593065,310.10971186,657.783769343,532.805495779,70.808374512,54.1698990525
 02/06  12:00:00,1148.00969093,98.2992248598,180.80806022,0.0,243.2593065,310.10971186,560.057032959,434.938515844,70.808374512,54.3101426027
 02/06  13:00:00,1166.88996783,98.3733896538,245.6509243,0.0,243.2593065,310.10971186,532.268462162,407.542954352,70.808374512,53.9171332983
 02/06  14:00:00,1207.38173678,98.4410009931,257.744216807,0.0,243.2593065,302.612436532,518.15949849,407.206903301,56.6466996096,54.3058955792
 02/06  15:00:00,1252.27702616,98.580792622,300.801290093,0.0,243.2593065,302.612436532,474.660540797,378.597625188,42.4850247072,53.5778909022
 02/06  16:00:00,1284.79247609,98.8139789125,330.094011039,0.0,243.2593065,302.612436532,459.384622927,357.141019549,56.6466996096,45.5969037692
 02/06  17:00:00,1281.99907129,99.0362142041,321.659961277,0.0,243.2593065,310.10971186,487.334184136,357.666436402,84.9700494144,44.6976983196
 02/06  18:00:00,1265.59894104,99.2986445394,295.739388738,0.0,243.2593065,310.10971186,491.507355443,380.09579738,84.9700494144,26.4415086494
 02/06  19:00:00,991.287544093,97.2043464847,284.323036717,0.0,166.938926447,199.110933808,470.523521633,359.233948498,84.9700494144,26.3195237207
 02/06  20:00:00,960.482905793,97.2043464847,260.593699082,0.0,166.938926447,191.61365848,445.857748722,371.65644908,56.6466996096,17.5546000329
 02/06  21:00:00,823.140520503,97.2043464847,263.169402681,0.0,100.150657288,124.558693486,494.400455682,411.4320496,56.6466996096,26.3217064718
 02/06  22:00:00,796.103107638,97.2043464847,279.116765986,0.0,100.150657288,124.558693486,476.968788319,416.988261071,42.4850247072,17.4955025412
 02/06  23:00:00,711.646650788,97.2043464847,269.649867348,0.0,46.0930336215,124.558693486,486.174493614,440.364601689,28.3233498048,17.4865421206
 02/06  24:00:00,679.773200955,97.2043464847,243.664345971,0.0,46.0930336215,124.558693486,499.943961898,468.297504285,14.1616749024,17.48478271
 02/07  01:00:00,656.814604793,97.2043464847,232.258549063,0.0,46.0930336215,113.312780494,510.899460507,487.747512468,5.66466996096,17.4872780778
 02/07  02:00:00,648.034861225,97.2043464847,220.614933719,0.0,46.0930336215,113.312780494,541.107792914,509.221883025,5.66466996096,26.2212399285
 02/07  03:00:00,635.439785633,97.2043464847,207.844314264,0.0,46.0930336215,113.312780494,555.645762325,532.496043972,5.66466996096,17.4850483919
 02/07  04:00:00,622.28717485,97.2043464847,187.552472094,0.0,46.0930336215,113.312780494,600.400716601,577.248688883,5.66466996096,17.487357757
 02/07  05:00:00,709.8880721,97.2043464847,182.420833325,0.0,100.150657288,148.969399434,584.877992772,561.723786399,5.66466996096,17.4895364116
 02/07  06:00:00,720.332006964,97.4221256038,196.295241065,0.0,100.150657288,149.894399434,948.392108721,916.743398926,14.1616749024,17.4870348924
 02/07  07:00:00,951.808982642,98.2068602954,203.211554613,0.0,176.471037341,302.612436532,612.77319833,566.961454805,28.3233498048,17.4883937203
 02/07  08:00:00,1031.45639802,98.4712950613,158.874309981,0.0,243.2593065,310.10971186,645.348566312,567.462536738,42.4850247072,35.4010048672
 02/07  09:00:00,1045.27021195,98.7738622262,130.210384496,0.0,243.2593065,310.10971186,673.672330392,581.38172729,56.6466996096,35.6439034931
 02/07  10:00:00,1087.43362373,99.0986969273,139.811068525,0.0,243.2593065,302.612436532,622.370475098,535.102902986,42.4850247072,44.7825474047
 02/07  11:00:00,1115.93018535,99.5305821763,162.935407909,0.0,243.2593065,310.10971186,599.4145384,474.439701655,70.808374512,54.1664622334
 02/07  12:00:00,1178.26534737,99.9537971117,230.625909284,0.0,243.2593065,310.10971186,531.63928174,406.524322906,70.808374512,54.3065843225
 02/07  13:00:00,1161.43093096,100.318234632,256.937957384,0.0,243.2593065,310.10971186,516.913750286,392.783283079,70.808374512,53.3220926954
 02/07  14:00:00,1222.26066333,100.664171439,281.649960037,0.0,243.2593065,302.612436532,495.75226648,384.206594643,56.6466996096,54.8989722271
 02/07  15:00:00,1218.55476911,100.979235906,277.481475932,0.0,243.2593065,302.612436532,463.952510658,376.333456024,42.4850247072,45.1340299263
 02/07  16:00:00,1221.06814843,101.286306615,281.460386214,0.0,243.2593065,302.612436532,480.980034258,370.30958919,56.6466996096,54.0237454586
 02/07  17:00:00,1235.25885447,101.635156376,292.260772322,0.0,243.2593065,310.10971186,496.626524918,366.960776778,84.9700494144,44.6956987255
 02/07  18:00:00,1271.95782151,101.973391728,310.668542514,0.0,243.2593065,310.10971186,479.539206966,368.12372484,84.9700494144,26.4454327117
 02/07  19:00:00,1036.70293545,97.2043464847,330.540338075,0.0,166.938926447,199.110933808,461.117268623,358.592616686,84.9700494144,17.5546025222
 02/07  20:00:00,1036.30190336,97.2043464847,333.039298122,0.0,166.938926447,191.61365848,444.078618384,361.110291263,56.6466996096,26.321627511
 02/07  21:00:00,903.019390439,97.2043464847,330.137244448,0.0,100.150657288,124.558693486,484.7586679,401.791872349,56.6466996096,26.3200959417
 02/07  22:00:00,846.286027648,97.2043464847,312.261043501,0.0,100.150657288,124.558693486,470.867228729,410.887861901,42.4850247072,17.494342121
 02/07  23:00:00,735.140420624,97.2043464847,268.863783449,0.0,46.0930336215,124.558693486,483.435296947,437.622659029,28.3233498048,17.4892881134
 02/07  24:00:00,723.309348329,97.2043464847,258.340838721,0.0,46.0930336215,124.558693486,478.073501976,446.428094424,14.1616749024,17.4837326495
 02/08  01:00:00,738.006912252,97.2043464847,288.463953944,0.0,46.0930336215,113.312780494,467.312628274,444.159907345,5.66466996096,17.4880509683
 02/08  02:00:00,753.438792245,97.2043464847,303.247837866,0.0,46.0930336215,113.312780494,471.148674184,447.9956331,5.66466996096,17.4883711226
 02/08  03:00:00,737.423743418,97.2043464847,291.042706025,0.0,46.0930336215,113.312780494,486.814943683,454.931175598,5.66466996096,26.2190981237
 02/08  04:00:00,726.88391673,97.2043464847,283.416583591,0.0,46.0930336215,113.312780494,484.321356902,461.170443847,5.66466996096,17.4862430939
 02/08  05:00:00,806.083862142,97.2043464847,287.970144772,0.0,100.150657288,148.969399434,465.278207088,442.124916958,5.66466996096,17.4886201698
 02/08  06:00:00,791.704548078,97.6842928042,279.086630724,0.0,100.150657288,149.894399434,830.775942819,799.127211141,14.1616749024,17.4870567755
 02/08  07:00:00,997.685588075,98.4982208395,258.81201647,0.0,176.471037341,302.612436532,555.716196431,509.905500149,28.3233498048,17.4873464773
 02/08  08:00:00,1098.79192883,99.7962556898,250.339666017,0.0,243.2593065,310.10971186,534.064005666,456.17989726,42.4850247072,35.3990836991
 02/08  09:00:00,1133.98598258,100.389822211,249.57447614,0.0,243.2593065,310.10971186,525.688722777,433.400010161,56.6466996096,35.6420130066
 02/08  10:00:00,1170.17280469,100.785801865,249.956811169,0.0,243.2593065,302.612436532,511.158677985,423.89160151,42.4850247072,44.7820517683
 02/08  11:00:00,1188.39101156,101.179982671,256.706535142,0.0,243.2593065,310.10971186,528.857122787,403.884163644,70.808374512,54.1645846307
 02/08  12:00:00,1202.73580483,101.679771827,267.334035802,0.0,243.2593065,310.10971186,512.848754335,387.735703734,70.808374512,54.304676089
 02/08  13:00:00,1172.15631175,102.156053969,277.042763558,0.0,243.2593065,310.10971186,489.512684261,373.766129213,70.808374512,44.9381805365
 02/08  14:00:00,1205.97234785,102.555889134,275.453655684,0.0,243.2593065,302.612436532,486.990658859,366.978907776,56.6466996096,63.3650514728
 02/08  15:00:00,1196.90557536,103.002086253,265.961036462,0.0,243.2593065,302.612436532,442.113404101,354.486025471,42.4850247072,45.1423539234
 02/08  16:00:00,1188.27620688,103.370839528,255.642099316,0.0,243.2593065,302.612436532,450.015661922,339.344195868,56.6466996096,54.0247664442
 02/08  17:00:00,1170.43317204,103.490838082,223.994573002,0.0,243.2593065,310.10971186,476.481399717,346.809302927,84.9700494144,44.702047375
 02/08  18:00:00,1151.86947943,103.640086995,188.968028305,0.0,243.2593065,310.10971186,486.757610537,375.343339816,84.9700494144,26.4442213065
 02/08  19:00:00,872.680373167,97.2043464847,176.835620221,0.0,166.938926447,199.110933808,541.173800267,438.649963715,84.9700494144,17.5537871382
 02/08  20:00:00,868.007414444,97.2043464847,181.650423979,0.0,166.938926447,191.61365848,518.22002792,435.252918286,56.6466996096,26.3204100247
 02/08  21:00:00,724.586506244,97.2043464847,168.136957288,0.0,100.150657288,124.558693486,590.129365806,507.163663911,56.6466996096,26.3190022852
 02/08  22:00:00,683.180658471,97.2043464847,162.592184256,0.0,100.150657288,124.558693486,584.455237423,524.476675002,42.4850247072,17.4935377139
 02/08  23:00:00,600.106387699,97.2043464847,138.712986911,0.0,46.0930336215,124.558693486,645.253330328,599.441513961,28.3233498048,17.4884665622
 02/08  24:00:00,596.671569938,97.2043464847,136.997065621,0.0,46.0930336215,124.558693486,632.902092328,601.253520257,14.1616749024,17.4868971687
 02/09  01:00:00,596.422448489,97.2043464847,146.479428434,0.0,46.0930336215,113.312780494,605.966930904,582.814983333,5.66466996096,17.4872776101
 02/09  02:00:00,602.247761899,97.2043464847,147.100213996,0.0,46.0930336215,113.312780494,612.89682796,589.744573722,5.66466996096,17.4875842773
 02/09  03:00:00,594.777238834,97.2043464847,141.853172843,0.0,46.0930336215,113.312780494,640.815833556,608.93058897,5.66466996096,26.2205746252
 02/09  04:00:00,599.189005092,97.2043464847,149.249321331,0.0,46.0930336215,113.312780494,621.548238554,598.398071705,5.66466996096,17.4854968879
 02/09  05:00:00,691.671698759,97.2043464847,155.88984161,0.0,100.150657288,148.969399434,587.058699688,563.906168276,5.66466996096,17.4878614512
 02/09  06:00:00,691.471532009,97.7768475818,156.050520467,0.0,100.150657288,149.894399434,895.221866538,863.573852604,14.1616749024,17.4863390314
 02/09  07:00:00,915.963665134,99.0221529602,150.289113317,0.0,176.471037341,302.612436532,618.424377724,572.614366023,28.3233498048,17.4866618968
 02/09  08:00:00,1025.39547553,100.483347515,146.553484821,0.0,243.2593065,310.10971186,593.146382581,515.263497557,42.4850247072,35.3978603174
 02/09  09:00:00,1067.37925608,101.011310094,152.162776999,0.0,243.2593065,310.10971186,581.156147686,488.868610032,56.6466996096,35.6408380442
 02/09  10:00:00,1080.28017453,101.453957093,123.583141229,0.0,243.2593065,302.612436532,610.21779783,522.943935053,42.4850247072,44.7888380698
 02/09  11:00:00,1044.87900186,101.877717808,68.3316265539,0.0,243.2593065,310.10971186,738.494811549,613.522819223,70.808374512,54.1636178134
 02/09  12:00:00,1024.22400378,102.239568009,40.4927370305,0.0,243.2593065,310.10971186,812.888760886,687.775902225,70.808374512,54.304484149
 02/09  13:00:00,972.632563443,102.585933222,27.3585208369,0.0,243.2593065,310.10971186,841.265810964,725.520304913,70.808374512,44.937131539
 02/09  14:00:00,1003.60659403,102.880748794,22.5822425367,0.0,243.2593065,302.612436532,836.044023379,720.329215309,56.6466996096,59.0681084599
 02/09  15:00:00,1004.68628215,103.174837449,19.4761218297,0.0,243.2593065,302.612436532,802.133357312,710.211724349,42.4850247072,49.4366082555
 02/09  16:00:00,999.355861262,103.419408316,13.324846533,0.0,243.2593065,302.612436532,828.291837763,717.613434028,56.6466996096,54.031704126
 02/09  17:00:00,1002.55707253,103.627320043,10.5950956003,0.0,243.2593065,310.10971186,836.474684319,706.803199555,84.9700494144,44.7014353499
 02/09  18:00:00,1014.32034934,103.806101726,10.5031289823,0.0,243.2593065,310.10971186,805.114164595,693.700383946,84.9700494144,26.4437312339
 02/09  19:00:00,744.755951391,97.2043464847,6.88858900755,0.0,166.938926447,199.110933808,983.643682229,881.120194333,84.9700494144,17.5534384816
 02/09  20:00:00,735.812799336,97.2043464847,4.71383038044,0.0,166.938926447,191.61365848,936.820705695,853.854003247,56.6466996096,26.3200028384
 02/09  21:00:00,601.825086182,97.2043464847,4.66242947797,0.0,100.150657288,124.558693486,941.431485794,858.46622877,56.6466996096,26.3185574149
 02/09  22:00:00,562.246533931,97.2043464847,4.60544680504,0.0,100.150657288,124.558693486,905.950458851,845.972230111,42.4850247072,17.4932040333
 02/09  23:00:00,483.247037743,97.2043464847,1.08112422372,0.0,46.0930336215,124.558693486,925.158347994,879.346868635,28.3233498048,17.4881295544
 02/09  24:00:00,472.406688639,97.2043464847,0.0,0.0,46.0930336215,124.558693486,947.454285609,915.805996356,14.1616749024,17.4866143507
 02/10  01:00:00,460.301784222,97.2043464847,0.0,0.0,46.0930336215,113.312780494,976.00757552,952.855920843,5.66466996096,17.4869847161
 02/10  02:00:00,460.567334345,97.2043464847,0.0,0.0,46.0930336215,113.312780494,950.970917165,927.818966931,5.66466996096,17.4872802731
 02/10  03:00:00,460.447388679,97.2043464847,0.0,0.0,46.0930336215,113.312780494,946.169279463,914.283114018,5.66466996096,26.221495484
 02/10  04:00:00,459.909297104,97.2043464847,0.0,0.0,46.0930336215,113.312780494,948.065238228,924.915332876,5.66466996096,17.4852353908
 02/10  05:00:00,551.381385447,97.2043464847,0.0,0.0,100.150657288,148.969399434,989.578508837,966.426249101,5.66466996096,17.4875897751
 02/10  06:00:00,553.997947871,97.8170332158,0.0,0.0,100.150657288,149.894399434,1228.11922902,1196.46755997,14.1616749024,17.4899941487
 02/10  07:00:00,782.013741584,99.0140822236,0.0,0.0,176.471037341,302.612436532,1020.26452421,974.454735811,28.3233498048,17.4864385989
 02/10  08:00:00,894.128926731,100.426031334,0.0,0.0,243.2593065,310.10971186,992.524043325,914.641468384,42.4850247072,35.3975502339
 02/10  09:00:00,931.313908697,100.994414218,0.0,0.0,243.2593065,310.10971186,975.189152339,882.901841851,56.6466996096,35.6406108787
 02/10  10:00:00,963.972230366,101.397394651,0.0,0.0,243.2593065,302.612436532,919.666541538,832.392718563,42.4850247072,44.7887982674
 02/10  11:00:00,970.582622317,101.859966459,0.0,0.0,243.2593065,310.10971186,866.840758496,741.868338568,70.808374512,54.1640454152
 02/10  12:00:00,1005.29332327,102.259409985,9.809153374,0.0,243.2593065,310.10971186,782.391905399,657.276081446,70.808374512,54.307449441
 02/10  13:00:00,966.685658126,102.444761293,12.7247263679,0.0,243.2593065,310.10971186,779.200634751,663.455007809,70.808374512,44.9372524299
 02/10  14:00:00,1003.27017592,102.803986287,17.0682812234,0.0,243.2593065,302.612436532,757.787337453,644.047789036,56.6466996096,57.0928488068
 02/10  15:00:00,1015.46203366,103.1356659,30.1818229005,0.0,243.2593065,302.612436532,675.858789999,581.963399397,42.4850247072,51.410365895
 02/10  16:00:00,1016.4286726,103.357625312,32.8222758696,0.0,243.2593065,302.612436532,689.310970412,578.632025482,56.6466996096,54.0322453205
 02/10  17:00:00,1017.53003097,103.532996501,28.0267234845,0.0,243.2593065,310.10971186,738.861339725,609.189449763,84.9700494144,44.7018405478
 02/10  18:00:00,1024.32030869,103.697134417,22.6990517062,0.0,243.2593065,310.10971186,753.382613812,641.968705364,84.9700494144,26.4438590339
 02/10  19:00:00,753.671005737,97.2043464847,17.6812123368,0.0,166.938926447,199.110933808,925.452063412,822.928405952,84.9700494144,17.5536080455
 02/10  20:00:00,747.840247706,97.2043464847,18.8812481829,0.0,166.938926447,191.61365848,873.951562574,790.984741416,56.6466996096,26.3201215486
 02/10  21:00:00,614.833052493,97.2043464847,20.3705419789,0.0,100.150657288,124.558693486,883.943807897,800.978405352,56.6466996096,26.3187029347
 02/10  22:00:00,578.846896676,97.2043464847,23.6204097307,0.0,100.150657288,124.558693486,839.179222282,779.200907386,42.4850247072,17.4932901885
 02/10  23:00:00,514.288183389,97.2043464847,25.5986594213,0.0,46.0930336215,124.558693486,833.655069883,787.843496668,28.3233498048,17.4882234108
 02/10  24:00:00,517.862385726,97.2043464847,31.0737169166,0.0,46.0930336215,124.558693486,791.834067979,760.185674856,14.1616749024,17.4867182203
 02/11  01:00:00,508.228425929,97.2043464847,37.3426869576,0.0,46.0930336215,113.312780494,759.689370638,736.537608718,5.66466996096,17.4870919595
 02/11  02:00:00,510.623627944,97.2043464847,41.7827916008,0.0,46.0930336215,113.312780494,754.409547645,731.257484827,5.66466996096,17.4873928571
 02/11  03:00:00,517.623030655,97.2043464847,50.4121282816,0.0,46.0930336215,113.312780494,742.991630421,711.105282928,5.66466996096,26.221677532
 02/11  04:00:00,528.533018603,97.2043464847,63.2131865114,0.0,46.0930336215,113.312780494,723.940594355,700.790557949,5.66466996096,17.4853664448
 02/11  05:00:00,547.610602194,97.2043464847,78.4764733917,0.0,55.6251445156,113.312780494,700.989066744,677.836688335,5.66466996096,17.4877084477
 02/11  06:00:00,564.031891603,97.2043464847,97.212321496,0.0,55.6251445156,113.312780494,687.034165339,655.38237846,14.1616749024,17.4901119771
 02/11  07:00:00,658.465693193,97.2043464847,125.974965156,0.0,65.1572554096,176.889270242,599.877895261,554.070012104,28.3233498048,17.4845333524
