Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/11  08:00:00,785.975172357,97.5871788126,147.037107895,0.0,109.682768182,220.96816451,959.722225359,899.749553669,42.4850247072,17.4876469827
 02/11  09:00:00,817.327436773,97.5791021881,184.827394454,0.0,109.682768182,220.96816451,701.948457555,618.902470359,56.6466996096,26.3992875865
 02/11  10:00:00,969.239455426,98.0149933698,242.429598567,0.0,131.945524568,266.955817592,593.951488167,516.044724155,42.4850247072,35.4217393049
 02/11  11:00:00,1012.42650573,98.0466739534,284.753438345,0.0,131.945524568,274.45309292,597.94619731,491.498273107,70.808374512,35.6395496912
 02/11  12:00:00,1042.39503955,98.0586568917,317.645328164,0.0,131.945524568,274.45309292,588.294820025,472.943354632,70.808374512,44.543090881
 02/11  13:00:00,1027.57335205,98.0662401687,332.319277561,0.0,131.945524568,274.45309292,563.309622104,456.881736081,70.808374512,35.6195115115
 02/11  14:00:00,1023.14673926,98.0732789089,333.558428153,0.0,131.945524568,266.955817592,541.65655317,449.37903758,56.6466996096,35.6308159805
 02/11  15:00:00,1038.71324787,98.1080631105,346.903938017,0.0,131.945524568,266.955817592,528.736791187,441.724532207,42.4850247072,44.5272342734
 02/11  16:00:00,974.76050955,97.2043464847,352.764308081,0.0,109.682768182,212.545889182,400.235506892,307.963180426,56.6466996096,35.6256268567
 02/11  17:00:00,987.766085294,97.2043464847,355.233119698,0.0,109.682768182,220.04316451,437.11851675,316.519688399,84.9700494144,35.6287789366
 02/11  18:00:00,953.023632523,97.2043464847,355.146570392,0.0,109.682768182,220.04316451,446.24069355,325.879301276,84.9700494144,35.3913428596
 02/11  19:00:00,914.740629318,97.2043464847,353.347516959,0.0,100.150657288,199.110933808,469.284526096,366.830474028,84.9700494144,17.4840026537
 02/11  20:00:00,903.722955165,97.2043464847,350.803446768,0.0,100.150657288,191.61365848,446.697504232,372.56469514,56.6466996096,17.4861094823
 02/11  21:00:00,792.431779567,97.2043464847,351.410949075,0.0,55.6251445156,124.558693486,491.506853496,417.371562814,56.6466996096,17.4885910721
 02/11  22:00:00,797.703188079,97.2043464847,351.552236492,0.0,55.6251445156,124.558693486,494.041310198,425.337023024,42.4850247072,26.2192624665
 02/11  23:00:00,787.721921011,97.2043464847,351.414780068,0.0,46.0930336215,124.558693486,488.902308756,443.092579253,28.3233498048,17.4863796983
 02/11  24:00:00,794.817034085,97.2043464847,353.063639187,0.0,46.0930336215,124.558693486,476.749799282,445.099362281,14.1616749024,17.4887620992
 02/12  01:00:00,782.324974717,97.2043464847,355.87382246,0.0,34.9616554283,113.312780494,469.684716563,446.532744911,5.66466996096,17.4873016914
 02/12  02:00:00,783.397753762,97.2043464847,355.620388312,0.0,34.9616554283,113.312780494,479.583533746,456.433260528,5.66466996096,17.4856032575
 02/12  03:00:00,775.432945322,97.2043464847,350.536683888,0.0,34.9616554283,113.312780494,495.980105798,472.82747327,5.66466996096,17.4879625669
 02/12  04:00:00,762.762213027,97.2043464847,334.930391591,0.0,34.9616554283,113.312780494,515.023886109,483.140572507,5.66466996096,26.2186436409
 02/12  05:00:00,781.815834839,97.2043464847,337.311479995,0.0,44.4937663224,113.312780494,498.241625399,475.091037667,5.66466996096,17.4859177704
 02/12  06:00:00,788.293028999,97.2043464847,338.834916921,0.0,44.4937663224,113.312780494,505.510829293,473.860861747,14.1616749024,17.4882926439
 02/12  07:00:00,853.345533642,97.2043464847,334.05266424,0.0,54.0258772165,176.889270242,463.20411392,417.393951679,28.3233498048,17.4868124363
 02/12  08:00:00,847.976912576,97.2043464847,330.990712888,0.0,54.0258772165,184.38654557,468.465115743,408.494995051,42.4850247072,17.4850959849
 02/12  09:00:00,923.684294977,97.2043464847,333.816238573,0.0,65.1572554096,220.04316451,458.637051413,375.614038668,56.6466996096,26.3763131354
 02/12  10:00:00,917.054288573,97.2043464847,336.698927264,0.0,65.1572554096,212.545889182,427.383536319,349.53261185,42.4850247072,35.3658997623
 02/12  11:00:00,929.049728817,97.2043464847,343.290340232,0.0,65.1572554096,220.04316451,436.93019507,330.547705606,70.808374512,35.5741149521
 02/12  12:00:00,937.919056114,97.2043464847,352.216905204,0.0,65.1572554096,220.04316451,421.284989631,314.896363246,70.808374512,35.5802518736
 02/12  13:00:00,941.646565585,97.2043464847,357.435672426,0.0,65.1572554096,220.04316451,411.850611584,305.455211582,70.808374512,35.5870254903
 02/12  14:00:00,925.499402662,97.2043464847,358.13979864,0.0,65.1572554096,212.545889182,396.646261474,304.405756692,56.6466996096,35.5938051726
 02/12  15:00:00,916.796055227,97.2043464847,357.717376434,0.0,65.1572554096,212.545889182,389.064764415,302.106754935,42.4850247072,44.4729847726
 02/12  16:00:00,922.220263372,97.2043464847,355.187797255,0.0,65.1572554096,212.545889182,399.179537191,306.957871403,56.6466996096,35.5749661789
 02/12  17:00:00,894.065664487,97.2043464847,353.575176544,0.0,65.1572554096,220.04316451,437.306786797,316.755016829,84.9700494144,35.5817205541
 02/12  18:00:00,851.973557885,97.2043464847,352.833885658,0.0,54.0258772165,184.38654557,466.311662774,345.975241721,84.9700494144,35.3663716391
 02/12  19:00:00,820.947224279,97.2043464847,342.076277269,0.0,44.4937663224,163.454314868,496.813775159,394.35735917,84.9700494144,17.4863665744
 02/12  20:00:00,827.564986839,97.2043464847,342.147106812,0.0,44.4937663224,155.95703954,473.845877848,399.710456675,56.6466996096,17.4887215642
 02/12  21:00:00,802.896314534,97.2043464847,343.394768665,0.0,44.4937663224,124.558693486,504.349643992,430.215749831,56.6466996096,17.4871945518
 02/12  22:00:00,814.354341636,97.2043464847,345.081939774,0.0,44.4937663224,124.558693486,493.949746146,433.979233099,42.4850247072,17.4854883397
 02/12  23:00:00,807.150741834,97.2043464847,342.896831106,0.0,34.9616554283,124.558693486,500.126412797,454.315223271,28.3233498048,17.4878397213
 02/12  24:00:00,803.402275036,97.2043464847,338.015837118,0.0,34.9616554283,124.558693486,507.023516095,466.640180294,14.1616749024,26.2216608989
 02/13  01:00:00,795.111407576,97.2043464847,333.738313777,0.0,46.0930336215,113.312780494,495.035418431,471.88487867,5.66466996096,17.4858697997
 02/13  02:00:00,792.625485169,97.2043464847,333.197814633,0.0,46.0930336215,113.312780494,499.227778071,476.074862654,5.66466996096,17.4882454561
 02/13  03:00:00,752.253857592,97.2043464847,300.773971849,0.0,46.0930336215,113.312780494,514.910528549,491.759076642,5.66466996096,17.486781946
 02/13  04:00:00,711.397578197,97.2043464847,260.079934573,0.0,46.0930336215,113.312780494,535.866437503,512.716699472,5.66466996096,17.4850680694
 02/13  05:00:00,798.695727579,97.2043464847,255.550845076,0.0,100.150657288,148.969399434,512.812378643,489.658248761,5.66466996096,17.4894599208
 02/13  06:00:00,808.640479479,97.2043464847,261.738316914,0.0,100.150657288,149.894399434,1037.93699536,997.552840703,14.1616749024,26.2224797552
 02/13  07:00:00,1043.80129152,97.5276219781,265.968637516,0.0,176.471037341,302.612436532,634.586854998,588.77808612,28.3233498048,17.4854190737
 02/13  08:00:00,1218.79250656,97.8612556579,322.104504038,0.0,243.2593065,310.10971186,566.123829782,497.087270217,42.4850247072,26.5515348575
 02/13  09:00:00,1267.43488715,98.0035852096,331.693414382,0.0,243.2593065,310.10971186,560.92892285,459.730681929,56.6466996096,44.5515413112
 02/13  10:00:00,1301.27842047,98.111120476,330.724534353,0.0,243.2593065,302.612436532,520.555836938,433.279658521,42.4850247072,44.7911537099
 02/13  11:00:00,1306.12452247,98.2047842676,335.145245954,0.0,243.2593065,310.10971186,519.249677754,395.646064236,70.808374512,52.7952390064
 02/13  12:00:00,1290.18334192,98.2956485363,338.832940156,0.0,243.2593065,310.10971186,505.667993506,379.175334415,70.808374512,55.684284579
 02/13  13:00:00,1236.3671992,98.4883437005,343.12887974,0.0,243.2593065,310.10971186,488.248565339,372.508265086,70.808374512,44.9319257408
 02/13  14:00:00,1266.21538575,98.69488541,338.141579804,0.0,243.2593065,302.612436532,485.702970462,374.739010436,56.6466996096,54.3172604165
 02/13  15:00:00,1270.75884407,99.0040256349,332.325979778,0.0,243.2593065,302.612436532,466.068607112,369.409205773,42.4850247072,54.1743766309
 02/13  16:00:00,1263.84238682,99.4337594255,327.749120444,0.0,243.2593065,302.612436532,463.983683506,362.313122342,56.6466996096,45.0238615545
 02/13  17:00:00,1276.23356036,99.8869033319,330.355160538,0.0,243.2593065,310.10971186,488.297839041,358.630323253,84.9700494144,44.6974663745
 02/13  18:00:00,1292.32267241,100.282052715,327.918452914,0.0,243.2593065,310.10971186,475.225504642,363.814861494,84.9700494144,26.4405937327
 02/13  19:00:00,1017.5628364,97.2043464847,317.278066262,0.0,166.938926447,199.110933808,459.337622376,348.04800918,84.9700494144,26.3195637816
 02/13  20:00:00,1002.60594137,97.2043464847,313.121482337,0.0,166.938926447,191.61365848,436.405111797,353.441994141,56.6466996096,26.3164180464
 02/13  21:00:00,869.394306776,97.2043464847,312.97191365,0.0,100.150657288,124.558693486,468.809074513,394.606769719,56.6466996096,17.5556051839
 02/13  22:00:00,832.219217954,97.2043464847,313.254893192,0.0,100.150657288,124.558693486,462.430896583,402.45172162,42.4850247072,17.4941502559
 02/13  23:00:00,760.005958887,97.2043464847,306.651392565,0.0,46.0930336215,124.558693486,477.400556467,422.950188678,28.3233498048,26.1270179845
 02/13  24:00:00,749.520898374,97.2043464847,297.082792612,0.0,46.0930336215,124.558693486,461.796074952,430.055415697,14.1616749024,17.5789843525
 02/14  01:00:00,731.998423139,97.2043464847,293.452040312,0.0,46.0930336215,113.312780494,459.518038489,436.365997844,5.66466996096,17.4873706845
 02/14  02:00:00,722.016977419,97.2043464847,286.422640877,0.0,46.0930336215,113.312780494,465.106496877,441.952039568,5.66466996096,17.489787348
 02/14  03:00:00,685.073172954,97.2043464847,252.208561152,0.0,46.0930336215,113.312780494,486.891687896,463.742715976,5.66466996096,17.4843019587
 02/14  04:00:00,658.377386376,97.2043464847,222.448032031,0.0,46.0930336215,113.312780494,523.097999087,499.946781874,5.66466996096,17.4865472521
 02/14  05:00:00,735.106395658,97.2043464847,209.194673206,0.0,100.150657288,148.969399434,516.771757345,493.618014851,5.66466996096,17.4890725338
 02/14  06:00:00,720.80362609,97.4168861879,193.861222445,0.0,100.150657288,149.894399434,890.435313877,850.053410184,14.1616749024,26.2202287902
 02/14  07:00:00,942.314773214,98.2026163313,186.364219893,0.0,176.471037341,302.612436532,596.442259085,550.631962523,28.3233498048,17.4869467573
 02/14  08:00:00,1055.9187873,98.6057081382,186.191218478,0.0,243.2593065,310.10971186,566.15160627,497.119316516,42.4850247072,26.5472650474
 02/14  09:00:00,1097.8318916,99.2030238439,190.892148616,0.0,243.2593065,310.10971186,566.895762888,465.702051272,56.6466996096,44.5470120072
 02/14  10:00:00,1151.68179476,99.729264245,211.597547485,0.0,243.2593065,302.612436532,513.814591841,426.543224627,42.4850247072,44.7863425066
 02/14  11:00:00,1185.85343987,100.42192756,239.656144235,0.0,243.2593065,310.10971186,512.535372965,387.555331319,70.808374512,54.1716671343
 02/14  12:00:00,1192.33081556,101.054859325,245.792588706,0.0,243.2593065,310.10971186,493.632515986,368.510340493,70.808374512,54.3138009804
 02/14  13:00:00,1160.30102607,101.676135844,254.816955449,0.0,243.2593065,310.10971186,467.305312182,351.560642967,70.808374512,44.9362947027
 02/14  14:00:00,1221.79807645,102.38667633,275.077699859,0.0,243.2593065,302.612436532,446.564929019,335.60768885,56.6466996096,54.3105405587
 02/14  15:00:00,1246.65871436,102.855587063,295.301285152,0.0,243.2593065,302.612436532,413.666890016,317.015349324,42.4850247072,54.1665159846
 02/14  16:00:00,1232.3786087,103.168777326,284.995918894,0.0,243.2593065,302.612436532,411.855744527,302.721062741,56.6466996096,52.4879821757
 02/14  17:00:00,1223.15435281,103.216878288,273.970091792,0.0,243.2593065,310.10971186,429.917864241,307.658222893,84.9700494144,37.2895919336
 02/14  18:00:00,1203.83583518,103.299730289,238.324712695,0.0,243.2593065,310.10971186,444.687226909,333.274259135,84.9700494144,26.4429183593
 02/14  19:00:00,917.094664351,97.2043464847,211.284349826,0.0,166.938926447,199.110933808,488.819112509,377.526171079,84.9700494144,26.3228920155
 02/14  20:00:00,902.951770504,97.2043464847,201.338533681,0.0,166.938926447,191.61365848,482.026143906,399.060672395,56.6466996096,26.3187719019
 02/14  21:00:00,758.22296986,97.2043464847,191.513425919,0.0,100.150657288,124.558693486,534.385191285,460.185922703,56.6466996096,17.5525689727
 02/14  22:00:00,726.19027968,97.2043464847,199.097136022,0.0,100.150657288,124.558693486,517.386462487,457.405593709,42.4850247072,17.4958440714
 02/14  23:00:00,675.055329246,97.2043464847,211.549958044,0.0,46.0930336215,124.558693486,516.666473609,462.123523979,28.3233498048,26.2195998251
 02/14  24:00:00,668.275640943,97.2043464847,203.831280238,0.0,46.0930336215,124.558693486,513.661949288,482.013654838,14.1616749024,17.4866195477
 02/15  01:00:00,642.631399371,97.2043464847,191.474656084,0.0,46.0930336215,113.312780494,532.518955564,509.365204991,5.66466996096,17.4890806121
 02/15  02:00:00,634.415046109,97.2043464847,181.868566804,0.0,46.0930336215,113.312780494,558.013336151,534.861113853,5.66466996096,17.4875523367
 02/15  03:00:00,685.523154961,97.2043464847,235.233589834,0.0,46.0930336215,113.312780494,489.425750145,466.275213138,5.66466996096,17.4858670461
 02/15  04:00:00,741.409759688,97.2043464847,290.267439229,0.0,46.0930336215,113.312780494,464.57410372,441.421186106,5.66466996096,17.4882476533
 02/15  05:00:00,821.219712476,97.2043464847,285.017801234,0.0,100.150657288,148.969399434,457.500597313,425.616790331,5.66466996096,26.2191370212
 02/15  06:00:00,857.247897339,97.6844992659,321.613548849,0.0,100.150657288,149.894399434,794.724014683,763.076062528,14.1616749024,17.4862772533
 02/15  07:00:00,1097.32027256,98.75409445,341.272870161,0.0,176.471037341,302.612436532,519.430149807,473.618126208,28.3233498048,17.488673794
 02/15  08:00:00,1215.76344379,100.479124724,350.917899487,0.0,243.2593065,310.10971186,489.039323986,411.16273115,42.4850247072,35.391568129
 02/15  09:00:00,1265.05584626,101.507459167,356.433800474,0.0,243.2593065,310.10971186,467.337159711,375.056477727,56.6466996096,35.633982374
 02/15  10:00:00,1302.62095485,102.274230573,357.422472315,0.0,243.2593065,302.612436532,438.747748529,351.47163113,42.4850247072,44.7910926918
 02/15  11:00:00,1305.25481566,102.728139188,353.956432651,0.0,243.2593065,310.10971186,465.12187773,340.135984945,70.808374512,54.1775182732
 02/15  12:00:00,1299.30175833,103.138754017,349.7577105,0.0,243.2593065,310.10971186,454.983035986,329.854950151,70.808374512,54.3197113238
 02/15  13:00:00,1249.44603486,103.54778383,348.292309654,0.0,243.2593065,310.10971186,438.869010349,323.127171613,70.808374512,44.9334642248
 02/15  14:00:00,1274.50801792,103.681652134,342.56387573,0.0,243.2593065,302.612436532,440.691440581,329.728510171,56.6466996096,54.3162308006
 02/15  15:00:00,1239.09443926,103.889653957,315.401629583,0.0,243.2593065,302.612436532,430.471941837,333.815168236,42.4850247072,54.1717488942
 02/15  16:00:00,1198.2773608,104.146378208,282.915155095,0.0,243.2593065,302.612436532,443.53075713,332.849158924,56.6466996096,54.0348985961
 02/15  17:00:00,1194.07093356,104.341202539,270.778092816,0.0,243.2593065,310.10971186,456.794745825,336.065878591,84.9700494144,35.7588178196
 02/15  18:00:00,1212.61900305,104.535399631,275.74012586,0.0,243.2593065,310.10971186,460.027696393,339.806509232,84.9700494144,35.2511377465
 02/15  19:00:00,959.580502967,97.2043464847,285.939335799,0.0,166.938926447,199.110933808,446.758990861,344.236246415,84.9700494144,17.5526950314
 02/15  20:00:00,978.222383917,97.2043464847,297.368392317,0.0,166.938926447,191.61365848,431.510535441,348.542507667,56.6466996096,26.3213281649
 02/15  21:00:00,845.934808153,97.2043464847,290.037216667,0.0,100.150657288,124.558693486,462.733872099,388.532875309,56.6466996096,17.5542971798
 02/15  22:00:00,745.739654381,97.2043464847,225.236226547,0.0,100.150657288,124.558693486,503.137274939,434.418571901,42.4850247072,26.2336783316
 02/15  23:00:00,666.922072152,97.2043464847,211.815586738,0.0,46.0930336215,124.558693486,509.377934986,463.568538572,28.3233498048,17.4860466093
 02/15  24:00:00,671.899108705,97.2043464847,213.93593047,0.0,46.0930336215,124.558693486,500.036827114,468.386720823,14.1616749024,17.4884313889
 02/16  01:00:00,632.549679166,97.2043464847,183.34386162,0.0,46.0930336215,113.312780494,549.496936163,526.345246142,5.66466996096,17.48702006
 02/16  02:00:00,614.747384311,97.2043464847,163.034377954,0.0,46.0930336215,113.312780494,592.655944991,569.505964226,5.66466996096,17.4853108041
 02/16  03:00:00,616.720016148,97.2043464847,163.983989774,0.0,46.0930336215,113.312780494,590.433600569,567.281271799,5.66466996096,17.4876588091
 02/16  04:00:00,616.043466037,97.2043464847,161.790909317,0.0,46.0930336215,113.312780494,608.834094912,576.947311502,5.66466996096,26.2221134487
 02/16  05:00:00,720.37879012,97.2043464847,180.166207924,0.0,100.150657288,148.969399434,541.187988771,518.037607975,5.66466996096,17.4857108352
 02/16  06:00:00,749.92854357,97.7744688242,211.583625591,0.0,100.150657288,149.894399434,810.342410501,778.692640805,14.1616749024,17.4880947934
 02/16  07:00:00,999.423119121,99.2878092919,235.022111406,0.0,176.471037341,302.612436532,532.064459859,486.251884853,28.3233498048,17.4892252014
 02/16  08:00:00,1114.75880133,101.098652066,243.212193762,0.0,243.2593065,310.10971186,511.131246985,433.251443276,42.4850247072,35.3947790018
 02/16  09:00:00,1155.51103442,101.888858228,243.634609112,0.0,243.2593065,310.10971186,502.200852636,409.916251482,56.6466996096,35.6379015441
 02/16  10:00:00,1187.35075352,102.379345697,243.823798641,0.0,243.2593065,302.612436532,487.313378546,400.041764245,42.4850247072,44.786589594
 02/16  11:00:00,1184.43369681,102.846001988,242.676171762,0.0,243.2593065,310.10971186,508.047433634,383.059943596,70.808374512,54.1791155259
 02/16  12:00:00,1180.44680457,103.381707356,242.05306654,0.0,243.2593065,310.10971186,490.08439438,364.950484295,70.808374512,54.3255355731
 02/16  13:00:00,1148.77123934,103.627480312,247.8253322,0.0,243.2593065,310.10971186,476.338285707,360.594201904,70.808374512,44.9357092915
 02/16  14:00:00,1183.49734763,104.046670925,246.294815604,0.0,243.2593065,302.612436532,463.125622182,352.156776602,56.6466996096,54.3221459707
 02/16  15:00:00,1203.80267802,104.522852344,261.732326049,0.0,243.2593065,302.612436532,429.828782311,333.166519837,42.4850247072,54.1772377663
 02/16  16:00:00,1216.73136353,104.852232496,267.464863986,0.0,243.2593065,302.612436532,423.543883362,312.865491555,56.6466996096,54.0316921978
 02/16  17:00:00,1211.46120876,104.821723423,257.289340336,0.0,243.2593065,310.10971186,454.485433634,327.173823489,84.9700494144,42.3415607315
 02/16  18:00:00,1179.85615308,104.88219617,224.055842021,0.0,243.2593065,310.10971186,459.337650747,345.600223758,84.9700494144,28.7673775743
 02/16  19:00:00,876.148537866,97.2043464847,177.776227739,0.0,166.938926447,199.110933808,534.348118826,431.825110471,84.9700494144,17.5529589413
 02/16  20:00:00,860.775108003,97.2043464847,164.363612041,0.0,166.938926447,191.61365848,545.866084225,462.900143611,56.6466996096,26.3192410048
 02/16  21:00:00,720.247895875,97.2043464847,150.845393756,0.0,100.150657288,124.558693486,609.701081081,535.500651903,56.6466996096,17.5537295688
 02/16  22:00:00,678.760759144,97.2043464847,140.983564185,0.0,100.150657288,124.558693486,632.178820233,563.461606674,42.4850247072,26.2321888511
 02/16  23:00:00,638.487560064,97.2043464847,162.844380368,0.0,46.0930336215,124.558693486,580.405044377,534.593919091,28.3233498048,17.4877754813
 02/16  24:00:00,644.543204728,97.2043464847,166.009472685,0.0,46.0930336215,124.558693486,572.996904952,541.345019299,14.1616749024,17.4902107508
 02/17  01:00:00,630.639876409,97.2043464847,164.541847755,0.0,46.0930336215,113.312780494,574.882584085,551.731168471,5.66466996096,17.4867456533
 02/17  02:00:00,621.229166428,97.2043464847,151.972345366,0.0,46.0930336215,113.312780494,611.289410672,588.137738208,5.66466996096,17.4870025027
 02/17  03:00:00,633.707128915,97.2043464847,163.805688431,0.0,46.0930336215,113.312780494,596.456513052,567.888751545,5.66466996096,22.9030915461
 02/17  04:00:00,629.936535413,97.2043464847,160.499711185,0.0,46.0930336215,113.312780494,610.360549685,583.892967919,5.66466996096,20.8029118049
 02/17  05:00:00,692.765394889,97.2043464847,133.539466453,0.0,100.150657288,148.969399434,644.420692472,621.268589197,5.66466996096,17.4874333139
 02/17  06:00:00,677.651605243,97.8090595726,116.701278376,0.0,100.150657288,149.894399434,971.933814069,940.282135953,14.1616749024,17.490003214
 02/17  07:00:00,910.983044617,99.3875781802,123.017561842,0.0,176.471037341,302.612436532,657.296406711,611.486621639,28.3233498048,17.4864352674
 02/17  08:00:00,1022.68760788,101.302011673,124.635292855,0.0,243.2593065,310.10971186,606.770943046,528.887720943,42.4850247072,35.3981973959
 02/17  09:00:00,1066.37520672,102.435571224,126.29266214,0.0,243.2593065,310.10971186,576.970884171,484.68246779,56.6466996096,35.6417167712
 02/17  10:00:00,1119.57514284,103.203875701,150.722747369,0.0,243.2593065,302.612436532,515.301046244,428.025163233,42.4850247072,44.7908583038
 02/17  11:00:00,1167.10783548,103.726559172,198.623888089,0.0,243.2593065,310.10971186,490.01541031,365.038738319,70.808374512,54.1682974796
 02/17  12:00:00,1217.5433278,104.363665113,251.625152626,0.0,243.2593065,310.10971186,461.835709223,336.71499667,70.808374512,54.3123380412
 02/17  13:00:00,1201.29989488,104.914953364,283.90043596,0.0,243.2593065,310.10971186,437.834007087,322.08528793,70.808374512,44.9403446454
 02/17  14:00:00,1267.31943474,105.105907249,311.108112042,0.0,243.2593065,302.612436532,434.405679256,317.829486388,56.6466996096,59.9294932584
 02/17  15:00:00,1286.66968312,105.562305099,323.502222836,0.0,243.2593065,302.612436532,387.726259923,296.654347024,42.4850247072,48.5868881916
 02/17  16:00:00,1280.51825419,105.679988455,318.147850745,0.0,243.2593065,302.612436532,395.715304512,285.035032111,56.6466996096,54.0335727916
 02/17  17:00:00,1253.04749973,105.557371344,290.104438532,0.0,243.2593065,310.10971186,417.975014114,288.29490366,84.9700494144,44.7100610388
 02/17  18:00:00,1223.17563195,105.416458808,246.481701981,0.0,243.2593065,310.10971186,426.61794051,315.202176583,84.9700494144,26.4457145122
 02/17  19:00:00,924.432563132,97.2043464847,210.177739611,0.0,166.938926447,199.110933808,470.93744575,368.412732054,84.9700494144,17.5546642817
 02/17  20:00:00,931.770585501,97.2043464847,227.121491835,0.0,166.938926447,191.61365848,443.167439518,360.198910142,56.6466996096,26.3218297668
 02/17  21:00:00,795.389699643,97.2043464847,226.818473749,0.0,100.150657288,124.558693486,486.076361719,403.109136935,56.6466996096,26.3205251746
 02/17  22:00:00,764.572966059,97.2043464847,234.053544917,0.0,100.150657288,124.558693486,467.282816211,407.303278859,42.4850247072,17.4945126452
 02/17  23:00:00,697.445292496,97.2043464847,233.593979877,0.0,46.0930336215,124.558693486,477.151567413,431.338716689,28.3233498048,17.4895009189
 02/17  24:00:00,693.841986776,97.2043464847,226.940326907,0.0,46.0930336215,124.558693486,480.048253053,448.40278767,14.1616749024,17.4837904804
 02/18  01:00:00,706.435001642,97.2043464847,249.993864012,0.0,46.0930336215,113.312780494,456.223096628,433.070069532,5.66466996096,17.4883571358
 02/18  02:00:00,697.370181943,97.2043464847,246.197957633,0.0,46.0930336215,113.312780494,467.947383179,444.794015675,5.66466996096,17.4886975431
 02/18  03:00:00,709.946776495,97.2043464847,264.263879828,0.0,46.0930336215,113.312780494,473.491491993,441.607100972,5.66466996096,26.21972106
 02/18  04:00:00,715.913414864,97.2043464847,276.729982584,0.0,46.0930336215,113.312780494,467.485699947,444.334316196,5.66466996096,17.4867137903
 02/18  05:00:00,709.831479606,97.2043464847,266.716280639,0.0,55.6251445156,113.312780494,466.214663577,443.060863441,5.66466996096,17.4891301748
 02/18  06:00:00,715.125241666,97.2043464847,269.864521225,0.0,55.6251445156,113.312780494,479.990357511,448.341065618,14.1616749024,17.4876169906
 02/18  07:00:00,790.848233716,97.2043464847,273.653395389,0.0,65.1572554096,176.889270242,434.411372363,388.602082898,28.3233498048,17.4859396599
 02/18  08:00:00,903.33776824,97.5776746771,278.987079153,0.0,109.682768182,220.96816451,779.496029188,719.522626518,42.4850247072,17.4883779637
 02/18  09:00:00,920.951784049,97.5713537225,282.921494321,0.0,109.682768182,220.96816451,621.523226868,538.474768287,56.6466996096,26.4017589713
 02/18  10:00:00,1026.66830592,98.0102532131,282.865680556,0.0,131.945524568,266.955817592,556.561139491,478.650508285,42.4850247072,35.4256064985
 02/18  11:00:00,1029.72648947,98.1128499564,282.33147884,0.0,131.945524568,274.45309292,559.400735207,452.94848264,70.808374512,35.6438780542
 02/18  12:00:00,1023.20584027,98.213872682,276.697345583,0.0,131.945524568,274.45309292,553.481441599,438.133445288,70.808374512,44.5396217994
 02/18  13:00:00,984.440286033,98.5375432362,272.961047258,0.0,131.945524568,274.45309292,522.280388079,415.843754964,70.808374512,35.6282586023
 02/18  14:00:00,987.766185221,98.6494403191,284.631427005,0.0,131.945524568,266.955817592,510.144922821,412.366153384,56.6466996096,41.1320698266
 02/18  15:00:00,995.313983975,98.897907701,291.829491644,0.0,131.945524568,266.955817592,471.61060716,390.103385393,42.4850247072,39.0221970596
 02/18  16:00:00,924.469936939,97.2043464847,297.606360144,0.0,109.682768182,212.545889182,365.972214523,273.693427516,56.6466996096,35.6320873979
 02/18  17:00:00,916.237852433,97.2043464847,277.947895431,0.0,109.682768182,220.04316451,407.82499698,280.417051061,84.9700494144,42.4378965046
 02/18  18:00:00,841.71199349,97.2043464847,234.294595578,0.0,109.682768182,220.04316451,441.537512954,327.931760882,84.9700494144,28.6357026569
 02/18  19:00:00,781.395425346,97.2043464847,199.295671542,0.0,100.150657288,199.110933808,523.526593891,421.070635163,84.9700494144,17.4859093139
 02/18  20:00:00,745.026725736,97.2043464847,164.887190517,0.0,100.150657288,191.61365848,571.06823981,496.933302025,56.6466996096,17.4882381753
 02/18  21:00:00,637.275233387,97.2043464847,166.551652072,0.0,55.6251445156,124.558693486,618.820117977,535.954536415,56.6466996096,26.2188819524
 02/18  22:00:00,655.021782795,97.2043464847,182.773177232,0.0,55.6251445156,124.558693486,571.090368148,511.119104863,42.4850247072,17.4862385779
 02/18  23:00:00,671.256020771,97.2043464847,203.712722415,0.0,46.0930336215,124.558693486,539.681989573,493.869997732,28.3233498048,17.488642036
 02/18  24:00:00,682.642099845,97.2043464847,214.79126987,0.0,46.0930336215,124.558693486,519.084827064,487.435976909,14.1616749024,17.487175252
 02/19  01:00:00,654.047842649,97.2043464847,214.887928338,0.0,34.9616554283,113.312780494,522.433966377,499.281756527,5.66466996096,17.4875398888
 02/19  02:00:00,676.521433073,97.2043464847,238.05909711,0.0,34.9616554283,113.312780494,505.44568505,482.293170068,5.66466996096,17.4878450206
 02/19  03:00:00,718.146367905,97.2043464847,277.821802592,0.0,34.9616554283,113.312780494,497.104960963,465.217895635,5.66466996096,26.2223953672
 02/19  04:00:00,747.820946371,97.2043464847,306.220094175,0.0,34.9616554283,113.312780494,493.095776504,469.945226729,5.66466996096,17.4858798143
 02/19  05:00:00,754.268826473,97.2043464847,307.255993965,0.0,44.4937663224,113.312780494,489.107619154,465.954683714,5.66466996096,17.4882654789
 02/19  06:00:00,742.829984142,97.2043464847,298.118681706,0.0,44.4937663224,113.312780494,502.460541858,470.812438056,14.1616749024,17.4864288995
 02/19  07:00:00,809.311608739,97.2043464847,294.400683832,0.0,54.0258772165,176.889270242,455.419971983,409.611492338,28.3233498048,17.4851298397
 02/19  08:00:00,805.143050262,97.2043464847,294.742183785,0.0,54.0258772165,184.38654557,457.480306335,397.507808938,42.4850247072,17.4874726898
 02/19  09:00:00,871.283733389,97.2043464847,282.689738854,0.0,65.1572554096,220.04316451,456.500304846,373.478690283,56.6466996096,26.3749149527
 02/19  10:00:00,895.598205129,97.2043464847,313.964875976,0.0,65.1572554096,212.545889182,427.821359594,349.965479873,42.4850247072,35.3708550135
 02/19  11:00:00,922.886762356,97.2043464847,332.334546595,0.0,65.1572554096,220.04316451,448.75892276,342.370798202,70.808374512,35.5797500461
 02/19  12:00:00,923.333361335,97.2043464847,333.737906673,0.0,65.1572554096,220.04316451,439.356238655,332.961527745,70.808374512,35.5863363984
 02/19  13:00:00,921.15452493,97.2043464847,334.01894332,0.0,65.1572554096,220.04316451,432.07298638,325.671383527,70.808374512,35.5932283405
 02/19  14:00:00,915.072812435,97.2043464847,335.073580796,0.0,65.1572554096,212.545889182,421.241965942,320.115068574,56.6466996096,44.4801977586
 02/19  15:00:00,917.47100669,97.2043464847,337.25024458,0.0,65.1572554096,212.545889182,397.478063748,319.418379019,42.4850247072,35.5746600213
 02/19  16:00:00,915.614866357,97.2043464847,337.594949833,0.0,65.1572554096,212.545889182,419.384144542,327.155983599,56.6466996096,35.5814613334
 02/19  17:00:00,887.737247151,97.2043464847,336.167060665,0.0,65.1572554096,220.04316451,457.050778414,336.492344132,84.9700494144,35.5883848672
 02/19  18:00:00,847.741848014,97.2043464847,335.226397952,0.0,54.0258772165,184.38654557,478.780281686,358.438174122,84.9700494144,35.3720581495
 02/19  19:00:00,815.776618471,97.2043464847,327.674331754,0.0,44.4937663224,163.454314868,504.221734011,401.762361667,84.9700494144,17.4893229299
 02/19  20:00:00,817.570585528,97.2043464847,335.000044696,0.0,44.4937663224,155.95703954,483.727206457,409.592762265,56.6466996096,17.4877445828
 02/19  21:00:00,788.831193752,97.2043464847,339.002380593,0.0,44.4937663224,124.558693486,518.518339209,444.385583041,56.6466996096,17.4860565583
 02/19  22:00:00,783.790106467,97.2043464847,341.385850653,0.0,44.4937663224,124.558693486,512.959672637,452.986200822,42.4850247072,17.4884471078
 02/19  23:00:00,777.37745895,97.2043464847,343.31506018,0.0,34.9616554283,124.558693486,522.975357041,468.432641426,28.3233498048,26.2193658099
 02/19  24:00:00,777.360342933,97.2043464847,345.528401874,0.0,34.9616554283,124.558693486,506.481082876,474.832950288,14.1616749024,17.4864576857
 02/20  01:00:00,769.515789857,97.2043464847,343.819252645,0.0,34.9616554283,113.312780494,507.157424484,484.003868364,5.66466996096,17.4888861592
 02/20  02:00:00,729.111100128,97.2043464847,315.990049869,0.0,34.9616554283,113.312780494,516.035622967,492.883574941,5.66466996096,17.4873780654
 02/20  03:00:00,707.302497282,97.2043464847,301.646416919,0.0,34.9616554283,113.312780494,522.879614443,499.729256955,5.66466996096,17.4856875266
 02/20  04:00:00,710.863188773,97.2043464847,301.254611039,0.0,34.9616554283,113.312780494,527.184492366,504.031762305,5.66466996096,17.4880601004
 02/20  05:00:00,732.767467579,97.2043464847,313.543507404,0.0,44.4937663224,113.312780494,527.117474668,495.230382314,5.66466996096,26.2224223926
 02/20  06:00:00,744.517791127,97.2043464847,322.19790127,0.0,44.4937663224,113.312780494,528.016041111,496.368291035,14.1616749024,17.4860751736
 02/20  07:00:00,814.029210598,97.2043464847,322.023648775,0.0,54.0258772165,176.889270242,478.264031631,432.452210514,28.3233498048,17.4884713119
 02/20  08:00:00,819.653699341,97.2043464847,334.814049434,0.0,54.0258772165,184.38654557,481.079454022,421.107409722,42.4850247072,17.4870195932
 02/20  09:00:00,909.649776673,97.2043464847,343.559372878,0.0,65.1572554096,220.04316451,479.529019138,396.503935685,56.6466996096,26.3783838428
 02/20  10:00:00,910.057898174,97.2043464847,346.72045621,0.0,65.1572554096,212.545889182,453.51929805,384.506297427,42.4850247072,26.5279759156
 02/20  11:00:00,924.05784236,97.2043464847,349.834112354,0.0,65.1572554096,220.04316451,488.605381683,373.322989852,70.808374512,44.4740173189
 02/20  12:00:00,927.390097534,97.2043464847,351.79875846,0.0,65.1572554096,220.04316451,466.242236045,359.857611487,70.808374512,35.5762500463
 02/20  13:00:00,927.375306199,97.2043464847,353.567494525,0.0,65.1572554096,220.04316451,452.449464091,346.057967937,70.808374512,35.5831216419
 02/20  14:00:00,921.90571821,97.2043464847,355.939626743,0.0,65.1572554096,212.545889182,434.817157848,342.580419553,56.6466996096,35.5900386847
 02/20  15:00:00,919.930851075,97.2043464847,356.929161413,0.0,65.1572554096,212.545889182,421.284778894,335.202099965,42.4850247072,43.5976542222
 02/20  16:00:00,918.340170459,97.2043464847,357.229760353,0.0,65.1572554096,212.545889182,418.073391462,324.960618984,56.6466996096,36.4660728686
 02/20  17:00:00,893.841242599,97.2043464847,357.687668588,0.0,65.1572554096,220.04316451,439.547875729,318.999557816,84.9700494144,35.578268498
 02/20  18:00:00,853.73343642,97.2043464847,356.805392719,0.0,54.0258772165,184.38654557,469.596210173,358.097432603,84.9700494144,26.5287281559
 02/20  19:00:00,830.459396205,97.2043464847,353.95922333,0.0,44.4937663224,163.454314868,520.194154527,409.003905963,84.9700494144,26.2201991498
 02/20  20:00:00,830.213436217,97.2043464847,353.536742166,0.0,44.4937663224,155.95703954,490.710768918,416.576933566,56.6466996096,17.487135742
 02/20  21:00:00,798.311562029,97.2043464847,352.52539143,0.0,44.4937663224,124.558693486,530.187311878,456.05103715,56.6466996096,17.4895751183
 02/20  22:00:00,798.471645859,97.2043464847,351.420819779,0.0,44.4937663224,124.558693486,521.602780077,461.633605796,42.4850247072,17.4841495739
 02/20  23:00:00,787.259701991,97.2043464847,350.306786049,0.0,34.9616554283,124.558693486,529.630739147,483.821017578,28.3233498048,17.4863717638
 02/20  24:00:00,790.365719316,97.2043464847,345.76361204,0.0,34.9616554283,124.558693486,522.83599383,491.185539742,14.1616749024,17.4887791859
 02/21  01:00:00,785.886319364,97.2043464847,339.203307126,0.0,46.0930336215,113.312780494,528.771129453,496.886567939,5.66466996096,26.2198915526
 02/21  02:00:00,782.563224847,97.2043464847,333.240185909,0.0,46.0930336215,113.312780494,526.913702407,503.762266558,5.66466996096,17.4867658883
 02/21  03:00:00,780.383706951,97.2043464847,328.802108403,0.0,46.0930336215,113.312780494,532.206908521,509.053060399,5.66466996096,17.4891781616
 02/21  04:00:00,783.372054634,97.2043464847,331.483258224,0.0,46.0930336215,113.312780494,536.274540876,513.122215283,5.66466996096,17.4876556315
 02/21  05:00:00,884.81210224,97.2043464847,334.783809571,0.0,100.150657288,148.969399434,499.070999173,475.918294644,5.66466996096,17.4880345683
 02/21  06:00:00,885.382084068,97.2043464847,334.831205305,0.0,100.150657288,149.894399434,1083.15863997,1051.50877149,14.1616749024,17.4881935749
 02/21  07:00:00,1101.315182,97.2259859594,332.390263876,0.0,176.471037341,302.612436532,667.693720412,613.15099612,28.3233498048,26.2193744876
 02/21  08:00:00,1204.67818338,97.4943580102,333.556777479,0.0,243.2593065,310.10971186,594.023805195,524.982479782,42.4850247072,26.5563007057
 02/21  09:00:00,1247.55224972,97.6487489682,336.531220567,0.0,243.2593065,310.10971186,582.365617428,481.161468334,56.6466996096,44.557449484
 02/21  10:00:00,1298.49129578,97.7702302861,343.23769894,0.0,243.2593065,302.612436532,531.793512935,444.520159936,42.4850247072,44.788328292
 02/21  11:00:00,1326.24345309,97.8801786599,351.205790493,0.0,243.2593065,310.10971186,518.348195471,402.399544198,70.808374512,45.1402767614
 02/21  12:00:00,1326.35681205,97.9813714536,347.854646351,0.0,243.2593065,310.10971186,493.597162951,359.411701725,70.808374512,63.3770867139
 02/21  13:00:00,1292.96107964,98.0917435263,355.673136275,0.0,243.2593065,310.10971186,455.546177046,339.808088094,70.808374512,44.9297144404
 02/21  14:00:00,1330.45918479,98.2341711267,360.869433032,0.0,243.2593065,302.612436532,438.083193864,327.110998568,56.6466996096,54.3254956855
 02/21  15:00:00,1334.21665321,98.3208621782,366.150522009,0.0,243.2593065,302.612436532,416.186806841,319.521836482,42.4850247072,54.1799456517
 02/21  16:00:00,1331.27391246,98.5026812117,363.133711785,0.0,243.2593065,302.612436532,411.766458694,310.097819755,56.6466996096,45.0219393288
 02/21  17:00:00,1336.87120106,98.7212734969,361.036963948,0.0,243.2593065,310.10971186,433.803643808,304.140565772,84.9700494144,44.6930286217
 02/21  18:00:00,1344.54904094,98.9419904484,359.287517338,0.0,243.2593065,310.10971186,428.06429932,316.649409827,84.9700494144,26.4448400786
 02/21  19:00:00,1083.96312771,97.2043464847,357.255925386,0.0,166.938926447,199.110933808,424.323141317,313.032812466,84.9700494144,26.3202794366
 02/21  20:00:00,1071.56657141,97.2043464847,354.347088643,0.0,166.938926447,191.61365848,397.493497611,323.29390783,56.6466996096,17.5528901711
 02/21  21:00:00,932.05914449,97.2043464847,352.826383341,0.0,100.150657288,124.558693486,449.082341592,366.112187977,56.6466996096,26.3234540051
 02/21  22:00:00,880.205714204,97.2043464847,349.621188953,0.0,100.150657288,124.558693486,440.990614079,381.012316117,42.4850247072,17.4932732547
 02/21  23:00:00,762.021865542,97.2043464847,321.992887161,0.0,46.0930336215,124.558693486,457.110865157,411.299127979,28.3233498048,17.4883873733
 02/21  24:00:00,688.64347354,97.2043464847,249.677826038,0.0,46.0930336215,124.558693486,481.157468793,440.77651504,14.1616749024,26.2192788504
 02/22  01:00:00,650.332295544,97.2043464847,219.684988775,0.0,46.0930336215,113.312780494,497.387939506,474.236871388,5.66466996096,17.4863981574
 02/22  02:00:00,643.929939182,97.2043464847,209.471475134,0.0,46.0930336215,113.312780494,515.30537838,492.151934126,5.66466996096,17.4887742926
 02/22  03:00:00,644.707734991,97.2043464847,205.910669028,0.0,46.0930336215,113.312780494,525.188987796,502.037037541,5.66466996096,17.4872802947
 02/22  04:00:00,657.354862762,97.2043464847,206.783164957,0.0,46.0930336215,113.312780494,529.278540388,506.128282494,5.66466996096,17.485587933
 02/22  05:00:00,763.269891111,97.2043464847,218.724262208,0.0,100.150657288,148.969399434,492.319333024,469.166564046,5.66466996096,17.4880990168
 02/22  06:00:00,764.271412649,97.2283952308,215.093483631,0.0,100.150657288,149.894399434,847.060116921,806.675144331,14.1616749024,26.2232976886
 02/22  07:00:00,986.062637507,98.0412626867,208.118656043,0.0,176.471037341,302.612436532,567.657347424,521.848012883,28.3233498048,17.485984736
 02/22  08:00:00,1096.9500571,98.3074405194,212.795366505,0.0,243.2593065,310.10971186,532.999741626,463.962123101,42.4850247072,26.5525938183
 02/22  09:00:00,1146.69208426,98.4691176067,222.145547639,0.0,243.2593065,310.10971186,532.090606691,430.890597768,56.6466996096,44.5533093131
 02/22  10:00:00,1181.73476688,98.8729940804,226.183055955,0.0,243.2593065,302.612436532,493.681892313,406.405950141,42.4850247072,44.790917465
 02/22  11:00:00,1187.91845648,99.569744116,226.163498946,0.0,243.2593065,310.10971186,505.681714222,380.703961586,70.808374512,54.1693781244
 02/22  12:00:00,1187.9098807,100.146456115,226.092864267,0.0,243.2593065,310.10971186,491.34495686,366.225047512,70.808374512,54.3115348361
 02/22  13:00:00,1134.897137,100.533249262,224.813022009,0.0,243.2593065,310.10971186,478.648993391,362.906204788,70.808374512,44.9344140906
 02/22  14:00:00,1167.09302701,101.059201027,224.655121818,0.0,243.2593065,302.612436532,466.516592897,355.559921889,56.6466996096,54.3099713979
 02/22  15:00:00,1155.69632787,101.631469562,207.611155107,0.0,243.2593065,302.612436532,445.630445283,348.970524109,42.4850247072,54.1748964664
 02/22  16:00:00,1146.12197583,101.973280971,196.438734094,0.0,243.2593065,302.612436532,448.188696782,346.515303764,56.6466996096,45.0266934084
 02/22  17:00:00,1147.18094176,102.168669778,190.735061578,0.0,243.2593065,310.10971186,489.729796706,360.059631535,84.9700494144,44.7001157568
 02/22  18:00:00,1147.06382469,102.411793205,181.224356717,0.0,243.2593065,310.10971186,492.603546328,381.191501223,84.9700494144,26.4419956902
 02/22  19:00:00,872.251308286,97.2043464847,165.79643681,0.0,166.938926447,199.110933808,562.922309519,451.629755764,84.9700494144,26.3225043407
 02/22  20:00:00,852.212288472,97.2043464847,147.711677932,0.0,166.938926447,191.61365848,582.01232897,499.047789475,56.6466996096,26.3178398855
 02/22  21:00:00,711.563235826,97.2043464847,140.000326125,0.0,100.150657288,124.558693486,633.62063876,559.421996275,56.6466996096,17.5519428749
 02/22  22:00:00,671.271442445,97.2043464847,139.37040022,0.0,100.150657288,124.558693486,625.65170701,565.671522435,42.4850247072,17.4951598677
 02/22  23:00:00,602.463631257,97.2043464847,138.690957141,0.0,46.0930336215,124.558693486,637.875907941,583.330016813,28.3233498048,26.2225413231
 02/22  24:00:00,602.835975027,97.2043464847,133.047276224,0.0,46.0930336215,124.558693486,636.358407226,604.710758313,14.1616749024,17.48597401
 02/23  01:00:00,582.517294849,97.2043464847,118.646790473,0.0,46.0930336215,113.312780494,666.27377062,643.120742091,5.66466996096,17.4883585675
 02/23  02:00:00,580.236246117,97.2043464847,111.696173429,0.0,46.0930336215,113.312780494,682.796530057,659.644983457,5.66466996096,17.4868766386
 02/23  03:00:00,587.82137771,97.2043464847,117.411541377,0.0,46.0930336215,113.312780494,668.874528115,645.724695139,5.66466996096,17.4851630156
 02/23  04:00:00,594.4089928,97.2043464847,125.722959109,0.0,46.0930336215,113.312780494,652.971963465,629.819792129,5.66466996096,17.4875013748
 02/23  05:00:00,684.359046539,97.2043464847,128.784436391,0.0,100.150657288,148.969399434,633.436686073,601.550037689,5.66466996096,26.2219784233
 02/23  06:00:00,686.526346369,97.6231144412,129.088003191,0.0,100.150657288,149.894399434,929.609429044,897.960131254,14.1616749024,17.4876228872
 02/23  07:00:00,920.087387079,98.3811925459,135.135711146,0.0,176.471037341,302.612436532,637.2222031,591.410932291,28.3233498048,17.4879210043
 02/23  08:00:00,1031.93637559,99.6112582806,139.00656949,0.0,243.2593065,310.10971186,592.544304864,520.627027142,42.4850247072,29.4322530143
 02/23  09:00:00,1076.96051075,100.338365883,144.075144106,0.0,243.2593065,310.10971186,583.683372351,485.396889681,56.6466996096,41.6397830608
 02/23  10:00:00,1138.57504134,101.292303447,170.752512343,0.0,243.2593065,302.612436532,515.499350116,428.225365338,42.4850247072,44.7889600714
 02/23  11:00:00,1168.1235257,101.950463182,191.607993126,0.0,243.2593065,310.10971186,513.317352247,388.334058176,70.808374512,54.174919559
 02/23  12:00:00,1174.44366677,102.674039044,196.335261644,0.0,243.2593065,310.10971186,492.872303997,367.746833507,70.808374512,54.3170959777
 02/23  13:00:00,1146.70421103,103.384374085,214.151455001,0.0,243.2593065,310.10971186,458.051910577,342.304558635,70.808374512,44.9389774298
 02/23  14:00:00,1190.63477491,103.916116218,230.409495197,0.0,243.2593065,302.612436532,443.103020053,332.142627857,56.6466996096,54.3136925865
 02/23  15:00:00,1203.09330987,104.277861595,245.788921539,0.0,243.2593065,302.612436532,406.652388493,309.998098731,42.4850247072,54.1692650552
 02/23  16:00:00,1219.29117234,104.427994699,260.20749635,0.0,243.2593065,302.612436532,404.381341458,293.700847201,56.6466996096,54.0337946478
 02/23  17:00:00,1234.84509508,104.346224697,265.208076661,0.0,243.2593065,310.10971186,415.313300899,294.586302956,84.9700494144,35.7569485288
 02/23  18:00:00,1229.25779976,104.336424874,247.917755036,0.0,243.2593065,310.10971186,428.668351667,316.59996897,84.9700494144,27.098333282
 02/23  19:00:00,957.813863254,97.2043464847,236.956031086,0.0,166.938926447,199.110933808,456.589190054,345.946574666,84.9700494144,25.6725659731
 02/23  20:00:00,904.917441908,97.2043464847,190.964962571,0.0,166.938926447,191.61365848,500.572583549,417.605667385,56.6466996096,26.3202165545
 02/23  21:00:00,745.113014773,97.2043464847,166.684820275,0.0,100.150657288,124.558693486,575.80620804,501.605957617,56.6466996096,17.5535508138
 02/23  22:00:00,702.073262215,97.2043464847,163.490541132,0.0,100.150657288,124.558693486,584.565660546,515.84807541,42.4850247072,26.2325604286
 02/23  23:00:00,616.536592452,97.2043464847,142.536604612,0.0,46.0930336215,124.558693486,626.067109573,580.258459078,28.3233498048,17.4853006902
 02/23  24:00:00,597.361329166,97.2043464847,120.104769592,0.0,46.0930336215,124.558693486,665.842300437,634.192979742,14.1616749024,17.487645793
 02/24  01:00:00,573.28803356,97.2043464847,107.139223081,0.0,46.0930336215,113.312780494,685.924147748,662.769418942,5.66466996096,17.4900588453
 02/24  02:00:00,564.629419461,97.2043464847,97.0552172118,0.0,46.0930336215,113.312780494,708.90026178,685.751083352,5.66466996096,17.4845084674
 02/24  03:00:00,554.405832696,97.2043464847,86.3338868035,0.0,46.0930336215,113.312780494,732.217358534,709.065919926,5.66466996096,17.4867686465
 02/24  04:00:00,544.37529731,97.2043464847,76.5019172111,0.0,46.0930336215,113.312780494,755.752386804,731.388115189,5.66466996096,18.6996016542
 02/24  05:00:00,631.178677151,97.2043464847,72.7737088777,0.0,100.150657288,148.969399434,739.581501465,708.908284565,5.66466996096,25.0085469383
 02/24  06:00:00,626.566313426,97.7602003236,65.9853506497,0.0,100.150657288,149.894399434,1011.63819904,979.987287812,14.1616749024,17.4892363207
 02/24  07:00:00,850.487361907,98.9270504245,61.7218268269,0.0,176.471037341,302.612436532,739.526170854,693.713258829,28.3233498048,17.4895622206
 02/24  08:00:00,968.178119442,100.87313571,73.1488246957,0.0,243.2593065,310.10971186,661.294254191,583.416290547,42.4850247072,35.3929389372
 02/24  09:00:00,1048.32612752,101.997614385,113.686778071,0.0,243.2593065,310.10971186,560.165610299,467.883287381,56.6466996096,35.6356233079
 02/24  10:00:00,1129.93493381,102.793578829,162.861027707,0.0,243.2593065,302.612436532,478.661742867,391.386958224,42.4850247072,44.7897599352
 02/24  11:00:00,1177.33259971,103.423357292,205.499135613,0.0,243.2593065,310.10971186,468.481311826,343.493384784,70.808374512,54.1795525302
 02/24  12:00:00,1213.89006325,104.160263475,239.915116942,0.0,243.2593065,310.10971186,449.599043458,324.469025968,70.808374512,54.3216429776
 02/24  13:00:00,1200.1450139,104.731109738,270.790481075,0.0,243.2593065,310.10971186,428.466333095,312.725212524,70.808374512,44.9327460589
 02/24  14:00:00,1270.0223272,105.118347381,307.580080826,0.0,243.2593065,302.612436532,415.383528275,304.418747715,56.6466996096,54.3180809503
 02/24  15:00:00,1298.64133051,105.452556869,329.837791529,0.0,243.2593065,302.612436532,380.564623671,283.906210094,42.4850247072,54.1733888701
 02/24  16:00:00,1303.44465289,105.847628912,331.674237985,0.0,243.2593065,302.612436532,374.902705821,264.22824537,56.6466996096,54.0277608419
 02/24  17:00:00,1305.88141888,105.690751342,333.604570064,0.0,243.2593065,310.10971186,387.633738929,266.899069553,84.9700494144,35.7646199617
 02/24  18:00:00,1295.04681042,105.465139226,316.409827835,0.0,243.2593065,310.10971186,411.193114137,290.967807017,84.9700494144,35.2552577061
 02/24  19:00:00,974.426646706,97.2043464847,266.093552438,0.0,166.938926447,199.110933808,425.101136563,322.579192262,84.9700494144,17.5518948866
 02/24  20:00:00,928.047693972,97.2043464847,228.577501069,0.0,166.938926447,191.61365848,433.537782632,350.573140226,56.6466996096,26.3179427966
 02/24  21:00:00,788.937600872,97.2043464847,222.802989302,0.0,100.150657288,124.558693486,474.327392195,400.12577731,56.6466996096,17.5549152754
 02/24  22:00:00,767.6888893,97.2043464847,242.640515888,0.0,100.150657288,124.558693486,460.15004128,391.43438514,42.4850247072,26.2306314324
