Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/24  23:00:00,707.901730684,97.2043464847,242.532044346,0.0,46.0930336215,124.558693486,462.427086659,416.61706349,28.3233498048,17.4866733644
 02/24  24:00:00,725.653877183,97.2043464847,254.252371867,0.0,46.0930336215,124.558693486,448.856810603,417.206056657,14.1616749024,17.4890790437
 02/25  01:00:00,717.598092252,97.2043464847,259.027251971,0.0,46.0930336215,113.312780494,443.430620884,420.278418976,5.66466996096,17.4875319471
 02/25  02:00:00,693.454345564,97.2043464847,238.035300785,0.0,46.0930336215,113.312780494,471.780576291,448.630104512,5.66466996096,17.4858018187
 02/25  03:00:00,708.144952984,97.2043464847,250.811002379,0.0,46.0930336215,113.312780494,467.977171329,444.82434063,5.66466996096,17.4881607387
 02/25  04:00:00,699.278434414,97.2043464847,241.920725425,0.0,46.0930336215,113.312780494,494.837150833,462.953570661,5.66466996096,26.218910211
 02/25  05:00:00,691.020586302,97.2043464847,227.336850689,0.0,55.6251445156,113.312780494,499.913933856,476.763141267,5.66466996096,17.4861226283
 02/25  06:00:00,706.646363921,97.2043464847,239.069414824,0.0,55.6251445156,113.312780494,504.279679975,472.629497902,14.1616749024,17.4885071699
 02/25  07:00:00,744.773857848,97.2043464847,211.497137385,0.0,65.1572554096,176.889270242,497.24052812,451.430162947,28.3233498048,17.4870153689
 02/25  08:00:00,843.204656483,97.5666532516,205.455852621,0.0,109.682768182,220.96816451,822.231028653,762.257651389,42.4850247072,17.4883525572
 02/25  09:00:00,904.871999764,97.5634540387,261.899854123,0.0,109.682768182,220.96816451,599.677375303,516.628127625,56.6466996096,26.4025480689
 02/25  10:00:00,1072.96732004,98.2381148488,325.18870343,0.0,131.945524568,266.955817592,521.413481431,443.509528053,42.4850247072,35.4189286707
 02/25  11:00:00,1087.63035133,98.6874585402,343.148777137,0.0,131.945524568,274.45309292,511.551078459,405.106050897,70.808374512,35.6366530499
 02/25  12:00:00,1100.50869784,99.1136609815,359.035327082,0.0,131.945524568,274.45309292,492.063576674,376.706614212,70.808374512,44.5485879494
 02/25  13:00:00,1081.84705259,99.4547911978,367.267524962,0.0,131.945524568,274.45309292,459.508487355,353.083306851,70.808374512,35.616805992
 02/25  14:00:00,1071.8352781,99.6494759445,363.116505506,0.0,131.945524568,266.955817592,431.993948081,339.719317504,56.6466996096,35.6279309672
 02/25  15:00:00,1067.30546496,99.768581901,359.743619086,0.0,131.945524568,266.955817592,401.419360436,314.400501997,42.4850247072,44.533833732
 02/25  16:00:00,985.698824118,97.2043464847,366.68203679,0.0,109.682768182,212.545889182,308.962572894,216.690300629,56.6466996096,35.6255726552
 02/25  17:00:00,997.781787575,97.2043464847,381.877059533,0.0,109.682768182,220.04316451,345.607944553,225.011767254,84.9700494144,35.6261278848
 02/25  18:00:00,975.006094989,97.2043464847,375.571085275,0.0,109.682768182,220.04316451,373.089974207,252.730573663,84.9700494144,35.3893511303
 02/25  19:00:00,945.917110591,97.2043464847,361.225489316,0.0,100.150657288,199.110933808,417.720378796,315.264038184,84.9700494144,17.4862911977
 02/25  20:00:00,929.902653466,97.2043464847,348.136452242,0.0,100.150657288,191.61365848,403.500729872,329.369137467,56.6466996096,17.4848927952
 02/25  21:00:00,818.386105179,97.2043464847,342.870979324,0.0,55.6251445156,124.558693486,446.095403875,371.959443604,56.6466996096,17.4892606615
 02/25  22:00:00,804.36809703,97.2043464847,333.442206998,0.0,55.6251445156,124.558693486,453.878124903,385.171707507,42.4850247072,26.2213926886
 02/25  23:00:00,793.039840698,97.2043464847,331.328699821,0.0,46.0930336215,124.558693486,449.412046365,403.603494447,28.3233498048,17.4852021127
 02/25  24:00:00,784.870445733,97.2043464847,319.606651612,0.0,46.0930336215,124.558693486,443.465383923,411.8161663,14.1616749024,17.4875427208
 02/26  01:00:00,775.756103624,97.2043464847,326.648654856,0.0,34.9616554283,113.312780494,440.827348041,417.672748729,5.66466996096,17.4899293514
 02/26  02:00:00,759.374156603,97.2043464847,316.073820272,0.0,34.9616554283,113.312780494,450.812916893,427.663882864,5.66466996096,17.4843640684
 02/26  03:00:00,750.293428409,97.2043464847,308.035850191,0.0,34.9616554283,113.312780494,458.145167558,434.993889376,5.66466996096,17.4866082212
 02/26  04:00:00,763.638833065,97.2043464847,315.638789031,0.0,34.9616554283,113.312780494,463.233724048,440.080058182,5.66466996096,17.4889959051
 02/26  05:00:00,747.066720139,97.2043464847,296.20534949,0.0,44.4937663224,113.312780494,471.137874927,439.253178004,5.66466996096,26.2200269626
 02/26  06:00:00,746.35459556,97.2043464847,296.941058952,0.0,44.4937663224,113.312780494,477.183700546,445.53510931,14.1616749024,17.4869163335
 02/26  07:00:00,799.746670484,97.2043464847,280.445900629,0.0,54.0258772165,176.889270242,432.912201699,387.09953712,28.3233498048,17.489314775
 02/26  08:00:00,812.884880566,97.2043464847,301.046726622,0.0,54.0258772165,184.38654557,426.542593575,366.573704559,42.4850247072,17.4838643081
 02/26  09:00:00,918.370596727,97.2043464847,334.705396186,0.0,65.1572554096,220.04316451,408.46068649,325.439765085,56.6466996096,26.3742217959
 02/26  10:00:00,926.807191846,97.2043464847,348.139495851,0.0,65.1572554096,212.545889182,374.024304833,296.175887875,42.4850247072,35.3633922499
 02/26  11:00:00,956.465527352,97.2043464847,358.661067816,0.0,65.1572554096,220.04316451,387.149378679,280.7696867,70.808374512,35.5713174666
 02/26  12:00:00,961.818545043,97.2043464847,357.223914497,0.0,65.1572554096,220.04316451,378.010649079,271.625030734,70.808374512,35.5772438321
 02/26  13:00:00,961.716406787,97.2043464847,366.954026266,0.0,65.1572554096,220.04316451,376.49024784,270.097866278,70.808374512,35.5840070507
 02/26  14:00:00,949.83396548,97.2043464847,367.542890678,0.0,65.1572554096,212.545889182,361.965340445,269.727854335,56.6466996096,35.5907865009
 02/26  15:00:00,951.014309538,97.2043464847,368.176885376,0.0,65.1572554096,212.545889182,337.172953821,250.203667827,42.4850247072,44.4842612869
 02/26  16:00:00,951.949962277,97.2043464847,366.401179026,0.0,65.1572554096,212.545889182,325.483906549,233.265094654,56.6466996096,35.5721122857
 02/26  17:00:00,910.569305447,97.2043464847,371.895540511,0.0,65.1572554096,220.04316451,359.778298383,239.225632987,84.9700494144,35.5826159816
 02/26  18:00:00,858.927321897,97.2043464847,366.122085928,0.0,54.0258772165,184.38654557,402.049514746,281.709222222,84.9700494144,35.3702431096
 02/26  19:00:00,822.593144609,97.2043464847,339.113187828,0.0,44.4937663224,163.454314868,450.515220421,348.060160748,84.9700494144,17.4850102588
 02/26  20:00:00,797.910841333,97.2043464847,317.05977517,0.0,44.4937663224,155.95703954,437.860546798,363.726545709,56.6466996096,17.4873014792
 02/26  21:00:00,757.257868747,97.2043464847,307.393482968,0.0,44.4937663224,124.558693486,479.490780039,405.354381634,56.6466996096,17.4896987954
 02/26  22:00:00,732.096249569,97.2043464847,285.049933654,0.0,44.4937663224,124.558693486,478.426389695,418.457173463,42.4850247072,17.4841915244
 02/26  23:00:00,746.499636425,97.2043464847,304.146256458,0.0,34.9616554283,124.558693486,483.454895482,437.645117929,28.3233498048,17.4864277489
 02/26  24:00:00,759.613681199,97.2043464847,310.653639036,0.0,34.9616554283,124.558693486,477.99421407,446.343725236,14.1616749024,17.4888139315
 02/27  01:00:00,722.49401805,97.2043464847,279.115028021,0.0,46.0930336215,113.312780494,488.774966487,456.890499136,5.66466996096,26.21979739
 02/27  02:00:00,704.764210235,97.2043464847,264.101297869,0.0,46.0930336215,113.312780494,493.758877901,470.607550169,5.66466996096,17.4866577706
 02/27  03:00:00,686.969211978,97.2043464847,245.72248631,0.0,46.0930336215,113.312780494,521.351461922,498.197757654,5.66466996096,17.4890343077
 02/27  04:00:00,667.672171803,97.2043464847,228.85549276,0.0,46.0930336215,113.312780494,546.67985006,523.531113217,5.66466996096,17.4840668819
 02/27  05:00:00,762.451807044,97.2043464847,236.381731932,0.0,100.150657288,148.969399434,510.203280683,487.050792517,5.66466996096,17.4878182052
 02/27  06:00:00,780.017986641,97.2043464847,249.153688761,0.0,100.150657288,149.894399434,995.907587649,964.256419686,14.1616749024,17.4894930606
 02/27  07:00:00,1004.48557183,97.5216553214,247.671773399,0.0,176.471037341,302.612436532,615.328161224,560.785930073,28.3233498048,26.2188813464
 02/27  08:00:00,1113.42286391,97.8558704722,249.157562129,0.0,243.2593065,310.10971186,546.306588617,477.266319509,42.4850247072,26.5552444007
 02/27  09:00:00,1196.46968529,97.9976577618,293.974045448,0.0,243.2593065,310.10971186,530.448701864,429.246577184,56.6466996096,44.5554250707
 02/27  10:00:00,1269.9852775,98.5444201872,335.092533527,0.0,243.2593065,302.612436532,482.094841146,394.824022305,42.4850247072,44.7857941343
 02/27  11:00:00,1281.31939614,99.3005074107,346.885592209,0.0,243.2593065,310.10971186,474.245429168,358.297445304,70.808374512,45.1396093523
 02/27  12:00:00,1290.05408477,100.01339907,361.826342839,0.0,243.2593065,310.10971186,458.266559965,328.059683049,70.808374512,59.3985024042
 02/27  13:00:00,1248.57874717,100.700946156,353.296624735,0.0,243.2593065,310.10971186,421.304069046,301.616987894,70.808374512,48.8787066401
 02/27  14:00:00,1286.14780512,101.521198852,336.936632875,0.0,243.2593065,302.612436532,393.198528525,282.231256023,56.6466996096,54.3205728928
 02/27  15:00:00,1291.90029555,102.393807525,323.250052537,0.0,243.2593065,302.612436532,349.443366939,252.783219458,42.4850247072,54.1751227732
 02/27  16:00:00,1295.78585465,102.812775443,317.085316048,0.0,243.2593065,302.612436532,339.835158404,238.168995312,56.6466996096,45.0194634822
 02/27  17:00:00,1306.27093588,103.273810955,326.050319102,0.0,243.2593065,310.10971186,367.598927363,237.928542928,84.9700494144,44.7003350213
 02/27  18:00:00,1337.90579832,103.586557755,363.494668326,0.0,243.2593065,310.10971186,373.99032634,262.577504504,84.9700494144,26.4427724218
 02/27  19:00:00,1070.52672649,97.2043464847,370.617381451,0.0,166.938926447,199.110933808,402.197562798,290.903741942,84.9700494144,26.3237714418
 02/27  20:00:00,1050.52013038,97.2043464847,357.889897665,0.0,166.938926447,191.61365848,385.67822861,311.477291439,56.6466996096,17.5542375614
 02/27  21:00:00,908.368170403,97.2043464847,347.688747763,0.0,100.150657288,124.558693486,442.210555741,359.242474887,56.6466996096,26.3213812448
 02/27  22:00:00,863.639122299,97.2043464847,341.872435282,0.0,100.150657288,124.558693486,427.640512691,367.663485034,42.4850247072,17.4920029499
 02/27  23:00:00,798.02601261,97.2043464847,343.649865544,0.0,46.0930336215,124.558693486,426.193633983,380.383289526,28.3233498048,17.4869946526
 02/27  24:00:00,791.31854602,97.2043464847,349.361698911,0.0,46.0930336215,124.558693486,428.650761236,388.267999631,14.1616749024,26.2210867026
 02/28  01:00:00,770.537882487,97.2043464847,351.464724216,0.0,46.0930336215,113.312780494,421.027569783,397.877974381,5.66466996096,17.4849254411
 02/28  02:00:00,768.502361801,97.2043464847,350.429921617,0.0,46.0930336215,113.312780494,427.922555415,404.770696659,5.66466996096,17.4871887946
 02/28  03:00:00,767.426850051,97.2043464847,349.696783052,0.0,46.0930336215,113.312780494,431.212744202,408.058510206,5.66466996096,17.4895640354
 02/28  04:00:00,742.883530424,97.2043464847,325.597758512,0.0,46.0930336215,113.312780494,436.696277001,413.547571004,5.66466996096,17.4840360364
 02/28  05:00:00,808.142683773,97.2043464847,302.389815462,0.0,100.150657288,148.969399434,421.887692156,398.734707681,5.66466996096,17.4883145139
 02/28  06:00:00,806.259919788,97.4119518795,301.019042462,0.0,100.150657288,149.894399434,729.770120443,698.118469285,14.1616749024,17.4899762556
 02/28  07:00:00,1031.20778604,98.3674909977,300.708888965,0.0,176.471037341,302.612436532,502.371990004,447.829108623,28.3233498048,26.2195315764
 02/28  08:00:00,1141.34351334,99.6164402181,300.230695565,0.0,243.2593065,310.10971186,468.972014527,399.931130047,42.4850247072,26.5558597736
 02/28  09:00:00,1181.21197261,100.416210611,300.03728429,0.0,243.2593065,310.10971186,478.421372028,377.218663865,56.6466996096,44.5560085536
 02/28  10:00:00,1221.56695801,101.037689294,307.052044117,0.0,243.2593065,302.612436532,452.992345173,365.720820418,42.4850247072,44.7865000478
 02/28  11:00:00,1246.55038898,101.587897021,324.373502981,0.0,243.2593065,310.10971186,464.394331479,348.449730196,70.808374512,45.1362267713
 02/28  12:00:00,1262.92192887,102.095911751,338.684405177,0.0,243.2593065,310.10971186,471.359656945,337.18189504,70.808374512,63.369387393
 02/28  13:00:00,1230.63426882,102.6903029,348.328472593,0.0,243.2593065,310.10971186,439.305908688,323.570852015,70.808374512,44.9266821616
 02/28  14:00:00,1271.08912824,103.833604437,354.338800609,0.0,243.2593065,302.612436532,407.7975478,296.829948738,56.6466996096,54.320899452
 02/28  15:00:00,1278.10524706,104.530818781,359.865590752,0.0,243.2593065,302.612436532,370.253855027,273.593583915,42.4850247072,54.1752464049
 02/28  16:00:00,1282.29209712,104.835336405,363.589164946,0.0,243.2593065,302.612436532,363.455797993,261.791159056,56.6466996096,45.0179393274
 02/28  17:00:00,1290.71543677,105.007506425,365.615414816,0.0,243.2593065,310.10971186,392.819651734,263.15239916,84.9700494144,44.6972031589
 02/28  18:00:00,1291.85613258,105.2326854,363.111797792,0.0,243.2593065,310.10971186,392.280163465,280.867099035,84.9700494144,26.443015015
 02/28  19:00:00,1020.31668563,97.2043464847,348.565284083,0.0,166.938926447,199.110933808,426.763817916,315.474447066,84.9700494144,26.3193214358
 02/28  20:00:00,968.101796352,97.2043464847,296.184025047,0.0,166.938926447,191.61365848,404.205211803,330.004118094,56.6466996096,17.5543940993
 02/28  21:00:00,813.954350847,97.2043464847,278.148591671,0.0,100.150657288,124.558693486,454.133695063,371.16539887,56.6466996096,26.3215965834
 02/28  22:00:00,760.543746378,97.2043464847,266.240399879,0.0,100.150657288,124.558693486,439.301605385,379.324443956,42.4850247072,17.4921367221
 02/28  23:00:00,677.397272203,97.2043464847,242.411745801,0.0,46.0930336215,124.558693486,456.487018678,410.676522619,28.3233498048,17.4871462543
 02/28  24:00:00,659.169648745,97.2043464847,218.212022803,0.0,46.0930336215,124.558693486,486.829739214,446.446786846,14.1616749024,26.2212774652
 03/01  01:00:00,630.123350782,97.2043464847,194.780092964,0.0,46.0930336215,113.312780494,509.726072181,486.576368534,5.66466996096,17.4850336858
 03/01  02:00:00,614.290042392,97.2043464847,171.473761378,0.0,46.0930336215,113.312780494,558.847328089,535.695362783,5.66466996096,17.4872953448
 03/01  03:00:00,596.750441858,97.2043464847,147.08852099,0.0,46.0930336215,113.312780494,614.006962832,590.852632214,5.66466996096,17.4896606563
 03/01  04:00:00,579.116107668,97.2043464847,122.02853457,0.0,46.0930336215,113.312780494,672.471722844,649.322958035,5.66466996096,17.4840948486
 03/01  05:00:00,655.729696844,97.2043464847,106.674281686,0.0,100.150657288,148.969399434,676.428098044,653.275043304,5.66466996096,17.4883847794
 03/01  06:00:00,645.328712947,97.6824881205,90.5318454125,0.0,100.150657288,149.894399434,946.260005876,914.608296678,14.1616749024,17.490034296
 03/01  07:00:00,859.797037791,98.8678121372,77.0580535222,0.0,176.471037341,302.612436532,724.260826956,669.717892057,28.3233498048,26.2195850933
 03/01  08:00:00,964.783445385,100.687736244,66.8138972358,0.0,243.2593065,310.10971186,682.466742118,613.425919597,42.4850247072,26.5557978134
 03/01  09:00:00,1002.23670995,101.398776817,62.331300756,0.0,243.2593065,310.10971186,692.232424896,591.030067615,56.6466996096,44.5556576716
 03/01  10:00:00,1040.85456412,101.941628225,68.5887006116,0.0,243.2593065,302.612436532,645.084796692,557.813717012,42.4850247072,44.7860549723
 03/01  11:00:00,1051.56316003,102.39124803,72.2118679652,0.0,243.2593065,310.10971186,646.462523013,530.518579324,70.808374512,45.1355691777
 03/01  12:00:00,1058.85193157,102.787945569,77.4248497446,0.0,243.2593065,310.10971186,640.260840163,506.084913724,70.808374512,63.367551927
 03/01  13:00:00,1020.3016428,103.138224776,80.4130587937,0.0,243.2593065,310.10971186,606.299944072,490.565620466,70.808374512,44.9259490949
 03/01  14:00:00,1053.90148688,103.445683112,80.3994258808,0.0,243.2593065,302.612436532,596.726796009,485.760315855,56.6466996096,54.3197805449
 03/01  15:00:00,1053.9316264,103.71471342,80.2479147319,0.0,243.2593065,302.612436532,578.746434991,482.08730722,42.4850247072,54.1741030642
 03/01  16:00:00,1055.53320995,103.949946339,80.4284404453,0.0,243.2593065,302.612436532,580.717655465,479.053989536,56.6466996096,45.016966319
 03/01  17:00:00,1062.10397863,104.158556825,80.479908681,0.0,243.2593065,310.10971186,603.932745146,474.263480414,84.9700494144,44.6992153168
 03/01  18:00:00,1061.12957595,104.329676332,75.3205940558,0.0,243.2593065,310.10971186,596.852149619,485.439554626,84.9700494144,26.4425455787
 03/01  19:00:00,791.245270019,97.2043464847,65.3157226733,0.0,166.938926447,199.110933808,743.672292219,632.379290175,84.9700494144,26.3229526296
 03/01  20:00:00,782.534449728,97.2043464847,61.5513194608,0.0,166.938926447,191.61365848,714.692558116,640.491767906,56.6466996096,17.5540906008
 03/01  21:00:00,649.831220409,97.2043464847,61.414990625,0.0,100.150657288,124.558693486,756.512487401,673.544660388,56.6466996096,26.3211274038
 03/01  22:00:00,606.604601189,97.2043464847,56.0623074452,0.0,100.150657288,124.558693486,749.180685163,689.203810783,42.4850247072,17.4918496734
 03/01  23:00:00,539.176715261,97.2043464847,52.9098303951,0.0,46.0930336215,124.558693486,756.578688616,710.768506194,28.3233498048,17.4868326177
 03/01  24:00:00,540.230939575,97.2043464847,52.9642311048,0.0,46.0930336215,124.558693486,754.375152093,713.992672296,14.1616749024,26.220804894
 03/02  01:00:00,525.994795088,97.2043464847,52.8226497952,0.0,46.0930336215,113.312780494,742.054366849,718.904996626,5.66466996096,17.4847002611
 03/02  02:00:00,526.640151463,97.2043464847,52.8550271422,0.0,46.0930336215,113.312780494,746.486348554,723.334743738,5.66466996096,17.4869348554
 03/02  03:00:00,527.391776355,97.2043464847,52.8697227404,0.0,46.0930336215,113.312780494,752.304097798,729.1501436,5.66466996096,17.4892842375
 03/02  04:00:00,523.120340189,97.2043464847,49.7095625982,0.0,46.0930336215,113.312780494,778.810328185,755.661910899,5.66466996096,17.4837473254
 03/02  05:00:00,608.252935245,97.2043464847,47.5360189536,0.0,100.150657288,148.969399434,768.579530484,745.426866052,5.66466996096,17.487994471
 03/02  06:00:00,608.473795961,97.7815307529,44.8131710089,0.0,100.150657288,149.894399434,1043.84093382,1012.18950351,14.1616749024,17.4897554075
 03/02  07:00:00,831.012410765,99.0719769947,42.8774725902,0.0,176.471037341,302.612436532,790.720315667,736.177962056,28.3233498048,26.2190038061
 03/02  08:00:00,946.546305647,100.56076869,45.400451297,0.0,243.2593065,310.10971186,719.023810282,649.983806953,42.4850247072,26.5549786217
 03/02  09:00:00,1001.77270599,101.34426659,60.0670976721,0.0,243.2593065,310.10971186,676.00400942,574.80299642,56.6466996096,44.5543133907
 03/02  10:00:00,1067.76191057,102.30917499,93.2416312469,0.0,243.2593065,302.612436532,573.482633659,486.213222527,42.4850247072,44.7843864243
 03/02  11:00:00,1095.8651901,102.886363982,113.445405994,0.0,243.2593065,310.10971186,556.833365604,440.889650785,70.808374512,45.135340308
 03/02  12:00:00,1108.11794047,103.430280083,128.68258185,0.0,243.2593065,310.10971186,543.024772141,412.337983693,70.808374512,59.8784139362
 03/02  13:00:00,1082.38745522,103.818580567,151.924992728,0.0,243.2593065,310.10971186,497.60267514,378.397715249,70.808374512,48.3965853791
 03/02  14:00:00,1144.59425503,103.857281346,190.634124996,0.0,243.2593065,302.612436532,460.617145684,349.653330603,56.6466996096,54.3171154709
 03/02  15:00:00,1184.3322921,104.095627793,239.177927178,0.0,243.2593065,302.612436532,436.404924368,339.748294663,42.4850247072,54.1716049974
 03/02  16:00:00,1203.33120761,104.320293269,260.253456706,0.0,243.2593065,302.612436532,441.065386275,339.398337969,56.6466996096,45.0203486963
 03/02  17:00:00,1209.4610691,104.513317138,261.809552149,0.0,243.2593065,310.10971186,469.285427843,339.61774808,84.9700494144,44.6976303484
 03/02  18:00:00,1205.17664184,104.679778141,255.744506681,0.0,243.2593065,310.10971186,454.984935478,343.57350734,84.9700494144,26.4413787234
 03/02  19:00:00,921.169386147,97.2043464847,229.06334974,0.0,166.938926447,199.110933808,473.191336987,361.898793327,84.9700494144,26.3224942449
 03/02  20:00:00,897.713201441,97.2043464847,209.544109815,0.0,166.938926447,191.61365848,463.761343853,389.561292007,56.6466996096,17.5533522364
 03/02  21:00:00,750.954747961,97.2043464847,194.359406159,0.0,100.150657288,124.558693486,537.735433008,454.768746908,56.6466996096,26.3199864896
 03/02  22:00:00,718.291873638,97.2043464847,203.043794726,0.0,100.150657288,124.558693486,512.267153615,452.291369845,42.4850247072,17.4907590634
 03/02  23:00:00,658.127768028,97.2043464847,208.090849494,0.0,46.0930336215,124.558693486,514.032174282,468.222768494,28.3233498048,17.4860559831
 03/02  24:00:00,760.815204816,97.2043464847,301.290644163,0.0,46.0930336215,124.558693486,456.715403155,425.065323936,14.1616749024,17.488404316
 03/03  01:00:00,802.307817911,97.2043464847,338.170376675,0.0,46.0930336215,113.312780494,449.285872038,417.402119153,5.66466996096,26.2190829242
 03/03  02:00:00,806.120467146,97.2043464847,342.151386067,0.0,46.0930336215,113.312780494,448.144851631,424.994072477,5.66466996096,17.4861091936
 03/03  03:00:00,811.317083982,97.2043464847,344.797475279,0.0,46.0930336215,113.312780494,450.838669161,427.685565727,5.66466996096,17.4884334733
 03/03  04:00:00,823.69144351,97.2043464847,349.168039031,0.0,46.0930336215,113.312780494,451.275854668,428.124349726,5.66466996096,17.4868349802
 03/03  05:00:00,912.928918774,97.2043464847,351.157640238,0.0,100.150657288,148.969399434,432.782207964,409.630398229,5.66466996096,17.4871397742
 03/03  06:00:00,897.22787449,97.8053617228,349.382030526,0.0,100.150657288,149.894399434,767.254691021,735.604359874,14.1616749024,17.4886562443
 03/03  07:00:00,1117.28628017,99.5391879608,344.695619501,0.0,176.471037341,302.612436532,531.948025322,477.405938904,28.3233498048,26.2187366131
 03/03  08:00:00,1234.67531461,101.49610413,341.565303273,0.0,243.2593065,310.10971186,485.681634888,416.637454067,42.4850247072,26.5591561138
 03/03  09:00:00,1277.46221687,102.493441772,343.957885533,0.0,243.2593065,310.10971186,477.238629859,376.033703345,56.6466996096,44.558226905
 03/03  10:00:00,1319.62789608,103.307441063,348.896130849,0.0,243.2593065,302.612436532,431.445873167,344.179415839,42.4850247072,44.7814326212
 03/03  11:00:00,1339.72490359,103.773505624,353.006584976,0.0,243.2593065,310.10971186,437.466911037,321.517324055,70.808374512,45.1412124705
 03/03  12:00:00,1352.16790934,104.00355473,353.864201467,0.0,243.2593065,310.10971186,438.239025615,313.113351848,70.808374512,54.3172992554
 03/03  13:00:00,1295.92252656,104.253975796,353.309384165,0.0,243.2593065,310.10971186,438.783332127,314.051161982,70.808374512,53.9237956325
 03/03  14:00:00,1322.42621394,104.514659688,353.848611557,0.0,243.2593065,302.612436532,423.808903716,312.849170065,56.6466996096,54.3130340414
 03/03  15:00:00,1333.08495242,104.79730935,354.474414863,0.0,243.2593065,302.612436532,402.740497898,306.087808176,42.4850247072,54.167665015
 03/03  16:00:00,1336.87773644,105.066845721,355.643068348,0.0,243.2593065,302.612436532,404.637771917,302.969571624,56.6466996096,45.0215006828
 03/03  17:00:00,1343.42387139,105.33744081,355.922301477,0.0,243.2593065,310.10971186,425.718384385,296.053901328,84.9700494144,44.6944336427
 03/03  18:00:00,1349.85185206,105.508029526,357.949618086,0.0,243.2593065,310.10971186,409.443646391,298.0339678,84.9700494144,26.439629177
 03/03  19:00:00,1081.51703906,97.2043464847,359.110182036,0.0,166.938926447,199.110933808,425.878449184,314.587612849,84.9700494144,26.3207869207
 03/03  20:00:00,1068.62804328,97.2043464847,358.032249881,0.0,166.938926447,191.61365848,395.383973517,321.185121093,56.6466996096,17.552152814
 03/03  21:00:00,932.186197448,97.2043464847,358.210389101,0.0,100.150657288,124.558693486,439.254339198,356.289500473,56.6466996096,26.3181391156
 03/03  22:00:00,890.334251671,97.2043464847,359.941762026,0.0,100.150657288,124.558693486,421.531091624,361.552164932,42.4850247072,17.4939019853
 03/03  23:00:00,824.01116832,97.2043464847,361.483601899,0.0,46.0930336215,124.558693486,424.532457474,378.724278458,28.3233498048,17.4848292118
 03/03  24:00:00,823.013159192,97.2043464847,362.175435249,0.0,46.0930336215,124.558693486,417.814210992,386.165416982,14.1616749024,17.4871191078
 03/04  01:00:00,812.793622301,97.2043464847,362.61050095,0.0,46.0930336215,113.312780494,421.065830523,389.180041528,5.66466996096,26.2211190336
 03/04  02:00:00,815.625795816,97.2043464847,363.18559535,0.0,46.0930336215,113.312780494,415.60671933,392.457237283,5.66466996096,17.4848120852
 03/04  03:00:00,811.510003946,97.2043464847,362.023092904,0.0,46.0930336215,113.312780494,422.029421129,398.877663541,5.66466996096,17.487087627
 03/04  04:00:00,809.296606948,97.2043464847,359.387956831,0.0,46.0930336215,113.312780494,429.081163855,405.927071105,5.66466996096,17.4894227884
 03/04  05:00:00,821.729586583,97.2043464847,355.928758103,0.0,55.6251445156,113.312780494,421.893538001,398.745060117,5.66466996096,17.4838079235
 03/04  06:00:00,823.760844175,97.2043464847,353.718222621,0.0,55.6251445156,113.312780494,430.933756417,399.286061995,14.1616749024,17.4860195193
 03/04  07:00:00,883.338959441,97.2043464847,351.2392419,0.0,65.1572554096,176.889270242,390.96907068,345.157379126,28.3233498048,17.4883417486
 03/04  08:00:00,991.832275953,97.5781795746,349.139355133,0.0,109.682768182,220.96816451,669.075501864,600.371312773,42.4850247072,26.2191643834
 03/04  09:00:00,999.667841275,97.572612877,352.127531657,0.0,109.682768182,220.96816451,544.029385222,460.983957889,56.6466996096,26.3987277233
 03/04  10:00:00,1109.0345283,98.2659006283,355.747691307,0.0,131.945524568,266.955817592,478.3951788,409.341209484,42.4850247072,26.5689446088
 03/04  11:00:00,1120.36016326,98.6453915914,356.414155517,0.0,131.945524568,274.45309292,484.294630315,368.94166034,70.808374512,44.5445954639
 03/04  12:00:00,1116.07424838,99.004254175,337.473293484,0.0,131.945524568,274.45309292,446.082156664,339.648745845,70.808374512,35.6250363077
 03/04  13:00:00,1079.06296214,99.0767591724,327.002838245,0.0,131.945524568,274.45309292,431.538665029,325.104441342,70.808374512,35.6258491749
 03/04  14:00:00,1072.23933705,99.1034105969,330.094669329,0.0,131.945524568,266.955817592,424.362651149,323.187974567,56.6466996096,44.5279769728
 03/04  15:00:00,1077.64544586,99.248000722,336.813330364,0.0,131.945524568,266.955817592,391.340902043,313.243324446,42.4850247072,35.6125528904
 03/04  16:00:00,1000.64365189,97.2043464847,348.447296725,0.0,109.682768182,212.545889182,337.461453422,245.18758187,56.6466996096,35.6271719428
 03/04  17:00:00,1013.97383001,97.2043464847,365.918989876,0.0,109.682768182,220.04316451,387.088509893,257.588861979,84.9700494144,44.5295984989
 03/04  18:00:00,974.802165522,97.2043464847,372.804735862,0.0,109.682768182,220.04316451,374.42819928,262.914221915,84.9700494144,26.5439279509
 03/04  19:00:00,947.895736008,97.2043464847,376.649522471,0.0,100.150657288,199.110933808,402.923294853,300.466976866,84.9700494144,17.486268573
 03/04  20:00:00,936.968306018,97.2043464847,378.704548729,0.0,100.150657288,191.61365848,389.88697799,307.020274695,56.6466996096,26.2200036862
 03/04  21:00:00,811.901348011,97.2043464847,380.149529992,0.0,55.6251445156,124.558693486,424.946248032,350.815328018,56.6466996096,17.4842204038
 03/04  22:00:00,810.998341744,97.2043464847,379.318204485,0.0,55.6251445156,124.558693486,423.997494572,364.026017833,42.4850247072,17.4864520322
 03/04  23:00:00,796.30061476,97.2043464847,376.088359894,0.0,46.0930336215,124.558693486,426.813506458,381.001378524,28.3233498048,17.4887781293
 03/04  24:00:00,801.66135245,97.2043464847,376.126913163,0.0,46.0930336215,124.558693486,418.867071512,387.222139371,14.1616749024,17.4832572391
 03/05  01:00:00,789.570918136,97.2043464847,372.94756703,0.0,34.9616554283,113.312780494,414.41864818,391.266613967,5.66466996096,17.4873642526
 03/05  02:00:00,790.667951033,97.2043464847,369.668783034,0.0,34.9616554283,113.312780494,419.041347378,395.889138457,5.66466996096,17.4875389604
 03/05  03:00:00,795.777578599,97.2043464847,368.443488475,0.0,34.9616554283,113.312780494,428.856586096,396.974122819,5.66466996096,26.2177933157
 03/05  04:00:00,765.419609099,97.2043464847,368.091342585,0.0,34.9616554283,113.312780494,433.500294241,410.350339113,5.66466996096,17.4852851665
 03/05  05:00:00,753.985771882,97.2043464847,365.054187995,0.0,44.4937663224,113.312780494,435.894045612,412.741798696,5.66466996096,17.4875769543
 03/05  06:00:00,730.8836994,97.2043464847,333.852633997,0.0,44.4937663224,113.312780494,454.187880351,422.540195999,14.1616749024,17.4860094496
 03/05  07:00:00,763.857270337,97.2043464847,298.33872277,0.0,54.0258772165,176.889270242,412.780907259,366.973335175,28.3233498048,17.4842222791
 03/05  08:00:00,756.759693626,97.2043464847,291.953506468,0.0,54.0258772165,184.38654557,423.961679162,363.990189029,42.4850247072,17.4864654252
 03/05  09:00:00,825.46253564,97.2043464847,266.696345967,0.0,65.1572554096,220.04316451,441.137591717,358.118209353,56.6466996096,26.3726827544
 03/05  10:00:00,777.885210917,97.2043464847,212.652344688,0.0,65.1572554096,212.545889182,498.772057018,420.920439217,42.4850247072,35.3665930945
 03/05  11:00:00,761.562606944,97.2043464847,181.974516423,0.0,65.1572554096,220.04316451,587.172716324,480.790113443,70.808374512,35.5742283694
 03/05  12:00:00,765.440440689,97.2043464847,187.64347123,0.0,65.1572554096,220.04316451,569.322853821,462.934201981,70.808374512,35.5802773278
 03/05  13:00:00,774.866142243,97.2043464847,200.100422707,0.0,65.1572554096,220.04316451,544.827267684,438.432238694,70.808374512,35.5866544787
 03/05  14:00:00,768.104275077,97.2043464847,198.315621484,0.0,65.1572554096,212.545889182,539.401763496,438.269131865,56.6466996096,44.4859320212
 03/05  15:00:00,765.310056186,97.2043464847,194.573530884,0.0,65.1572554096,212.545889182,517.446308625,439.393814377,42.4850247072,35.5674695411
 03/05  16:00:00,762.22883617,97.2043464847,194.151512773,0.0,65.1572554096,212.545889182,540.186385065,447.96619722,56.6466996096,35.5734882355
 03/05  17:00:00,736.949351893,97.2043464847,189.462927963,0.0,65.1572554096,220.04316451,578.593476699,458.043534957,84.9700494144,35.5798923278
 03/05  18:00:00,695.030494298,97.2043464847,186.696246814,0.0,54.0258772165,184.38654557,601.47192305,481.137265185,84.9700494144,35.3646084505
 03/05  19:00:00,676.424804157,97.2043464847,186.439540422,0.0,44.4937663224,163.454314868,623.641544993,521.185450549,84.9700494144,17.4860450295
 03/05  20:00:00,685.225011377,97.2043464847,202.536903539,0.0,44.4937663224,155.95703954,573.928239925,499.793230814,56.6466996096,17.4883095016
 03/05  21:00:00,649.938598531,97.2043464847,196.890532138,0.0,44.4937663224,124.558693486,624.228160751,550.097750061,56.6466996096,17.4837110803
 03/05  22:00:00,640.049061014,97.2043464847,187.019225397,0.0,44.4937663224,124.558693486,635.891471331,575.921549468,42.4850247072,17.4848971551
 03/05  23:00:00,624.889378504,97.2043464847,175.085735149,0.0,34.9616554283,124.558693486,663.049603269,617.239076513,28.3233498048,17.487176951
 03/05  24:00:00,617.260423263,97.2043464847,162.575667086,0.0,34.9616554283,124.558693486,688.739081898,648.359979498,14.1616749024,26.2174274981
 03/06  01:00:00,616.138035084,97.2043464847,163.543979,0.0,46.0930336215,113.312780494,670.548828917,647.399335779,5.66466996096,17.484823177
 03/06  02:00:00,621.944103916,97.2043464847,162.156428279,0.0,46.0930336215,113.312780494,679.835934903,656.684218342,5.66466996096,17.4870466007
 03/06  03:00:00,625.090203478,97.2043464847,159.495975043,0.0,46.0930336215,113.312780494,688.397495544,665.247274596,5.66466996096,17.4855509874
 03/06  04:00:00,627.105024996,97.2043464847,159.53648942,0.0,46.0930336215,113.312780494,690.907598626,667.759252674,5.66466996096,17.4836759904
 03/06  05:00:00,720.686168036,97.2043464847,164.505202484,0.0,100.150657288,148.969399434,650.714885105,627.562284339,5.66466996096,17.4879308049
 03/06  06:00:00,721.826916235,97.2043464847,162.867565736,0.0,100.150657288,149.894399434,1179.92933777,1144.11695402,14.1616749024,21.6507088474
 03/06  07:00:00,948.583207943,97.5284826855,170.737839686,0.0,176.471037341,302.612436532,715.124873585,664.749699636,28.3233498048,22.051824144
 03/06  08:00:00,1054.20239058,97.8626154716,160.62785906,0.0,243.2593065,310.10971186,664.549574778,595.510618352,42.4850247072,26.5539317191
 03/06  09:00:00,1115.0727161,98.0049743477,183.9026655,0.0,243.2593065,310.10971186,633.510719522,532.312518951,56.6466996096,44.5515009609
 03/06  10:00:00,1182.86498898,98.1122284996,217.629264598,0.0,243.2593065,302.612436532,557.355322362,470.089442191,42.4850247072,44.7808554634
 03/06  11:00:00,1219.76516401,98.2047687582,243.404810577,0.0,243.2593065,310.10971186,544.877021418,428.93728905,70.808374512,45.1313578557
 03/06  12:00:00,1234.05608315,98.3150524251,255.389858162,0.0,243.2593065,310.10971186,537.884022668,410.767478823,70.808374512,56.3081693331
 03/06  13:00:00,1192.70209338,98.5424668976,256.175608473,0.0,243.2593065,310.10971186,517.702220294,394.95502087,70.808374512,51.9388249122
 03/06  14:00:00,1211.88227877,98.7809470735,244.588311475,0.0,243.2593065,302.612436532,496.561996656,385.605471835,56.6466996096,54.3098252105
 03/06  15:00:00,1197.79614913,99.1255533192,236.561385547,0.0,243.2593065,302.612436532,477.59170027,380.942395906,42.4850247072,54.1642796569
 03/06  16:00:00,1187.27471253,99.5339408493,230.401353979,0.0,243.2593065,302.612436532,474.605243188,372.939909276,56.6466996096,45.018634302
 03/06  17:00:00,1166.70911239,99.9025038987,203.9452689,0.0,243.2593065,310.10971186,517.999816641,388.337879865,84.9700494144,44.6918873618
 03/06  18:00:00,1142.72991379,100.241310853,172.177492232,0.0,243.2593065,310.10971186,542.005212277,430.596375294,84.9700494144,26.4387875689
 03/06  19:00:00,871.128817628,97.2043464847,154.252196183,0.0,166.938926447,199.110933808,603.696412054,492.406000165,84.9700494144,26.3203624749
 03/06  20:00:00,840.60082772,97.2043464847,127.374967662,0.0,166.938926447,191.61365848,636.286902611,562.088762052,56.6466996096,17.5514409503
 03/06  21:00:00,693.154658692,97.2043464847,112.45486056,0.0,100.150657288,124.558693486,716.545620182,633.581932797,56.6466996096,26.3169877746
 03/06  22:00:00,653.251887532,97.2043464847,111.513159732,0.0,100.150657288,124.558693486,690.580771047,630.602565815,42.4850247072,17.4931805248
 03/06  23:00:00,565.901268356,97.2043464847,82.4818950781,0.0,46.0930336215,124.558693486,768.392669542,722.58524431,28.3233498048,17.4840754269
 03/06  24:00:00,577.177073419,97.2043464847,93.4663631363,0.0,46.0930336215,124.558693486,712.843937183,681.195956455,14.1616749024,17.4863058261
 03/07  01:00:00,597.533121378,97.2043464847,127.10684298,0.0,46.0930336215,113.312780494,630.683410681,598.79891427,5.66466996096,26.2198264496
 03/07  02:00:00,618.158663389,97.2043464847,143.65037712,0.0,46.0930336215,113.312780494,598.993543215,575.844989401,5.66466996096,17.4838838531
 03/07  03:00:00,629.337809531,97.2043464847,153.940743298,0.0,46.0930336215,113.312780494,593.475417448,570.324662061,5.66466996096,17.4860854255
 03/07  04:00:00,645.287525449,97.2043464847,169.846046635,0.0,46.0930336215,113.312780494,578.253735998,555.100703001,5.66466996096,17.4883630364
 03/07  05:00:00,702.483011955,97.2043464847,138.179500668,0.0,100.150657288,148.969399434,634.042037601,610.892536336,5.66466996096,17.4848313045
 03/07  06:00:00,639.952055414,97.4246890615,69.051526525,0.0,100.150657288,149.894399434,1139.96253173,1108.31138516,14.1616749024,17.4894716664
 03/07  07:00:00,890.537005833,98.2131766536,102.025462194,0.0,176.471037341,302.612436532,717.535379057,671.724800533,28.3233498048,17.4872287187
 03/07  08:00:00,1031.23054212,98.8567617783,128.502262453,0.0,243.2593065,310.10971186,629.703755149,551.817349885,42.4850247072,35.4013805564
 03/07  09:00:00,1089.91120526,99.4880789147,148.447566491,0.0,243.2593065,310.10971186,577.037264308,484.747032237,56.6466996096,35.6435324618
 03/07  10:00:00,1171.39564049,99.9454524605,200.06623783,0.0,243.2593065,302.612436532,500.790379022,413.524678601,42.4850247072,44.7806757144
 03/07  11:00:00,1220.07705325,100.643153477,241.209273042,0.0,243.2593065,310.10971186,497.507745386,372.53656792,70.808374512,54.1628029537
 03/07  12:00:00,1250.57112171,101.302579787,267.39381538,0.0,243.2593065,310.10971186,481.162091003,356.051530223,70.808374512,54.3021862681
 03/07  13:00:00,1242.33758957,101.925578841,295.033689156,0.0,243.2593065,310.10971186,465.812580969,341.094493442,70.808374512,53.9097130155
 03/07  14:00:00,1274.75011996,102.292748865,294.516805191,0.0,243.2593065,302.612436532,449.193054293,338.249221956,56.6466996096,54.2971327272
 03/07  15:00:00,1273.29603393,102.69274645,293.968509843,0.0,243.2593065,302.612436532,410.103483269,322.489644398,42.4850247072,45.1288141638
 03/07  16:00:00,1278.3658883,102.870028446,298.078817667,0.0,243.2593065,302.612436532,433.861409322,323.196853887,56.6466996096,54.0178558256
 03/07  17:00:00,1257.9332118,103.056124325,278.73941107,0.0,243.2593065,310.10971186,465.713507012,336.049878716,84.9700494144,44.6935788816
 03/07  18:00:00,1233.8386618,103.281566064,255.170621265,0.0,243.2593065,310.10971186,456.747020159,345.333606231,84.9700494144,26.4433645135
 03/07  19:00:00,957.123735743,97.2043464847,240.722936548,0.0,166.938926447,199.110933808,454.439282029,351.915874183,84.9700494144,17.5533584319
 03/07  20:00:00,955.39428231,97.2043464847,247.740664182,0.0,166.938926447,191.61365848,436.288019424,353.321680932,56.6466996096,26.3196388829
 03/07  21:00:00,816.660210268,97.2043464847,243.192305654,0.0,100.150657288,124.558693486,483.965119751,401.000389438,56.6466996096,26.318030704
 03/07  22:00:00,763.925136586,97.2043464847,230.726536764,0.0,100.150657288,124.558693486,484.203795027,424.225784049,42.4850247072,17.4929862709
 03/07  23:00:00,727.763809094,97.2043464847,257.179107148,0.0,46.0930336215,124.558693486,469.827063958,424.015853986,28.3233498048,17.4878601676
 03/07  24:00:00,754.340631852,97.2043464847,281.453242415,0.0,46.0930336215,124.558693486,455.839354369,424.191476693,14.1616749024,17.4862027738
 03/08  01:00:00,729.735332497,97.2043464847,278.635090301,0.0,46.0930336215,113.312780494,456.340491034,433.189472512,5.66466996096,17.4863485613
 03/08  02:00:00,703.773977683,97.2043464847,261.596290098,0.0,46.0930336215,113.312780494,468.427156729,445.276036749,5.66466996096,17.4864500187
 03/08  03:00:00,700.00654634,97.2043464847,253.977237688,0.0,46.0930336215,113.312780494,490.38541154,458.50076396,5.66466996096,26.2199776182
 03/08  04:00:00,706.029014614,97.2043464847,254.488841466,0.0,46.0930336215,113.312780494,489.204416845,466.055657547,5.66466996096,17.4840893371
 03/08  05:00:00,789.662552718,97.2043464847,249.167295551,0.0,100.150657288,148.969399434,474.386579346,451.235583608,5.66466996096,17.4863257777
 03/08  06:00:00,778.503483331,97.6865723504,239.126867149,0.0,100.150657288,149.894399434,821.061755079,789.411479192,14.1616749024,17.4886009839
 03/08  07:00:00,992.017431875,98.7443314503,234.578047728,0.0,176.471037341,302.612436532,547.497539367,501.689213121,28.3233498048,17.4849764407
 03/08  08:00:00,1111.11758418,100.207149305,234.721097287,0.0,243.2593065,310.10971186,526.00187578,448.12445653,42.4850247072,35.3923945435
 03/08  09:00:00,1160.6734541,101.032120381,240.933174172,0.0,243.2593065,310.10971186,514.241782047,421.961220435,56.6466996096,35.6338620023
 03/08  10:00:00,1206.59605815,101.755905737,250.681612756,0.0,243.2593065,302.612436532,492.397926498,405.133959026,42.4850247072,44.7789427648
 03/08  11:00:00,1235.9919566,102.594266104,267.559742251,0.0,243.2593065,310.10971186,496.778502887,371.810174884,70.808374512,54.1599534915
 03/08  12:00:00,1253.35964803,103.237954287,276.605264914,0.0,243.2593065,310.10971186,477.29575715,352.176843541,70.808374512,54.3105390971
 03/08  13:00:00,1247.27508906,103.857056815,302.105279356,0.0,243.2593065,310.10971186,452.333007382,336.600520045,70.808374512,44.924112825
 03/08  14:00:00,1296.07159687,104.478104616,311.194771509,0.0,243.2593065,302.612436532,434.490622499,323.53927036,56.6466996096,54.3046525294
 03/08  15:00:00,1305.07563805,104.825707088,319.557266474,0.0,243.2593065,302.612436532,396.131796902,299.4873186,42.4850247072,54.1594535946
 03/08  16:00:00,1297.03389118,104.918961068,314.408082537,0.0,243.2593065,302.612436532,399.890733844,289.228591838,56.6466996096,54.0154423971
 03/08  17:00:00,1267.79716433,104.778366368,293.27902229,0.0,243.2593065,310.10971186,422.470179402,301.744705146,84.9700494144,35.7554248414
 03/08  18:00:00,1231.5823899,104.832615345,261.297214558,0.0,243.2593065,310.10971186,427.655453387,308.574547301,84.9700494144,34.110856671
 03/08  19:00:00,934.904478682,97.2043464847,223.452741344,0.0,166.938926447,199.110933808,460.302027222,356.646743742,84.9700494144,18.6852340653
 03/08  20:00:00,890.466271777,97.2043464847,184.754006862,0.0,166.938926447,191.61365848,503.060495822,420.096470192,56.6466996096,26.31732602
 03/08  21:00:00,738.464790961,97.2043464847,163.976971702,0.0,100.150657288,124.558693486,577.43170591,503.233584711,56.6466996096,17.5514215892
 03/08  22:00:00,711.71832215,97.2043464847,171.537772897,0.0,100.150657288,124.558693486,556.631910197,495.911975623,42.4850247072,18.2349098668
 03/08  23:00:00,658.859528753,97.2043464847,178.795517848,0.0,46.0930336215,124.558693486,557.557733184,503.757072278,28.3233498048,25.4773111017
 03/08  24:00:00,668.489606668,97.2043464847,185.271411169,0.0,46.0930336215,124.558693486,532.016822487,500.369807192,14.1616749024,17.4853403928
 03/09  01:00:00,660.099570599,97.2043464847,189.324180162,0.0,46.0930336215,113.312780494,524.700436503,501.548286177,5.66466996096,17.4874803656
 03/09  02:00:00,672.11810278,97.2043464847,200.811625494,0.0,46.0930336215,113.312780494,512.944240054,489.793835293,5.66466996096,17.4857348004
 03/09  03:00:00,680.227016659,97.2043464847,208.38866032,0.0,46.0930336215,113.312780494,510.718865349,487.570311973,5.66466996096,17.4838834143
 03/09  04:00:00,683.015118626,97.2043464847,209.125354977,0.0,46.0930336215,113.312780494,520.359378366,497.20863777,5.66466996096,17.4860706353
 03/09  05:00:00,777.337842817,97.2043464847,214.624032164,0.0,100.150657288,148.969399434,505.392316051,473.50814394,5.66466996096,26.2195021496
 03/09  06:00:00,778.018785495,97.7816289525,212.952483543,0.0,100.150657288,149.894399434,824.447322449,792.801928688,14.1616749024,17.4837188583
 03/09  07:00:00,977.210943113,99.3147700397,192.136087796,0.0,176.471037341,302.612436532,571.388093952,525.57884256,28.3233498048,17.485901587
 03/09  08:00:00,1097.32129972,101.392742296,197.938484043,0.0,243.2593065,310.10971186,516.937560022,447.909182919,42.4850247072,26.543352396
 03/09  09:00:00,1173.55837097,102.29363233,235.996215204,0.0,243.2593065,310.10971186,494.60522875,393.420489783,56.6466996096,44.5380393576
 03/09  10:00:00,1252.03121672,103.05933003,284.254996354,0.0,243.2593065,302.612436532,455.501984134,368.242012399,42.4850247072,44.7749470273
 03/09  11:00:00,1301.25317987,103.763532759,326.129901824,0.0,243.2593065,310.10971186,463.461534012,338.499156107,70.808374512,54.1540033926
 03/09  12:00:00,1309.96021511,104.373092163,333.240088257,0.0,243.2593065,310.10971186,440.795949649,315.69381296,70.808374512,54.2937621777
 03/09  13:00:00,1270.10843158,104.982950402,342.393551414,0.0,243.2593065,310.10971186,410.09132179,294.362420194,70.808374512,44.9205270837
 03/09  14:00:00,1320.48206162,105.611139393,353.498315009,0.0,243.2593065,302.612436532,387.80521148,276.850738037,56.6466996096,54.3077738342
 03/09  15:00:00,1334.92597796,106.206607358,358.618128574,0.0,243.2593065,302.612436532,353.697911842,257.048666328,42.4850247072,54.1642208066
 03/09  16:00:00,1330.05968924,106.217532124,359.432807611,0.0,243.2593065,302.612436532,362.019946779,260.364697486,56.6466996096,45.0085496831
 03/09  17:00:00,1314.67149721,106.226534622,356.065438623,0.0,243.2593065,310.10971186,405.298997532,275.639081672,84.9700494144,44.6898664458
 03/09  18:00:00,1305.68361509,106.511627714,352.435941426,0.0,243.2593065,310.10971186,400.549216695,289.139867442,84.9700494144,26.4392998378
 03/09  19:00:00,1052.3848071,97.2043464847,347.398695057,0.0,166.938926447,199.110933808,429.05253163,317.761807466,84.9700494144,26.3206747492
 03/09  20:00:00,1036.40149318,97.2043464847,325.128170021,0.0,166.938926447,191.61365848,404.167978862,329.969310181,56.6466996096,17.5519690712
 03/09  21:00:00,858.296728439,97.2043464847,282.234446826,0.0,100.150657288,124.558693486,454.771955539,371.807541305,56.6466996096,26.3177146242
 03/09  22:00:00,834.817670981,97.2043464847,291.525625063,0.0,100.150657288,124.558693486,437.229560317,377.251256676,42.4850247072,17.4932789346
 03/09  23:00:00,755.87601536,97.2043464847,281.478063304,0.0,46.0930336215,124.558693486,443.086477299,397.278563444,28.3233498048,17.4845640504
 03/09  24:00:00,725.11783544,97.2043464847,259.411878416,0.0,46.0930336215,124.558693486,441.078204103,409.429745488,14.1616749024,17.4867837117
 03/10  01:00:00,700.41029307,97.2043464847,254.101958605,0.0,46.0930336215,113.312780494,450.151870644,418.270719132,5.66466996096,26.2164815518
 03/10  02:00:00,718.532824592,97.2043464847,267.242751767,0.0,46.0930336215,113.312780494,442.083645868,418.934813789,5.66466996096,17.484162118
 03/10  03:00:00,726.795034266,97.2043464847,269.570512757,0.0,46.0930336215,113.312780494,447.298279899,424.147270313,5.66466996096,17.4863396247
 03/10  04:00:00,721.233471401,97.2043464847,265.511459526,0.0,46.0930336215,113.312780494,452.462954234,429.313331265,5.66466996096,17.4849530079
 03/10  05:00:00,784.942247657,97.2043464847,241.791952355,0.0,100.150657288,148.969399434,457.285295625,434.135745013,5.66466996096,17.4848806514
 03/10  06:00:00,780.191802669,97.8043712583,238.362765636,0.0,100.150657288,149.894399434,746.651791796,715.002971983,14.1616749024,17.48714491
 03/10  07:00:00,1100.48687321,99.9855500391,316.633410435,0.0,176.471037341,302.612436532,494.107814821,448.297190939,28.3233498048,17.4872740781
 03/10  08:00:00,1244.88034872,102.101223644,332.724885698,0.0,243.2593065,310.10971186,463.019807129,385.134407509,42.4850247072,35.4003749137
 03/10  09:00:00,1286.08217885,102.930392608,337.349562421,0.0,243.2593065,310.10971186,448.102965266,355.814478829,56.6466996096,35.6417868274
 03/10  10:00:00,1326.02982134,103.934811993,344.052303594,0.0,243.2593065,302.612436532,406.015355692,318.747943886,42.4850247072,44.782387098
 03/10  11:00:00,1320.96824099,104.712623778,352.438290332,0.0,243.2593065,310.10971186,420.568004882,295.602126762,70.808374512,54.1575036085
 03/10  12:00:00,1315.65192345,105.378029445,359.292366371,0.0,243.2593065,310.10971186,406.157033864,281.052264836,70.808374512,54.2963945159
 03/10  13:00:00,1291.29384968,106.300098597,359.352593116,0.0,243.2593065,310.10971186,389.888054389,265.175357709,70.808374512,53.9043221681
 03/10  14:00:00,1323.5964637,107.18973895,342.683372223,0.0,243.2593065,302.612436532,364.999706186,254.062600381,56.6466996096,54.2904061953
