Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/24  07:00:00,1120.5402108,102.119677005,263.52900048,0.0,243.2593065,310.10971186,475.945181343,398.07777573,42.4850247072,35.3823809059
 03/24  08:00:00,1181.24018714,102.994556228,283.378222197,0.0,243.2593065,310.10971186,461.751483107,369.486175653,56.6466996096,35.6186078444
 03/24  09:00:00,1256.8834044,103.709138334,326.765843627,0.0,243.2593065,302.612436532,430.117352637,342.878931109,42.4850247072,44.7533968206
 03/24  10:00:00,1281.21271123,104.417994705,344.520656361,0.0,243.2593065,310.10971186,436.042113462,311.114288619,70.808374512,54.1194503306
 03/24  11:00:00,1290.99711001,105.07013866,352.798416163,0.0,243.2593065,310.10971186,415.789398958,290.717249153,70.808374512,54.2637752929
 03/24  12:00:00,1255.0963346,105.724496919,360.753606885,0.0,243.2593065,310.10971186,394.27607356,278.570054947,70.808374512,44.897644101
 03/24  13:00:00,1297.73907703,106.567961229,367.259850851,0.0,243.2593065,302.612436532,378.882268633,267.984017895,56.6466996096,54.251551128
 03/24  14:00:00,1309.76701306,107.286586271,369.88303878,0.0,243.2593065,302.612436532,356.825155477,260.214452488,42.4850247072,54.1256782811
 03/24  15:00:00,1316.67701943,108.062042385,370.754151783,0.0,243.2593065,302.612436532,341.374947371,239.743696487,56.6466996096,44.9845512735
 03/24  16:00:00,1323.55740079,108.75752029,373.256783051,0.0,243.2593065,310.10971186,358.960757329,229.328579709,84.9700494144,44.6621282047
 03/24  17:00:00,1325.08229934,109.43038529,373.3945442,0.0,243.2593065,310.10971186,344.134252361,232.73321695,84.9700494144,26.4309859968
 03/24  18:00:00,1045.41466202,97.2043464847,370.777198768,0.0,166.938926447,199.110933808,376.023540822,264.743638476,84.9700494144,26.3098529314
 03/24  19:00:00,1039.97809819,97.2043464847,367.761558466,0.0,166.938926447,191.61365848,364.451592459,290.257305394,56.6466996096,17.5475874559
 03/24  20:00:00,909.620304677,97.2043464847,362.922890875,0.0,100.150657288,124.558693486,421.103639726,338.146477257,56.6466996096,26.3104628593
 03/24  21:00:00,868.828904186,97.2043464847,357.977401077,0.0,100.150657288,124.558693486,411.337477571,351.364064158,42.4850247072,17.488388706
 03/24  22:00:00,795.681156609,97.2043464847,347.414195639,0.0,46.0930336215,124.558693486,423.96569815,378.159435274,28.3233498048,17.4829130708
 03/24  23:00:00,779.404289214,97.2043464847,328.79564788,0.0,46.0930336215,124.558693486,419.17895409,387.536371153,14.1616749024,17.4809080352
 03/24  24:00:00,781.238414898,97.2043464847,338.714640267,0.0,46.0930336215,113.312780494,412.643327841,389.497937576,5.66466996096,17.480720304
 03/25  01:00:00,767.589360185,97.2043464847,327.218156198,0.0,46.0930336215,113.312780494,419.945719563,396.800804764,5.66466996096,17.4802448379
 03/25  02:00:00,733.333902971,97.2043464847,291.909329749,0.0,46.0930336215,113.312780494,429.243584823,406.097049656,5.66466996096,17.4818652063
 03/25  03:00:00,706.06762221,97.2043464847,265.384492041,0.0,46.0930336215,113.312780494,447.645230319,415.768320279,5.66466996096,26.2122400786
 03/25  04:00:00,704.7025105,97.2043464847,253.859318501,0.0,55.6251445156,113.312780494,437.810972832,414.667873274,5.66466996096,17.4784295974
 03/25  05:00:00,700.459295201,97.2043464847,248.483806235,0.0,55.6251445156,113.312780494,455.358812895,423.717015113,14.1616749024,17.4801228798
 03/25  06:00:00,759.745110777,97.2043464847,238.308745712,0.0,65.1572554096,176.889270242,422.007261741,376.202037541,28.3233498048,17.4818743953
 03/25  07:00:00,873.465757735,97.5755130311,251.099782913,0.0,109.682768182,220.96816451,667.30991669,607.341225968,42.4850247072,17.4836660143
 03/25  08:00:00,904.787512193,97.5700069209,279.675347233,0.0,109.682768182,220.96816451,557.229635662,474.194405198,56.6466996096,26.3885308546
 03/25  09:00:00,1031.81981761,98.2907171964,303.141385221,0.0,131.945524568,266.955817592,505.643168978,428.629890671,42.4850247072,34.5282536
 03/25  10:00:00,1078.96553836,98.7675937931,339.016574453,0.0,131.945524568,274.45309292,496.840213492,389.57010619,70.808374512,36.4617327898
 03/25  11:00:00,1106.98638781,99.142149137,351.363331719,0.0,131.945524568,274.45309292,463.076600654,356.66296449,70.808374512,35.6052616512
 03/25  12:00:00,1092.32354744,99.3852721898,360.123532477,0.0,131.945524568,274.45309292,443.084553931,336.672403845,70.808374512,35.6037755736
 03/25  13:00:00,1097.25985293,99.6376958674,364.880657636,0.0,131.945524568,266.955817592,425.205641313,324.056635074,56.6466996096,44.5023066295
 03/25  14:00:00,1083.04273773,99.7787072077,353.197842872,0.0,131.945524568,266.955817592,390.689696732,312.61873682,42.4850247072,35.5859352049
 03/25  15:00:00,1010.85211357,97.2043464847,364.894676687,0.0,109.682768182,212.545889182,325.811531327,233.561933418,56.6466996096,35.6028982996
 03/25  16:00:00,1022.24281667,97.2043464847,364.314323186,0.0,109.682768182,220.04316451,356.569054717,235.997038454,84.9700494144,35.6019668492
 03/25  17:00:00,980.038225706,97.2043464847,371.486267255,0.0,109.682768182,220.04316451,360.238656503,239.901163768,84.9700494144,35.3674433205
 03/25  18:00:00,924.789446412,97.2043464847,366.91481175,0.0,100.150657288,199.110933808,391.836354458,289.382884506,84.9700494144,17.4834205373
 03/25  19:00:00,924.651562568,97.2043464847,361.583266047,0.0,100.150657288,191.61365848,386.021533363,311.897650084,56.6466996096,17.47718367
 03/25  20:00:00,815.538098429,97.2043464847,354.407238569,0.0,55.6251445156,124.558693486,438.491203919,364.363452234,56.6466996096,17.4810520759
 03/25  21:00:00,809.849038017,97.2043464847,349.065054353,0.0,55.6251445156,124.558693486,432.965450714,372.999672156,42.4850247072,17.4807538509
 03/25  22:00:00,798.832141839,97.2043464847,346.971337472,0.0,46.0930336215,124.558693486,438.838550896,393.032685328,28.3233498048,17.4825157631
 03/25  23:00:00,794.853156777,97.2043464847,344.962220015,0.0,46.0930336215,124.558693486,441.599352542,401.228671664,14.1616749024,26.2090059761
 03/25  24:00:00,771.910331092,97.2043464847,342.978137701,0.0,46.0930336215,113.312780494,431.532500967,408.388729128,5.66466996096,17.4791018777
 03/26  01:00:00,713.89444499,97.2043464847,303.435194388,0.0,34.9616554283,113.312780494,441.652762049,418.507533331,5.66466996096,17.4805587568
 03/26  02:00:00,687.131817823,97.2043464847,281.245820017,0.0,34.9616554283,113.312780494,448.918904456,425.772053546,5.66466996096,17.4821809484
 03/26  03:00:00,683.799607915,97.2043464847,279.869877862,0.0,34.9616554283,113.312780494,454.263558544,431.11916944,5.66466996096,17.4797191424
 03/26  04:00:00,683.198125987,97.2043464847,268.103720219,0.0,44.4937663224,113.312780494,449.358862892,426.216367076,5.66466996096,17.477825855
 03/26  05:00:00,679.377736031,97.2043464847,267.096152903,0.0,44.4937663224,113.312780494,462.262976104,430.621832934,14.1616749024,17.479468267
 03/26  06:00:00,746.486025148,97.2043464847,264.084430506,0.0,54.0258772165,176.889270242,422.225967722,376.421439702,28.3233498048,17.4811782154
 03/26  07:00:00,736.49464397,97.2043464847,254.611764153,0.0,54.0258772165,184.38654557,446.01004077,383.857596883,42.4850247072,19.6674191796
 03/26  08:00:00,815.743609244,97.2043464847,246.389041976,0.0,65.1572554096,220.04316451,460.630118498,379.819675998,56.6466996096,24.1637428899
 03/26  09:00:00,810.514623866,97.2043464847,243.611894103,0.0,65.1572554096,212.545889182,457.206898009,379.373674279,42.4850247072,35.3481990226
 03/26  10:00:00,826.848866643,97.2043464847,244.465766292,0.0,65.1572554096,220.04316451,481.889659494,375.531675309,70.808374512,35.5496096725
 03/26  11:00:00,807.346372629,97.2043464847,226.26073077,0.0,65.1572554096,220.04316451,500.89188241,394.530266765,70.808374512,35.5532411324
 03/26  12:00:00,777.527727296,97.2043464847,202.888814255,0.0,65.1572554096,220.04316451,536.870343988,430.5048575,70.808374512,35.5571119755
 03/26  13:00:00,761.375663138,97.2043464847,195.040990123,0.0,65.1572554096,212.545889182,544.008178085,451.800499254,56.6466996096,35.5609792217
 03/26  14:00:00,782.144652513,97.2043464847,212.306014868,0.0,65.1572554096,212.545889182,473.579338783,395.529484352,42.4850247072,35.564829724
 03/26  15:00:00,800.953187442,97.2043464847,224.361841165,0.0,65.1572554096,212.545889182,478.777824433,385.670302931,56.6466996096,36.4608218926
 03/26  16:00:00,771.851017807,97.2043464847,218.844572017,0.0,65.1572554096,220.04316451,528.001029845,399.487782378,84.9700494144,43.5431980527
 03/26  17:00:00,718.911542983,97.2043464847,214.777137679,0.0,54.0258772165,184.38654557,535.187777026,423.696254266,84.9700494144,26.5214733452
 03/26  18:00:00,684.479918656,97.2043464847,209.435312712,0.0,44.4937663224,163.454314868,575.432443236,472.984029532,84.9700494144,17.47836429
 03/26  19:00:00,680.412215168,97.2043464847,199.864058555,0.0,44.4937663224,155.95703954,575.41524375,501.28853891,56.6466996096,17.4800052301
 03/26  20:00:00,651.398054466,97.2043464847,195.870199888,0.0,44.4937663224,124.558693486,620.107420378,545.979006887,56.6466996096,17.4817138806
 03/26  21:00:00,646.96572359,97.2043464847,190.729972418,0.0,44.4937663224,124.558693486,631.136508102,562.439513276,42.4850247072,26.2119701191
 03/26  22:00:00,629.358924866,97.2043464847,181.269336821,0.0,34.9616554283,124.558693486,640.902531807,595.100966174,28.3233498048,17.478215828
 03/26  23:00:00,627.590937809,97.2043464847,177.206186473,0.0,34.9616554283,124.558693486,638.77484253,607.133284141,14.1616749024,17.4798834874
 03/26  24:00:00,620.313953996,97.2043464847,182.855007417,0.0,34.9616554283,113.312780494,625.689030036,602.54276151,5.66466996096,17.4815985643
 03/27  01:00:00,628.088345168,97.2043464847,180.342119502,0.0,46.0930336215,113.312780494,633.209648053,610.061917084,5.66466996096,17.4830610089
 03/27  02:00:00,625.513918647,97.2043464847,176.623733714,0.0,46.0930336215,113.312780494,645.439815091,622.298168708,5.66466996096,17.4769764217
 03/27  03:00:00,617.962394789,97.2043464847,170.25602967,0.0,46.0930336215,113.312780494,661.565102943,638.421944147,5.66466996096,17.4784888351
 03/27  04:00:00,700.406533756,97.2043464847,165.935087301,0.0,100.150657288,148.969399434,639.641568625,616.494745694,5.66466996096,17.4821529704
 03/27  05:00:00,688.336480204,97.2043464847,149.774120396,0.0,100.150657288,149.894399434,1173.41169264,1141.76675912,14.1616749024,17.483258625
 03/27  06:00:00,891.388281858,97.5252060627,117.621323457,0.0,176.471037341,302.612436532,806.294401423,751.763159885,28.3233498048,26.2078917333
 03/27  07:00:00,1006.48023011,97.8599022884,129.571993726,0.0,243.2593065,310.10971186,706.380143124,637.353562347,42.4850247072,26.5415560699
 03/27  08:00:00,1067.47821428,98.0019610704,155.886544762,0.0,243.2593065,310.10971186,648.236794597,555.971084261,56.6466996096,35.6190107268
 03/27  09:00:00,1134.05587739,98.1089904871,191.677378462,0.0,243.2593065,302.612436532,583.854379024,496.626866125,42.4850247072,44.7424881924
 03/27  10:00:00,1170.54397469,98.2009910374,222.510498835,0.0,243.2593065,310.10971186,574.787415575,449.874359194,70.808374512,54.1046818682
 03/27  11:00:00,1169.89440901,98.2836774487,225.870695596,0.0,243.2593065,310.10971186,560.594776827,435.528112838,70.808374512,54.258289477
 03/27  12:00:00,1138.25908309,98.4795322102,239.868491561,0.0,243.2593065,310.10971186,533.316442964,417.624369157,70.808374512,44.8836992952
 03/27  13:00:00,1207.95231379,98.753498017,269.720741554,0.0,243.2593065,302.612436532,502.478936747,391.588161585,56.6466996096,54.244075552
 03/27  14:00:00,1239.73456243,99.2362595212,294.635329508,0.0,243.2593065,302.612436532,474.194662666,377.601567666,42.4850247072,54.1080702927
 03/27  15:00:00,1255.11187674,99.7647878629,309.055462178,0.0,243.2593065,302.612436532,453.921533904,352.304900597,56.6466996096,44.9699336976
 03/27  16:00:00,1274.11582603,100.085352188,325.357086822,0.0,243.2593065,310.10971186,483.399675599,353.773466395,84.9700494144,44.65615979
 03/27  17:00:00,1272.43671415,100.483325217,326.630344237,0.0,243.2593065,310.10971186,468.490812706,357.092219205,84.9700494144,26.428544086
 03/27  18:00:00,1012.14442639,97.2043464847,323.391649164,0.0,166.938926447,199.110933808,452.79360216,344.472665576,84.9700494144,23.3508871693
 03/27  19:00:00,1013.70855062,97.2043464847,311.678556195,0.0,166.938926447,191.61365848,431.625216611,354.477948911,56.6466996096,20.5005680906
 03/27  20:00:00,879.220632208,97.2043464847,304.687368498,0.0,100.150657288,124.558693486,479.5537758,396.599194696,56.6466996096,26.3078814941
 03/27  21:00:00,812.070321786,97.2043464847,280.534161416,0.0,100.150657288,124.558693486,466.949210844,406.977441225,42.4850247072,17.4867449119
 03/27  22:00:00,731.047836953,97.2043464847,265.825590343,0.0,46.0930336215,124.558693486,473.211439669,427.406919023,28.3233498048,17.4811708418
 03/27  23:00:00,728.013314317,97.2043464847,259.47519488,0.0,46.0930336215,124.558693486,471.66232426,440.01779517,14.1616749024,17.4828541881
 03/27  24:00:00,693.023302992,97.2043464847,238.235984185,0.0,46.0930336215,113.312780494,492.125365007,468.981830635,5.66466996096,17.4788644105
 03/28  01:00:00,695.252099707,97.2043464847,239.124784345,0.0,46.0930336215,113.312780494,497.904249577,474.761373466,5.66466996096,17.4782061501
 03/28  02:00:00,691.553038317,97.2043464847,234.453880128,0.0,46.0930336215,113.312780494,510.696300713,487.551954302,5.66466996096,17.4796764498
 03/28  03:00:00,671.266231711,97.2043464847,215.648073873,0.0,46.0930336215,113.312780494,540.453293486,517.307341577,5.66466996096,17.4812819478
 03/28  04:00:00,774.37338043,97.2043464847,230.603144965,0.0,100.150657288,148.969399434,508.669741181,476.793828524,5.66466996096,26.2112426967
 03/28  05:00:00,765.614638242,97.419320385,221.850272134,0.0,100.150657288,149.894399434,870.522631196,838.883337382,14.1616749024,17.4776189115
 03/28  06:00:00,991.579778371,98.2056656899,219.151848207,0.0,176.471037341,302.612436532,577.867902401,532.065333995,28.3233498048,17.4792186012
 03/28  07:00:00,1142.31597226,98.850689918,261.077347515,0.0,243.2593065,310.10971186,525.295982185,456.278477974,42.4850247072,26.5324795035
 03/28  08:00:00,1225.88038887,99.565699153,302.056235814,0.0,243.2593065,310.10971186,523.473919304,422.310300358,56.6466996096,44.5169193362
 03/28  09:00:00,1285.55420243,100.121276045,325.726323461,0.0,243.2593065,302.612436532,477.656550392,399.380042146,42.4850247072,35.7914835389
 03/28  10:00:00,1301.4832647,100.88038727,331.933073409,0.0,243.2593065,310.10971186,490.681072035,365.763947673,70.808374512,54.1087498496
 03/28  11:00:00,1306.91639011,101.458159191,337.951419453,0.0,243.2593065,310.10971186,471.659977379,346.611258703,70.808374512,54.2403441649
 03/28  12:00:00,1267.28079647,102.112656937,343.363190099,0.0,243.2593065,310.10971186,443.354171638,327.658172118,70.808374512,44.8876250084
 03/28  13:00:00,1304.72109105,102.746260364,349.340837606,0.0,243.2593065,302.612436532,422.040382288,311.145938596,56.6466996096,54.247744083
 03/28  14:00:00,1308.40542956,103.290596086,354.168792929,0.0,243.2593065,302.612436532,393.626598096,297.040423489,42.4850247072,54.1011498991
 03/28  15:00:00,1311.41513113,103.739672613,356.434152544,0.0,243.2593065,302.612436532,376.446034232,274.827129186,56.6466996096,44.9722054357
 03/28  16:00:00,1323.83841311,104.042983195,358.450892182,0.0,243.2593065,310.10971186,392.179302414,262.562404234,84.9700494144,44.6468487648
 03/28  17:00:00,1319.43152529,104.290940615,358.097152057,0.0,243.2593065,310.10971186,379.686507322,268.290968293,84.9700494144,26.4254896145
 03/28  18:00:00,1044.43486972,97.2043464847,356.16818519,0.0,166.938926447,199.110933808,408.077993349,296.79960955,84.9700494144,26.3083343843
 03/28  19:00:00,1050.7206191,97.2043464847,353.425746729,0.0,166.938926447,191.61365848,388.168322797,313.978637782,56.6466996096,17.5429854059
 03/28  20:00:00,917.205750602,97.2043464847,350.066715038,0.0,100.150657288,124.558693486,441.294318361,358.340489663,56.6466996096,26.3071290887
 03/28  21:00:00,847.514307004,97.2043464847,347.678201908,0.0,100.150657288,124.558693486,433.267566606,373.294276187,42.4850247072,17.4882657123
 03/28  22:00:00,727.424639821,97.2043464847,306.557982285,0.0,46.0930336215,124.558693486,444.241635439,398.435578188,28.3233498048,17.4827074459
 03/28  23:00:00,704.687148274,97.2043464847,282.404568995,0.0,46.0930336215,124.558693486,439.692913609,408.054582174,14.1616749024,17.4766565329
 03/28  24:00:00,679.792268891,97.2043464847,268.140043789,0.0,46.0930336215,113.312780494,439.432084926,416.287223481,5.66466996096,17.4801914836
 03/29  01:00:00,673.982760011,97.2043464847,260.355746258,0.0,46.0930336215,113.312780494,445.654471014,422.510211475,5.66466996096,17.4795895786
 03/29  02:00:00,678.325960658,97.2043464847,260.572467,0.0,46.0930336215,113.312780494,449.176343925,426.03062289,5.66466996096,17.4810510744
 03/29  03:00:00,672.323626395,97.2043464847,254.188228996,0.0,46.0930336215,113.312780494,468.285343276,436.412663782,5.66466996096,26.2080095332
 03/29  04:00:00,758.618842337,97.2043464847,250.343516503,0.0,100.150657288,148.969399434,445.070049682,421.928125217,5.66466996096,17.4772545035
 03/29  05:00:00,777.079911028,97.6772309074,257.809634013,0.0,100.150657288,149.894399434,740.339721987,708.69921762,14.1616749024,17.4788294639
 03/29  06:00:00,1004.792038,98.8743292027,255.560950805,0.0,176.471037341,302.612436532,510.312879406,464.50910984,28.3233498048,17.4804197617
 03/29  07:00:00,1112.6886814,100.573025939,257.663216157,0.0,243.2593065,310.10971186,486.205186928,417.192952764,42.4850247072,26.5272094566
 03/29  08:00:00,1166.55339055,101.329041384,268.013648609,0.0,243.2593065,310.10971186,498.093339491,396.937534178,56.6466996096,44.5091057033
 03/29  09:00:00,1203.80343993,101.88989937,272.204116658,0.0,243.2593065,302.612436532,474.170509883,386.946855179,42.4850247072,44.7386299972
 03/29  10:00:00,1204.78254855,102.368164937,271.522482258,0.0,243.2593065,310.10971186,486.858265788,370.965307632,70.808374512,45.0845836446
 03/29  11:00:00,1206.61153297,102.78585838,276.29355052,0.0,243.2593065,310.10971186,485.276884132,360.228248335,70.808374512,54.240261285
 03/29  12:00:00,1183.64446903,103.299172075,298.101988755,0.0,243.2593065,310.10971186,462.10423093,346.411834677,70.808374512,44.8840217411
 03/29  13:00:00,1248.91336674,104.054142598,329.216549298,0.0,243.2593065,302.612436532,433.103598284,322.212044317,56.6466996096,54.2448543566
 03/29  14:00:00,1268.25367156,104.310022757,342.082216328,0.0,243.2593065,302.612436532,412.285805806,315.700642567,42.4850247072,54.1001385318
 03/29  15:00:00,1275.08407764,104.678593503,346.175017571,0.0,243.2593065,302.612436532,398.281936924,296.663517218,56.6466996096,44.9717200957
 03/29  16:00:00,1290.86039021,104.798122779,346.86299793,0.0,243.2593065,310.10971186,419.994087035,290.377857184,84.9700494144,44.646180437
 03/29  17:00:00,1294.54528938,104.947321639,344.602501155,0.0,243.2593065,310.10971186,394.097047945,282.701362856,84.9700494144,26.4256356755
 03/29  18:00:00,1021.73741527,97.2043464847,343.05139115,0.0,166.938926447,199.110933808,406.873576122,295.595043557,84.9700494144,26.3084831509
 03/29  19:00:00,1007.48149133,97.2043464847,324.329220845,0.0,166.938926447,191.61365848,395.40979912,321.219943985,56.6466996096,17.5431555261
 03/29  20:00:00,803.534188635,97.2043464847,252.513057472,0.0,100.150657288,124.558693486,469.103813974,386.152889513,56.6466996096,26.3042248518
 03/29  21:00:00,733.411948679,97.2043464847,221.605992787,0.0,100.150657288,124.558693486,476.347986092,416.374623953,42.4850247072,17.4883374315
 03/29  22:00:00,681.217862642,97.2043464847,230.332279817,0.0,46.0930336215,124.558693486,474.613378585,428.811374481,28.3233498048,17.4786542992
 03/29  23:00:00,684.149477557,97.2043464847,228.705530058,0.0,46.0930336215,124.558693486,472.530265922,440.891968976,14.1616749024,17.4766220434
 03/29  24:00:00,663.865850941,97.2043464847,219.261352044,0.0,46.0930336215,113.312780494,481.957257246,458.812426909,5.66466996096,17.4801603758
 03/30  01:00:00,669.718705077,97.2043464847,221.693422025,0.0,46.0930336215,113.312780494,485.963690757,462.819500557,5.66466996096,17.4795202394
 03/30  02:00:00,682.719523681,97.2043464847,231.096227609,0.0,46.0930336215,113.312780494,482.107499398,458.961889944,5.66466996096,17.4809394933
 03/30  03:00:00,680.366413051,97.2043464847,229.335134514,0.0,46.0930336215,113.312780494,499.606850574,467.735531797,5.66466996096,26.2066488159
 03/30  04:00:00,756.727181631,97.2043464847,219.566746671,0.0,100.150657288,148.969399434,483.842617309,460.700902041,5.66466996096,17.4770453063
 03/30  05:00:00,782.349468306,97.7743214286,244.683326352,0.0,100.150657288,149.894399434,770.722240767,739.081979381,14.1616749024,17.4785864829
 03/30  06:00:00,1001.46912192,99.3824883934,240.041431534,0.0,176.471037341,302.612436532,524.201055096,478.397569635,28.3233498048,17.4801356565
 03/30  07:00:00,1123.81955622,101.562362634,254.640174176,0.0,243.2593065,310.10971186,486.539224128,417.527964603,42.4850247072,26.5262348178
 03/30  08:00:00,1216.40536939,102.484832512,302.713775283,0.0,243.2593065,310.10971186,481.907918046,380.754839683,56.6466996096,44.5063787535
 03/30  09:00:00,1281.3289344,103.148078438,334.417356799,0.0,243.2593065,302.612436532,441.301457213,354.080602558,42.4850247072,44.7358299476
 03/30  10:00:00,1302.34181512,103.825968702,344.870419515,0.0,243.2593065,310.10971186,437.649142622,321.759774865,70.808374512,45.0809932445
 03/30  11:00:00,1315.84656585,104.376145967,350.90128373,0.0,243.2593065,310.10971186,426.417619866,301.373753588,70.808374512,54.2354917654
 03/30  12:00:00,1275.45085482,104.917990006,355.070169009,0.0,243.2593065,310.10971186,405.346942302,289.65437997,70.808374512,44.8841878202
 03/30  13:00:00,1313.19360029,105.496292081,360.200486006,0.0,243.2593065,302.612436532,388.114139852,277.225790583,56.6466996096,54.2416496594
 03/30  14:00:00,1320.1421534,106.08309057,363.784589238,0.0,243.2593065,302.612436532,362.569351972,265.989573291,42.4850247072,54.0947539732
 03/30  15:00:00,1322.42537614,106.484295198,366.180308445,0.0,243.2593065,302.612436532,350.866531702,249.25304179,56.6466996096,44.966790303
 03/30  16:00:00,1329.77618952,106.479724423,368.237263035,0.0,243.2593065,310.10971186,379.03336524,249.421464651,84.9700494144,44.6418511749
 03/30  17:00:00,1333.07267836,106.806523571,368.880257261,0.0,243.2593065,310.10971186,364.263120951,252.869751534,84.9700494144,26.4233200031
 03/30  18:00:00,1059.28042036,97.2043464847,367.45908957,0.0,166.938926447,199.110933808,381.700130438,270.425192957,84.9700494144,26.3048880657
 03/30  19:00:00,1056.06525674,97.2043464847,361.759413566,0.0,166.938926447,191.61365848,371.258249084,297.069822105,56.6466996096,17.5417273698
 03/30  20:00:00,907.472377797,97.2043464847,348.619918379,0.0,100.150657288,124.558693486,437.560406684,354.605998409,56.6466996096,26.3077086661
 03/30  21:00:00,831.077931771,97.2043464847,316.112180455,0.0,100.150657288,124.558693486,428.615061756,368.64323634,42.4850247072,17.4868007086
 03/30  22:00:00,757.437617489,97.2043464847,304.262628675,0.0,46.0930336215,124.558693486,434.658239115,388.853717714,28.3233498048,17.4811715959
 03/30  23:00:00,744.741617214,97.2043464847,291.038695765,0.0,46.0930336215,124.558693486,429.240767883,397.600171956,14.1616749024,17.4789210244
 03/30  24:00:00,725.118181246,97.2043464847,283.524612679,0.0,46.0930336215,113.312780494,427.592161882,404.448948601,5.66466996096,17.4785433203
 03/31  01:00:00,722.676016234,97.2043464847,278.231373843,0.0,46.0930336215,113.312780494,434.202713826,411.060207254,5.66466996096,17.4778366105
 03/31  02:00:00,715.666831436,97.2043464847,268.698747772,0.0,46.0930336215,113.312780494,439.377776783,416.233911019,5.66466996096,17.4791958029
 03/31  03:00:00,725.133796056,97.2043464847,276.558600759,0.0,46.0930336215,113.312780494,443.931935145,420.786590161,5.66466996096,17.4806750232
 03/31  04:00:00,837.937947074,97.2043464847,296.114969274,0.0,100.150657288,148.969399434,434.467808445,402.596849393,5.66466996096,26.2062890908
 03/31  05:00:00,843.725844474,97.8028275648,298.419240765,0.0,100.150657288,149.894399434,709.480508776,677.842107764,14.1616749024,17.47672611
 03/31  06:00:00,1049.36027027,100.127942647,282.821604581,0.0,176.471037341,302.612436532,492.789844639,446.988280681,28.3233498048,17.4782141533
 03/31  07:00:00,1154.48465249,102.513115959,285.874191049,0.0,243.2593065,310.10971186,454.551541313,385.537164121,42.4850247072,26.529352485
 03/31  08:00:00,1231.29217175,103.413426413,328.680536288,0.0,243.2593065,310.10971186,447.795963414,346.639299793,56.6466996096,44.5099640106
 03/31  09:00:00,1282.38774179,104.028084672,347.094154342,0.0,243.2593065,302.612436532,395.757557936,317.488213443,42.4850247072,35.7843197851
 03/31  10:00:00,1312.3270884,104.764519769,357.016195186,0.0,243.2593065,310.10971186,405.676494414,280.772423869,70.808374512,54.0956960327
 03/31  11:00:00,1316.61446637,105.44731072,346.124170337,0.0,243.2593065,310.10971186,386.837140623,261.803097541,70.808374512,54.2256685704
 03/31  12:00:00,1267.84880298,106.195864577,336.945202149,0.0,243.2593065,310.10971186,367.813579113,252.12951965,70.808374512,44.8756849514
 03/31  13:00:00,1289.71616459,107.18761974,329.107617169,0.0,243.2593065,302.612436532,351.067038328,240.189257894,56.6466996096,54.2310808245
 03/31  14:00:00,1285.31207884,108.187928797,324.61369636,0.0,243.2593065,302.612436532,324.317065474,227.737453611,42.4850247072,54.0945871557
 03/31  15:00:00,1283.98293315,109.150663405,324.022121736,0.0,243.2593065,302.612436532,315.133958653,213.528452184,56.6466996096,44.9588068602
 03/31  16:00:00,1290.26478965,110.325906759,324.190802586,0.0,243.2593065,310.10971186,336.443817595,206.828332437,84.9700494144,44.6454357433
 03/31  17:00:00,1295.73773599,111.832863348,326.006543756,0.0,243.2593065,310.10971186,317.43483339,206.041101064,84.9700494144,26.4236829121
 03/31  18:00:00,1039.4712613,97.2043464847,351.203016902,0.0,166.938926447,199.110933808,333.531617918,231.017008321,84.9700494144,17.5445601833
 03/31  19:00:00,1066.65402864,97.2043464847,377.750324046,0.0,166.938926447,191.61365848,345.384557612,262.429449947,56.6466996096,26.3084080547
 03/31  20:00:00,924.85573361,97.2043464847,372.684033307,0.0,100.150657288,124.558693486,397.638083557,318.931500729,56.6466996096,22.0598832176
 03/31  21:00:00,866.48427962,97.2043464847,363.595548377,0.0,100.150657288,124.558693486,405.075818696,340.877830564,42.4850247072,21.7129634241
 03/31  22:00:00,792.718860452,97.2043464847,355.030387892,0.0,46.0930336215,124.558693486,411.154192284,365.353009403,28.3233498048,17.4778330766
 03/31  23:00:00,788.155673149,97.2043464847,351.937498724,0.0,46.0930336215,124.558693486,404.025430026,372.384409645,14.1616749024,17.4793454787
 03/31  24:00:00,777.973556771,97.2043464847,351.546478343,0.0,46.0930336215,113.312780494,400.447139377,377.301586352,5.66466996096,17.480883064
 04/01  01:00:00,790.303131126,97.2043464847,349.823370582,0.0,46.0930336215,113.312780494,403.920529948,380.777557402,5.66466996096,17.4783025855
 04/01  02:00:00,789.844710651,97.2043464847,348.2116661,0.0,46.0930336215,113.312780494,407.445410787,384.305002374,5.66466996096,17.4757384526
 04/01  03:00:00,778.340384265,97.2043464847,350.653203818,0.0,46.0930336215,113.312780494,411.275640921,388.133842109,5.66466996096,17.4771288511
 04/01  04:00:00,780.480634364,97.2043464847,355.128134747,0.0,55.6251445156,113.312780494,404.443782873,381.300528845,5.66466996096,17.4785840672
 04/01  05:00:00,782.821074642,97.2043464847,356.625973373,0.0,55.6251445156,113.312780494,418.708794925,387.06706816,14.1616749024,17.4800518632
 04/01  06:00:00,848.667533118,97.2043464847,353.936310152,0.0,65.1572554096,176.889270242,386.040433882,331.512066812,28.3233498048,26.2050172652
 04/01  07:00:00,957.558996565,97.5743206814,352.738112353,0.0,109.682768182,220.96816451,594.216254792,534.255209369,42.4850247072,17.4760207151
 04/01  08:00:00,971.221467117,97.6572401018,353.912052133,0.0,109.682768182,220.96816451,502.315845512,419.288714961,56.6466996096,26.3804309417
 04/01  09:00:00,1083.49312624,98.9109928235,355.995360066,0.0,131.945524568,266.955817592,441.069736772,372.034589797,42.4850247072,26.550122268
 04/01  10:00:00,1093.4029753,99.3364917848,360.082223975,0.0,131.945524568,274.45309292,447.936248221,341.525175316,70.808374512,35.6026983922
 04/01  11:00:00,1097.65767419,99.5671614702,364.106853765,0.0,131.945524568,274.45309292,439.642495061,324.337164394,70.808374512,44.4969561548
 04/01  12:00:00,1067.33910922,99.5897244442,366.023737368,0.0,131.945524568,274.45309292,426.052527307,319.668336948,70.808374512,35.575815847
 04/01  13:00:00,1057.3697103,99.5593832526,367.356624605,0.0,131.945524568,266.955817592,413.417208466,321.187764528,56.6466996096,35.5827443282
 04/01  14:00:00,1061.08229339,99.9693587699,369.790294989,0.0,131.945524568,266.955817592,379.836124743,301.763126695,42.4850247072,35.5879733411
 04/01  15:00:00,980.623538685,97.2043464847,372.434950739,0.0,109.682768182,212.545889182,311.693357384,219.450267375,56.6466996096,35.5963903992
 04/01  16:00:00,992.647450099,97.2043464847,376.294197082,0.0,109.682768182,220.04316451,346.432483492,216.990075178,84.9700494144,44.4723588992
 04/01  17:00:00,952.551791135,97.2043464847,376.193121788,0.0,109.682768182,220.04316451,347.394689707,235.902244456,84.9700494144,26.5223958367
 04/01  18:00:00,916.427718301,97.2043464847,373.811569591,0.0,100.150657288,199.110933808,386.280365325,283.833206817,84.9700494144,17.4771090939
 04/01  19:00:00,917.156103645,97.2043464847,369.531674898,0.0,100.150657288,191.61365848,375.890096288,301.764781745,56.6466996096,17.4786149335
 04/01  20:00:00,807.684595903,97.2043464847,365.737323903,0.0,55.6251445156,124.558693486,423.757161889,349.63025362,56.6466996096,17.4802086598
 04/01  21:00:00,803.990877744,97.2043464847,363.228189554,0.0,55.6251445156,124.558693486,426.81298151,358.122662878,42.4850247072,26.205293925
 04/01  22:00:00,793.707294151,97.2043464847,362.366387457,0.0,46.0930336215,124.558693486,422.7144242,376.915036996,28.3233498048,17.4760373994
 04/01  23:00:00,795.035441859,97.2043464847,359.79561635,0.0,46.0930336215,124.558693486,421.483464952,389.844307461,14.1616749024,17.4774825891
 04/01  24:00:00,775.443493643,97.2043464847,354.882999465,0.0,46.0930336215,113.312780494,424.992427413,401.848784708,5.66466996096,17.4789727432
 04/02  01:00:00,748.006315817,97.2043464847,343.898765186,0.0,34.9616554283,113.312780494,432.88391478,409.739117572,5.66466996096,17.4801272469
 04/02  02:00:00,731.013935075,97.2043464847,328.790488252,0.0,34.9616554283,113.312780494,438.511644549,415.369322492,5.66466996096,17.4776520952
 04/02  03:00:00,725.309359825,97.2043464847,323.0166501,0.0,34.9616554283,113.312780494,444.281923859,421.142113161,5.66466996096,17.4751407372
 04/02  04:00:00,726.426837842,97.2043464847,316.480342726,0.0,44.4937663224,113.312780494,438.232453309,415.091271752,5.66466996096,17.4765115965
 04/02  05:00:00,716.02283897,97.2043464847,305.820627914,0.0,44.4937663224,113.312780494,451.182242114,419.542639556,14.1616749024,17.4779276556
 04/02  06:00:00,781.782501144,97.2043464847,301.094069532,0.0,54.0258772165,176.889270242,408.535162017,362.732460416,28.3233498048,17.4793517959
 04/02  07:00:00,782.04299145,97.2043464847,301.030789916,0.0,54.0258772165,184.38654557,428.455969176,359.763046364,42.4850247072,26.2078981043
 04/02  08:00:00,853.837247339,97.2043464847,294.796542906,0.0,65.1572554096,220.04316451,422.645799656,348.422704827,56.6466996096,17.5763952193
 04/02  09:00:00,837.023568228,97.2043464847,284.533579839,0.0,65.1572554096,212.545889182,424.785266152,346.961782199,42.4850247072,35.3384592466
 04/02  10:00:00,840.14969848,97.2043464847,280.228715411,0.0,65.1572554096,220.04316451,451.545563672,345.200423416,70.808374512,35.5367657439
 04/02  11:00:00,841.269038076,97.2043464847,280.245527525,0.0,65.1572554096,220.04316451,451.581044317,345.233477173,70.808374512,35.539192632
 04/02  12:00:00,847.027863636,97.2043464847,286.684447797,0.0,65.1572554096,220.04316451,452.496730479,346.146504106,70.808374512,35.5418518611
 04/02  13:00:00,856.313007568,97.2043464847,297.043912693,0.0,65.1572554096,212.545889182,438.201484643,346.010272659,56.6466996096,35.5445123745
 04/02  14:00:00,863.726314268,97.2043464847,300.847842317,0.0,65.1572554096,212.545889182,422.28866593,344.2564796,42.4850247072,35.5471616228
 04/02  15:00:00,861.384174872,97.2043464847,300.772287614,0.0,65.1572554096,212.545889182,436.779131771,344.582633194,56.6466996096,35.5497989678
 04/02  16:00:00,834.459263186,97.2043464847,300.622575802,0.0,65.1572554096,220.04316451,468.869614544,348.347140703,84.9700494144,35.552424427
 04/02  17:00:00,778.403617654,97.2043464847,294.794597111,0.0,54.0258772165,184.38654557,485.875002132,365.565596215,84.9700494144,35.3393565025
 04/02  18:00:00,734.523977749,97.2043464847,284.141292685,0.0,44.4937663224,163.454314868,506.581415306,404.132805993,84.9700494144,17.4785598983
 04/02  19:00:00,736.304264036,97.2043464847,286.306299852,0.0,44.4937663224,155.95703954,486.88970468,412.76306141,56.6466996096,17.4799436605
 04/02  20:00:00,717.062281629,97.2043464847,290.331921516,0.0,44.4937663224,124.558693486,522.682102586,448.557830217,56.6466996096,17.4775727594
 04/02  21:00:00,719.583079689,97.2043464847,290.830807998,0.0,44.4937663224,124.558693486,514.095960609,454.135849546,42.4850247072,17.4750863559
 04/02  22:00:00,710.994886252,97.2043464847,290.794562212,0.0,34.9616554283,124.558693486,517.670405291,471.870592317,28.3233498048,17.4764631693
 04/02  23:00:00,710.830583793,97.2043464847,290.902826922,0.0,34.9616554283,124.558693486,509.683822814,478.04426721,14.1616749024,17.4778807016
 04/02  24:00:00,697.96878199,97.2043464847,290.778198414,0.0,34.9616554283,113.312780494,507.120910026,483.976813613,5.66466996096,17.4794264524
 04/03  01:00:00,711.400308234,97.2043464847,296.125289695,0.0,46.0930336215,113.312780494,520.297305359,488.425220085,5.66466996096,26.2074153127
 04/03  02:00:00,707.546275032,97.2043464847,294.170287073,0.0,46.0930336215,113.312780494,517.422955614,494.283575423,5.66466996096,17.4747102302
 04/03  03:00:00,704.150998645,97.2043464847,290.705454899,0.0,46.0930336215,113.312780494,522.394848948,499.254156834,5.66466996096,17.4760221532
 04/03  04:00:00,797.687178928,97.2043464847,296.241312292,0.0,100.150657288,148.969399434,494.484547696,471.342465983,5.66466996096,17.4774117524
 04/03  05:00:00,806.635684727,97.2043464847,300.23614709,0.0,100.150657288,149.894399434,1018.57412287,986.933647956,14.1616749024,17.4788000135
 04/03  06:00:00,1031.73125045,97.5157437599,300.280526457,0.0,176.471037341,302.612436532,617.17119753,571.367675729,28.3233498048,17.480171996
 04/03  07:00:00,1146.47059082,97.84948458,306.941058178,0.0,243.2593065,310.10971186,566.557986384,489.922183028,42.4850247072,34.1507786491
 04/03  08:00:00,1202.03592398,97.9908990824,323.999998615,0.0,243.2593065,310.10971186,549.398383346,455.949307799,56.6466996096,36.8023759372
 04/03  09:00:00,1254.74411939,98.0994647684,342.993152677,0.0,243.2593065,302.612436532,521.549965465,434.337407053,42.4850247072,44.7275337045
 04/03  10:00:00,1269.68654062,98.3183523617,349.911210557,0.0,243.2593065,310.10971186,524.819310732,408.941675621,70.808374512,45.069260599
 04/03  11:00:00,1271.35274535,98.5711292297,353.595981553,0.0,243.2593065,310.10971186,517.224228937,392.196721129,70.808374512,54.2191332956
 04/03  12:00:00,1231.36659767,98.8155076779,357.391633841,0.0,243.2593065,310.10971186,492.233524872,376.553795528,70.808374512,44.8713548313
 04/03  13:00:00,1267.36068458,99.2293969464,362.013877218,0.0,243.2593065,302.612436532,462.429243056,351.559935626,56.6466996096,54.2226078208
 04/03  14:00:00,1270.00961166,99.9409163907,368.150869237,0.0,243.2593065,302.612436532,420.361834986,323.79096586,42.4850247072,54.0858444185
 04/03  15:00:00,1276.6060561,100.441530306,374.079620614,0.0,243.2593065,302.612436532,395.249123945,293.65254101,56.6466996096,44.9498833245
 04/03  16:00:00,1287.08075639,100.845937579,375.868602918,0.0,243.2593065,310.10971186,412.121378448,282.512874327,84.9700494144,44.6384547058
 04/03  17:00:00,1294.42815407,101.232006492,378.205566782,0.0,243.2593065,310.10971186,399.744545258,288.353617457,84.9700494144,26.4208783865
 04/03  18:00:00,1035.10173696,97.2043464847,384.482848269,0.0,166.938926447,199.110933808,389.180135037,286.667079623,84.9700494144,17.5430059995
 04/03  19:00:00,1032.232968,97.2043464847,382.215336229,0.0,166.938926447,191.61365848,388.748470935,305.798547984,56.6466996096,26.3032233415
 04/03  20:00:00,898.525790501,97.2043464847,377.090131472,0.0,100.150657288,124.558693486,433.291668163,359.103109561,56.6466996096,17.5418589921
 04/03  21:00:00,854.359450678,97.2043464847,369.512756488,0.0,100.150657288,124.558693486,443.861368761,375.160600044,42.4850247072,26.2157440096
 04/03  22:00:00,782.501728314,97.2043464847,358.791502078,0.0,46.0930336215,124.558693486,446.635920382,400.836704652,28.3233498048,17.4758659256
 04/03  23:00:00,750.961956835,97.2043464847,320.780153959,0.0,46.0930336215,124.558693486,442.76636902,411.127457802,14.1616749024,17.4772363148
 04/03  24:00:00,690.643815755,97.2043464847,272.010747197,0.0,46.0930336215,113.312780494,445.168769105,422.025461789,5.66466996096,17.4786373548
 04/04  01:00:00,685.132539352,97.2043464847,264.165718836,0.0,46.0930336215,113.312780494,448.251441258,425.107083137,5.66466996096,17.4796881593
 04/04  02:00:00,693.874978638,97.2043464847,268.810080337,0.0,46.0930336215,113.312780494,450.794889949,427.657071617,5.66466996096,17.4731483708
 04/04  03:00:00,687.3481312,97.2043464847,263.450026674,0.0,46.0930336215,113.312780494,457.065897965,433.926701623,5.66466996096,17.4745263809
 04/04  04:00:00,760.332614864,97.2043464847,243.625958049,0.0,100.150657288,148.969399434,457.265764261,434.123279164,5.66466996096,17.4778151362
 04/04  05:00:00,750.637448163,97.4100964418,227.67593966,0.0,100.150657288,149.894399434,783.489869231,751.849188288,14.1616749024,17.4790060406
 04/04  06:00:00,975.566893587,98.2399229941,229.181118872,0.0,176.471037341,302.612436532,528.430048513,482.628120562,28.3233498048,17.4785781461
 04/04  07:00:00,1108.61447761,99.3274830837,260.530765435,0.0,243.2593065,310.10971186,492.536258925,414.683784531,42.4850247072,35.3674496866
 04/04  08:00:00,1202.68187501,100.135052469,319.53405832,0.0,243.2593065,310.10971186,467.510948321,375.266146269,56.6466996096,35.5981024429
 04/04  09:00:00,1263.27872016,100.906756989,348.757564445,0.0,243.2593065,302.612436532,432.891821007,345.684679636,42.4850247072,44.7221166633
 04/04  10:00:00,1289.04823331,101.703463727,362.683264392,0.0,243.2593065,310.10971186,430.761745076,305.871493147,70.808374512,54.0818774167
 04/04  11:00:00,1265.93381171,102.428642941,333.793866997,0.0,243.2593065,310.10971186,399.704207117,274.685826796,70.808374512,54.2100058092
 04/04  12:00:00,1210.6520061,103.30121576,312.626383484,0.0,243.2593065,310.10971186,366.520864366,250.847990683,70.808374512,44.8644991711
 04/04  13:00:00,1241.58117759,104.422595557,310.865368383,0.0,243.2593065,302.612436532,346.170066122,235.310912505,56.6466996096,54.2124540073
 04/04  14:00:00,1241.02072491,105.496158714,312.24787791,0.0,243.2593065,302.612436532,311.315706352,223.764379784,42.4850247072,45.0663018607
 04/04  15:00:00,1245.59727079,106.674255232,314.050221784,0.0,243.2593065,302.612436532,321.53394294,210.948480074,56.6466996096,53.9387632564
 04/04  16:00:00,1249.32474424,108.048265771,310.603644114,0.0,243.2593065,310.10971186,324.868348698,204.189220139,84.9700494144,35.7090791439
 04/04  17:00:00,1247.96720902,108.669588921,309.561626108,0.0,243.2593065,310.10971186,325.94796161,214.555463954,84.9700494144,26.4224482411
 04/04  18:00:00,997.454010801,97.2043464847,333.868920747,0.0,166.938926447,199.110933808,355.888978193,244.618826796,84.9700494144,26.3001019828
 04/04  19:00:00,1031.64469563,97.2043464847,366.130809478,0.0,166.938926447,191.61365848,342.713017357,268.52545246,56.6466996096,17.5408652874
 04/04  20:00:00,924.041070789,97.2043464847,385.046000653,0.0,100.150657288,124.558693486,398.678956506,315.73266912,56.6466996096,26.2995877767
 04/04  21:00:00,881.084014425,97.2043464847,382.122731508,0.0,100.150657288,124.558693486,387.206113218,327.234960408,42.4850247072,17.4861281029
 04/04  22:00:00,810.687735954,97.2043464847,376.876955487,0.0,46.0930336215,124.558693486,395.669667628,349.869752919,28.3233498048,17.4765649044
 04/04  23:00:00,812.243477505,97.2043464847,373.995573223,0.0,46.0930336215,124.558693486,387.779517565,356.143838376,14.1616749024,17.474004287
 04/04  24:00:00,801.622358,97.2043464847,373.629209826,0.0,46.0930336215,113.312780494,382.154054235,359.012109191,5.66466996096,17.4772750834
 04/05  01:00:00,795.666492148,97.2043464847,373.847559932,0.0,46.0930336215,113.312780494,386.679227711,363.538195665,5.66466996096,17.4763620844
 04/05  02:00:00,757.473444544,97.2043464847,377.900336543,0.0,46.0930336215,113.312780494,392.958329892,369.816171413,5.66466996096,17.4774885184
 04/05  03:00:00,751.082124243,97.2043464847,383.941258447,0.0,46.0930336215,113.312780494,398.821845319,375.678440528,5.66466996096,17.47873483
 04/05  04:00:00,845.368734145,97.2043464847,384.268130128,0.0,100.150657288,148.969399434,391.40830058,359.540628544,5.66466996096,26.2030020752
 04/05  05:00:00,847.837840667,97.6672758794,382.146715688,0.0,100.150657288,149.894399434,572.960205372,541.324235456,14.1616749024,17.4742950142
 04/05  06:00:00,1078.04102039,99.7511606197,375.176106355,0.0,176.471037341,302.612436532,431.656964874,385.858057001,28.3233498048,17.4755580679
 04/05  07:00:00,1180.00222425,102.063636002,369.957714413,0.0,243.2593065,310.10971186,399.625961737,330.617139049,42.4850247072,26.5237979812
 04/05  08:00:00,1221.11676766,102.993315919,377.769739268,0.0,243.2593065,310.10971186,385.811756924,290.706766609,56.6466996096,38.4582907057
 04/05  09:00:00,1264.66292046,103.630275036,384.417978071,0.0,243.2593065,302.612436532,352.873463117,268.539482907,42.4850247072,41.848955503
 04/05  10:00:00,1265.52184542,104.630409011,373.184984043,0.0,243.2593065,310.10971186,375.696351315,250.819358427,70.808374512,54.068618376
 04/05  11:00:00,1255.62639203,106.102016215,357.207142846,0.0,243.2593065,310.10971186,364.263762365,239.237653956,70.808374512,54.2177338969
 04/05  12:00:00,1228.45498709,107.682620556,341.488896063,0.0,243.2593065,310.10971186,344.392437331,228.72210445,70.808374512,44.8619583696
 04/05  13:00:00,1268.08597634,109.245478495,328.609710142,0.0,243.2593065,302.612436532,330.116090553,219.249353249,56.6466996096,54.2200376941
 04/05  14:00:00,1261.25380072,110.393829128,322.292859809,0.0,243.2593065,302.612436532,300.773268236,211.266237939,42.4850247072,47.0220055903
 04/05  15:00:00,1254.1588233,111.817707602,317.158595159,0.0,243.2593065,302.612436532,304.606442432,195.980001087,56.6466996096,51.9797417348
 04/05  16:00:00,1260.92406721,113.412226793,314.598769287,0.0,243.2593065,310.10971186,309.949265549,189.26470834,84.9700494144,35.7145077948
 04/05  17:00:00,1266.55874606,114.047408449,317.496468004,0.0,243.2593065,310.10971186,309.051294146,197.660638145,84.9700494144,26.4206065871
 04/05  18:00:00,1009.25434433,97.2043464847,344.887878239,0.0,166.938926447,199.110933808,323.96836263,212.69527075,84.9700494144,26.303042465
 04/05  19:00:00,1038.43868509,97.2043464847,382.371499994,0.0,166.938926447,191.61365848,332.590957623,249.647283855,56.6466996096,26.2969741587
 04/05  20:00:00,910.699796304,97.2043464847,381.649972683,0.0,100.150657288,124.558693486,384.104661237,309.916795217,56.6466996096,17.54116641
 04/05  21:00:00,867.349823356,97.2043464847,372.367957475,0.0,100.150657288,124.558693486,385.220824617,325.254641911,42.4850247072,17.4811579986
 04/05  22:00:00,805.572863455,97.2043464847,368.145901935,0.0,46.0930336215,124.558693486,388.489051103,342.690314276,28.3233498048,17.4753870219
 04/05  23:00:00,807.473793782,97.2043464847,367.427228948,0.0,46.0930336215,124.558693486,381.414531087,349.776186977,14.1616749024,17.4766692081
 04/05  24:00:00,798.098317845,97.2043464847,366.18227304,0.0,46.0930336215,113.312780494,378.975361159,355.832617105,5.66466996096,17.4780740929
 04/06  01:00:00,797.834464654,97.2043464847,363.884194179,0.0,46.0930336215,113.312780494,394.448063285,362.578254144,5.66466996096,26.2051391796
 04/06  02:00:00,794.163197818,97.2043464847,360.34647476,0.0,46.0930336215,113.312780494,395.134755021,371.997038543,5.66466996096,17.4730465173
 04/06  03:00:00,793.08538729,97.2043464847,355.667967844,0.0,46.0930336215,113.312780494,402.793730047,379.654850824,5.66466996096,17.4742092623
 04/06  04:00:00,869.934961058,97.2043464847,347.017371523,0.0,100.150657288,148.969399434,393.292014484,370.15188995,5.66466996096,17.4754545735
 04/06  05:00:00,870.076950961,97.7906036732,343.988582326,0.0,100.150657288,149.894399434,556.134860101,524.496485164,14.1616749024,17.4767000353
 04/06  06:00:00,1077.04525399,100.93187677,323.408954407,0.0,176.471037341,302.612436532,422.704476232,376.903196554,28.3233498048,17.4779298732
 04/06  07:00:00,1189.27150738,103.280116998,335.947516801,0.0,243.2593065,310.10971186,391.837194203,322.830097698,42.4850247072,26.5220717977
 04/06  08:00:00,1239.7738843,104.144571051,354.158539091,0.0,243.2593065,310.10971186,386.610920996,285.477173459,56.6466996096,44.4870479274
 04/06  09:00:00,1275.3790169,104.759296264,365.751877717,0.0,243.2593065,302.612436532,340.384719583,262.126493765,42.4850247072,35.77320111
 04/06  10:00:00,1255.68096592,105.820879699,342.744046712,0.0,243.2593065,310.10971186,362.40604212,237.527832824,70.808374512,54.0698347842
 04/06  11:00:00,1256.63043977,107.267665999,319.750570112,0.0,243.2593065,310.10971186,343.640704172,218.629698069,70.808374512,54.2026315914
 04/06  12:00:00,1220.74129313,108.610648578,305.746421684,0.0,243.2593065,310.10971186,323.031812724,207.368830715,70.808374512,44.8546074973
 04/06  13:00:00,1248.29987517,109.903854932,301.991425438,0.0,243.2593065,302.612436532,308.899752278,198.052813884,56.6466996096,54.2002387847
 04/06  14:00:00,1239.19094149,110.998380908,304.701887845,0.0,243.2593065,302.612436532,291.159913759,194.602013575,42.4850247072,54.0728754771
 04/06  15:00:00,1229.17392004,111.871807369,308.555797764,0.0,243.2593065,302.612436532,301.76625452,200.179240601,56.6466996096,44.9403143096
 04/06  16:00:00,1231.39003134,113.382131183,311.853940221,0.0,243.2593065,310.10971186,328.295998957,198.688822691,84.9700494144,44.6371268518
 04/06  17:00:00,1244.11048106,115.423981908,320.75969447,0.0,243.2593065,310.10971186,302.656900565,191.270411526,84.9700494144,26.4164396254
 04/06  18:00:00,985.812773908,97.2043464847,345.57573428,0.0,166.938926447,199.110933808,316.231286234,213.719676764,84.9700494144,17.541560055
 04/06  19:00:00,1008.46069331,97.2043464847,364.420364238,0.0,166.938926447,191.61365848,322.974666653,240.030010213,56.6466996096,26.2979568299
 04/06  20:00:00,885.956914972,97.2043464847,375.839785845,0.0,100.150657288,124.558693486,365.210850993,291.022199665,56.6466996096,17.5419517185
 04/06  21:00:00,841.072122338,97.2043464847,393.220143147,0.0,100.150657288,124.558693486,371.650123472,311.683301446,42.4850247072,17.4817973196
 04/06  22:00:00,765.095415327,97.2043464847,392.084620859,0.0,46.0930336215,124.558693486,383.126031917,337.326566583,28.3233498048,17.4761155298
