Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/06  23:00:00,763.603675969,97.2043464847,390.846508878,0.0,46.0930336215,124.558693486,378.756617087,347.117599712,14.1616749024,17.4773424726
 04/06  24:00:00,749.893633329,97.2043464847,390.023467276,0.0,46.0930336215,113.312780494,383.624853386,354.861529088,5.66466996096,23.0986543367
 04/07  01:00:00,749.753858431,97.2043464847,389.873939124,0.0,46.0930336215,113.312780494,385.266613879,359.023777264,5.66466996096,20.5781666542
 04/07  02:00:00,751.033364283,97.2043464847,390.388027846,0.0,46.0930336215,113.312780494,386.064961604,362.926777845,5.66466996096,17.4735137974
 04/07  03:00:00,777.466149548,97.2043464847,384.241478203,0.0,46.0930336215,113.312780494,393.817185583,370.677851794,5.66466996096,17.4746638285
 04/07  04:00:00,885.533110948,97.2043464847,371.604820558,0.0,100.150657288,148.969399434,380.772689418,357.632152883,5.66466996096,17.4758665742
 04/07  05:00:00,881.002466869,98.1584930624,362.959062646,0.0,100.150657288,149.894399434,532.149314381,500.510576737,14.1616749024,17.4770627418
 04/07  06:00:00,1099.4336179,101.400123804,358.559764474,0.0,176.471037341,302.612436532,404.39605937,358.594467707,28.3233498048,17.4782418585
 04/07  07:00:00,1214.3484923,103.409141731,355.495178487,0.0,243.2593065,310.10971186,390.383213952,321.376477055,42.4850247072,26.5217121897
 04/07  08:00:00,1257.56880314,104.310386101,354.313146019,0.0,243.2593065,310.10971186,396.38371187,295.255153352,56.6466996096,44.4818589078
 04/07  09:00:00,1290.57144042,105.126141139,356.87156144,0.0,243.2593065,302.612436532,355.060380223,272.400375101,42.4850247072,40.1749804151
 04/07  10:00:00,1304.55856786,106.137677028,362.417259395,0.0,243.2593065,310.10971186,380.026394145,259.591361316,70.808374512,49.6266583178
 04/07  11:00:00,1312.05350994,107.457018233,365.598944961,0.0,243.2593065,310.10971186,373.00556546,248.001350233,70.808374512,54.1958407146
 04/07  12:00:00,1281.24230811,108.735636677,369.265895953,0.0,243.2593065,310.10971186,355.879433666,240.21911656,70.808374512,44.8519425938
 04/07  13:00:00,1328.21673565,110.08201149,370.511691123,0.0,243.2593065,302.612436532,344.315907418,233.473198563,56.6466996096,54.1960092458
 04/07  14:00:00,1326.8832452,111.325038405,359.164431631,0.0,243.2593065,302.612436532,322.839682141,226.286177709,42.4850247072,54.0684797248
 04/07  15:00:00,1313.46425996,113.233517656,354.26012991,0.0,243.2593065,302.612436532,312.108697442,210.525456284,56.6466996096,44.9365415485
 04/07  16:00:00,1323.21817854,115.168578212,355.959595606,0.0,243.2593065,310.10971186,332.489334286,202.885683126,84.9700494144,44.6336017459
 04/07  17:00:00,1323.92883228,117.066950117,354.987312992,0.0,243.2593065,310.10971186,311.351448319,199.966553447,84.9700494144,26.4148454581
 04/07  18:00:00,1054.64742741,97.2043464847,374.573766127,0.0,166.938926447,199.110933808,323.244788866,220.734228799,84.9700494144,17.5405106522
 04/07  19:00:00,1047.52494026,97.2043464847,373.978878506,0.0,166.938926447,191.61365848,338.503012021,255.559847048,56.6466996096,26.2964653631
 04/07  20:00:00,910.716912437,97.2043464847,366.765870121,0.0,100.150657288,124.558693486,391.710966617,317.52346883,56.6466996096,17.540798177
 04/07  21:00:00,868.045756884,97.2043464847,359.005979735,0.0,100.150657288,124.558693486,390.504997655,330.539194603,42.4850247072,17.4807783444
 04/07  22:00:00,803.050661386,97.2043464847,357.150097423,0.0,46.0930336215,124.558693486,395.886600289,350.088261792,28.3233498048,17.4749886922
 04/07  23:00:00,792.755105762,97.2043464847,352.878091776,0.0,46.0930336215,124.558693486,397.259841164,365.621985975,14.1616749024,17.4761802862
 04/07  24:00:00,768.191948461,97.2043464847,347.065295478,0.0,46.0930336215,113.312780494,397.464779436,374.322628944,5.66466996096,17.4774805309
 04/08  01:00:00,755.792196452,97.2043464847,333.377169148,0.0,46.0930336215,113.312780494,412.670925977,380.802201446,5.66466996096,26.2040545704
 04/08  02:00:00,761.475492542,97.2043464847,343.028479931,0.0,46.0930336215,113.312780494,405.261131113,382.12424291,5.66466996096,17.472218242
 04/08  03:00:00,759.571347665,97.2043464847,351.018263078,0.0,46.0930336215,113.312780494,407.957169272,384.819202409,5.66466996096,17.4732969027
 04/08  04:00:00,769.793868603,97.2043464847,354.472906864,0.0,55.6251445156,113.312780494,400.477499506,377.33840589,5.66466996096,17.4744236545
 04/08  05:00:00,766.285701509,97.2043464847,346.123387576,0.0,55.6251445156,113.312780494,416.53690663,384.899672038,14.1616749024,17.4755596892
 04/08  06:00:00,796.148202646,97.2043464847,307.332306771,0.0,65.1572554096,176.889270242,374.887734899,329.087689147,28.3233498048,17.4766959469
 04/08  07:00:00,913.001264985,97.6808847914,317.363367697,0.0,109.682768182,220.96816451,554.484819368,494.521935663,42.4850247072,17.477858998
 04/08  08:00:00,938.006018419,97.8354937137,351.648518097,0.0,109.682768182,220.96816451,473.852124832,390.830301028,56.6466996096,26.3751241949
 04/08  09:00:00,1048.26563424,99.2834199439,367.429869466,0.0,131.945524568,266.955817592,414.605777617,345.591229732,42.4850247072,26.5295231773
 04/08  10:00:00,1070.36520146,99.3510006401,377.535715601,0.0,131.945524568,274.45309292,447.330855915,332.042341212,70.808374512,44.4801401909
 04/08  11:00:00,1086.22441826,99.7475509586,383.107236683,0.0,131.945524568,274.45309292,409.771606659,303.388038978,70.808374512,35.5751931686
 04/08  12:00:00,1052.99494231,100.062867439,379.106970211,0.0,131.945524568,274.45309292,391.27472255,284.899297285,70.808374512,35.5670507526
 04/08  13:00:00,1044.99941237,100.174113016,371.241967732,0.0,131.945524568,266.955817592,369.799112616,277.579810325,56.6466996096,35.5726026817
 04/08  14:00:00,1057.738667,100.177452661,381.341111614,0.0,131.945524568,266.955817592,352.73288054,274.67152491,42.4850247072,35.5763309232
 04/08  15:00:00,963.308609747,97.2043464847,386.910400681,0.0,109.682768182,212.545889182,331.074060904,238.844188011,56.6466996096,35.5831732831
 04/08  16:00:00,954.938321102,97.2043464847,384.583711958,0.0,109.682768182,220.04316451,384.9528318,255.528193507,84.9700494144,44.4545888787
 04/08  17:00:00,908.272445664,97.2043464847,384.675195017,0.0,109.682768182,220.04316451,372.466756541,260.983008145,84.9700494144,26.5136989808
 04/08  18:00:00,872.086021231,97.2043464847,385.290384533,0.0,100.150657288,199.110933808,399.763283229,297.320516253,84.9700494144,17.4727175613
 04/08  19:00:00,874.060691617,97.2043464847,383.104167848,0.0,100.150657288,191.61365848,382.021480602,307.900959595,56.6466996096,17.4738213972
 04/08  20:00:00,771.04034488,97.2043464847,379.855988013,0.0,55.6251445156,124.558693486,427.069530354,352.948656508,56.6466996096,17.4741742363
 04/08  21:00:00,768.080214115,97.2043464847,377.827442144,0.0,55.6251445156,124.558693486,421.123466741,361.162373971,42.4850247072,17.4760680633
 04/08  22:00:00,761.319804656,97.2043464847,376.133287894,0.0,46.0930336215,124.558693486,426.927400613,381.126830446,28.3233498048,17.4772203628
 04/08  23:00:00,769.598861545,97.2043464847,372.916332263,0.0,46.0930336215,124.558693486,428.330783132,387.968650396,14.1616749024,26.2004578335
 04/08  24:00:00,751.269811679,97.2043464847,370.298899719,0.0,46.0930336215,113.312780494,417.424404541,394.287255175,5.66466996096,17.4724794052
 04/09  01:00:00,736.185256015,97.2043464847,369.526319064,0.0,34.9616554283,113.312780494,423.444681349,400.3067665,5.66466996096,17.4732448879
 04/09  02:00:00,770.144654969,97.2043464847,364.813680678,0.0,34.9616554283,113.312780494,429.861427968,406.722554789,5.66466996096,17.4742032174
 04/09  03:00:00,764.376812467,97.2043464847,346.659140624,0.0,34.9616554283,113.312780494,439.399522671,416.259592316,5.66466996096,17.4752603942
 04/09  04:00:00,712.932776262,97.2043464847,299.301866777,0.0,44.4937663224,113.312780494,435.850165784,412.709156869,5.66466996096,17.4763389542
 04/09  05:00:00,687.947385966,97.2043464847,280.454431512,0.0,44.4937663224,113.312780494,448.081056173,416.441960568,14.1616749024,17.4774207033
 04/09  06:00:00,755.026898869,97.2043464847,286.184225368,0.0,54.0258772165,176.889270242,402.728318339,356.933970088,28.3233498048,17.4709984458
 04/09  07:00:00,764.306963562,97.2043464847,295.845315797,0.0,54.0258772165,184.38654557,409.204831927,349.247807884,42.4850247072,17.4719993357
 04/09  08:00:00,850.749892802,97.2043464847,306.288714035,0.0,65.1572554096,220.04316451,418.594622825,335.600299841,56.6466996096,26.3476233747
 04/09  09:00:00,862.385576525,97.2043464847,324.225799327,0.0,65.1572554096,212.545889182,400.626703887,331.642656821,42.4850247072,26.4990223586
 04/09  10:00:00,902.888764301,97.2043464847,343.241416271,0.0,65.1572554096,220.04316451,432.95033676,326.603361063,70.808374512,35.5386011845
 04/09  11:00:00,926.903755047,97.2043464847,345.344115781,0.0,65.1572554096,220.04316451,426.761916137,320.413389137,70.808374512,35.5401524883
 04/09  12:00:00,935.896614166,97.2043464847,343.464798541,0.0,65.1572554096,220.04316451,417.703631474,311.353839146,70.808374512,35.5414178161
 04/09  13:00:00,932.97675066,97.2043464847,344.014601725,0.0,65.1572554096,212.545889182,391.074251169,298.884890234,56.6466996096,35.5426613254
 04/09  14:00:00,932.460211915,97.2043464847,346.553728926,0.0,65.1572554096,212.545889182,371.226210214,292.890578407,42.4850247072,35.8506070997
 04/09  15:00:00,931.607099324,97.2043464847,350.051059577,0.0,65.1572554096,212.545889182,392.821259036,292.072656958,56.6466996096,44.1019024682
 04/09  16:00:00,910.261534201,97.2043464847,352.51376806,0.0,65.1572554096,220.04316451,412.743558285,292.25759083,84.9700494144,35.51591804
 04/09  17:00:00,864.609849948,97.2043464847,352.582423069,0.0,54.0258772165,184.38654557,424.639969316,313.166228829,84.9700494144,26.5036910719
 04/09  18:00:00,833.208604649,97.2043464847,351.693117238,0.0,44.4937663224,163.454314868,457.88176246,355.437471791,84.9700494144,17.4742412541
 04/09  19:00:00,828.96878135,97.2043464847,350.422751047,0.0,44.4937663224,155.95703954,443.158699658,369.040540502,56.6466996096,17.4714595462
 04/09  20:00:00,809.427129191,97.2043464847,344.977478718,0.0,44.4937663224,124.558693486,489.053661193,414.934466587,56.6466996096,17.4724949966
 04/09  21:00:00,764.420470504,97.2043464847,297.761690406,0.0,44.4937663224,124.558693486,492.640438858,432.681840841,42.4850247072,17.4735733102
 04/09  22:00:00,715.588639249,97.2043464847,261.193059574,0.0,34.9616554283,124.558693486,509.363036317,463.565026746,28.3233498048,17.4746597659
 04/09  23:00:00,694.978216782,97.2043464847,238.988056353,0.0,34.9616554283,124.558693486,525.190350454,493.552929289,14.1616749024,17.4757462626
 04/09  24:00:00,677.865303163,97.2043464847,233.010330597,0.0,34.9616554283,113.312780494,527.005407127,503.863802657,5.66466996096,17.4769345088
 04/10  01:00:00,675.340944867,97.2043464847,219.087174192,0.0,46.0930336215,113.312780494,558.492062679,526.628034359,5.66466996096,26.1993583589
 04/10  02:00:00,646.864914222,97.2043464847,190.751303196,0.0,46.0930336215,113.312780494,606.678796113,583.542683864,5.66466996096,17.4714422881
 04/10  03:00:00,618.217768016,97.2043464847,161.652861591,0.0,46.0930336215,113.312780494,670.101104114,646.964001486,5.66466996096,17.4724326677
 04/10  04:00:00,688.982961198,97.2043464847,144.520746383,0.0,100.150657288,148.969399434,672.590802487,649.452649843,5.66466996096,17.4734826832
 04/10  05:00:00,700.995747799,97.2043464847,156.260364982,0.0,100.150657288,149.894399434,1078.39912741,1046.76292443,14.1616749024,17.4745280826
 04/10  06:00:00,921.337988197,97.5223183841,155.065555802,0.0,176.471037341,302.612436532,689.55698891,643.758081897,28.3233498048,17.4755572087
 04/10  07:00:00,1071.27400495,97.8572770621,193.122153951,0.0,243.2593065,310.10971186,569.232481891,500.23462649,42.4850247072,26.5128306936
 04/10  08:00:00,1178.50561234,98.1256585718,263.345932702,0.0,243.2593065,310.10971186,523.667750241,422.536166329,56.6466996096,44.4848843024
 04/10  09:00:00,1281.63367021,98.4933858083,321.743312534,0.0,243.2593065,302.612436532,478.017157704,399.772183733,42.4850247072,35.759949264
 04/10  10:00:00,1309.13647046,98.7635854139,331.084475062,0.0,243.2593065,310.10971186,492.282713352,367.424711274,70.808374512,54.0496275658
 04/10  11:00:00,1317.58115839,99.0814782605,335.644806608,0.0,243.2593065,310.10971186,466.623933729,341.621144254,70.808374512,54.1944149634
 04/10  12:00:00,1283.49136597,99.6056832818,341.38334486,0.0,243.2593065,310.10971186,437.818273725,322.166059237,70.808374512,44.8438399766
 04/10  13:00:00,1321.42503797,100.13697384,346.105281917,0.0,243.2593065,302.612436532,417.900826717,307.061452786,56.6466996096,54.1926743215
 04/10  14:00:00,1328.68600659,100.729461465,351.293606629,0.0,243.2593065,302.612436532,380.79413141,293.270126125,42.4850247072,45.0389805784
 04/10  15:00:00,1334.55932985,101.340395095,354.308875897,0.0,243.2593065,302.612436532,380.484647808,269.920809015,56.6466996096,53.9171391834
 04/10  16:00:00,1339.66075392,101.834504197,356.12018139,0.0,243.2593065,310.10971186,380.81955021,260.153463432,84.9700494144,35.6960373641
 04/10  17:00:00,1335.31496087,102.556081801,356.456714431,0.0,243.2593065,310.10971186,372.831635668,261.445911781,84.9700494144,26.4156744731
 04/10  18:00:00,1053.01010516,97.2043464847,354.988977081,0.0,166.938926447,199.110933808,380.012646635,268.743863465,84.9700494144,26.2987337562
 04/10  19:00:00,1037.84591157,97.2043464847,352.696960723,0.0,166.938926447,191.61365848,371.895220571,297.712058321,56.6466996096,17.5364626408
 04/10  20:00:00,904.005497986,97.2043464847,350.335496076,0.0,100.150657288,124.558693486,434.289185331,351.345524393,56.6466996096,26.2969613279
 04/10  21:00:00,861.79898214,97.2043464847,342.49563339,0.0,100.150657288,124.558693486,428.309353502,368.342817285,42.4850247072,17.4815115099
 04/10  22:00:00,786.469123844,97.2043464847,327.622184657,0.0,46.0930336215,124.558693486,435.454876508,389.656034573,28.3233498048,17.4754921308
 04/10  23:00:00,785.341895611,97.2043464847,331.067765966,0.0,46.0930336215,124.558693486,426.711691981,395.073487125,14.1616749024,17.4765299545
 04/10  24:00:00,764.392377397,97.2043464847,327.448488275,0.0,46.0930336215,113.312780494,423.544977929,400.406457242,5.66466996096,17.4738507264
 04/11  01:00:00,746.992390227,97.2043464847,310.279458712,0.0,46.0930336215,113.312780494,430.167096851,407.031636766,5.66466996096,17.4707901245
 04/11  02:00:00,710.824867923,97.2043464847,272.013496521,0.0,46.0930336215,113.312780494,442.01727617,418.881048622,5.66466996096,17.4715575869
 04/11  03:00:00,681.266723351,97.2043464847,237.220952305,0.0,46.0930336215,113.312780494,473.944786992,450.807623193,5.66466996096,17.4724938375
 04/11  04:00:00,769.228315583,97.2043464847,237.297538814,0.0,100.150657288,148.969399434,454.256278448,431.118954295,5.66466996096,17.4726541921
 04/11  05:00:00,777.130529254,97.4154001971,248.781824818,0.0,100.150657288,149.894399434,740.992534689,709.355108391,14.1616749024,17.4757513958
 04/11  06:00:00,998.817364565,98.3778466544,252.045746815,0.0,176.471037341,302.612436532,501.602630607,455.80375896,28.3233498048,17.4755218427
 04/11  07:00:00,1125.64328277,99.4803705064,264.694132898,0.0,243.2593065,310.10971186,475.648231577,397.80800458,42.4850247072,35.3552022898
 04/11  08:00:00,1162.69792638,100.216452719,265.566170272,0.0,243.2593065,310.10971186,470.109128455,377.880750264,56.6466996096,35.5816785819
 04/11  09:00:00,1208.41258088,100.917863822,284.644226799,0.0,243.2593065,302.612436532,449.237059021,362.050431646,42.4850247072,44.7016026678
 04/11  10:00:00,1253.42475255,101.601285694,331.186597855,0.0,243.2593065,310.10971186,449.322654377,333.47465718,70.808374512,45.0396226851
 04/11  11:00:00,1266.82212591,102.046047281,346.619078982,0.0,243.2593065,310.10971186,449.077397775,324.078759388,70.808374512,54.1902638747
 04/11  12:00:00,1220.34731652,102.390617858,344.636615504,0.0,243.2593065,310.10971186,440.94243898,325.294089738,70.808374512,44.8399747299
 04/11  13:00:00,1247.45466565,102.781553895,343.648137891,0.0,243.2593065,302.612436532,432.179775346,321.345341145,56.6466996096,54.1877345912
 04/11  14:00:00,1244.83266952,103.097165634,339.026538838,0.0,243.2593065,302.612436532,417.860283967,321.325537454,42.4850247072,54.0497218061
 04/11  15:00:00,1220.07554757,103.36584257,309.272975139,0.0,243.2593065,302.612436532,426.393481509,324.81794647,56.6466996096,44.928835429
 04/11  16:00:00,1202.05246217,103.575525518,273.460133063,0.0,243.2593065,310.10971186,461.407176914,331.818503155,84.9700494144,44.6186243446
 04/11  17:00:00,1199.70865985,103.955996708,261.898316034,0.0,243.2593065,310.10971186,442.034317598,330.651426023,84.9700494144,26.41284216
 04/11  18:00:00,930.612660345,97.2043464847,261.838549496,0.0,166.938926447,199.110933808,439.146431702,336.641215972,84.9700494144,17.535166315
 04/11  19:00:00,918.75881278,97.2043464847,250.049820546,0.0,166.938926447,191.61365848,425.417984857,342.476710259,56.6466996096,26.2945749885
 04/11  20:00:00,777.683162925,97.2043464847,231.433150183,0.0,100.150657288,124.558693486,475.769544589,401.587902542,56.6466996096,17.5349424381
 04/11  21:00:00,716.207559099,97.2043464847,201.990959594,0.0,100.150657288,124.558693486,509.779195257,449.814640214,42.4850247072,17.479530335
 04/11  22:00:00,647.255628483,97.2043464847,193.005655548,0.0,46.0930336215,124.558693486,530.720784619,484.923785971,28.3233498048,17.4736488427
 04/11  23:00:00,651.977677378,97.2043464847,195.626114793,0.0,46.0930336215,124.558693486,520.053371503,488.417052634,14.1616749024,17.4746439662
 04/11  24:00:00,618.333883353,97.2043464847,167.553355639,0.0,46.0930336215,113.312780494,573.620324939,550.479919879,5.66466996096,17.4757350993
 04/12  01:00:00,609.51420043,97.2043464847,150.10891596,0.0,46.0930336215,113.312780494,620.095688486,588.230887699,5.66466996096,26.200130826
 04/12  02:00:00,596.151662448,97.2043464847,137.738224356,0.0,46.0930336215,113.312780494,639.055711331,615.921024632,5.66466996096,17.4700167379
 04/12  03:00:00,582.405056702,97.2043464847,124.878159397,0.0,46.0930336215,113.312780494,666.763288323,643.62772459,5.66466996096,17.4708937723
 04/12  04:00:00,667.168823188,97.2043464847,120.885513533,0.0,100.150657288,148.969399434,646.343274417,623.206766571,5.66466996096,17.4718378846
 04/12  05:00:00,666.167547272,97.6861420002,120.060602983,0.0,100.150657288,149.894399434,919.21365496,887.5792007,14.1616749024,17.4727793576
 04/12  06:00:00,890.179640379,98.9788105583,124.537391077,0.0,176.471037341,302.612436532,635.848598028,590.051542983,28.3233498048,17.4737052402
 04/12  07:00:00,1037.54828154,100.769731725,160.623674932,0.0,243.2593065,310.10971186,532.380756504,463.380633217,42.4850247072,26.5150985795
 04/12  08:00:00,1106.52952532,101.608463527,198.228089438,0.0,243.2593065,310.10971186,496.754901254,398.580898622,56.6466996096,41.5273030223
 04/12  09:00:00,1180.89135478,102.354892597,250.126273177,0.0,243.2593065,302.612436532,448.60578809,367.394899512,42.4850247072,38.7258638708
 04/12  10:00:00,1256.2639374,103.066173382,323.398264744,0.0,243.2593065,310.10971186,460.898150856,336.043734626,70.808374512,54.0460417182
 04/12  11:00:00,1285.13115472,103.631945823,347.962970029,0.0,243.2593065,310.10971186,433.873034623,308.885736836,70.808374512,54.1789232751
 04/12  12:00:00,1253.34295273,104.243362196,360.645957273,0.0,243.2593065,310.10971186,400.780893285,285.131513563,70.808374512,44.8410052104
 04/12  13:00:00,1291.1927252,104.822808124,364.817367615,0.0,243.2593065,302.612436532,379.296499696,268.474339678,56.6466996096,54.1754604086
 04/12  14:00:00,1272.75042345,105.46574788,344.680201587,0.0,243.2593065,302.612436532,340.957487991,253.438098591,42.4850247072,45.0343646926
 04/12  15:00:00,1270.52186464,106.075696905,340.84706279,0.0,243.2593065,302.612436532,335.522753255,233.947898209,56.6466996096,44.9281554362
 04/12  16:00:00,1276.77627834,107.247909783,338.336098244,0.0,243.2593065,310.10971186,350.853014149,221.276870398,84.9700494144,44.6060943361
 04/12  17:00:00,1284.37112528,108.576550015,338.992869849,0.0,243.2593065,310.10971186,328.309033178,216.925345374,84.9700494144,26.4136383896
 04/12  18:00:00,1027.76330412,97.2043464847,361.612493306,0.0,166.938926447,199.110933808,339.560834934,237.054198358,84.9700494144,17.5365871619
 04/12  19:00:00,1042.67119273,97.2043464847,384.483391371,0.0,166.938926447,191.61365848,356.154248702,273.209133614,56.6466996096,26.2984154782
 04/12  20:00:00,906.295839501,97.2043464847,373.719744233,0.0,100.150657288,124.558693486,409.747912334,335.564698069,56.6466996096,17.5365146556
 04/12  21:00:00,857.629492394,97.2043464847,361.656863309,0.0,100.150657288,124.558693486,422.176746807,353.483354191,42.4850247072,26.2083679083
 04/12  22:00:00,773.558873,97.2043464847,342.433949193,0.0,46.0930336215,124.558693486,423.02556426,377.231663026,28.3233498048,17.4705514291
 04/12  23:00:00,751.479665893,97.2043464847,313.151644718,0.0,46.0930336215,124.558693486,418.967331834,387.334183308,14.1616749024,17.4714736236
 04/12  24:00:00,748.232692449,97.2043464847,322.211606928,0.0,46.0930336215,113.312780494,414.527692885,391.390595667,5.66466996096,17.4724272568
 04/13  01:00:00,742.025473981,97.2043464847,309.180145133,0.0,46.0930336215,113.312780494,420.680553886,397.542897881,5.66466996096,17.4729860439
 04/13  02:00:00,700.237796586,97.2043464847,263.217337122,0.0,46.0930336215,113.312780494,433.34509409,410.206695594,5.66466996096,17.4737285342
 04/13  03:00:00,680.520044398,97.2043464847,244.437374679,0.0,46.0930336215,113.312780494,449.723459072,426.584217221,5.66466996096,17.4745718899
 04/13  04:00:00,768.593311159,97.2043464847,248.502198093,0.0,100.150657288,148.969399434,429.157723978,406.017594356,5.66466996096,17.4754596614
 04/13  05:00:00,772.005691578,97.7684211032,246.812612969,0.0,100.150657288,149.894399434,670.105427296,638.471472158,14.1616749024,17.472280236
 04/13  06:00:00,993.596397817,99.9381788036,243.822224542,0.0,176.471037341,302.612436532,478.622485259,432.827490809,28.3233498048,17.4716446449
 04/13  07:00:00,1152.32781556,102.369447915,300.701340824,0.0,243.2593065,310.10971186,444.063861983,366.236744332,42.4850247072,35.3420929443
 04/13  08:00:00,1219.7727543,103.219701042,346.177202478,0.0,243.2593065,310.10971186,417.089518294,324.875768487,56.6466996096,35.5670501972
 04/13  09:00:00,1265.72798023,103.815416723,363.633517332,0.0,243.2593065,302.612436532,386.26354497,300.606747737,42.4850247072,43.171772526
 04/13  10:00:00,1258.51719572,104.467282219,353.587850635,0.0,243.2593065,310.10971186,384.042761367,266.67062104,70.808374512,46.5637658152
 04/13  11:00:00,1245.97611959,105.086180933,318.173782512,0.0,243.2593065,310.10971186,366.429309775,241.446335127,70.808374512,54.1746001362
 04/13  12:00:00,1222.1010249,106.138241873,307.501403336,0.0,243.2593065,310.10971186,341.32795629,225.683032785,70.808374512,44.8365489935
 04/13  13:00:00,1261.56916847,107.441526977,304.862833191,0.0,243.2593065,302.612436532,326.1997609,215.372090245,56.6466996096,54.1809710457
 04/13  14:00:00,1259.85242942,108.827883753,301.192251309,0.0,243.2593065,302.612436532,292.849331346,205.335582866,42.4850247072,45.0287237733
 04/13  15:00:00,1264.97834719,110.254162375,299.580406279,0.0,243.2593065,302.612436532,301.135082211,190.583947431,56.6466996096,53.9044351702
 04/13  16:00:00,1275.02200252,112.196428184,296.664169446,0.0,243.2593065,310.10971186,302.710100759,182.051879906,84.9700494144,35.6881714388
 04/13  17:00:00,1260.72106929,112.692238554,296.533610853,0.0,243.2593065,310.10971186,306.686586172,195.305118775,84.9700494144,26.4114179829
 04/13  18:00:00,989.241227584,97.2043464847,335.624666086,0.0,166.938926447,199.110933808,327.582663938,216.317017582,84.9700494144,26.2955969419
 04/13  19:00:00,1022.64954451,97.2043464847,380.921339915,0.0,166.938926447,191.61365848,327.071571151,252.891136818,56.6466996096,17.5337347238
 04/13  20:00:00,906.24799299,97.2043464847,389.488722161,0.0,100.150657288,124.558693486,392.688685583,309.747276627,56.6466996096,26.2947093462
 04/13  21:00:00,861.652024674,97.2043464847,380.58708962,0.0,100.150657288,124.558693486,385.425366382,325.461675145,42.4850247072,17.4786665298
 04/13  22:00:00,796.681717877,97.2043464847,373.688226457,0.0,46.0930336215,124.558693486,395.513776213,349.717915222,28.3233498048,17.4725111859
 04/13  23:00:00,797.442103054,97.2043464847,364.375712417,0.0,46.0930336215,124.558693486,398.159616402,366.524547722,14.1616749024,17.4733937782
 04/13  24:00:00,780.216981357,97.2043464847,355.311073845,0.0,46.0930336215,113.312780494,396.464442179,373.325479259,5.66466996096,17.4742929592
 04/14  01:00:00,776.997211987,97.2043464847,352.213136707,0.0,46.0930336215,113.312780494,403.066738967,379.927280291,5.66466996096,17.4747887151
 04/14  02:00:00,774.116976222,97.2043464847,349.287160587,0.0,46.0930336215,113.312780494,407.554781303,384.418340265,5.66466996096,17.471771077
 04/14  03:00:00,773.790493722,97.2043464847,348.752924436,0.0,46.0930336215,113.312780494,410.9693312,387.835870226,5.66466996096,17.4687910127
 04/14  04:00:00,853.05311172,97.2043464847,344.239419593,0.0,100.150657288,148.969399434,396.633466809,373.497259125,5.66466996096,17.4715377231
 04/14  05:00:00,834.774581307,97.7997331632,328.411260642,0.0,100.150657288,149.894399434,577.187234583,545.552791439,14.1616749024,17.4727682415
 04/14  06:00:00,1068.20765563,100.900081335,340.476025516,0.0,176.471037341,302.612436532,430.002710464,384.206192368,28.3233498048,17.4731682909
 04/14  07:00:00,1187.62037059,102.863233649,352.123808582,0.0,243.2593065,310.10971186,417.055941135,339.226819636,42.4850247072,35.3440967919
 04/14  08:00:00,1225.52786488,103.516601536,360.81648374,0.0,243.2593065,310.10971186,412.111005377,319.895740609,56.6466996096,35.5685651585
 04/14  09:00:00,1269.28852692,104.081513629,368.752163052,0.0,243.2593065,302.612436532,389.131108829,301.949232754,42.4850247072,44.6968513681
 04/14  10:00:00,1288.02575068,104.482271146,370.415106826,0.0,243.2593065,310.10971186,401.240343459,285.403974393,70.808374512,45.0279945548
 04/14  11:00:00,1282.63441007,104.896275738,365.288906717,0.0,243.2593065,310.10971186,398.914018392,273.942461234,70.808374512,54.1631826462
 04/14  12:00:00,1229.9759585,105.577797575,353.287791526,0.0,243.2593065,310.10971186,374.139559023,258.504224749,70.808374512,44.8269597625
 04/14  13:00:00,1252.14320487,106.563477568,328.488332969,0.0,243.2593065,302.612436532,350.954256874,240.13793449,56.6466996096,54.169622774
 04/14  14:00:00,1240.66610344,107.891943051,316.78388967,0.0,243.2593065,302.612436532,308.823313424,221.310808998,42.4850247072,45.0274797189
 04/14  15:00:00,1240.62560557,108.132366374,310.575190616,0.0,243.2593065,302.612436532,336.46029514,225.910896963,56.6466996096,53.9026985672
 04/14  16:00:00,1266.22432144,109.092509872,308.659749454,0.0,243.2593065,310.10971186,346.221020148,225.563579144,84.9700494144,35.6873915892
 04/14  17:00:00,1284.88981184,111.141483333,318.343239772,0.0,243.2593065,310.10971186,327.227289428,215.84589629,84.9700494144,26.4113437233
 04/14  18:00:00,1021.68338759,97.2043464847,354.519824903,0.0,166.938926447,199.110933808,357.15908423,245.894217021,84.9700494144,26.2948177941
 04/14  19:00:00,1026.58969838,97.2043464847,385.026404392,0.0,166.938926447,191.61365848,345.262384226,271.082040601,56.6466996096,17.5336440147
 04/14  20:00:00,896.139948143,97.2043464847,386.517894499,0.0,100.150657288,124.558693486,403.368876375,320.42994962,56.6466996096,26.2922271456
 04/14  21:00:00,849.092716193,97.2043464847,382.35202348,0.0,100.150657288,124.558693486,394.427589864,334.463979374,42.4850247072,17.4785857835
 04/14  22:00:00,780.29259656,97.2043464847,379.033276534,0.0,46.0930336215,124.558693486,401.84080986,356.045059482,28.3233498048,17.4724005726
 04/14  23:00:00,776.037561102,97.2043464847,377.357375265,0.0,46.0930336215,124.558693486,397.046336103,365.411431657,14.1616749024,17.4732295429
 04/14  24:00:00,777.141054205,97.2043464847,374.043835232,0.0,46.0930336215,113.312780494,394.384056174,371.245311968,5.66466996096,17.4740742449
 04/15  01:00:00,796.0367033,97.2043464847,369.308605763,0.0,46.0930336215,113.312780494,394.262063426,371.122882619,5.66466996096,17.4745108459
 04/15  02:00:00,810.953066658,97.2043464847,367.016338506,0.0,46.0930336215,113.312780494,393.82971168,370.697576962,5.66466996096,17.4674647568
 04/15  03:00:00,822.840188155,97.2043464847,362.887340705,0.0,46.0930336215,113.312780494,401.306916614,378.173830269,5.66466996096,17.468416384
 04/15  04:00:00,827.903339817,97.2043464847,355.163421942,0.0,55.6251445156,113.312780494,398.765100547,375.631267244,5.66466996096,17.4691633414
 04/15  05:00:00,814.765590865,97.2043464847,348.961407073,0.0,55.6251445156,113.312780494,417.289513302,385.657907205,14.1616749024,17.4699311947
 04/15  06:00:00,844.265988021,97.2043464847,347.111269666,0.0,65.1572554096,176.889270242,371.796107294,326.002054852,28.3233498048,17.4707026366
 04/15  07:00:00,947.940295927,97.6743516002,354.52417507,0.0,109.682768182,220.96816451,556.847226895,496.888888306,42.4850247072,17.4733138815
 04/15  08:00:00,958.658904551,97.771742662,362.656147704,0.0,109.682768182,220.96816451,479.239866642,396.224094256,56.6466996096,26.3690727762
 04/15  09:00:00,1072.28972851,99.0116423101,369.101271454,0.0,131.945524568,266.955817592,430.392360394,352.54998865,42.4850247072,35.3573470369
 04/15  10:00:00,1086.80621907,99.3334717018,374.673555115,0.0,131.945524568,274.45309292,432.812180335,326.447054416,70.808374512,35.556751407
 04/15  11:00:00,1102.39526808,99.5407974956,374.536926685,0.0,131.945524568,274.45309292,412.398896043,306.029367636,70.808374512,35.5611538942
 04/15  12:00:00,1060.41225556,99.8509547563,347.749216382,0.0,131.945524568,274.45309292,390.111584284,283.74769243,70.808374512,35.5555173417
 04/15  13:00:00,1060.96762336,100.131167846,324.473556902,0.0,131.945524568,266.955817592,358.592894937,266.386767637,56.6466996096,35.5594276906
 04/15  14:00:00,1069.48876503,100.264500088,315.258541191,0.0,131.945524568,266.955817592,330.794752029,252.748195571,42.4850247072,35.5615317509
 04/15  15:00:00,989.026747712,97.2043464847,316.63217453,0.0,109.682768182,212.545889182,293.3210089,201.107576266,56.6466996096,35.5667330241
 04/15  16:00:00,999.760200506,97.2043464847,318.786412078,0.0,109.682768182,220.04316451,338.21693465,208.798148392,84.9700494144,44.4487368432
 04/15  17:00:00,957.905206382,97.2043464847,326.424458329,0.0,109.682768182,220.04316451,322.509741532,211.033358941,84.9700494144,26.5063331767
 04/15  18:00:00,928.91524555,97.2043464847,339.442190547,0.0,100.150657288,199.110933808,341.072797086,238.628355648,84.9700494144,17.4743920236
 04/15  19:00:00,957.141982107,97.2043464847,370.167226662,0.0,100.150657288,191.61365848,341.583780816,267.469385599,56.6466996096,17.4676956072
 04/15  20:00:00,866.963874018,97.2043464847,368.536895843,0.0,55.6251445156,124.558693486,398.996449696,324.879374349,56.6466996096,17.4703757371
 04/15  21:00:00,866.11969777,97.2043464847,362.216319959,0.0,55.6251445156,124.558693486,397.985765812,338.031561389,42.4850247072,17.4691797163
 04/15  22:00:00,851.057625441,97.2043464847,356.40310633,0.0,46.0930336215,124.558693486,403.571774405,357.778475277,28.3233498048,17.4699493238
 04/15  23:00:00,848.048576417,97.2043464847,353.554921868,0.0,46.0930336215,124.558693486,398.311094777,366.678698727,14.1616749024,17.4707211471
 04/15  24:00:00,827.600640318,97.2043464847,348.463462705,0.0,46.0930336215,113.312780494,401.10890906,377.972599819,5.66466996096,17.4716392797
 04/16  01:00:00,788.596218892,97.2043464847,346.49335528,0.0,34.9616554283,113.312780494,410.973409754,387.83677467,5.66466996096,17.4719651235
 04/16  02:00:00,763.045563224,97.2043464847,351.126812029,0.0,34.9616554283,113.312780494,421.655212154,398.518043083,5.66466996096,17.4724991097
 04/16  03:00:00,756.394872557,97.2043464847,352.727950476,0.0,34.9616554283,113.312780494,430.087800239,406.949962493,5.66466996096,17.4731677853
 04/16  04:00:00,749.758958707,97.2043464847,335.422997048,0.0,44.4937663224,113.312780494,435.29916877,403.437111086,5.66466996096,26.1973877233
 04/16  05:00:00,732.004371442,97.2043464847,315.614223443,0.0,44.4937663224,113.312780494,438.705478008,407.076293839,14.1616749024,17.4675092668
 04/16  06:00:00,778.526992939,97.2043464847,306.149101687,0.0,54.0258772165,176.889270242,392.427714534,346.636164947,28.3233498048,17.4681997824
 04/16  07:00:00,802.279574801,97.2043464847,334.519147492,0.0,54.0258772165,184.38654557,391.313207311,331.359269537,42.4850247072,17.4689130667
 04/16  08:00:00,910.570945627,97.2043464847,351.967385217,0.0,65.1572554096,220.04316451,368.079318152,293.864226622,56.6466996096,17.56839192
 04/16  09:00:00,924.377264192,97.2043464847,357.11460784,0.0,65.1572554096,212.545889182,354.553532717,276.753060497,42.4850247072,35.3154475127
 04/16  10:00:00,918.36207622,97.2043464847,340.461855992,0.0,65.1572554096,220.04316451,356.827846598,250.513177481,70.808374512,35.5062946049
 04/16  11:00:00,948.141148941,97.2043464847,362.501697696,0.0,65.1572554096,220.04316451,353.44350287,247.129158954,70.808374512,35.5059694037
 04/16  12:00:00,960.178506251,97.2043464847,372.509014665,0.0,65.1572554096,220.04316451,356.158306947,249.844107449,70.808374512,35.505824986
 04/16  13:00:00,944.537382642,97.2043464847,371.24692725,0.0,65.1572554096,212.545889182,335.988933698,243.836543067,56.6466996096,35.5056910208
 04/16  14:00:00,939.367009077,97.2043464847,366.418304951,0.0,65.1572554096,212.545889182,315.267383543,237.276800684,42.4850247072,35.5055581518
 04/16  15:00:00,936.86150557,97.2043464847,359.211713169,0.0,65.1572554096,212.545889182,321.095244913,228.943119441,56.6466996096,35.5054258629
 04/16  16:00:00,908.588977958,97.2043464847,354.6739888,0.0,65.1572554096,220.04316451,350.911722838,230.432612033,84.9700494144,35.5090613901
 04/16  17:00:00,858.683480032,97.2043464847,350.045915785,0.0,54.0258772165,184.38654557,358.740589344,247.279852432,84.9700494144,26.4906874971
 04/16  18:00:00,839.804738413,97.2043464847,360.203505704,0.0,44.4937663224,163.454314868,392.296456581,289.858587045,84.9700494144,17.4678201219
 04/16  19:00:00,850.796202815,97.2043464847,373.721109744,0.0,44.4937663224,155.95703954,379.687935358,305.572775994,56.6466996096,17.4684597542
 04/16  20:00:00,816.109320534,97.2043464847,375.378383315,0.0,44.4937663224,124.558693486,423.228495816,349.112635534,56.6466996096,17.4691606723
 04/16  21:00:00,786.536223949,97.2043464847,374.296195263,0.0,44.4937663224,124.558693486,425.041603353,365.086703899,42.4850247072,17.4698747473
 04/16  22:00:00,765.359843031,97.2043464847,373.588748252,0.0,34.9616554283,124.558693486,434.576168262,388.782227754,28.3233498048,17.4705907032
 04/16  23:00:00,768.379246928,97.2043464847,373.81405993,0.0,34.9616554283,124.558693486,423.981952016,392.348971224,14.1616749024,17.4713058904
 04/16  24:00:00,756.38735121,97.2043464847,373.365845341,0.0,34.9616554283,113.312780494,426.350001451,403.21318668,5.66466996096,17.4721448102
 04/17  01:00:00,762.563355671,97.2043464847,365.273470309,0.0,46.0930336215,113.312780494,440.592319083,417.455208516,5.66466996096,17.4724406065
 04/17  02:00:00,759.464245989,97.2043464847,364.191204267,0.0,46.0930336215,113.312780494,438.032293388,414.894716264,5.66466996096,17.4729071626
 04/17  03:00:00,759.637770848,97.2043464847,371.150511613,0.0,46.0930336215,113.312780494,444.218538007,412.360408779,5.66466996096,26.1934592675
 04/17  04:00:00,849.890549969,97.2043464847,374.876220566,0.0,100.150657288,148.969399434,413.909450906,390.777681656,5.66466996096,17.4670992888
 04/17  05:00:00,856.193712877,97.2043464847,373.552952066,0.0,100.150657288,149.894399434,823.097100341,791.467670437,14.1616749024,17.4677550016
 04/17  06:00:00,1082.28445595,97.5140896844,369.206422789,0.0,176.471037341,302.612436532,523.168575395,477.376815799,28.3233498048,17.468409791
 04/17  07:00:00,1201.80083362,98.0862368662,364.964923415,0.0,243.2593065,310.10971186,465.96698646,396.972269618,42.4850247072,26.5096921347
 04/17  08:00:00,1237.73141319,98.5570128326,367.575202352,0.0,243.2593065,310.10971186,447.169644584,354.950340971,56.6466996096,35.5726040037
 04/17  09:00:00,1269.25183006,98.9923572761,375.087035175,0.0,243.2593065,302.612436532,419.375365291,332.20907811,42.4850247072,44.6812624735
 04/17  10:00:00,1271.37522531,99.5555963411,371.629497626,0.0,243.2593065,310.10971186,417.514296354,301.243788895,70.808374512,45.4621329467
 04/17  11:00:00,1250.27863138,100.099344093,342.963683418,0.0,243.2593065,310.10971186,402.582799077,278.060347837,70.808374512,53.7140767279
 04/17  12:00:00,1213.39506639,100.826692308,327.240181268,0.0,243.2593065,310.10971186,374.89571901,259.270976904,70.808374512,44.8163675943
 04/17  13:00:00,1260.9460811,101.801747791,313.992516766,0.0,243.2593065,302.612436532,351.29387338,240.49448169,56.6466996096,54.1526920808
 04/17  14:00:00,1264.06240953,102.808728856,308.633135015,0.0,243.2593065,302.612436532,320.651208196,224.142466788,42.4850247072,54.023716701
 04/17  15:00:00,1271.45897129,103.727595478,307.20753913,0.0,243.2593065,302.612436532,318.412399199,216.867639145,56.6466996096,44.8980604445
 04/17  16:00:00,1272.96389028,105.103871734,304.751289727,0.0,243.2593065,310.10971186,329.34866876,208.694420972,84.9700494144,35.6841983743
 04/17  17:00:00,1279.67334368,106.524849454,320.968070605,0.0,243.2593065,310.10971186,317.196258736,205.821421078,84.9700494144,26.4047882442
 04/17  18:00:00,1017.5569655,97.2043464847,354.261168612,0.0,166.938926447,199.110933808,326.698638578,215.439666044,84.9700494144,26.2889231193
 04/17  19:00:00,1038.78601285,97.2043464847,385.30168067,0.0,166.938926447,191.61365848,322.355195913,248.175451895,56.6466996096,17.5330444087
 04/17  20:00:00,910.690542308,97.2043464847,382.733885057,0.0,100.150657288,124.558693486,390.716941591,307.783454355,56.6466996096,26.2867876271
 04/17  21:00:00,857.698562226,97.2043464847,382.878965718,0.0,100.150657288,124.558693486,383.1777833,323.214811171,42.4850247072,17.4779474224
 04/17  22:00:00,776.769316822,97.2043464847,381.881294254,0.0,46.0930336215,124.558693486,396.758375143,350.963382491,28.3233498048,17.4716428473
 04/17  23:00:00,771.72819399,97.2043464847,380.346125319,0.0,46.0930336215,124.558693486,393.732168764,362.09819047,14.1616749024,17.4723033912
 04/17  24:00:00,756.975945764,97.2043464847,378.667788068,0.0,46.0930336215,113.312780494,391.775229501,368.637578446,5.66466996096,17.4729810944
 04/18  01:00:00,752.619815329,97.2043464847,377.475293536,0.0,46.0930336215,113.312780494,397.973448203,374.839610919,5.66466996096,17.4691673229
 04/18  02:00:00,747.852842557,97.2043464847,376.891882135,0.0,46.0930336215,113.312780494,403.080565994,379.949559504,5.66466996096,17.4663365297
 04/18  03:00:00,747.885255346,97.2043464847,375.98891414,0.0,46.0930336215,113.312780494,408.592635702,385.461097699,5.66466996096,17.4668680428
 04/18  04:00:00,843.748920057,97.2043464847,373.150282412,0.0,100.150657288,148.969399434,393.581087011,370.447015355,5.66466996096,17.4694016948
 04/18  05:00:00,842.450458218,97.4029982002,370.558510996,0.0,100.150657288,149.894399434,612.258429756,580.627127929,14.1616749024,17.4696269244
 04/18  06:00:00,1054.68152046,98.8734046944,369.809982822,0.0,176.471037341,302.612436532,440.399713849,394.605767588,28.3233498048,17.4705964567
 04/18  07:00:00,1172.55044747,100.209433448,368.594670583,0.0,243.2593065,310.10971186,433.620474433,355.80033782,42.4850247072,35.3351119055
 04/18  08:00:00,1212.12914432,100.962220083,366.662203483,0.0,243.2593065,310.10971186,432.139399186,339.935778273,56.6466996096,35.5569213029
 04/18  09:00:00,1242.3046157,101.529544168,365.44265593,0.0,243.2593065,302.612436532,417.779354882,333.580320434,42.4850247072,41.7140097407
 04/18  10:00:00,1250.44149161,102.078033487,369.125108896,0.0,243.2593065,310.10971186,439.529131633,320.725573206,70.808374512,47.9951839151
 04/18  11:00:00,1255.75936449,102.547815151,371.601446704,0.0,243.2593065,310.10971186,437.53994169,312.575918579,70.808374512,54.1556485994
 04/18  12:00:00,1216.59742773,102.954570673,370.997022104,0.0,243.2593065,310.10971186,424.947591667,309.32554632,70.808374512,44.8136708355
 04/18  13:00:00,1248.18331494,103.361151179,369.773066555,0.0,243.2593065,302.612436532,418.835219429,308.041491429,56.6466996096,54.1470283909
 04/18  14:00:00,1250.28442637,103.830851683,369.933561557,0.0,243.2593065,302.612436532,391.810642366,304.315782432,42.4850247072,45.009835226
 04/18  15:00:00,1253.34146413,104.329073978,371.296555587,0.0,243.2593065,302.612436532,400.157848116,298.608410753,56.6466996096,44.902737753
 04/18  16:00:00,1269.28716977,104.862655247,373.579146562,0.0,243.2593065,310.10971186,418.850531073,289.285449962,84.9700494144,44.5950316963
 04/18  17:00:00,1280.7821282,105.304847575,373.651224016,0.0,243.2593065,310.10971186,394.599654813,283.226969609,84.9700494144,26.4026357896
 04/18  18:00:00,1012.39897004,97.2043464847,371.793348718,0.0,166.938926447,199.110933808,392.250592202,289.748092703,84.9700494144,17.5324500845
 04/18  19:00:00,1009.00866154,97.2043464847,367.726385818,0.0,166.938926447,191.61365848,381.123639784,298.189290838,56.6466996096,26.2876493356
 04/18  20:00:00,882.514631931,97.2043464847,362.763151905,0.0,100.150657288,124.558693486,428.630171555,354.45220269,56.6466996096,17.5312692551
 04/18  21:00:00,833.398772778,97.2043464847,358.597006121,0.0,100.150657288,124.558693486,426.421990183,366.460628341,42.4850247072,17.4763371358
 04/18  22:00:00,752.264572421,97.2043464847,346.202970114,0.0,46.0930336215,124.558693486,434.08518812,388.291655293,28.3233498048,17.4701830223
 04/18  23:00:00,736.122111478,97.2043464847,316.562494663,0.0,46.0930336215,124.558693486,430.088538457,398.456066667,14.1616749024,17.4707968875
 04/18  24:00:00,713.09395546,97.2043464847,302.236224134,0.0,46.0930336215,113.312780494,428.416045689,405.279860467,5.66466996096,17.4715152615
 04/19  01:00:00,702.155750208,97.2043464847,283.657703787,0.0,46.0930336215,113.312780494,435.143467752,412.007090276,5.66466996096,17.4717075154
 04/19  02:00:00,687.202652703,97.2043464847,259.838075701,0.0,46.0930336215,113.312780494,444.536623815,421.399900812,5.66466996096,17.4720530424
 04/19  03:00:00,675.422168165,97.2043464847,246.652811455,0.0,46.0930336215,113.312780494,470.345710164,438.489349481,5.66466996096,26.1916907225
 04/19  04:00:00,758.839060104,97.2043464847,242.736824704,0.0,100.150657288,148.969399434,447.510935978,424.380262992,5.66466996096,17.4660030252
 04/19  05:00:00,748.322246867,97.6755031268,225.320695469,0.0,100.150657288,149.894399434,724.618410411,692.99018102,14.1616749024,17.4665544883
 04/19  06:00:00,964.747472395,99.4796547882,225.232785241,0.0,176.471037341,302.612436532,500.081738151,454.291289333,28.3233498048,17.4670990129
 04/19  07:00:00,1120.69882479,101.78886544,271.929206318,0.0,243.2593065,310.10971186,448.549271584,379.557215937,42.4850247072,26.5070309398
 04/19  08:00:00,1202.91401757,102.605901387,327.971871511,0.0,243.2593065,310.10971186,436.343938246,344.130656323,56.6466996096,35.566582313
 04/19  09:00:00,1252.39085322,103.219209805,353.387648432,0.0,243.2593065,302.612436532,408.752291093,321.594656162,42.4850247072,44.6726102242
 04/19  10:00:00,1287.13813809,103.816708252,368.15347813,0.0,243.2593065,310.10971186,404.755655584,288.940311618,70.808374512,45.0069694542
 04/19  11:00:00,1313.28879957,104.345467222,364.288322425,0.0,243.2593065,310.10971186,395.212466073,270.258674046,70.808374512,54.1454175145
 04/19  12:00:00,1253.86408451,104.972274442,354.632008464,0.0,243.2593065,310.10971186,374.438895116,258.81655102,70.808374512,44.8139695835
 04/19  13:00:00,1280.58074051,105.617401573,353.595136278,0.0,243.2593065,302.612436532,360.510320987,249.725243905,56.6466996096,54.1383774718
 04/19  14:00:00,1284.61346326,106.186836555,344.142758946,0.0,243.2593065,302.612436532,330.253999369,242.760342409,42.4850247072,45.0086322533
 04/19  15:00:00,1301.67591758,106.834108908,344.580276025,0.0,243.2593065,302.612436532,355.221932691,244.695918684,56.6466996096,53.8793143978
 04/19  16:00:00,1307.90996689,107.516129251,341.672875243,0.0,243.2593065,310.10971186,368.320083344,247.677161457,84.9700494144,35.6728724724
 04/19  17:00:00,1307.59018603,108.002668584,342.687929991,0.0,243.2593065,310.10971186,364.184820831,252.811371363,84.9700494144,26.4034000537
 04/19  18:00:00,1045.59656154,97.2043464847,362.249789303,0.0,166.938926447,199.110933808,383.346141639,272.08776237,84.9700494144,26.288329855
 04/19  19:00:00,1046.66233095,97.2043464847,379.142572723,0.0,166.938926447,191.61365848,354.226520327,280.046981875,56.6466996096,17.5328388421
 04/19  20:00:00,904.135606002,97.2043464847,378.299334298,0.0,100.150657288,124.558693486,407.265506003,326.506463485,56.6466996096,24.1123429081
 04/19  21:00:00,844.517379667,97.2043464847,375.86902936,0.0,100.150657288,124.558693486,407.232288351,345.107232181,42.4850247072,19.6400314626
 04/19  22:00:00,776.882244765,97.2043464847,369.589372662,0.0,46.0930336215,124.558693486,419.20893516,373.418699243,28.3233498048,17.466886112
 04/19  23:00:00,778.46390258,97.2043464847,362.629762701,0.0,46.0930336215,124.558693486,415.387303342,383.758189032,14.1616749024,17.467439408
 04/19  24:00:00,743.707474657,97.2043464847,335.598739137,0.0,46.0930336215,113.312780494,415.440440842,392.307758436,5.66466996096,17.4680124448
 04/20  01:00:00,740.993592068,97.2043464847,333.725764568,0.0,46.0930336215,113.312780494,420.242684714,397.109855735,5.66466996096,17.4681590188
 04/20  02:00:00,743.533373601,97.2043464847,326.088707537,0.0,46.0930336215,113.312780494,426.257434053,403.124259046,5.66466996096,17.4685050463
 04/20  03:00:00,761.929755521,97.2043464847,343.358240382,0.0,46.0930336215,113.312780494,426.521428133,403.387797245,5.66466996096,17.4689609271
 04/20  04:00:00,852.948370751,97.2043464847,353.261474352,0.0,100.150657288,148.969399434,406.630027518,383.495893771,5.66466996096,17.4694637858
 04/20  05:00:00,854.373836161,97.7622386188,357.066252988,0.0,100.150657288,149.894399434,630.882240967,599.250605277,14.1616749024,17.4699607872
 04/20  06:00:00,1066.09427367,100.427140917,359.742788026,0.0,176.471037341,302.612436532,452.116180611,406.322388241,28.3233498048,17.4704425653
 04/20  07:00:00,1186.14529651,102.488386425,361.907380548,0.0,243.2593065,310.10971186,421.773355299,352.78390379,42.4850247072,26.5044268019
 04/20  08:00:00,1237.58240364,103.419219961,364.745876414,0.0,243.2593065,310.10971186,407.003530782,314.784639172,56.6466996096,35.5721920004
 04/20  09:00:00,1284.00045693,104.068628028,367.596845936,0.0,243.2593065,302.612436532,381.09669659,293.943808965,42.4850247072,44.6678629182
 04/20  10:00:00,1301.34474352,104.627720868,371.816577181,0.0,243.2593065,310.10971186,399.676094938,274.866246055,70.808374512,54.0014743706
 04/20  11:00:00,1304.76054094,105.173684629,375.311101432,0.0,243.2593065,310.10971186,379.495830321,263.576170818,70.808374512,45.1112849911
 04/20  12:00:00,1263.06634649,106.057401889,375.728271149,0.0,243.2593065,310.10971186,368.864716639,253.247581124,70.808374512,44.8087610036
 04/20  13:00:00,1283.70006408,106.952080208,363.831233055,0.0,243.2593065,302.612436532,354.550191345,243.763694967,56.6466996096,54.1397967681
