Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/20  14:00:00,1291.68193394,107.909175138,361.030755127,0.0,243.2593065,302.612436532,332.19963123,235.714096136,42.4850247072,54.0005103871
 04/20  15:00:00,1304.77677545,108.630796275,360.980709646,0.0,243.2593065,302.612436532,326.918061772,225.384727882,56.6466996096,44.886634281
 04/20  16:00:00,1316.19034048,110.027913818,366.954204081,0.0,243.2593065,310.10971186,340.305746327,219.65998472,84.9700494144,35.6757121929
 04/20  17:00:00,1323.77559697,110.272174187,378.052799375,0.0,243.2593065,310.10971186,346.197807893,234.827396059,84.9700494144,26.4003624192
 04/20  18:00:00,1029.89462055,97.2043464847,376.074517011,0.0,166.938926447,199.110933808,381.47943648,270.22551312,84.9700494144,26.2838739448
 04/20  19:00:00,1016.41920254,97.2043464847,372.312214873,0.0,166.938926447,191.61365848,362.301573999,288.12480229,56.6466996096,17.5300720999
 04/20  20:00:00,890.157024408,97.2043464847,366.71342046,0.0,100.150657288,124.558693486,421.539244021,338.606160463,56.6466996096,26.2863839484
 04/20  21:00:00,844.982358766,97.2043464847,358.100628193,0.0,100.150657288,124.558693486,412.22269627,352.262788003,42.4850247072,17.4748835595
 04/20  22:00:00,756.131816382,97.2043464847,327.870573656,0.0,46.0930336215,124.558693486,420.195010958,374.403211855,28.3233498048,17.4684492986
 04/20  23:00:00,764.085152308,97.2043464847,340.035789827,0.0,46.0930336215,124.558693486,410.526063096,378.895441275,14.1616749024,17.4689469185
 04/20  24:00:00,747.705883895,97.2043464847,355.476234076,0.0,46.0930336215,113.312780494,404.498385833,381.364256154,5.66466996096,17.4694597175
 04/21  01:00:00,746.088520248,97.2043464847,355.365228101,0.0,46.0930336215,113.312780494,412.80826213,389.674051471,5.66466996096,17.4695406984
 04/21  02:00:00,735.180144414,97.2043464847,340.746666194,0.0,46.0930336215,113.312780494,419.474895597,396.340402971,5.66466996096,17.469822665
 04/21  03:00:00,725.828131452,97.2043464847,327.931846726,0.0,46.0930336215,113.312780494,424.350200219,401.215313989,5.66466996096,17.4702162694
 04/21  04:00:00,813.028071473,97.2043464847,322.500958795,0.0,100.150657288,148.969399434,408.149797061,385.014469709,5.66466996096,17.4706573908
 04/21  05:00:00,807.842018612,97.7882625273,316.111155668,0.0,100.150657288,149.894399434,606.568214726,574.935446682,14.1616749024,17.4710931421
 04/21  06:00:00,1027.66589778,100.81092679,312.499920602,0.0,176.471037341,302.612436532,445.183641066,399.395130232,28.3233498048,17.4651610285
 04/21  07:00:00,1162.97534622,103.005757896,330.469885953,0.0,243.2593065,310.10971186,413.581082945,344.597254798,42.4850247072,26.4988034398
 04/21  08:00:00,1208.841236,103.625703118,342.132334971,0.0,243.2593065,310.10971186,426.020307836,324.924004409,56.6466996096,44.4496038178
 04/21  09:00:00,1256.37484588,104.236125757,351.347890125,0.0,243.2593065,302.612436532,387.077653258,308.865124413,42.4850247072,35.7275041376
 04/21  10:00:00,1276.3330515,104.634401978,356.249517234,0.0,243.2593065,310.10971186,421.780271719,296.973154842,70.808374512,53.9987423649
 04/21  11:00:00,1278.53808415,105.024137307,357.414818397,0.0,243.2593065,310.10971186,405.306874344,289.391676933,70.808374512,45.1068228992
 04/21  12:00:00,1239.52379972,105.671588505,360.77420708,0.0,243.2593065,310.10971186,392.928240807,277.312343396,70.808374512,44.8075228985
 04/21  13:00:00,1275.39440904,106.287702242,363.819735698,0.0,243.2593065,302.612436532,381.085767468,270.302331968,56.6466996096,54.1367358907
 04/21  14:00:00,1276.13740652,106.628246723,365.059354111,0.0,243.2593065,302.612436532,369.575510598,273.093347338,42.4850247072,53.9971385534
 04/21  15:00:00,1276.99434208,107.076616486,365.509754995,0.0,243.2593065,302.612436532,376.760254085,275.229685021,56.6466996096,44.8838694543
 04/21  16:00:00,1285.30481263,107.609974461,366.433008929,0.0,243.2593065,310.10971186,392.061289983,271.417307408,84.9700494144,35.67393316
 04/21  17:00:00,1284.9746165,108.004548612,368.477651687,0.0,243.2593065,310.10971186,384.482534835,273.113018059,84.9700494144,26.399467361
 04/21  18:00:00,1009.98550429,97.2043464847,369.162811729,0.0,166.938926447,199.110933808,407.627492938,296.373303677,84.9700494144,26.2841398466
 04/21  19:00:00,997.628825332,97.2043464847,367.121099406,0.0,166.938926447,191.61365848,385.41972193,311.243495772,56.6466996096,17.5295265481
 04/21  20:00:00,857.807249342,97.2043464847,344.141408431,0.0,100.150657288,124.558693486,441.401643828,358.469487347,56.6466996096,26.2854568712
 04/21  21:00:00,815.7473026,97.2043464847,341.085574352,0.0,100.150657288,124.558693486,425.037050759,365.077715599,42.4850247072,17.4743104527
 04/21  22:00:00,745.739981602,97.2043464847,344.100428662,0.0,46.0930336215,124.558693486,428.976256638,383.185072714,28.3233498048,17.4678341192
 04/21  23:00:00,742.376513938,97.2043464847,341.253119301,0.0,46.0930336215,124.558693486,421.472961789,389.84301219,14.1616749024,17.4682746969
 04/21  24:00:00,732.954332088,97.2043464847,343.649672332,0.0,46.0930336215,113.312780494,418.311803864,395.178403499,5.66466996096,17.4687304045
 04/22  01:00:00,736.181258762,97.2043464847,343.843394744,0.0,46.0930336215,113.312780494,423.312294649,400.178873938,5.66466996096,17.4687507497
 04/22  02:00:00,715.62390981,97.2043464847,318.123774824,0.0,46.0930336215,113.312780494,431.260378323,408.126734182,5.66466996096,17.4689741802
 04/22  03:00:00,696.584240118,97.2043464847,284.330359098,0.0,46.0930336215,113.312780494,440.148328183,417.014347843,5.66466996096,17.4693103785
 04/22  04:00:00,691.095624623,97.2043464847,265.060703921,0.0,55.6251445156,113.312780494,434.390862183,411.256519253,5.66466996096,17.4696729689
 04/22  05:00:00,683.922393786,97.2043464847,260.683120049,0.0,55.6251445156,113.312780494,445.664437937,414.032721755,14.1616749024,17.47004128
 04/22  06:00:00,752.898237108,97.2043464847,271.679950447,0.0,65.1572554096,176.889270242,399.616484424,353.822724261,28.3233498048,17.4704103583
 04/22  07:00:00,889.871931991,97.5666751164,302.465724363,0.0,109.682768182,220.96816451,656.855318563,596.904148134,42.4850247072,17.4661457217
 04/22  08:00:00,918.012631261,97.5619718713,331.962482783,0.0,109.682768182,220.96816451,549.242188136,466.236767838,56.6466996096,26.3587206886
 04/22  09:00:00,1047.21614062,98.3648270029,352.250501376,0.0,131.945524568,266.955817592,485.690786525,416.692991675,42.4850247072,26.5127701432
 04/22  10:00:00,1062.1771196,98.5881309956,361.35703501,0.0,131.945524568,274.45309292,494.656988428,388.291148894,70.808374512,35.5574650218
 04/22  11:00:00,1071.32665102,98.8293531092,368.022288944,0.0,131.945524568,274.45309292,471.251042578,364.881639881,70.808374512,35.5610281851
 04/22  12:00:00,1050.90197343,99.0581737946,372.697568089,0.0,131.945524568,274.45309292,458.92934099,343.691048543,70.808374512,44.4299179349
 04/22  13:00:00,1052.42151819,99.1017125412,375.427937483,0.0,131.945524568,266.955817592,431.823761619,339.652127082,56.6466996096,35.5249349268
 04/22  14:00:00,1052.90412271,99.2358550786,376.629311372,0.0,131.945524568,266.955817592,408.179983377,330.169633027,42.4850247072,35.5253256427
 04/22  15:00:00,976.502923688,97.2043464847,378.783678195,0.0,109.682768182,212.545889182,328.626822255,236.446799782,56.6466996096,35.5333228634
 04/22  16:00:00,999.114843817,97.2043464847,379.202997965,0.0,109.682768182,220.04316451,345.786445038,225.286966821,84.9700494144,35.5294288027
 04/22  17:00:00,958.034035709,97.2043464847,378.178911497,0.0,109.682768182,220.04316451,334.088271208,222.622574989,84.9700494144,26.4956468045
 04/22  18:00:00,912.396691464,97.2043464847,378.79647257,0.0,100.150657288,199.110933808,379.209023361,276.773178501,84.9700494144,17.4657954449
 04/22  19:00:00,899.269258233,97.2043464847,375.741528685,0.0,100.150657288,191.61365848,379.375836057,305.26291262,56.6466996096,17.4662238273
 04/22  20:00:00,797.41442886,97.2043464847,367.497996876,0.0,55.6251445156,124.558693486,435.991193274,361.875950348,56.6466996096,17.4685433166
 04/22  21:00:00,791.172667144,97.2043464847,357.952909348,0.0,55.6251445156,124.558693486,435.240126522,375.288127418,42.4850247072,17.4669743963
 04/22  22:00:00,780.878454918,97.2043464847,352.334147383,0.0,46.0930336215,124.558693486,438.992004626,393.201290115,28.3233498048,17.4673647058
 04/22  23:00:00,770.459371226,97.2043464847,338.761927943,0.0,46.0930336215,124.558693486,433.316331203,401.686912882,14.1616749024,17.4677434181
 04/22  24:00:00,743.73297381,97.2043464847,318.79824794,0.0,46.0930336215,113.312780494,431.512341639,408.379419008,5.66466996096,17.4682526709
 04/23  01:00:00,720.890389835,97.2043464847,301.419459762,0.0,34.9616554283,113.312780494,438.933025725,415.800176125,5.66466996096,17.4681796394
 04/23  02:00:00,696.986908588,97.2043464847,274.515387683,0.0,34.9616554283,113.312780494,448.670413577,425.537447327,5.66466996096,17.468296289
 04/23  03:00:00,690.233173629,97.2043464847,269.297320522,0.0,34.9616554283,113.312780494,454.379209782,431.245976885,5.66466996096,17.4685629362
 04/23  04:00:00,685.504138888,97.2043464847,255.021086105,0.0,44.4937663224,113.312780494,461.302880438,438.169345461,5.66466996096,17.468865016
 04/23  05:00:00,678.267896267,97.2043464847,244.512680608,0.0,44.4937663224,113.312780494,485.664378578,454.03352859,14.1616749024,17.4691750856
 04/23  06:00:00,752.935687796,97.2043464847,261.582119956,0.0,54.0258772165,176.889270242,422.921959166,377.129122796,28.3233498048,17.4694865651
 04/23  07:00:00,799.86211463,97.2043464847,316.775541177,0.0,54.0258772165,184.38654557,402.38499861,342.430176027,42.4850247072,17.4697978757
 04/23  08:00:00,898.530939314,97.2043464847,346.926895045,0.0,65.1572554096,220.04316451,389.457780237,306.472172396,56.6466996096,26.338908232
 04/23  09:00:00,902.020726299,97.2043464847,362.466525077,0.0,65.1572554096,212.545889182,359.317463282,290.354332685,42.4850247072,26.4781058903
 04/23  10:00:00,925.626869301,97.2043464847,373.268242621,0.0,65.1572554096,220.04316451,382.47816973,276.158331734,70.808374512,35.5114634839
 04/23  11:00:00,939.815895405,97.2043464847,369.679520439,0.0,65.1572554096,220.04316451,373.569043143,267.251580582,70.808374512,35.5090880491
 04/23  12:00:00,932.22958769,97.2043464847,355.862327458,0.0,65.1572554096,220.04316451,362.277549955,255.961862861,70.808374512,35.5073125817
 04/23  13:00:00,915.088707546,97.2043464847,344.961263038,0.0,65.1572554096,212.545889182,337.617499425,245.465220662,56.6466996096,35.5055791534
 04/23  14:00:00,918.430653259,97.2043464847,339.712006316,0.0,65.1572554096,212.545889182,314.326648771,236.337769894,42.4850247072,35.5038541698
 04/23  15:00:00,914.626756333,97.2043464847,335.139426808,0.0,65.1572554096,212.545889182,311.801025795,219.652190579,56.6466996096,35.5021356065
 04/23  16:00:00,879.786422041,97.2043464847,332.556061271,0.0,65.1572554096,220.04316451,327.151743327,206.68116718,84.9700494144,35.5005267321
 04/23  17:00:00,838.005703061,97.2043464847,335.304836948,0.0,54.0258772165,184.38654557,321.078027189,209.631494464,84.9700494144,26.4764833104
 04/23  18:00:00,821.321052136,97.2043464847,345.887153081,0.0,44.4937663224,163.454314868,351.152041427,248.713820615,84.9700494144,17.468171398
 04/23  19:00:00,836.029836507,97.2043464847,364.132223555,0.0,44.4937663224,155.95703954,350.859187768,276.743905483,56.6466996096,17.4685826759
 04/23  20:00:00,832.578209105,97.2043464847,378.986035587,0.0,44.4937663224,124.558693486,408.787884511,334.672265507,56.6466996096,17.4689193945
 04/23  21:00:00,818.52515252,97.2043464847,371.085264682,0.0,44.4937663224,124.558693486,418.940581944,358.986319552,42.4850247072,17.4692376844
 04/23  22:00:00,798.337179699,97.2043464847,357.404433918,0.0,34.9616554283,124.558693486,437.991820114,392.198919273,28.3233498048,17.4695510358
 04/23  23:00:00,797.028972737,97.2043464847,346.16791877,0.0,34.9616554283,124.558693486,436.451391311,403.497607835,14.1616749024,18.7921085738
 04/23  24:00:00,774.312786183,97.2043464847,332.362471858,0.0,34.9616554283,113.312780494,444.756255424,414.227554974,5.66466996096,24.8640304892
 04/24  01:00:00,763.946884011,97.2043464847,309.434932654,0.0,46.0930336215,113.312780494,446.941675832,423.814028277,5.66466996096,17.462977594
 04/24  02:00:00,778.991455165,97.2043464847,324.696830697,0.0,46.0930336215,113.312780494,451.47795188,428.350194116,5.66466996096,17.4630878027
 04/24  03:00:00,780.336227165,97.2043464847,324.731264786,0.0,46.0930336215,113.312780494,458.149958098,435.021971529,5.66466996096,17.4633166088
 04/24  04:00:00,813.163154942,97.2043464847,277.223184422,0.0,100.150657288,148.969399434,445.514088833,422.385824224,5.66466996096,17.4635946485
 04/24  05:00:00,785.635886941,97.2043464847,249.214994452,0.0,100.150657288,149.894399434,885.152932107,853.527389563,14.1616749024,17.4638676416
 04/24  06:00:00,1012.02471872,97.5213899254,268.104377148,0.0,176.471037341,302.612436532,557.069964044,511.282488267,28.3233498048,17.4641259723
 04/24  07:00:00,1186.34367479,97.8739197725,324.672524535,0.0,243.2593065,310.10971186,492.406741589,423.417781227,42.4850247072,26.5039356546
 04/24  08:00:00,1245.61464974,98.2426759217,347.297783586,0.0,243.2593065,310.10971186,466.964653886,374.766020652,56.6466996096,35.5519336241
 04/24  09:00:00,1293.51844516,98.60051862,362.308210183,0.0,243.2593065,302.612436532,436.407494289,349.262935798,42.4850247072,44.6595337838
 04/24  10:00:00,1303.84825158,98.9716425309,368.665534852,0.0,243.2593065,310.10971186,438.410531932,322.618637882,70.808374512,44.9835195371
 04/24  11:00:00,1314.01225436,99.4428455042,372.360597828,0.0,243.2593065,310.10971186,428.802846927,303.881374271,70.808374512,54.1130981433
 04/24  12:00:00,1277.85873252,99.9370443223,373.695998699,0.0,243.2593065,310.10971186,404.858817596,289.256527795,70.808374512,44.793915289
 04/24  13:00:00,1314.55851137,100.191059878,375.063272558,0.0,243.2593065,302.612436532,398.308314616,287.545255765,56.6466996096,54.1163592419
 04/24  14:00:00,1310.88739012,100.612645344,373.048007494,0.0,243.2593065,302.612436532,373.803954939,286.335609782,42.4850247072,44.9833204497
 04/24  15:00:00,1305.3747806,101.187595298,371.94459999,0.0,243.2593065,302.612436532,381.493691191,279.971618976,56.6466996096,44.8753726047
 04/24  16:00:00,1305.67199867,101.681554204,371.00561468,0.0,243.2593065,310.10971186,413.407401551,283.858974294,84.9700494144,44.578377842
 04/24  17:00:00,1306.57259337,102.232970587,370.896995957,0.0,243.2593065,310.10971186,398.6651824,287.298949826,84.9700494144,26.3961831596
 04/24  18:00:00,1039.50403454,97.2043464847,371.818802317,0.0,166.938926447,199.110933808,389.207724401,286.708154109,84.9700494144,17.5295208777
 04/24  19:00:00,1033.69145129,97.2043464847,367.830473061,0.0,166.938926447,191.61365848,370.972047002,296.798464109,56.6466996096,17.5268832826
 04/24  20:00:00,906.598820865,97.2043464847,358.974402112,0.0,100.150657288,124.558693486,436.293998051,353.363858445,56.6466996096,26.2834399955
 04/24  21:00:00,857.465888524,97.2043464847,345.289235012,0.0,100.150657288,124.558693486,429.243031293,369.281854168,42.4850247072,17.4761524183
 04/24  22:00:00,753.204661893,97.2043464847,302.065079406,0.0,46.0930336215,124.558693486,438.863270569,393.072831955,28.3233498048,17.4670888091
 04/24  23:00:00,725.563143732,97.2043464847,272.26419091,0.0,46.0930336215,124.558693486,435.021471642,403.397755296,14.1616749024,17.4620414445
 04/24  24:00:00,691.772822066,97.2043464847,252.412871641,0.0,46.0930336215,113.312780494,442.987254413,419.85794664,5.66466996096,17.4646378119
 04/25  01:00:00,696.287899632,97.2043464847,256.358001305,0.0,46.0930336215,113.312780494,445.206582159,422.079234184,5.66466996096,17.4626780136
 04/25  02:00:00,680.805277324,97.2043464847,240.143334953,0.0,46.0930336215,113.312780494,467.872554821,444.745215744,5.66466996096,17.4626691163
 04/25  03:00:00,678.56841158,97.2043464847,237.221412174,0.0,46.0930336215,113.312780494,475.079707143,451.952212583,5.66466996096,17.4628245992
 04/25  04:00:00,779.987828972,97.2043464847,249.138828309,0.0,100.150657288,148.969399434,442.284126143,419.154521911,5.66466996096,17.4649342714
 04/25  05:00:00,751.787193328,97.4147694334,218.144123732,0.0,100.150657288,149.894399434,778.176546774,746.54882414,14.1616749024,17.4660477316
 04/25  06:00:00,986.239587444,98.4303644,247.68554135,0.0,176.471037341,302.612436532,511.45218506,465.663504572,28.3233498048,17.4653306833
 04/25  07:00:00,1193.35773472,99.5059286051,329.274546226,0.0,243.2593065,310.10971186,472.98490231,398.089781001,42.4850247072,32.4100966024
 04/25  08:00:00,1257.94868267,100.455132046,348.020816766,0.0,243.2593065,310.10971186,453.263873223,358.153441274,56.6466996096,38.4637323393
 04/25  09:00:00,1305.43838549,101.286718421,358.040409636,0.0,243.2593065,302.612436532,407.487589076,329.285701287,42.4850247072,35.7168630811
 04/25  10:00:00,1325.65326878,101.939031276,363.273519024,0.0,243.2593065,310.10971186,426.675966277,301.890378993,70.808374512,53.9772127727
 04/25  11:00:00,1336.25326673,102.570642534,365.338659992,0.0,243.2593065,310.10971186,401.469368932,285.57481782,70.808374512,45.0861765994
 04/25  12:00:00,1289.48550415,103.197323179,357.517819109,0.0,243.2593065,310.10971186,389.474164261,273.877721696,70.808374512,44.7880680523
 04/25  13:00:00,1321.978944,103.820388015,354.52948472,0.0,243.2593065,302.612436532,374.28150009,263.525906387,56.6466996096,54.1088940941
 04/25  14:00:00,1322.59137217,104.412457738,353.155076532,0.0,243.2593065,302.612436532,341.374081349,253.89289352,42.4850247072,44.9961631223
 04/25  15:00:00,1316.04126763,104.95397769,351.480242156,0.0,243.2593065,302.612436532,348.7848166,238.299479968,56.6466996096,53.8386370219
 04/25  16:00:00,1333.33089111,105.897596753,360.530147453,0.0,243.2593065,310.10971186,349.646220313,229.021666617,84.9700494144,35.6545042816
 04/25  17:00:00,1338.97585442,106.904233319,363.29456121,0.0,243.2593065,310.10971186,339.072295312,227.70887552,84.9700494144,26.3933703772
 04/25  18:00:00,1071.73588147,97.2043464847,369.589102,0.0,166.938926447,199.110933808,343.180560531,240.681583521,84.9700494144,17.5289275958
 04/25  19:00:00,1064.00676881,97.2043464847,363.87975107,0.0,166.938926447,191.61365848,351.383298826,268.455042693,56.6466996096,26.281556523
 04/25  20:00:00,926.196376111,97.2043464847,353.078244644,0.0,100.150657288,124.558693486,409.784921994,335.610181603,56.6466996096,17.5280407809
 04/25  21:00:00,876.321158427,97.2043464847,343.941708456,0.0,100.150657288,124.558693486,411.998955393,352.040384609,42.4850247072,17.4735460768
 04/25  22:00:00,796.80671254,97.2043464847,328.944265947,0.0,46.0930336215,124.558693486,423.056202703,377.265770088,28.3233498048,17.4670828103
 04/25  23:00:00,763.116781888,97.2043464847,294.615987061,0.0,46.0930336215,124.558693486,419.111315763,387.48235875,14.1616749024,17.4672821111
 04/25  24:00:00,758.313276715,97.2043464847,304.199497108,0.0,46.0930336215,113.312780494,414.261541055,391.129282563,5.66466996096,17.4675885304
 04/26  01:00:00,763.514312653,97.2043464847,314.26211976,0.0,46.0930336215,113.312780494,417.574940962,394.442906994,5.66466996096,17.4673640069
 04/26  02:00:00,742.101474129,97.2043464847,301.056576249,0.0,46.0930336215,113.312780494,424.129512917,400.997554304,5.66466996096,17.4672886521
 04/26  03:00:00,753.520976564,97.2043464847,311.392046303,0.0,46.0930336215,113.312780494,429.560141624,406.428097781,5.66466996096,17.4673738817
 04/26  04:00:00,864.415592933,97.2043464847,329.02026222,0.0,100.150657288,148.969399434,412.081880018,388.949616157,5.66466996096,17.4675938994
 04/26  05:00:00,831.200188782,97.6835068573,291.052386718,0.0,100.150657288,149.894399434,671.335167348,639.70561721,14.1616749024,17.4678752359
 04/26  06:00:00,1043.37905251,99.5736922752,294.786435702,0.0,176.471037341,302.612436532,469.246964813,423.455752774,28.3233498048,17.4678622345
 04/26  07:00:00,1199.17392701,102.004556409,336.749791185,0.0,243.2593065,310.10971186,423.761387324,345.951607921,42.4850247072,35.3247546959
 04/26  08:00:00,1254.64379108,102.883594222,352.604932788,0.0,243.2593065,310.10971186,392.377679923,300.189881493,56.6466996096,35.5410988203
 04/26  09:00:00,1291.37617572,103.504768446,345.964645788,0.0,243.2593065,302.612436532,366.933477104,279.795241124,42.4850247072,44.653211273
 04/26  10:00:00,1287.99278134,104.055725515,334.964307387,0.0,243.2593065,310.10971186,374.273479841,258.493468246,70.808374512,44.9716370831
 04/26  11:00:00,1278.71132778,104.56930506,327.291902754,0.0,243.2593065,310.10971186,371.020238823,246.104061976,70.808374512,54.1078023355
 04/26  12:00:00,1234.24644186,105.366758912,323.763991118,0.0,243.2593065,310.10971186,351.533936718,235.940146967,70.808374512,44.7854152388
 04/26  13:00:00,1260.92366596,106.391221152,320.268110893,0.0,243.2593065,302.612436532,328.51070365,226.774458585,56.6466996096,45.089545456
 04/26  14:00:00,1254.0152094,107.465593038,313.567489294,0.0,243.2593065,302.612436532,313.678791421,217.219545866,42.4850247072,53.9742208479
 04/26  15:00:00,1243.21730923,108.85554775,307.333027101,0.0,243.2593065,302.612436532,300.023373042,198.51252463,56.6466996096,44.8641488019
 04/26  16:00:00,1250.20199888,111.267819043,308.338892524,0.0,243.2593065,310.10971186,308.427256453,187.797817828,84.9700494144,35.6593892107
 04/26  17:00:00,1250.15135318,113.371495623,306.630319098,0.0,243.2593065,310.10971186,292.715473169,181.353518139,84.9700494144,26.3919056155
 04/26  18:00:00,996.173828867,97.2043464847,333.390797364,0.0,166.938926447,199.110933808,310.400536227,199.148364238,84.9700494144,26.2821225746
 04/26  19:00:00,1028.74081521,97.2043464847,370.958186545,0.0,166.938926447,191.61365848,306.604116932,232.430939879,56.6466996096,17.5264774435
 04/26  20:00:00,916.607820701,97.2043464847,386.131979042,0.0,100.150657288,124.558693486,386.775298071,303.849096402,56.6466996096,26.279502059
 04/26  21:00:00,864.369674747,97.2043464847,373.409025929,0.0,100.150657288,124.558693486,388.101626622,328.147461652,42.4850247072,17.4691402631
 04/26  22:00:00,793.648611778,97.2043464847,364.283054527,0.0,46.0930336215,124.558693486,400.290708821,354.504950077,28.3233498048,17.4624089392
 04/26  23:00:00,788.830230845,97.2043464847,359.730737821,0.0,46.0930336215,124.558693486,393.601989257,361.977753607,14.1616749024,17.4625607477
 04/26  24:00:00,777.369647152,97.2043464847,359.161757158,0.0,46.0930336215,113.312780494,390.190325994,367.062926325,5.66466996096,17.4627297077
 04/27  01:00:00,784.674782051,97.2043464847,361.84001656,0.0,46.0930336215,113.312780494,384.736910293,361.609791646,5.66466996096,17.4624486855
 04/27  02:00:00,793.969791014,97.2043464847,367.569594816,0.0,46.0930336215,113.312780494,386.958941873,363.831890937,5.66466996096,17.4623809743
 04/27  03:00:00,795.567945973,97.2043464847,366.799307038,0.0,46.0930336215,113.312780494,392.834443215,369.707342846,5.66466996096,17.4624304083
 04/27  04:00:00,893.476042201,97.2043464847,367.676996849,0.0,100.150657288,148.969399434,369.835583453,346.708384524,5.66466996096,17.4625289679
 04/27  05:00:00,900.031662356,97.827893547,369.524624639,0.0,100.150657288,149.894399434,546.86574358,515.241445639,14.1616749024,17.4626230383
 04/27  06:00:00,1101.69055806,100.932459736,366.1788094,0.0,176.471037341,302.612436532,404.416279806,358.630226991,28.3233498048,17.4627030097
 04/27  07:00:00,1216.96280571,103.365199436,358.906304626,0.0,243.2593065,310.10971186,359.632602253,290.652089287,42.4850247072,26.4954882584
 04/27  08:00:00,1222.57918586,104.198945739,327.559458582,0.0,243.2593065,310.10971186,342.821350947,250.630926787,56.6466996096,35.5437245506
 04/27  09:00:00,1237.7406128,104.772455543,311.635029328,0.0,243.2593065,302.612436532,316.035089145,228.903016508,42.4850247072,44.6470479296
 04/27  10:00:00,1251.84990076,105.504276418,307.995604899,0.0,243.2593065,310.10971186,329.028810595,213.242406214,70.808374512,44.9780298683
 04/27  11:00:00,1260.39843366,106.926571858,303.65659505,0.0,243.2593065,310.10971186,327.880424152,202.973872973,70.808374512,54.0981766665
 04/27  12:00:00,1222.30679499,108.774610388,299.409280267,0.0,243.2593065,310.10971186,308.209409289,192.623588679,70.808374512,44.7774460987
 04/27  13:00:00,1248.5480506,110.644229901,294.620475657,0.0,243.2593065,302.612436532,281.540456092,179.814749517,56.6466996096,45.0790069657
 04/27  14:00:00,1244.9155474,112.741625871,289.133523857,0.0,243.2593065,302.612436532,262.898173732,166.444413327,42.4850247072,53.9687356979
 04/27  15:00:00,1243.8968983,115.937224384,284.643967679,0.0,243.2593065,302.612436532,247.531975683,146.021791612,56.6466996096,44.8634844612
 04/27  16:00:00,1254.09194114,118.759388939,284.742831601,0.0,243.2593065,310.10971186,248.050902268,127.425070058,84.9700494144,35.6557827962
 04/27  17:00:00,1263.22835203,120.963638938,284.6557107,0.0,243.2593065,310.10971186,217.378647773,106.016364799,84.9700494144,26.3922335592
 04/27  18:00:00,987.640829845,97.2043464847,290.695495142,0.0,166.938926447,199.110933808,257.866467361,146.61872921,84.9700494144,26.2776887366
 04/27  19:00:00,1030.2518891,97.2043464847,326.062951162,0.0,166.938926447,191.61365848,278.930131109,204.758560022,56.6466996096,17.5248714774
 04/27  20:00:00,938.785557559,97.2043464847,356.450091875,0.0,100.150657288,124.558693486,355.660780493,272.73413109,56.6466996096,26.2799497934
 04/27  21:00:00,904.674077979,97.2043464847,372.856339665,0.0,100.150657288,124.558693486,353.416299215,293.4617728,42.4850247072,17.4695017079
 04/27  22:00:00,824.626333251,97.2043464847,355.744129622,0.0,46.0930336215,124.558693486,357.730342274,311.944240325,28.3233498048,17.4627521442
 04/27  23:00:00,801.583674237,97.2043464847,325.988162479,0.0,46.0930336215,124.558693486,339.905120931,308.280600494,14.1616749024,17.462845535
 04/27  24:00:00,783.796975059,97.2043464847,319.570772303,0.0,46.0930336215,113.312780494,331.305875857,308.178252078,5.66466996096,17.462953818
 04/28  01:00:00,800.884570341,97.2043464847,337.238166011,0.0,46.0930336215,113.312780494,342.987178301,319.859899864,5.66466996096,17.4626084752
 04/28  02:00:00,804.21422127,97.2043464847,338.47860622,0.0,46.0930336215,113.312780494,349.706528625,326.579380744,5.66466996096,17.4624779203
 04/28  03:00:00,798.337415859,97.2043464847,330.063569105,0.0,46.0930336215,113.312780494,350.590196422,327.463060735,5.66466996096,17.4624657258
 04/28  04:00:00,884.384834528,97.2043464847,319.997981785,0.0,100.150657288,148.969399434,328.709312253,305.58213926,5.66466996096,17.4625030319
 04/28  05:00:00,884.693490257,98.6448690337,322.74749728,0.0,100.150657288,149.894399434,449.290038251,417.665827178,14.1616749024,17.4625361712
 04/28  06:00:00,1094.70440048,101.852106684,373.618240146,0.0,176.471037341,302.612436532,358.678682681,312.892777428,28.3233498048,17.4625554473
 04/28  07:00:00,1215.44529567,104.339002665,379.621450189,0.0,243.2593065,310.10971186,363.479147542,294.498642127,42.4850247072,26.4954807082
 04/28  08:00:00,1259.09853346,105.778828001,372.721105591,0.0,243.2593065,310.10971186,372.801686677,280.613312241,56.6466996096,35.5416748262
 04/28  09:00:00,1280.864445,106.505564161,368.667919726,0.0,243.2593065,302.612436532,368.491027363,281.362434434,42.4850247072,44.6435682216
 04/28  10:00:00,1281.83585104,106.962829512,363.74004468,0.0,243.2593065,310.10971186,402.487805786,286.711003952,70.808374512,44.9684273222
 04/28  11:00:00,1261.03116181,107.429236768,343.1523921,0.0,243.2593065,310.10971186,413.38406377,288.483763614,70.808374512,54.0919256448
 04/28  12:00:00,1210.48368373,107.859644499,342.951556346,0.0,243.2593065,310.10971186,403.423213114,287.838364838,70.808374512,44.7764737646
 04/28  13:00:00,1234.24508098,108.147493608,330.238831384,0.0,243.2593065,302.612436532,390.156284261,288.436706525,56.6466996096,45.0728781273
 04/28  14:00:00,1226.64440459,108.369457516,325.459075508,0.0,243.2593065,302.612436532,386.897401028,290.445906508,42.4850247072,53.9664698129
 04/28  15:00:00,1230.4065806,108.556355592,326.321603939,0.0,243.2593065,302.612436532,393.833533937,292.329564006,56.6466996096,44.8572703213
 04/28  16:00:00,1237.51739442,108.687343145,318.797645941,0.0,243.2593065,310.10971186,416.873588971,296.252983499,84.9700494144,35.650556058
 04/28  17:00:00,1234.16696252,108.848437623,313.82999873,0.0,243.2593065,310.10971186,410.074432094,298.714859299,84.9700494144,26.3895233807
 04/28  18:00:00,947.594007542,97.2043464847,299.53582626,0.0,166.938926447,199.110933808,419.866579954,308.616521887,84.9700494144,26.2800086521
 04/28  19:00:00,935.397090221,97.2043464847,284.131542033,0.0,166.938926447,191.61365848,396.531977341,322.358036157,56.6466996096,17.5272415741
 04/28  20:00:00,808.291464451,97.2043464847,273.940369646,0.0,100.150657288,124.558693486,445.819931324,365.242601567,56.6466996096,23.9306301473
 04/28  21:00:00,763.829436519,97.2043464847,270.943869576,0.0,100.150657288,124.558693486,436.95643333,374.665271514,42.4850247072,19.8061371093
 04/28  22:00:00,699.33921485,97.2043464847,271.089698387,0.0,46.0930336215,124.558693486,440.33473341,394.55064715,28.3233498048,17.4607364552
 04/28  23:00:00,700.315789788,97.2043464847,271.104178728,0.0,46.0930336215,124.558693486,435.03004516,403.407599533,14.1616749024,17.4607707243
 04/28  24:00:00,690.149451631,97.2043464847,271.285417581,0.0,46.0930336215,113.312780494,433.145329314,410.019837474,5.66466996096,17.4608218791
 04/29  01:00:00,691.89792663,97.2043464847,271.435282147,0.0,46.0930336215,113.312780494,438.194067181,415.068979551,5.66466996096,17.4604176695
 04/29  02:00:00,694.652601603,97.2043464847,271.684319867,0.0,46.0930336215,113.312780494,442.225788374,419.100888091,5.66466996096,17.4602303221
 04/29  03:00:00,698.601571282,97.2043464847,272.167130408,0.0,46.0930336215,113.312780494,446.592186283,423.46735456,5.66466996096,17.4601617617
 04/29  04:00:00,707.689577516,97.2043464847,272.259277833,0.0,55.6251445156,113.312780494,439.781449651,416.656658291,5.66466996096,17.4601213995
 04/29  05:00:00,698.236305144,97.2043464847,265.665475251,0.0,55.6251445156,113.312780494,451.549629521,419.927866851,14.1616749024,17.4600877685
 04/29  06:00:00,754.716922687,97.2043464847,267.700400074,0.0,65.1572554096,176.889270242,407.08380209,361.300396504,28.3233498048,17.4600557816
 04/29  07:00:00,883.228526263,97.5710437539,271.82356673,0.0,109.682768182,220.96816451,677.249861149,617.304784602,42.4850247072,17.460051839
 04/29  08:00:00,903.429729965,97.5662205427,277.830780874,0.0,109.682768182,220.96816451,561.545303627,487.326736043,56.6466996096,17.5718679743
 04/29  09:00:00,1027.11267123,98.2327183748,288.538147909,0.0,131.945524568,266.955817592,519.907836955,442.091279056,42.4850247072,35.3315331921
 04/29  10:00:00,1054.74775169,98.3936874564,305.053455561,0.0,131.945524568,274.45309292,525.804388516,419.473838583,70.808374512,35.5221754205
 04/29  11:00:00,1070.79766965,98.4872534325,318.401790974,0.0,131.945524568,274.45309292,510.417715114,404.086073678,70.808374512,35.5232669236
 04/29  12:00:00,1047.04745437,98.6497991701,329.063537024,0.0,131.945524568,274.45309292,494.562775546,388.239969134,70.808374512,35.5144319002
 04/29  13:00:00,1045.84119801,98.8091236482,336.568897822,0.0,131.945524568,266.955817592,472.843967893,380.682380728,56.6466996096,35.5148875553
 04/29  14:00:00,1045.90913322,98.876405198,339.494042785,0.0,131.945524568,266.955817592,458.150175209,380.151534084,42.4850247072,35.5136164176
 04/29  15:00:00,966.025531396,97.2043464847,342.730599404,0.0,109.682768182,212.545889182,379.951739571,287.786383948,56.6466996096,35.5186560129
 04/29  16:00:00,977.158456904,97.2043464847,346.785058497,0.0,109.682768182,220.04316451,408.849307956,288.365122696,84.9700494144,35.514135845
 04/29  17:00:00,938.010612709,97.2043464847,349.805097981,0.0,109.682768182,220.04316451,392.242901572,280.792480943,84.9700494144,26.4803712146
 04/29  18:00:00,905.623548658,97.2043464847,351.17244338,0.0,100.150657288,199.110933808,415.339051115,312.90745532,84.9700494144,17.4615463811
 04/29  19:00:00,894.115486199,97.2043464847,350.635353186,0.0,100.150657288,191.61365848,405.340609676,331.232332118,56.6466996096,17.4615779485
 04/29  20:00:00,786.024854341,97.2043464847,342.790596974,0.0,55.6251445156,124.558693486,459.979212567,385.869052171,56.6466996096,17.4634607865
 04/29  21:00:00,743.100949517,97.2043464847,300.384340946,0.0,55.6251445156,124.558693486,461.546576891,401.600036115,42.4850247072,17.4615160686
 04/29  22:00:00,708.989161672,97.2043464847,270.395220321,0.0,46.0930336215,124.558693486,469.079226785,423.294385876,28.3233498048,17.4614911049
 04/29  23:00:00,711.48434851,97.2043464847,269.196470886,0.0,46.0930336215,124.558693486,460.452421279,428.829287392,14.1616749024,17.4614589846
 04/29  24:00:00,691.921710296,97.2043464847,260.238207704,0.0,46.0930336215,113.312780494,462.772008654,439.64401228,5.66466996096,17.4633264126
 04/30  01:00:00,691.508318058,97.2043464847,270.446722437,0.0,34.9616554283,113.312780494,466.694976213,443.569243452,5.66466996096,17.4610627995
 04/30  02:00:00,702.302520301,97.2043464847,276.728608593,0.0,34.9616554283,113.312780494,471.727468068,448.602041464,5.66466996096,17.4607566427
 04/30  03:00:00,703.066801769,97.2043464847,268.389665917,0.0,34.9616554283,113.312780494,480.356712549,457.231430533,5.66466996096,17.4606120551
 04/30  04:00:00,686.81747153,97.2043464847,246.033176977,0.0,44.4937663224,113.312780494,496.647407068,473.522230994,5.66466996096,17.4605061133
 04/30  05:00:00,700.899580073,97.2043464847,259.344853441,0.0,44.4937663224,113.312780494,498.226617308,466.604532884,14.1616749024,17.4604095218
 04/30  06:00:00,778.783278872,97.2043464847,279.800928119,0.0,54.0258772165,176.889270242,438.011397445,392.227732338,28.3233498048,17.4603153015
 04/30  07:00:00,814.293224639,97.2043464847,313.271073193,0.0,54.0258772165,184.38654557,425.403118464,365.457871966,42.4850247072,17.4602217902
 04/30  08:00:00,904.432806326,97.2043464847,339.320943969,0.0,65.1572554096,220.04316451,413.75680868,330.783891642,56.6466996096,26.3262174281
 04/30  09:00:00,912.201324055,97.2043464847,353.63636423,0.0,65.1572554096,212.545889182,382.009326499,313.054626342,42.4850247072,26.4696754504
 04/30  10:00:00,929.992430394,97.2043464847,363.138670082,0.0,65.1572554096,220.04316451,406.59379215,300.306977226,70.808374512,35.4784404122
 04/30  11:00:00,938.6028614,97.2043464847,369.682474463,0.0,65.1572554096,220.04316451,397.435597684,291.151703449,70.808374512,35.475519723
 04/30  12:00:00,947.702620878,97.2043464847,372.254531824,0.0,65.1572554096,220.04316451,389.300219358,283.019542915,70.808374512,35.4723019308
 04/30  13:00:00,935.1232022,97.2043464847,373.07640364,0.0,65.1572554096,212.545889182,365.633537433,273.517761636,56.6466996096,35.4690761873
 04/30  14:00:00,943.322202849,97.2043464847,375.853674398,0.0,65.1572554096,212.545889182,334.479876948,265.378839771,42.4850247072,26.6160124698
 04/30  15:00:00,939.269277523,97.2043464847,374.367066044,0.0,65.1572554096,212.545889182,344.19087869,252.052848997,56.6466996096,35.4913300831
 04/30  16:00:00,915.395620061,97.2043464847,377.475418081,0.0,65.1572554096,220.04316451,368.413609446,247.955634211,84.9700494144,35.4879258208
 04/30  17:00:00,863.987263206,97.2043464847,375.287054527,0.0,54.0258772165,184.38654557,381.240479968,269.802267055,84.9700494144,26.4681634984
 04/30  18:00:00,832.125804221,97.2043464847,375.60028725,0.0,44.4937663224,163.454314868,422.276481708,319.841008742,84.9700494144,17.465423552
 04/30  19:00:00,814.681729712,97.2043464847,372.994787065,0.0,44.4937663224,155.95703954,414.350603765,340.238594855,56.6466996096,17.4653092999
 04/30  20:00:00,791.284295365,97.2043464847,369.278290533,0.0,44.4937663224,124.558693486,458.5844897,384.472586819,56.6466996096,17.4652032718
 04/30  21:00:00,787.482837074,97.2043464847,365.506019469,0.0,44.4937663224,124.558693486,456.684022672,396.733898567,42.4850247072,17.465099398
 04/30  22:00:00,773.736059337,97.2043464847,362.463241751,0.0,34.9616554283,124.558693486,463.066502852,417.278156842,28.3233498048,17.4649962049
 04/30  23:00:00,765.191262213,97.2043464847,361.684146492,0.0,34.9616554283,124.558693486,459.036973923,427.410405686,14.1616749024,17.4648933346
 04/30  24:00:00,750.966820542,97.2043464847,361.535397953,0.0,34.9616554283,113.312780494,458.150677117,435.021116964,5.66466996096,17.4648901922
 05/01  01:00:00,783.846456695,97.2043464847,357.033188176,0.0,46.0930336215,113.312780494,464.506152104,441.377112979,5.66466996096,17.4643691639
 05/01  02:00:00,792.589365422,97.2043464847,348.505736226,0.0,46.0930336215,113.312780494,471.158299168,448.029645563,5.66466996096,17.4639836446
 05/01  03:00:00,788.154751274,97.2043464847,342.884177569,0.0,46.0930336215,113.312780494,477.608534374,454.480096907,5.66466996096,17.4637675064
 05/01  04:00:00,871.919437324,97.2043464847,339.165920167,0.0,100.150657288,148.969399434,455.44618348,432.317809263,5.66466996096,17.4637042556
 05/01  05:00:00,863.416352299,97.2043464847,328.865362001,0.0,100.150657288,149.894399434,921.040765824,889.414897996,14.1616749024,17.4641929256
 05/01  06:00:00,1077.83939423,97.5202599651,338.597843543,0.0,176.471037341,302.612436532,558.671248499,512.884522279,28.3233498048,17.4633764158
 05/01  07:00:00,1206.12394988,97.9197242484,351.692102123,0.0,243.2593065,310.10971186,491.125156632,413.329727581,42.4850247072,35.3104043442
 05/01  08:00:00,1252.06747324,98.3552369686,358.724001363,0.0,243.2593065,310.10971186,457.249769421,365.079945829,56.6466996096,35.5231239822
 05/01  09:00:00,1276.04921932,98.7074536502,349.233618564,0.0,243.2593065,302.612436532,419.273767935,341.086272513,42.4850247072,35.702470715
 05/01  10:00:00,1281.44399752,98.9590915931,344.196066621,0.0,243.2593065,310.10971186,438.888105355,314.133651436,70.808374512,53.9460794075
 05/01  11:00:00,1277.70196645,99.1870284347,336.562370721,0.0,243.2593065,310.10971186,410.928744137,295.061354292,70.808374512,45.0590153333
 05/01  12:00:00,1233.72592608,99.6682314271,332.123394473,0.0,243.2593065,310.10971186,396.55750465,280.98904479,70.808374512,44.7600853471
 05/01  13:00:00,1269.85311583,100.211581418,329.392371983,0.0,243.2593065,302.612436532,379.935945785,269.211041184,56.6466996096,54.0782049913
 05/01  14:00:00,1270.40288483,101.025576113,325.117158954,0.0,243.2593065,302.612436532,343.885725113,256.451675337,42.4850247072,44.9490250683
 05/01  15:00:00,1271.59818894,102.053546817,323.693240217,0.0,243.2593065,302.612436532,336.88723207,235.397027276,56.6466996096,44.843505184
 05/01  16:00:00,1282.39244432,103.695874756,322.765487754,0.0,243.2593065,310.10971186,350.144448711,220.627319504,84.9700494144,44.5470797922
 05/01  17:00:00,1286.11658318,105.208567759,321.650580869,0.0,243.2593065,310.10971186,323.086887734,211.730099471,84.9700494144,26.3867388477
 05/01  18:00:00,1028.82640206,97.2043464847,340.316783566,0.0,166.938926447,199.110933808,316.06751662,213.57366288,84.9700494144,17.5238043257
 05/01  19:00:00,1033.3951948,97.2043464847,358.812019605,0.0,166.938926447,191.61365848,308.439710233,234.272153718,56.6466996096,17.5208569057
 05/01  20:00:00,927.970130077,97.2043464847,376.660954504,0.0,100.150657288,124.558693486,384.738868965,301.818536665,56.6466996096,26.2736326904
 05/01  21:00:00,889.375016522,97.2043464847,379.329769755,0.0,100.150657288,124.558693486,383.088732679,323.133922962,42.4850247072,17.4697850106
 05/01  22:00:00,816.906390385,97.2043464847,375.566627873,0.0,46.0930336215,124.558693486,394.47900647,348.692818183,28.3233498048,17.462838482
 05/01  23:00:00,812.31509167,97.2043464847,372.463305497,0.0,46.0930336215,124.558693486,391.211820742,359.587471417,14.1616749024,17.4626744228
 05/01  24:00:00,794.294958786,97.2043464847,368.58557214,0.0,46.0930336215,113.312780494,393.432343621,370.305138893,5.66466996096,17.4625347667
 05/02  01:00:00,790.224582595,97.2043464847,363.127515316,0.0,46.0930336215,113.312780494,403.613651514,380.48704861,5.66466996096,17.4619329429
 05/02  02:00:00,785.909738147,97.2043464847,356.467307243,0.0,46.0930336215,113.312780494,413.672791537,390.54656908,5.66466996096,17.4615524959
 05/02  03:00:00,773.305553198,97.2043464847,340.88715442,0.0,46.0930336215,113.312780494,423.251963356,400.125998635,5.66466996096,17.4612947596
 05/02  04:00:00,828.122058253,97.2043464847,301.767767245,0.0,100.150657288,148.969399434,410.262002362,387.136244536,5.66466996096,17.4610878658
 05/02  05:00:00,792.764956623,97.4129127136,266.13006785,0.0,100.150657288,149.894399434,652.080804994,620.45825218,14.1616749024,17.4608779115
 05/02  06:00:00,1012.63108242,98.7464866202,275.238072304,0.0,176.471037341,302.612436532,456.869106354,411.085101627,28.3233498048,17.4606549225
 05/02  07:00:00,1173.17318809,100.014083924,310.925450495,0.0,243.2593065,310.10971186,418.433177432,349.461908397,42.4850247072,26.4862443283
 05/02  08:00:00,1238.60060091,100.902629595,335.796488164,0.0,243.2593065,310.10971186,413.014886042,320.837691266,56.6466996096,35.5304951665
 05/02  09:00:00,1280.59171842,101.561029494,343.546533183,0.0,243.2593065,302.612436532,394.381400812,307.269656733,42.4850247072,44.6267193718
 05/02  10:00:00,1296.34826959,102.142448552,350.008905563,0.0,243.2593065,310.10971186,406.716231899,290.961451155,70.808374512,44.9464062312
 05/02  11:00:00,1306.43894512,102.687812942,355.404969747,0.0,243.2593065,310.10971186,404.981796526,280.100548505,70.808374512,54.0728735084
 05/02  12:00:00,1269.0478845,103.604403797,360.418177084,0.0,243.2593065,310.10971186,383.914109817,268.347682443,70.808374512,44.7580528624
 05/02  13:00:00,1301.91583867,104.801598168,366.139884107,0.0,243.2593065,302.612436532,362.267336767,260.565382886,56.6466996096,45.0552542713
 05/02  14:00:00,1301.51399876,105.834484092,372.216651795,0.0,243.2593065,302.612436532,345.011347981,251.774385607,42.4850247072,50.7519376674
 05/02  15:00:00,1303.89385875,106.981287903,375.788411367,0.0,243.2593065,302.612436532,340.064500012,235.399403984,56.6466996096,48.0183964183
 05/02  16:00:00,1311.05486319,108.488344858,372.409138469,0.0,243.2593065,310.10971186,344.384476669,223.782666598,84.9700494144,35.6317606569
 05/02  17:00:00,1309.98771942,110.110404492,367.089962584,0.0,243.2593065,310.10971186,329.729451913,218.373456307,84.9700494144,26.3859461913
 05/02  18:00:00,1042.93822277,97.2043464847,379.612043535,0.0,166.938926447,199.110933808,341.306696994,238.8141734,84.9700494144,17.5224741801
 05/02  19:00:00,1028.61538976,97.2043464847,375.189879758,0.0,166.938926447,191.61365848,344.741635894,261.821556152,56.6466996096,26.2733801325
 05/02  20:00:00,904.591269359,97.2043464847,368.310579245,0.0,100.150657288,124.558693486,397.307254904,323.136927724,56.6466996096,17.5236275712
 05/02  21:00:00,860.842605632,97.2043464847,361.38810657,0.0,100.150657288,124.558693486,400.678508983,340.728167184,42.4850247072,17.4653170921
 05/02  22:00:00,793.292052686,97.2043464847,356.570395671,0.0,46.0930336215,124.558693486,410.303441625,364.521624016,28.3233498048,17.4584678039
 05/02  23:00:00,791.921439928,97.2043464847,352.517236989,0.0,46.0930336215,124.558693486,406.471671503,374.851731111,14.1616749024,17.4582654896
 05/02  24:00:00,772.537626983,97.2043464847,346.371942607,0.0,46.0930336215,113.312780494,406.391680804,383.267068053,5.66466996096,17.4599427892
 05/03  01:00:00,749.970394497,97.2043464847,324.067343233,0.0,46.0930336215,113.312780494,413.211665864,390.089473315,5.66466996096,17.4575225881
 05/03  02:00:00,727.263562765,97.2043464847,301.378233329,0.0,46.0930336215,113.312780494,420.164782598,397.042963202,5.66466996096,17.4571494355
 05/03  03:00:00,709.085607489,97.2043464847,282.46079681,0.0,46.0930336215,113.312780494,426.552697006,403.424291416,5.66466996096,17.4637356289
 05/03  04:00:00,777.928934481,97.2043464847,265.03591887,0.0,100.150657288,148.969399434,412.165309738,389.037190609,5.66466996096,17.4634491677
 05/03  05:00:00,764.061031912,97.6774553638,248.758779018,0.0,100.150657288,149.894399434,621.097280607,589.472436118,14.1616749024,17.4631695864
 05/03  06:00:00,998.123707334,99.7581752407,269.98811004,0.0,176.471037341,302.612436532,448.312341967,402.526112497,28.3233498048,17.4628796658
 05/03  07:00:00,1169.63451763,101.758825382,316.305958409,0.0,243.2593065,310.10971186,420.547322414,351.579488177,42.4850247072,26.4828095303
 05/03  08:00:00,1233.86457672,102.548174332,341.4809068,0.0,243.2593065,310.10971186,418.000897054,325.820808314,56.6466996096,35.5333891301
 05/03  09:00:00,1270.43673305,103.250650949,353.289431919,0.0,243.2593065,302.612436532,390.560984811,303.456277008,42.4850247072,44.6196830956
 05/03  10:00:00,1279.90467156,103.804247097,366.014446376,0.0,243.2593065,310.10971186,397.585055391,281.83563529,70.808374512,44.9410455887
 05/03  11:00:00,1279.48384677,104.336159695,375.486856605,0.0,243.2593065,310.10971186,390.028862907,265.157347948,70.808374512,54.0631404473
 05/03  12:00:00,1223.55841928,105.176805056,365.858882372,0.0,243.2593065,310.10971186,368.651841311,253.084561325,70.808374512,44.7589054736
 05/03  13:00:00,1245.44435113,106.395505878,352.536594016,0.0,243.2593065,302.612436532,343.27835093,241.576484647,56.6466996096,45.0551666735
 05/03  14:00:00,1235.25888984,107.432110606,339.232512098,0.0,243.2593065,302.612436532,326.94959973,230.532525241,42.4850247072,53.9320497826
 05/03  15:00:00,1226.74620123,108.400147592,331.736211888,0.0,243.2593065,302.612436532,324.566412601,223.082388904,56.6466996096,44.8373240873
 05/03  16:00:00,1227.29023781,110.203122977,327.34283717,0.0,243.2593065,310.10971186,335.215531427,214.613942623,84.9700494144,35.6315393891
 05/03  17:00:00,1221.88186413,111.531872744,322.932269971,0.0,243.2593065,310.10971186,323.715612667,212.364234522,84.9700494144,26.3813287311
 05/03  18:00:00,965.349273224,97.2043464847,349.767913593,0.0,166.938926447,199.110933808,336.216597327,233.724175367,84.9700494144,17.5223725458
 05/03  19:00:00,979.216617194,97.2043464847,373.360604519,0.0,166.938926447,191.61365848,337.657038597,254.740714607,56.6466996096,26.2696243801
 05/03  20:00:00,880.833402195,97.2043464847,394.801124555,0.0,100.150657288,124.558693486,381.09455798,306.928161586,56.6466996096,17.5196967846
 05/03  21:00:00,844.373312831,97.2043464847,396.33092479,0.0,100.150657288,124.558693486,382.109744546,322.159131965,42.4850247072,17.4655878742
 05/03  22:00:00,775.893348127,97.2043464847,391.199101684,0.0,46.0930336215,124.558693486,391.437449847,345.655341565,28.3233498048,17.4587584777
 05/03  23:00:00,775.134418547,97.2043464847,386.264953826,0.0,46.0930336215,124.558693486,388.291275537,356.671098703,14.1616749024,17.4585019313
 05/03  24:00:00,755.992125458,97.2043464847,382.222307332,0.0,46.0930336215,113.312780494,387.990824819,364.866039059,5.66466996096,17.4601157989
 05/04  01:00:00,751.254910347,97.2043464847,379.821058608,0.0,46.0930336215,113.312780494,395.480396572,372.358098768,5.66466996096,17.4576278426
 05/04  02:00:00,747.22620891,97.2043464847,377.656954094,0.0,46.0930336215,113.312780494,402.206207893,379.084465225,5.66466996096,17.4570727066
 05/04  03:00:00,746.546793454,97.2043464847,375.662042031,0.0,46.0930336215,113.312780494,407.206927735,384.085571562,5.66466996096,17.4566862126
 05/04  04:00:00,836.389718149,97.2043464847,373.613485517,0.0,100.150657288,148.969399434,390.923412077,367.800121291,5.66466996096,17.458620825
 05/04  05:00:00,837.411471579,97.7692565429,371.62495914,0.0,100.150657288,149.894399434,557.107100249,525.482377344,14.1616749024,17.4630480025
