Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/04  06:00:00,1051.80419765,100.695657544,371.218699265,0.0,176.471037341,302.612436532,415.251960618,369.465927721,28.3233498048,17.4626830925
 05/04  07:00:00,1173.87940371,102.602960796,374.494817171,0.0,243.2593065,310.10971186,399.23596873,330.269290531,42.4850247072,26.4816534918
 05/04  08:00:00,1215.28408059,103.300725116,379.223887335,0.0,243.2593065,310.10971186,403.518346986,311.3404767,56.6466996096,35.5311706769
 05/04  09:00:00,1255.26578158,103.895752779,384.832214564,0.0,243.2593065,302.612436532,379.109180317,292.008208213,42.4850247072,44.6159473964
 05/04  10:00:00,1270.05232741,104.446623341,389.324112914,0.0,243.2593065,310.10971186,388.832651923,273.087439355,70.808374512,44.9368380561
 05/04  11:00:00,1256.38366461,105.458083609,368.946297718,0.0,243.2593065,310.10971186,378.270769842,253.405898626,70.808374512,54.0564967044
 05/04  12:00:00,1207.45686686,106.349676963,356.379223796,0.0,243.2593065,310.10971186,362.160394514,246.598360149,70.808374512,44.7536598532
 05/04  13:00:00,1240.76687585,107.237607938,353.002336039,0.0,243.2593065,302.612436532,343.453840203,241.758408539,56.6466996096,45.0487320552
 05/04  14:00:00,1239.67458313,108.454596122,348.121261437,0.0,243.2593065,302.612436532,329.621708239,233.212262968,42.4850247072,53.9244205639
 05/04  15:00:00,1245.90092602,110.11516359,348.423922959,0.0,243.2593065,302.612436532,323.624197636,222.146928864,56.6466996096,44.8305691628
 05/04  16:00:00,1263.39974319,111.983067301,350.990207348,0.0,243.2593065,310.10971186,336.28289444,215.686350106,84.9700494144,35.6264949192
 05/04  17:00:00,1274.68143558,113.786472519,353.717557384,0.0,243.2593065,310.10971186,322.538390348,211.185018915,84.9700494144,26.3833220183
 05/04  18:00:00,1014.90761783,97.2043464847,383.739359552,0.0,166.938926447,199.110933808,337.316887092,234.825930943,84.9700494144,17.5209067349
 05/04  19:00:00,1005.0395739,97.2043464847,390.639932518,0.0,166.938926447,191.61365848,340.580972089,257.66347339,56.6466996096,26.2707990902
 05/04  20:00:00,876.29968455,97.2043464847,385.868011319,0.0,100.150657288,124.558693486,390.13643557,315.968014859,56.6466996096,17.5217211011
 05/04  21:00:00,830.242983181,97.2043464847,382.050925861,0.0,100.150657288,124.558693486,392.531353528,332.582703353,42.4850247072,17.4636254671
 05/04  22:00:00,760.476391845,97.2043464847,380.501074155,0.0,46.0930336215,124.558693486,400.911428119,355.131421852,28.3233498048,17.4566564629
 05/04  23:00:00,758.069998406,97.2043464847,379.653098248,0.0,46.0930336215,124.558693486,396.891612682,365.273165549,14.1616749024,17.4567722306
 05/04  24:00:00,743.43952674,97.2043464847,379.372220107,0.0,46.0930336215,113.312780494,394.465616375,371.337912981,5.66466996096,17.4630334335
 05/05  01:00:00,742.661005014,97.2043464847,379.619395343,0.0,46.0930336215,113.312780494,398.830150174,375.703257019,5.66466996096,17.4622231941
 05/05  02:00:00,741.956914243,97.2043464847,380.062917497,0.0,46.0930336215,113.312780494,403.026261829,379.899943053,5.66466996096,17.4616488149
 05/05  03:00:00,742.976326342,97.2043464847,379.71280551,0.0,46.0930336215,113.312780494,408.696661826,385.570788986,5.66466996096,17.4612028792
 05/05  04:00:00,833.770462081,97.2043464847,377.868608518,0.0,100.150657288,148.969399434,393.716353529,370.590874147,5.66466996096,17.4608094209
 05/05  05:00:00,830.952969581,97.7823595228,375.577276897,0.0,100.150657288,149.894399434,567.633652153,536.011563273,14.1616749024,17.4604139772
 05/05  06:00:00,1046.52405456,100.851578685,374.011640975,0.0,176.471037341,302.612436532,422.097280717,376.313924707,28.3233498048,17.4600062046
 05/05  07:00:00,1169.39725869,102.768556608,374.836231912,0.0,243.2593065,310.10971186,404.135827277,335.167973215,42.4850247072,26.4828293548
 05/05  08:00:00,1211.71924944,103.436482707,376.540805102,0.0,243.2593065,310.10971186,409.399625688,317.229313424,56.6466996096,35.5236126543
 05/05  09:00:00,1248.1776495,103.956855231,379.094733696,0.0,243.2593065,302.612436532,392.917555474,305.817218007,42.4850247072,44.6153127602
 05/05  10:00:00,1260.7035273,104.47077468,382.096903332,0.0,243.2593065,310.10971186,405.88115766,290.141031453,70.808374512,44.9317516953
 05/05  11:00:00,1270.76779005,105.123679999,384.60414911,0.0,243.2593065,310.10971186,399.66490552,274.803723171,70.808374512,54.0528078372
 05/05  12:00:00,1235.08519278,106.084222831,386.185211387,0.0,243.2593065,310.10971186,371.318737745,264.715283371,70.808374512,35.7950798622
 05/05  13:00:00,1271.08937556,106.970432901,386.598848384,0.0,243.2593065,302.612436532,371.495166538,260.79718498,56.6466996096,54.0512819492
 05/05  14:00:00,1273.6475626,107.683926198,386.598694063,0.0,243.2593065,302.612436532,349.528880205,262.108539737,42.4850247072,44.9353157607
 05/05  15:00:00,1272.27731462,108.598056321,386.869654471,0.0,243.2593065,302.612436532,359.158614712,257.685504201,56.6466996096,44.8264109013
 05/05  16:00:00,1275.13135649,109.221004962,388.109799699,0.0,243.2593065,310.10971186,386.532360312,257.03055253,84.9700494144,44.5317583676
 05/05  17:00:00,1273.66473474,109.507107353,389.738726864,0.0,243.2593065,310.10971186,375.143240749,263.791773479,84.9700494144,26.3814178557
 05/05  18:00:00,995.834818582,97.2043464847,390.546839228,0.0,166.938926447,199.110933808,383.766371107,281.275720923,84.9700494144,17.520600769
 05/05  19:00:00,987.097012007,97.2043464847,389.872765612,0.0,166.938926447,191.61365848,365.341323518,291.177172509,56.6466996096,17.5174513993
 05/05  20:00:00,866.797084096,97.2043464847,388.600147531,0.0,100.150657288,124.558693486,416.65737463,333.742719667,56.6466996096,26.2679553538
 05/05  21:00:00,825.819351263,97.2043464847,387.361669941,0.0,100.150657288,124.558693486,403.819542746,343.868318395,42.4850247072,17.4661996446
 05/05  22:00:00,758.049444254,97.2043464847,386.777321796,0.0,46.0930336215,124.558693486,409.618859659,363.836421246,28.3233498048,17.4590886081
 05/05  23:00:00,758.700597716,97.2043464847,386.51084801,0.0,46.0930336215,124.558693486,404.403586647,372.783221096,14.1616749024,17.4586906486
 05/05  24:00:00,745.440462647,97.2043464847,385.767663789,0.0,46.0930336215,113.312780494,401.980439254,378.857456635,5.66466996096,17.4583126578
 05/06  01:00:00,744.494766472,97.2043464847,384.871134603,0.0,46.0930336215,113.312780494,406.455358618,383.333224755,5.66466996096,17.4574639025
 05/06  02:00:00,743.60773702,97.2043464847,384.020523236,0.0,46.0930336215,113.312780494,411.227921407,388.106409429,5.66466996096,17.4568420171
 05/06  03:00:00,742.377711176,97.2043464847,382.829476173,0.0,46.0930336215,113.312780494,415.59416934,392.473154325,5.66466996096,17.4563450541
 05/06  04:00:00,751.375044222,97.2043464847,381.179309624,0.0,55.6251445156,113.312780494,408.557300619,385.436751971,5.66466996096,17.4558786874
 05/06  05:00:00,748.127446595,97.2043464847,379.268231635,0.0,55.6251445156,113.312780494,418.903972674,387.286877477,14.1616749024,17.4554202949
 05/06  06:00:00,807.122846087,97.2043464847,377.862118715,0.0,65.1572554096,176.889270242,363.301096075,326.240696222,28.3233498048,8.73705004753
 05/06  07:00:00,928.198838249,97.5530389658,377.344135616,0.0,109.682768182,220.96816451,583.663008807,523.716050342,42.4850247072,17.4619337583
 05/06  08:00:00,938.077433276,97.5516116224,377.176778808,0.0,109.682768182,220.96816451,506.583321772,423.592144744,56.6466996096,26.3444774186
 05/06  09:00:00,1047.40735276,98.4111525481,377.204677225,0.0,131.945524568,266.955817592,457.818127696,382.368345417,42.4850247072,32.9647575718
 05/06  10:00:00,1057.45001381,98.6652662491,377.26313058,0.0,131.945524568,274.45309292,464.775896605,361.916746145,70.808374512,32.0507759488
 05/06  11:00:00,1060.9759779,98.8274646559,377.189984706,0.0,131.945524568,274.45309292,450.664897794,347.390324083,70.808374512,32.4661991984
 05/06  12:00:00,1031.24623025,98.9399024682,377.236938349,0.0,131.945524568,274.45309292,443.105127561,336.781630001,70.808374512,35.5151230472
 05/06  13:00:00,1026.73147674,99.0670596015,377.276368051,0.0,131.945524568,266.955817592,423.259264478,331.098922494,56.6466996096,35.5136423747
 05/06  14:00:00,1031.02449056,99.2001714459,377.259010553,0.0,131.945524568,266.955817592,402.495158906,324.499600931,42.4850247072,35.5105332676
 05/06  15:00:00,952.31943815,97.2043464847,377.588172287,0.0,109.682768182,212.545889182,344.948940064,252.791809992,56.6466996096,35.5104304626
 05/06  16:00:00,959.024178424,97.2043464847,378.884541896,0.0,109.682768182,220.04316451,375.333120594,254.855624338,84.9700494144,35.5074468417
 05/06  17:00:00,916.580267983,97.2043464847,380.646698314,0.0,109.682768182,220.04316451,367.743882038,255.306820138,84.9700494144,27.4670124855
 05/06  18:00:00,880.10960261,97.2043464847,381.34301633,0.0,100.150657288,199.110933808,393.53241574,292.088323579,84.9700494144,16.4740427465
 05/06  19:00:00,870.983386645,97.2043464847,379.942698779,0.0,100.150657288,191.61365848,380.67714088,306.56912395,56.6466996096,17.4613173204
 05/06  20:00:00,772.771378722,97.2043464847,377.580297965,0.0,55.6251445156,124.558693486,432.084538165,357.976899895,56.6466996096,17.4609386604
 05/06  21:00:00,772.203008647,97.2043464847,374.767950615,0.0,55.6251445156,124.558693486,429.487859033,369.542462961,42.4850247072,17.4603713653
 05/06  22:00:00,765.387473152,97.2043464847,371.597773936,0.0,46.0930336215,124.558693486,435.555133333,389.771876524,28.3233498048,17.4599070048
 05/06  23:00:00,766.646682773,97.2043464847,368.112702468,0.0,46.0930336215,124.558693486,430.719395203,399.098276966,14.1616749024,17.4594433354
 05/06  24:00:00,751.552361287,97.2043464847,361.742836354,0.0,46.0930336215,113.312780494,429.724700073,406.600909669,5.66466996096,17.4591204438
 05/07  01:00:00,730.452761666,97.2043464847,348.001537522,0.0,34.9616554283,113.312780494,437.861136889,414.738294056,5.66466996096,17.4581728727
 05/07  02:00:00,716.551129144,97.2043464847,330.264618794,0.0,34.9616554283,113.312780494,444.394559371,421.272454738,5.66466996096,17.4574346727
 05/07  03:00:00,704.80809052,97.2043464847,314.830274021,0.0,34.9616554283,113.312780494,450.270395564,427.148864164,5.66466996096,17.4568614397
 05/07  04:00:00,700.546404829,97.2043464847,299.646091654,0.0,44.4937663224,113.312780494,445.178872491,422.0578738,5.66466996096,17.4563287309
 05/07  05:00:00,685.877914323,97.2043464847,285.452571019,0.0,44.4937663224,113.312780494,458.285325744,426.667844336,14.1616749024,17.4558065055
 05/07  06:00:00,758.00275258,97.2043464847,303.974075007,0.0,54.0258772165,176.889270242,402.38957109,356.610933758,28.3233498048,17.455287527
 05/07  07:00:00,793.182992306,97.2043464847,342.495944318,0.0,54.0258772165,184.38654557,394.082946059,334.143151296,42.4850247072,17.4547700558
 05/07  08:00:00,879.006276909,97.2043464847,359.860144964,0.0,65.1572554096,220.04316451,389.668622477,306.707146432,56.6466996096,26.3147764358
 05/07  09:00:00,875.962469674,97.2043464847,371.160757821,0.0,65.1572554096,212.545889182,363.069540103,294.123966526,42.4850247072,26.4605488697
 05/07  10:00:00,891.711349217,97.2043464847,380.818928393,0.0,65.1572554096,220.04316451,389.067650232,282.80481966,70.808374512,35.4544560594
 05/07  11:00:00,898.991298685,97.2043464847,385.857820449,0.0,65.1572554096,220.04316451,370.302466077,272.901280913,70.808374512,26.5928106525
 05/07  12:00:00,892.600767852,97.2043464847,375.851430804,0.0,65.1572554096,220.04316451,367.764506465,261.482686852,70.808374512,35.4734451003
 05/07  13:00:00,886.117235213,97.2043464847,364.991234212,0.0,65.1572554096,212.545889182,345.0447453,252.929895452,56.6466996096,35.4681502385
 05/07  14:00:00,889.179599532,97.2043464847,353.494053735,0.0,65.1572554096,212.545889182,321.211899825,243.263558807,42.4850247072,35.4633163105
 05/07  15:00:00,890.70479975,97.2043464847,346.446052857,0.0,65.1572554096,212.545889182,319.074018986,226.968800274,56.6466996096,35.4585191024
 05/07  16:00:00,864.938893156,97.2043464847,343.16090943,0.0,65.1572554096,220.04316451,336.953710654,216.526342701,84.9700494144,35.4573185383
 05/07  17:00:00,819.507971437,97.2043464847,339.897450199,0.0,54.0258772165,184.38654557,329.396115534,217.965386604,84.9700494144,26.4606795157
 05/07  18:00:00,799.582421565,97.2043464847,348.380125208,0.0,44.4937663224,163.454314868,360.445975809,258.01733068,84.9700494144,17.4585957138
 05/07  19:00:00,805.542695903,97.2043464847,365.697653745,0.0,44.4937663224,155.95703954,353.153355528,279.048610945,56.6466996096,17.4580449734
 05/07  20:00:00,805.345030573,97.2043464847,383.267812295,0.0,44.4937663224,124.558693486,407.021244089,332.917028506,56.6466996096,17.4575159728
 05/07  21:00:00,798.83595115,97.2043464847,384.474339666,0.0,44.4937663224,124.558693486,411.248358553,351.306340885,42.4850247072,17.4569929606
 05/07  22:00:00,778.285610363,97.2043464847,378.674998813,0.0,34.9616554283,124.558693486,423.790894148,378.011072219,28.3233498048,17.4564721238
 05/07  23:00:00,772.098991122,97.2043464847,371.734924867,0.0,34.9616554283,124.558693486,425.542236861,393.924609418,14.1616749024,17.4559525409
 05/07  24:00:00,756.044425024,97.2043464847,365.194339993,0.0,34.9616554283,113.312780494,427.822012386,404.701887609,5.66466996096,17.4554548159
 05/08  01:00:00,766.464957244,97.2043464847,361.928205213,0.0,46.0930336215,113.312780494,432.402133509,409.282979486,5.66466996096,17.454484062
 05/08  02:00:00,767.608384738,97.2043464847,360.206839652,0.0,46.0930336215,113.312780494,429.504302031,415.103145874,5.66466996096,8.73648619682
 05/08  03:00:00,768.104406942,97.2043464847,358.082217155,0.0,46.0930336215,113.312780494,447.170373091,424.045353359,5.66466996096,17.4603497718
 05/08  04:00:00,849.282670795,97.2043464847,348.002706025,0.0,100.150657288,148.969399434,428.036019343,404.911538223,5.66466996096,17.4598111595
 05/08  05:00:00,825.912272892,97.2043464847,323.729921568,0.0,100.150657288,149.894399434,849.619671361,817.998126994,14.1616749024,17.4598694646
 05/08  06:00:00,1053.30301626,97.509281959,342.479973663,0.0,176.471037341,302.612436532,524.914245762,479.132251373,28.3233498048,17.4586445838
 05/08  07:00:00,1178.93961369,97.9783025191,358.134306448,0.0,243.2593065,310.10971186,470.340619269,392.562503806,42.4850247072,35.2930907565
 05/08  08:00:00,1224.74042377,98.4518438031,371.911169217,0.0,243.2593065,310.10971186,443.059108482,350.911757739,56.6466996096,35.5006511336
 05/08  09:00:00,1263.71070744,98.8095507789,377.787933513,0.0,243.2593065,302.612436532,404.935007938,326.775926112,42.4850247072,35.6740571192
 05/08  10:00:00,1255.82440761,99.0984902802,358.593802923,0.0,243.2593065,310.10971186,413.71166595,297.978980191,70.808374512,44.9243112462
 05/08  11:00:00,1247.2221778,99.520775863,338.90308655,0.0,243.2593065,310.10971186,401.575885586,276.736626013,70.808374512,54.0308850611
 05/08  12:00:00,1204.66946237,100.01276527,329.270422693,0.0,243.2593065,310.10971186,376.851323875,261.309825896,70.808374512,44.733123467
 05/08  13:00:00,1242.60570941,100.701046777,324.955213502,0.0,243.2593065,302.612436532,350.957966266,249.28866297,56.6466996096,45.0226036858
 05/08  14:00:00,1245.73495517,101.718268559,319.562915009,0.0,243.2593065,302.612436532,333.027971036,236.638717536,42.4850247072,53.9042287926
 05/08  15:00:00,1244.54572366,103.257714071,316.718642485,0.0,243.2593065,302.612436532,320.621688441,219.161739488,56.6466996096,44.8132493428
 05/08  16:00:00,1245.65605231,105.143666151,315.902181069,0.0,243.2593065,310.10971186,326.49227879,205.908488893,84.9700494144,35.6137404825
 05/08  17:00:00,1243.56196696,106.680168595,316.623228755,0.0,243.2593065,310.10971186,310.246063072,198.899629674,84.9700494144,26.3763839833
 05/08  18:00:00,989.408929633,97.2043464847,343.197662155,0.0,166.938926447,199.110933808,307.299373901,204.812585456,84.9700494144,17.5167390305
 05/08  19:00:00,1001.56836788,97.2043464847,369.758334903,0.0,166.938926447,191.61365848,313.486761035,230.576001672,56.6466996096,26.2640597534
 05/08  20:00:00,902.9399374,97.2043464847,391.289956188,0.0,100.150657288,124.558693486,373.099383611,298.935898817,56.6466996096,17.5167851839
 05/08  21:00:00,860.693429147,97.2043464847,386.002984534,0.0,100.150657288,124.558693486,382.24448785,322.293265895,42.4850247072,17.466197248
 05/08  22:00:00,789.933477824,97.2043464847,379.236182042,0.0,46.0930336215,124.558693486,395.949213751,350.166976562,28.3233498048,17.458887384
 05/08  23:00:00,788.537485134,97.2043464847,372.632084056,0.0,46.0930336215,124.558693486,395.979929309,364.359971794,14.1616749024,17.4582826127
 05/08  24:00:00,775.944327155,97.2043464847,366.704666484,0.0,46.0930336215,113.312780494,394.394854763,371.272471217,5.66466996096,17.4577135858
 05/09  01:00:00,777.979781653,97.2043464847,363.673651169,0.0,46.0930336215,113.312780494,397.985548737,374.864206392,5.66466996096,17.4566723842
 05/09  02:00:00,781.850228744,97.2043464847,361.959105107,0.0,46.0930336215,113.312780494,400.991339,377.870806896,5.66466996096,17.4558621422
 05/09  03:00:00,784.140373433,97.2043464847,360.620686666,0.0,46.0930336215,113.312780494,404.272174103,381.152324851,5.66466996096,17.4551792911
 05/09  04:00:00,874.606949347,97.2043464847,359.834922237,0.0,100.150657288,148.969399434,387.74384885,364.624630168,5.66466996096,17.4545487216
 05/09  05:00:00,872.417585235,97.4057092734,359.379571064,0.0,100.150657288,149.894399434,599.509429233,567.893838056,14.1616749024,17.4539162745
 05/09  06:00:00,1083.68910976,98.9462056248,362.684155263,0.0,176.471037341,302.612436532,408.262471466,368.591304179,28.3233498048,11.3478174813
 05/09  07:00:00,1202.48864782,100.470723515,369.775008669,0.0,243.2593065,310.10971186,379.851443837,304.714273852,42.4850247072,32.6521452779
 05/09  08:00:00,1211.05811938,101.390788417,347.984401031,0.0,243.2593065,310.10971186,363.354048528,271.204961363,56.6466996096,35.5023875554
 05/09  09:00:00,1229.21203067,102.019010902,339.679444227,0.0,243.2593065,302.612436532,334.617974214,256.456708439,42.4850247072,35.6762410672
 05/09  10:00:00,1233.87713568,102.611679782,338.941802798,0.0,243.2593065,310.10971186,369.1660916,244.464646564,70.808374512,53.8930705236
 05/09  11:00:00,1230.61999959,103.501220608,335.328929805,0.0,243.2593065,310.10971186,352.019259604,236.192523409,70.808374512,45.0183616837
 05/09  12:00:00,1185.28251356,104.682227947,331.371113857,0.0,243.2593065,310.10971186,344.708741697,229.167135597,70.808374512,44.7332315885
 05/09  13:00:00,1215.85289574,105.726505884,328.216079606,0.0,243.2593065,302.612436532,323.852292327,222.183628813,56.6466996096,45.0219639041
 05/09  14:00:00,1213.35734917,106.816427256,324.710390873,0.0,243.2593065,302.612436532,309.485003059,213.097374255,42.4850247072,53.9026040967
 05/09  15:00:00,1215.89927951,107.996162748,329.803871828,0.0,243.2593065,302.612436532,308.517376574,207.058767921,56.6466996096,44.8119090433
 05/09  16:00:00,1230.21301575,109.078240811,341.220015816,0.0,243.2593065,310.10971186,330.500113086,209.917219855,84.9700494144,35.6128438168
 05/09  17:00:00,1242.48959388,110.153158133,353.348244355,0.0,243.2593065,310.10971186,325.164100073,213.817574775,84.9700494144,26.3764758841
 05/09  18:00:00,982.288270792,97.2043464847,372.471101814,0.0,166.938926447,199.110933808,335.10206857,232.6151985,84.9700494144,17.5168206561
 05/09  19:00:00,978.986761881,97.2043464847,376.93507253,0.0,166.938926447,191.61365848,328.053602129,245.142811109,56.6466996096,26.2640914099
 05/09  20:00:00,859.149850324,97.2043464847,379.647586644,0.0,100.150657288,124.558693486,367.677817437,293.514342565,56.6466996096,17.5167752626
 05/09  21:00:00,836.376766403,97.2043464847,392.140942821,0.0,100.150657288,124.558693486,369.051633734,309.100379239,42.4850247072,17.4662297885
 05/09  22:00:00,778.769652312,97.2043464847,397.577518759,0.0,46.0930336215,124.558693486,380.330363386,334.548168279,28.3233498048,17.4588453025
 05/09  23:00:00,776.673905034,97.2043464847,392.062138966,0.0,46.0930336215,124.558693486,378.961067451,347.341223179,14.1616749024,17.4581693696
 05/09  24:00:00,758.110977119,97.2043464847,386.942854759,0.0,46.0930336215,113.312780494,380.122314418,357.000108393,5.66466996096,17.4575360642
 05/10  01:00:00,752.301959615,97.2043464847,383.285230164,0.0,46.0930336215,113.312780494,388.851636316,365.730535589,5.66466996096,17.4564307658
 05/10  02:00:00,748.389749483,97.2043464847,379.929743905,0.0,46.0930336215,113.312780494,397.11944835,373.999220634,5.66466996096,17.4555577553
 05/10  03:00:00,747.930764054,97.2043464847,376.301692664,0.0,46.0930336215,113.312780494,403.771200938,380.65171806,5.66466996096,17.4548129174
 05/10  04:00:00,839.435884016,97.2043464847,372.7435099,0.0,100.150657288,148.969399434,388.274634119,365.155843555,5.66466996096,17.4541206035
 05/10  05:00:00,841.588166395,97.6694597607,369.212861113,0.0,100.150657288,149.894399434,568.848557672,537.233456128,14.1616749024,17.4534266416
 05/10  06:00:00,1052.89752854,100.514375226,369.609884534,0.0,176.471037341,302.612436532,399.885158714,357.470396116,28.3233498048,14.0914127937
 05/10  07:00:00,1177.14301679,102.597685071,377.780897277,0.0,243.2593065,310.10971186,372.85953317,300.501285107,42.4850247072,29.8732233564
 05/10  08:00:00,1225.17514558,103.380708311,386.333081726,0.0,243.2593065,310.10971186,365.375931473,273.229741462,56.6466996096,35.4994904009
 05/10  09:00:00,1247.18709847,103.9046389,372.601238617,0.0,243.2593065,302.612436532,336.699381216,258.541772912,42.4850247072,35.6725835966
 05/10  10:00:00,1236.98127006,104.444796642,352.715207712,0.0,243.2593065,310.10971186,363.156258186,242.345558531,70.808374512,50.0023251432
 05/10  11:00:00,1222.11361033,105.44197454,334.214404971,0.0,243.2593065,310.10971186,349.221400082,229.505498495,70.808374512,48.9075270749
 05/10  12:00:00,1173.63608016,106.776743386,325.447302861,0.0,243.2593065,310.10971186,332.224601614,216.689103489,70.808374512,44.727123613
 05/10  13:00:00,1205.82503226,108.204689466,322.604012709,0.0,243.2593065,302.612436532,310.819252031,209.158071637,56.6466996096,45.0144807838
 05/10  14:00:00,1204.52282709,109.508262804,319.801005378,0.0,243.2593065,302.612436532,301.180035023,204.801208363,42.4850247072,53.8938019526
 05/10  15:00:00,1205.47021854,111.62523574,318.644447417,0.0,243.2593065,302.612436532,296.261895746,194.810957359,56.6466996096,44.8042387768
 05/10  16:00:00,1214.11447351,113.532182269,318.780291591,0.0,243.2593065,310.10971186,310.400137841,189.822976844,84.9700494144,35.6071115827
 05/10  17:00:00,1216.79113823,114.788121035,320.326116972,0.0,243.2593065,310.10971186,301.812901173,190.470113771,84.9700494144,26.3727379882
 05/10  18:00:00,965.548987992,97.2043464847,354.052433654,0.0,166.938926447,199.110933808,318.954027203,216.469429899,84.9700494144,17.5145478895
 05/10  19:00:00,982.735057093,97.2043464847,379.768094011,0.0,166.938926447,191.61365848,311.487071929,237.325277153,56.6466996096,17.5150951661
 05/10  20:00:00,880.158031802,97.2043464847,401.513378486,0.0,100.150657288,124.558693486,376.564779296,293.65421623,56.6466996096,26.2638634559
 05/10  21:00:00,840.58429797,97.2043464847,398.787534639,0.0,100.150657288,124.558693486,371.316100066,311.367334755,42.4850247072,17.4637406045
 05/10  22:00:00,771.203125063,97.2043464847,393.999250192,0.0,46.0930336215,124.558693486,380.946392286,335.166672708,28.3233498048,17.4563697739
 05/10  23:00:00,770.57370622,97.2043464847,389.88459547,0.0,46.0930336215,124.558693486,377.46896425,345.851634165,14.1616749024,17.4556551828
 05/10  24:00:00,755.460006728,97.2043464847,386.860481665,0.0,46.0930336215,113.312780494,375.904447903,352.784808995,5.66466996096,17.4549689476
 05/11  01:00:00,754.586609708,97.2043464847,385.322763892,0.0,46.0930336215,113.312780494,381.318614734,358.200138028,5.66466996096,17.4538067459
 05/11  02:00:00,753.782674293,97.2043464847,384.235596563,0.0,46.0930336215,113.312780494,386.030627945,362.913080697,5.66466996096,17.4528772864
 05/11  03:00:00,752.887306002,97.2043464847,384.026235317,0.0,46.0930336215,113.312780494,385.888067701,366.226083626,5.66466996096,13.9973141139
 05/11  04:00:00,840.926007617,97.2043464847,385.009904145,0.0,100.150657288,148.969399434,366.72814107,348.869861131,5.66466996096,12.1936099787
 05/11  05:00:00,839.273808629,97.9755316869,386.436677951,0.0,100.150657288,149.894399434,518.816626888,487.196958615,14.1616749024,17.4579933709
 05/11  06:00:00,1059.8821693,101.15193328,389.001406512,0.0,176.471037341,302.612436532,386.004463016,340.224044294,28.3233498048,17.4570689175
 05/11  07:00:00,1190.76044149,103.075548395,393.454039792,0.0,243.2593065,310.10971186,376.906097986,299.134528044,42.4850247072,35.2865452346
 05/11  08:00:00,1230.50250482,103.784348798,390.280793788,0.0,243.2593065,310.10971186,373.393437985,281.254939373,56.6466996096,35.4917990024
 05/11  09:00:00,1271.52227552,104.480889515,398.355740684,0.0,243.2593065,302.612436532,352.436730203,274.288817784,42.4850247072,35.6628877119
 05/11  10:00:00,1273.11484313,105.233693583,394.186955728,0.0,243.2593065,310.10971186,391.40605654,275.690926424,70.808374512,44.9067556033
 05/11  11:00:00,1269.78871233,105.894089446,385.245340132,0.0,243.2593065,310.10971186,406.179877966,281.35360825,70.808374512,54.0178952042
 05/11  12:00:00,1225.41050686,106.913585439,378.388038823,0.0,243.2593065,310.10971186,389.054447891,273.522658617,70.808374512,44.723414762
 05/11  13:00:00,1262.10688881,107.847702776,378.847296529,0.0,243.2593065,302.612436532,364.441014032,262.783955951,56.6466996096,45.0103584716
 05/11  14:00:00,1272.52692717,108.749824066,381.642262744,0.0,243.2593065,302.612436532,338.948455794,251.554196802,42.4850247072,44.9092342848
 05/11  15:00:00,1281.01426066,109.837792104,382.853856025,0.0,243.2593065,302.612436532,341.836469871,240.390547846,56.6466996096,44.7992224156
 05/11  16:00:00,1289.69993519,110.58542928,380.431329356,0.0,243.2593065,310.10971186,371.550923256,242.071734305,84.9700494144,44.5091395369
 05/11  17:00:00,1291.56306253,111.110828604,376.514730583,0.0,243.2593065,310.10971186,350.967149014,248.408387792,84.9700494144,17.5887118076
 05/11  18:00:00,1014.57153955,97.2043464847,372.327396835,0.0,166.938926447,199.110933808,384.288736516,273.055481878,84.9700494144,26.2632052238
 05/11  19:00:00,1007.50645189,97.2043464847,368.596863682,0.0,166.938926447,191.61365848,357.870689,283.709398403,56.6466996096,17.5145909868
 05/11  20:00:00,884.896691976,97.2043464847,364.99295417,0.0,100.150657288,124.558693486,415.621434446,332.711884585,56.6466996096,26.2628502515
 05/11  21:00:00,844.683191717,97.2043464847,362.124976167,0.0,100.150657288,124.558693486,407.180170232,347.236253726,42.4850247072,17.4588917989
 05/11  22:00:00,773.43683324,97.2043464847,360.802258884,0.0,46.0930336215,124.558693486,406.498832454,369.436181815,28.3233498048,8.73930083428
 05/11  23:00:00,768.79055203,97.2043464847,359.743739313,0.0,46.0930336215,124.558693486,411.061335498,379.441692398,14.1616749024,17.4579681977
 05/11  24:00:00,755.648036184,97.2043464847,358.081605124,0.0,46.0930336215,113.312780494,408.532571194,385.410621204,5.66466996096,17.45728003
 05/12  01:00:00,760.012847345,97.2043464847,358.54126809,0.0,46.0930336215,113.312780494,412.164420173,389.043691007,5.66466996096,17.4560592052
 05/12  02:00:00,763.740255351,97.2043464847,357.931366989,0.0,46.0930336215,113.312780494,415.783501593,392.663834218,5.66466996096,17.4549974141
 05/12  03:00:00,766.862211034,97.2043464847,357.065797098,0.0,46.0930336215,113.312780494,420.797266446,397.678483186,5.66466996096,17.454113299
 05/12  04:00:00,859.709035683,97.2043464847,356.020667813,0.0,100.150657288,148.969399434,404.596101568,381.476310122,5.66466996096,17.455121485
 05/12  05:00:00,859.304352315,97.7906849171,354.893114008,0.0,100.150657288,149.894399434,607.272587629,575.655750794,14.1616749024,17.4551619332
 05/12  06:00:00,1075.56010597,100.80986006,354.528109188,0.0,176.471037341,302.612436532,439.328310787,393.551508207,28.3233498048,17.4534527753
 05/12  07:00:00,1197.98255414,102.722448099,355.752907115,0.0,243.2593065,310.10971186,419.296584049,350.342905641,42.4850247072,26.4686537017
 05/12  08:00:00,1238.32709131,103.418162743,357.578097916,0.0,243.2593065,310.10971186,425.711951794,333.557810885,56.6466996096,35.5074412989
 05/12  09:00:00,1274.56574334,104.086892952,361.152610916,0.0,243.2593065,302.612436532,401.827776687,314.754262522,42.4850247072,44.5884894576
 05/12  10:00:00,1291.35544076,104.727459991,367.305423575,0.0,243.2593065,310.10971186,404.38645204,288.681124566,70.808374512,44.8969529616
 05/12  11:00:00,1306.89767321,105.257328434,372.376364146,0.0,243.2593065,310.10971186,388.999549138,273.18423237,70.808374512,45.0069422558
 05/12  12:00:00,1265.61405135,105.951765598,367.713373435,0.0,243.2593065,310.10971186,378.747947159,263.225400372,70.808374512,44.714172275
 05/12  13:00:00,1296.58494154,106.837301235,362.656979447,0.0,243.2593065,302.612436532,366.104961349,255.45059002,56.6466996096,54.0076717187
 05/12  14:00:00,1292.2555789,107.920645128,356.272932085,0.0,243.2593065,302.612436532,334.012563558,246.629284973,42.4850247072,44.8982538782
 05/12  15:00:00,1288.97796054,109.217648887,352.530035516,0.0,243.2593065,302.612436532,336.086569254,234.642752442,56.6466996096,44.7971172027
 05/12  16:00:00,1296.24296188,111.036647946,350.362851158,0.0,243.2593065,310.10971186,343.111439332,222.531524353,84.9700494144,35.609865565
 05/12  17:00:00,1295.93561115,112.742102536,347.292201647,0.0,243.2593065,310.10971186,326.717557496,215.37671422,84.9700494144,26.3707938612
 05/12  18:00:00,1037.23863292,97.2043464847,378.15608734,0.0,166.938926447,199.110933808,336.864950789,234.379396286,84.9700494144,17.5155050885
 05/12  19:00:00,1021.8945694,97.2043464847,381.44776507,0.0,166.938926447,191.61365848,336.888254301,253.98218889,56.6466996096,26.2593658022
 05/12  20:00:00,889.617174934,97.2043464847,374.530046213,0.0,100.150657288,124.558693486,393.432295202,319.269143551,56.6466996096,17.5164520417
 05/12  21:00:00,848.55249978,97.2043464847,367.14483652,0.0,100.150657288,124.558693486,402.532552598,342.588866421,42.4850247072,17.4586614698
 05/12  22:00:00,780.823250383,97.2043464847,361.925653324,0.0,46.0930336215,124.558693486,413.311499159,367.53712572,28.3233498048,17.4510236336
 05/12  23:00:00,777.032784026,97.2043464847,355.457541976,0.0,46.0930336215,124.558693486,409.992854087,378.373745825,14.1616749024,17.4574333595
 05/12  24:00:00,747.84452088,97.2043464847,336.939157884,0.0,46.0930336215,113.312780494,409.127553776,386.006298874,5.66466996096,17.4565849412
 05/13  01:00:00,731.106135665,97.2043464847,317.277526533,0.0,46.0930336215,113.312780494,415.824404966,392.704451386,5.66466996096,17.4552836187
 05/13  02:00:00,716.01054198,97.2043464847,299.287039585,0.0,46.0930336215,113.312780494,422.280879451,399.161986909,5.66466996096,17.4542225808
 05/13  03:00:00,719.808515573,97.2043464847,302.12360828,0.0,46.0930336215,113.312780494,426.029486307,402.911523622,5.66466996096,17.4532927243
 05/13  04:00:00,744.266205002,97.2043464847,318.546376462,0.0,55.6251445156,113.312780494,417.650830778,394.533764886,5.66466996096,17.4523959314
 05/13  05:00:00,758.684654045,97.2043464847,336.112641934,0.0,55.6251445156,113.312780494,426.354647651,394.741464485,14.1616749024,17.4515082635
 05/13  06:00:00,820.962972843,97.2043464847,349.740336196,0.0,65.1572554096,176.889270242,356.917302583,319.858530415,28.3233498048,8.73542236399
 05/13  07:00:00,940.579597901,97.5676179842,364.298644208,0.0,109.682768182,220.96816451,581.864896979,521.922631871,42.4850247072,17.4572404009
 05/13  08:00:00,949.689110806,97.6564940802,376.769121205,0.0,109.682768182,220.96816451,476.886226298,393.905750146,56.6466996096,26.3337765421
 05/13  09:00:00,1046.12080395,98.8748631035,367.568635974,0.0,131.945524568,266.955817592,414.097527507,345.136514528,42.4850247072,26.4759882719
 05/13  10:00:00,1043.9498838,99.1124404999,355.973230325,0.0,131.945524568,274.45309292,425.493293471,319.183022386,70.808374512,35.5018965732
 05/13  11:00:00,1035.36891595,99.2727804932,343.237521546,0.0,131.945524568,274.45309292,404.761765846,298.454028354,70.808374512,35.4993629801
 05/13  12:00:00,992.486196442,99.4361680549,335.415372346,0.0,131.945524568,274.45309292,386.3420803,280.046598483,70.808374512,35.4871073054
 05/13  13:00:00,979.14545569,99.5933253359,332.612983066,0.0,131.945524568,266.955817592,358.295575463,266.164916501,56.6466996096,35.4839593519
 05/13  14:00:00,978.851028625,99.6852525967,331.982508725,0.0,131.945524568,266.955817592,333.106511942,255.142282031,42.4850247072,35.4792052039
 05/13  15:00:00,903.784280354,97.2043464847,336.348442557,0.0,109.682768182,212.545889182,278.997395212,186.870120109,56.6466996096,35.4805754929
 05/13  16:00:00,908.444243688,97.2043464847,333.39590529,0.0,109.682768182,220.04316451,294.315120279,173.868707232,84.9700494144,35.4763636324
 05/13  17:00:00,868.875377815,97.2043464847,329.236703086,0.0,109.682768182,220.04316451,277.530126798,166.097618356,84.9700494144,26.4624590275
 05/13  18:00:00,831.670443327,97.2043464847,337.018927919,0.0,100.150657288,199.110933808,307.058238238,204.632950927,84.9700494144,17.4552378966
 05/13  19:00:00,851.275612848,97.2043464847,366.48366646,0.0,100.150657288,191.61365848,309.331455112,235.230457651,56.6466996096,17.4542978514
 05/13  20:00:00,784.426889495,97.2043464847,402.518531067,0.0,55.6251445156,124.558693486,381.696408296,307.594447291,56.6466996096,17.4552613951
 05/13  21:00:00,785.9418735,97.2043464847,402.482329305,0.0,55.6251445156,124.558693486,391.107255211,331.169739585,42.4850247072,17.452490919
 05/13  22:00:00,769.506721759,97.2043464847,394.770474357,0.0,46.0930336215,124.558693486,399.781723971,354.006758207,28.3233498048,17.4516159591
 05/13  23:00:00,772.695130561,97.2043464847,387.384000284,0.0,46.0930336215,124.558693486,388.940198943,363.546435069,14.1616749024,11.2320889712
 05/13  24:00:00,760.994309762,97.2043464847,383.60599356,0.0,46.0930336215,113.312780494,384.452947843,363.830162325,5.66466996096,14.9581155566
 05/14  01:00:00,756.157785496,97.2043464847,385.254225947,0.0,34.9616554283,113.312780494,382.67239755,359.551886855,5.66466996096,17.4558407344
 05/14  02:00:00,748.112633735,97.2043464847,365.979152706,0.0,34.9616554283,113.312780494,377.878234728,354.758936962,5.66466996096,17.4546278047
 05/14  03:00:00,759.160972671,97.2043464847,373.674548048,0.0,34.9616554283,113.312780494,381.893883442,358.775600034,5.66466996096,17.4536134472
 05/14  04:00:00,782.972712207,97.2043464847,389.891450931,0.0,44.4937663224,113.312780494,379.717543531,356.600224682,5.66466996096,17.4526488883
 05/14  05:00:00,774.484303854,97.2043464847,383.447769525,0.0,44.4937663224,113.312780494,396.240660987,364.627288458,14.1616749024,17.451697627
 05/14  06:00:00,821.229139768,97.2043464847,381.112980419,0.0,54.0258772165,176.889270242,338.500609347,292.7265088,28.3233498048,17.450750742
 05/14  07:00:00,813.666764944,97.2043464847,379.440546593,0.0,54.0258772165,184.38654557,328.73492296,268.796683965,42.4850247072,17.4532142879
 05/14  08:00:00,867.540049607,97.2043464847,357.912599638,0.0,65.1572554096,220.04316451,325.743994653,243.563527916,56.6466996096,25.5337671273
 05/14  09:00:00,853.368417594,97.2043464847,350.138885011,0.0,65.1572554096,212.545889182,298.609014207,228.903483129,42.4850247072,27.2205063707
 05/14  10:00:00,858.989144752,97.2043464847,347.904698657,0.0,65.1572554096,220.04316451,319.419217138,222.030986295,70.808374512,26.5798563315
 05/14  11:00:00,857.851213113,97.2043464847,345.45279782,0.0,65.1572554096,220.04316451,324.990380191,218.729476569,70.808374512,35.4525291106
 05/14  12:00:00,857.189608906,97.2043464847,345.85039237,0.0,65.1572554096,220.04316451,322.028564676,215.77445081,70.808374512,35.4457393543
 05/14  13:00:00,851.897656565,97.2043464847,348.059642176,0.0,65.1572554096,212.545889182,304.122299501,212.036179984,56.6466996096,35.4394199076
 05/14  14:00:00,853.262651101,97.2043464847,349.456033407,0.0,65.1572554096,212.545889182,286.134741201,208.216584149,42.4850247072,35.4331323442
 05/14  15:00:00,867.687440051,97.2043464847,364.924341609,0.0,65.1572554096,212.545889182,296.678864257,213.436706087,56.6466996096,26.59545856
 05/14  16:00:00,872.048366834,97.2043464847,396.965007539,0.0,65.1572554096,220.04316451,347.32009885,226.902321395,84.9700494144,35.4477280401
 05/14  17:00:00,826.442898568,97.2043464847,400.605520567,0.0,54.0258772165,184.38654557,364.983053945,253.565998421,84.9700494144,26.4470061092
 05/14  18:00:00,786.576206422,97.2043464847,391.03981424,0.0,44.4937663224,163.454314868,401.180976922,298.758581343,84.9700494144,17.4523461646
 05/14  19:00:00,772.805500618,97.2043464847,386.207858448,0.0,44.4937663224,155.95703954,388.394096347,314.295923401,56.6466996096,17.4514733366
 05/14  20:00:00,748.990955877,97.2043464847,382.864240866,0.0,44.4937663224,124.558693486,431.518941827,357.421696554,56.6466996096,17.4505456636
 05/14  21:00:00,751.978913547,97.2043464847,379.669386642,0.0,44.4937663224,124.558693486,429.366411589,369.426577604,42.4850247072,17.4548092781
 05/14  22:00:00,745.577347032,97.2043464847,376.320946073,0.0,34.9616554283,124.558693486,434.795491835,389.016745813,28.3233498048,17.4553962167
 05/14  23:00:00,748.916761522,97.2043464847,372.90228157,0.0,34.9616554283,124.558693486,429.108182741,397.492083064,14.1616749024,17.4544247747
 05/14  24:00:00,735.921528869,97.2043464847,370.027569544,0.0,34.9616554283,113.312780494,426.841069465,403.72290976,5.66466996096,17.453489744
 05/15  01:00:00,745.566305018,97.2043464847,368.584174038,0.0,46.0930336215,113.312780494,431.696954902,408.580208165,5.66466996096,17.4520767767
 05/15  02:00:00,744.493053684,97.2043464847,367.580887105,0.0,46.0930336215,113.312780494,437.221395976,414.105826121,5.66466996096,17.450899894
 05/15  03:00:00,741.868528493,97.2043464847,364.572608327,0.0,46.0930336215,113.312780494,442.728552754,419.614030123,5.66466996096,17.4498526693
 05/15  04:00:00,825.360901849,97.2043464847,360.787543542,0.0,100.150657288,148.969399434,413.655764144,399.253128433,5.66466996096,8.73796575048
 05/15  05:00:00,819.063693874,97.2043464847,357.164452593,0.0,100.150657288,149.894399434,808.668627197,777.051636369,14.1616749024,17.4553159259
 05/15  06:00:00,1032.19861872,97.4997788432,353.412344063,0.0,176.471037341,302.612436532,519.797839106,474.02035395,28.3233498048,17.454135351
 05/15  07:00:00,1154.00114518,97.8387948827,349.856869187,0.0,243.2593065,310.10971186,490.96698363,413.20594307,42.4850247072,35.2760158532
 05/15  08:00:00,1193.23983974,98.1550809056,345.969527562,0.0,243.2593065,310.10971186,474.2857677,391.017856576,56.6466996096,26.6212115154
 05/15  09:00:00,1230.62132264,98.4981476112,352.209210675,0.0,243.2593065,302.612436532,458.625891545,371.574362249,42.4850247072,44.5665045894
 05/15  10:00:00,1247.45469072,98.9429325628,364.921801582,0.0,243.2593065,310.10971186,459.858780325,344.167933169,70.808374512,44.8824726441
 05/15  11:00:00,1252.00528238,99.3776284913,370.191043743,0.0,243.2593065,310.10971186,452.190720852,327.388605924,70.808374512,53.9937404163
 05/15  12:00:00,1216.22256724,99.7964969184,374.218450738,0.0,243.2593065,310.10971186,420.504206935,313.937825569,70.808374512,35.758006854
 05/15  13:00:00,1259.57940399,100.210512706,376.464433311,0.0,243.2593065,302.612436532,412.506278503,301.866572915,56.6466996096,53.9930059778
 05/15  14:00:00,1272.42076963,100.71209741,377.606836343,0.0,243.2593065,302.612436532,378.609677481,291.239164443,42.4850247072,44.8854883306
 05/15  15:00:00,1276.14771748,101.238406291,378.442181472,0.0,243.2593065,302.612436532,376.689341964,275.258613047,56.6466996096,44.7840293078
 05/15  16:00:00,1278.93841624,101.799387688,379.989522267,0.0,243.2593065,310.10971186,390.414978728,269.844773044,84.9700494144,35.6001562691
 05/15  17:00:00,1277.31323151,102.601820701,381.937414753,0.0,243.2593065,310.10971186,382.973630116,271.637952802,84.9700494144,26.3656279002
 05/15  18:00:00,1007.41137944,97.2043464847,381.514292549,0.0,166.938926447,199.110933808,379.69918358,277.215977341,84.9700494144,17.5131568255
 05/15  19:00:00,999.726603188,97.2043464847,376.078412238,0.0,166.938926447,191.61365848,376.042259757,293.137108464,56.6466996096,26.2584516835
 05/15  20:00:00,874.598290501,97.2043464847,366.18587972,0.0,100.150657288,124.558693486,425.941308668,351.78207779,56.6466996096,17.5125312679
 05/15  21:00:00,820.538773984,97.2043464847,342.228652668,0.0,100.150657288,124.558693486,428.829490066,368.882152799,42.4850247072,17.4623125595
 05/15  22:00:00,739.092735441,97.2043464847,323.07607806,0.0,46.0930336215,124.558693486,435.603449884,389.825469515,28.3233498048,17.4546305644
 05/15  23:00:00,727.236457336,97.2043464847,307.426578417,0.0,46.0930336215,124.558693486,429.403028727,397.787771542,14.1616749024,17.4535822829
 05/15  24:00:00,712.947420765,97.2043464847,301.494735545,0.0,46.0930336215,113.312780494,425.933669545,402.816416711,5.66466996096,17.4525828723
 05/16  01:00:00,719.054007043,97.2043464847,301.324164795,0.0,46.0930336215,113.312780494,431.139172171,408.023394097,5.66466996096,17.4511081135
 05/16  02:00:00,724.724037538,97.2043464847,301.245817873,0.0,46.0930336215,113.312780494,436.125633957,413.011093166,5.66466996096,17.4498708294
 05/16  03:00:00,714.467810184,97.2043464847,286.720579354,0.0,46.0930336215,113.312780494,433.772742804,419.373555663,5.66466996096,8.73451717948
 05/16  04:00:00,782.553230005,97.2043464847,263.936811734,0.0,100.150657288,148.969399434,429.626279923,406.50652726,5.66466996096,17.4550827027
 05/16  05:00:00,756.490383484,97.4046237063,241.900378354,0.0,100.150657288,149.894399434,718.900607171,687.284355338,14.1616749024,17.4545769301
 05/16  06:00:00,1006.67005309,98.7933480891,277.835860995,0.0,176.471037341,302.612436532,476.43815757,430.661942584,28.3233498048,17.4528651806
 05/16  07:00:00,1175.52674889,100.072192138,336.637172773,0.0,243.2593065,310.10971186,430.98446601,362.038329806,42.4850247072,26.461111497
 05/16  08:00:00,1220.5209731,101.000978529,357.293817997,0.0,243.2593065,310.10971186,415.732363821,323.582652658,56.6466996096,35.5030115534
 05/16  09:00:00,1266.49842759,101.664345168,373.171874952,0.0,243.2593065,302.612436532,392.214437157,305.167050654,42.4850247072,44.5623617959
 05/16  10:00:00,1286.02741692,102.168385641,380.473804112,0.0,243.2593065,310.10971186,403.577033189,287.886656281,70.808374512,44.8820023961
 05/16  11:00:00,1293.77890149,102.635750754,380.978615767,0.0,243.2593065,310.10971186,395.778738879,279.98122037,70.808374512,44.9891439973
 05/16  12:00:00,1245.48500835,103.185393494,371.393327611,0.0,243.2593065,310.10971186,385.483870804,269.978163367,70.808374512,44.6973329252
 05/16  13:00:00,1270.91404097,104.02928359,363.808323859,0.0,243.2593065,302.612436532,370.86761806,260.239045328,56.6466996096,53.9818731218
 05/16  14:00:00,1263.8665672,105.038175762,355.946691999,0.0,243.2593065,302.612436532,338.701930906,251.340748515,42.4850247072,44.8761576837
 05/16  15:00:00,1262.49400203,105.996519588,353.141348406,0.0,243.2593065,302.612436532,336.197513368,234.776456468,56.6466996096,44.7743572908
 05/16  16:00:00,1269.66359162,107.653619044,352.326420302,0.0,243.2593065,310.10971186,340.764484611,220.202180492,84.9700494144,35.5922547044
 05/16  17:00:00,1270.84888013,109.5354051,350.803756811,0.0,243.2593065,310.10971186,323.819373992,212.483607505,84.9700494144,26.3657170728
 05/16  18:00:00,1018.44018933,97.2043464847,372.732285087,0.0,166.938926447,199.110933808,327.112434608,224.631992528,84.9700494144,17.5103926655
 05/16  19:00:00,1027.31567727,97.2043464847,387.903425658,0.0,166.938926447,191.61365848,313.551447544,239.394171375,56.6466996096,17.5105765596
 05/16  20:00:00,903.74163815,97.2043464847,384.226239148,0.0,100.150657288,124.558693486,384.407930029,301.502692281,56.6466996096,26.2585381379
 05/16  21:00:00,859.766856096,97.2043464847,378.235519326,0.0,100.150657288,124.558693486,387.961571229,328.017579998,42.4850247072,17.4589665236
 05/16  22:00:00,787.587545764,97.2043464847,371.370202866,0.0,46.0930336215,124.558693486,405.233035863,359.458350781,28.3233498048,17.4513352773
 05/16  23:00:00,779.378315194,97.2043464847,359.263435696,0.0,46.0930336215,124.558693486,407.919609955,376.307673799,14.1616749024,17.4502612538
 05/16  24:00:00,744.438995773,97.2043464847,332.014882216,0.0,46.0930336215,113.312780494,409.013373677,385.899490607,5.66466996096,17.449213109
 05/17  01:00:00,732.180044458,97.2043464847,313.697658918,0.0,46.0930336215,113.312780494,406.461824976,392.05978937,5.66466996096,8.73736564531
 05/17  02:00:00,722.309551253,97.2043464847,298.333035935,0.0,46.0930336215,113.312780494,421.178480615,398.060152255,5.66466996096,17.4536583989
 05/17  03:00:00,717.648809123,97.2043464847,290.132918231,0.0,46.0930336215,113.312780494,426.275735448,403.158639069,5.66466996096,17.4524264182
 05/17  04:00:00,802.402858529,97.2043464847,286.142693266,0.0,100.150657288,148.969399434,410.622772229,387.506685118,5.66466996096,17.4514171508
 05/17  05:00:00,794.50392876,97.673154025,282.795978263,0.0,100.150657288,149.894399434,619.625005037,588.010994034,14.1616749024,17.4523361004
 05/17  06:00:00,1046.17712613,100.053502431,319.243010413,0.0,176.471037341,302.612436532,434.125719214,388.351557477,28.3233498048,17.4508119322
 05/17  07:00:00,1182.20302905,102.155769455,346.951211369,0.0,243.2593065,310.10971186,393.580048597,324.634624783,42.4850247072,26.4603991068
 05/17  08:00:00,1225.53949672,102.996559806,364.909564194,0.0,243.2593065,310.10971186,384.492093948,292.353108523,56.6466996096,35.4922858153
 05/17  09:00:00,1261.10464406,103.586964184,375.673687512,0.0,243.2593065,302.612436532,361.735006677,274.676340883,42.4850247072,44.5736410871
 05/17  10:00:00,1249.44312204,104.020455153,357.227973247,0.0,243.2593065,310.10971186,373.864467622,258.178944536,70.808374512,44.877148574
 05/17  11:00:00,1231.35568687,104.457771128,336.67604193,0.0,243.2593065,310.10971186,360.322464277,244.530591733,70.808374512,44.9834980312
 05/17  12:00:00,1176.4634904,105.649254797,323.302458425,0.0,243.2593065,310.10971186,347.145782757,231.645371328,70.808374512,44.6920369169
 05/17  13:00:00,1203.81152039,107.021343619,317.978923531,0.0,243.2593065,302.612436532,322.972096834,221.345033508,56.6466996096,44.9803637159
 05/17  14:00:00,1199.66353039,108.417946461,314.541069026,0.0,243.2593065,302.612436532,305.749051893,209.412755996,42.4850247072,53.8512711899
 05/17  15:00:00,1201.53985008,111.096184891,310.845005146,0.0,243.2593065,302.612436532,281.615564986,189.153527262,56.6466996096,35.815338114
 05/17  16:00:00,1213.39323975,113.882711376,306.174315097,0.0,243.2593065,310.10971186,304.62699995,175.180721913,84.9700494144,44.4762286229
 05/17  17:00:00,1221.23402794,116.044224599,301.24213055,0.0,243.2593065,310.10971186,271.179769189,164.38227304,84.9700494144,21.8274467345
 05/17  18:00:00,953.513070191,97.2043464847,326.587607272,0.0,166.938926447,199.110933808,296.369714706,189.374666713,84.9700494144,22.0249985791
 05/17  19:00:00,971.428269864,97.2043464847,361.271994999,0.0,166.938926447,191.61365848,288.423211092,214.267271114,56.6466996096,17.5092403686
 05/17  20:00:00,879.521641534,97.2043464847,394.544687674,0.0,100.150657288,124.558693486,357.031413481,282.87305803,56.6466996096,17.5116558417
 05/17  21:00:00,848.098016978,97.2043464847,395.744044466,0.0,100.150657288,124.558693486,366.343365913,306.397692762,42.4850247072,17.4606484434
