Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/17  22:00:00,786.641479677,97.2043464847,392.008665689,0.0,46.0930336215,124.558693486,373.723435207,327.947028121,28.3233498048,17.4530572817
 05/17  23:00:00,793.225622158,97.2043464847,389.808018319,0.0,46.0930336215,124.558693486,366.865910358,335.25235061,14.1616749024,17.4518848461
 05/17  24:00:00,781.121779021,97.2043464847,388.812319802,0.0,46.0930336215,113.312780494,363.395759721,340.278517074,5.66466996096,17.4525726869
 05/18  01:00:00,778.479884986,97.2043464847,389.085061317,0.0,46.0930336215,113.312780494,367.805497734,344.69157708,5.66466996096,17.449250693
 05/18  02:00:00,774.958034036,97.2043464847,388.137314126,0.0,46.0930336215,113.312780494,371.529042552,348.416529677,5.66466996096,17.4478429141
 05/18  03:00:00,780.671666533,97.2043464847,389.462500891,0.0,46.0930336215,113.312780494,377.782420837,354.664458035,5.66466996096,17.4532928408
 05/18  04:00:00,870.631340621,97.2043464847,385.760837041,0.0,100.150657288,148.969399434,365.491532432,342.374822554,5.66466996096,17.4520399169
 05/18  05:00:00,866.417285845,97.982517301,381.114203689,0.0,100.150657288,149.894399434,508.520661506,476.908148111,14.1616749024,17.4508384929
 05/18  06:00:00,1085.74297238,101.279987181,378.248782945,0.0,176.471037341,302.612436532,373.23466554,327.461676622,28.3233498048,17.4496391141
 05/18  07:00:00,1208.27431917,103.196708867,380.436364868,0.0,243.2593065,310.10971186,354.953923473,286.007093516,42.4850247072,26.4618052498
 05/18  08:00:00,1246.43125565,104.1149152,381.132673105,0.0,243.2593065,310.10971186,356.635267714,264.510515044,56.6466996096,35.4780530607
 05/18  09:00:00,1254.84626073,105.25841768,364.956791092,0.0,243.2593065,302.612436532,325.737613256,247.607107936,42.4850247072,35.645480613
 05/18  10:00:00,1240.66652393,106.367547862,349.295923005,0.0,243.2593065,310.10971186,352.263708259,236.579862288,70.808374512,44.8754714583
 05/18  11:00:00,1225.17015395,107.619197747,335.474276268,0.0,243.2593065,310.10971186,352.257295801,227.474943467,70.808374512,53.9739778219
 05/18  12:00:00,1175.37748905,109.00760846,325.291827001,0.0,243.2593065,310.10971186,325.716814512,218.7175956,70.808374512,36.1908443993
 05/18  13:00:00,1204.74388608,110.534462626,319.116524888,0.0,243.2593065,302.612436532,321.094037111,210.918771038,56.6466996096,53.5285664632
 05/18  14:00:00,1203.40817881,112.497285315,315.581776692,0.0,243.2593065,302.612436532,286.642448644,199.285096242,42.4850247072,44.8723276945
 05/18  15:00:00,1202.64268479,114.93887611,312.900386253,0.0,243.2593065,302.612436532,284.589172926,183.178973954,56.6466996096,44.7634993624
 05/18  16:00:00,1205.65966221,116.985670593,307.479010934,0.0,243.2593065,310.10971186,287.381245217,166.823431935,84.9700494144,35.5877638672
 05/18  17:00:00,1200.09374201,118.340309085,301.429623544,0.0,243.2593065,310.10971186,259.542658356,148.211181008,84.9700494144,26.3614279331
 05/18  18:00:00,925.718183335,97.2043464847,313.715307106,0.0,166.938926447,199.110933808,267.892644981,165.412044476,84.9700494144,17.5105510906
 05/18  19:00:00,941.463958585,97.2043464847,334.650779596,0.0,166.938926447,191.61365848,285.616540946,202.715495268,56.6466996096,26.2543460688
 05/18  20:00:00,841.661095047,97.2043464847,358.721065472,0.0,100.150657288,124.558693486,338.097662133,263.941450852,56.6466996096,17.5095116708
 05/18  21:00:00,816.083101205,97.2043464847,370.193120685,0.0,100.150657288,124.558693486,346.552157208,286.607657221,42.4850247072,17.45947528
 05/18  22:00:00,757.411092588,97.2043464847,380.016008259,0.0,46.0930336215,124.558693486,360.939329968,315.164301562,28.3233498048,17.4516786007
 05/18  23:00:00,769.898822059,97.2043464847,392.634764973,0.0,46.0930336215,124.558693486,359.486895783,327.874763673,14.1616749024,17.450457208
 05/18  24:00:00,763.711194653,97.2043464847,399.534967132,0.0,46.0930336215,113.312780494,359.048628358,335.934678404,5.66466996096,17.4492799931
 05/19  01:00:00,764.512706297,97.2043464847,400.758869187,0.0,46.0930336215,113.312780494,365.51278582,342.400489978,5.66466996096,17.4476258811
 05/19  02:00:00,761.740021481,97.2043464847,398.019643703,0.0,46.0930336215,113.312780494,362.829757714,348.428454773,5.66466996096,8.73663298019
 05/19  03:00:00,761.835983305,97.2043464847,394.839814432,0.0,46.0930336215,113.312780494,378.835196473,355.718341823,5.66466996096,17.4521846886
 05/19  04:00:00,851.360587267,97.2043464847,390.378712402,0.0,100.150657288,148.969399434,366.47043115,343.354766508,5.66466996096,17.4509946809
 05/19  05:00:00,844.255000233,98.251975852,385.352631675,0.0,100.150657288,149.894399434,493.053681233,461.440685444,14.1616749024,17.4513208871
 05/19  06:00:00,1066.30674894,101.777654195,382.829608041,0.0,176.471037341,302.612436532,365.259691105,319.486191388,28.3233498048,17.4501499128
 05/19  07:00:00,1198.02325316,104.596607235,384.036841178,0.0,243.2593065,310.10971186,338.998721907,270.052900353,42.4850247072,26.460796847
 05/19  08:00:00,1229.51679927,106.149398369,361.628289247,0.0,243.2593065,310.10971186,339.268646595,247.134937567,56.6466996096,35.4870094179
 05/19  09:00:00,1247.30497307,107.295746119,345.369046231,0.0,243.2593065,302.612436532,321.733028413,234.682752574,42.4850247072,44.5652511312
 05/19  10:00:00,1236.90664169,108.367682664,337.639527477,0.0,243.2593065,310.10971186,342.799472265,227.120008161,70.808374512,44.8710895922
 05/19  11:00:00,1225.73580945,109.629846541,330.508920847,0.0,243.2593065,310.10971186,337.218671929,221.439080248,70.808374512,44.9712171692
 05/19  12:00:00,1177.87646163,111.08721157,325.936534803,0.0,243.2593065,310.10971186,331.594894255,216.100826919,70.808374512,44.6856928239
 05/19  13:00:00,1210.35394084,112.857062196,322.855346866,0.0,243.2593065,302.612436532,311.467743593,209.854923199,56.6466996096,44.9661207843
 05/19  14:00:00,1208.78109589,114.725679069,318.981987506,0.0,243.2593065,302.612436532,288.260701287,200.911701502,42.4850247072,44.8639750774
 05/19  15:00:00,1208.0443221,116.878775253,315.900096862,0.0,243.2593065,302.612436532,287.50093493,186.092128423,56.6466996096,44.7621068979
 05/19  16:00:00,1213.1201873,118.152335404,312.974617979,0.0,243.2593065,310.10971186,307.755721867,178.295067514,84.9700494144,44.4906049379
 05/19  17:00:00,1209.52538948,119.305065003,308.81527648,0.0,243.2593065,310.10971186,271.597244869,169.048672695,84.9700494144,17.5785227587
 05/19  18:00:00,951.589476145,97.2043464847,338.672055769,0.0,166.938926447,199.110933808,309.200156171,197.97750921,84.9700494144,26.2525975465
 05/19  19:00:00,974.076751913,97.2043464847,370.627163543,0.0,166.938926447,191.61365848,294.509354294,220.354051021,56.6466996096,17.5086036637
 05/19  20:00:00,875.560386904,97.2043464847,396.457624002,0.0,100.150657288,124.558693486,355.629842647,281.474161755,56.6466996096,17.5089812818
 05/19  21:00:00,849.72021909,97.2043464847,407.009100053,0.0,100.150657288,124.558693486,361.680565886,301.739572179,42.4850247072,17.455969
 05/19  22:00:00,782.247107004,97.2043464847,406.792298213,0.0,46.0930336215,124.558693486,369.251609612,323.4798552,28.3233498048,17.4484046076
 05/19  23:00:00,782.715790899,97.2043464847,406.495304953,0.0,46.0930336215,124.558693486,363.625286511,332.016446526,14.1616749024,17.4471650822
 05/19  24:00:00,769.337350768,97.2043464847,405.847280813,0.0,46.0930336215,113.312780494,362.756943207,339.639659335,5.66466996096,17.4526139111
 05/20  01:00:00,767.891368213,97.2043464847,404.696733137,0.0,46.0930336215,113.312780494,368.711827048,345.596338838,5.66466996096,17.4508182489
 05/20  02:00:00,766.423847939,97.2043464847,403.454813122,0.0,46.0930336215,113.312780494,374.09668328,350.982696632,5.66466996096,17.4493166871
 05/20  03:00:00,765.671616768,97.2043464847,402.61526954,0.0,46.0930336215,113.312780494,377.698241552,354.585611228,5.66466996096,17.4479603637
 05/20  04:00:00,776.505838297,97.2043464847,402.966314204,0.0,55.6251445156,113.312780494,368.186766496,345.07545553,5.66466996096,17.4466410056
 05/20  05:00:00,769.828066204,97.2043464847,403.7407449,0.0,55.6251445156,113.312780494,367.57813834,344.680282572,14.1616749024,8.73618086551
 05/20  06:00:00,833.732194662,97.2043464847,401.852776155,0.0,65.1572554096,176.889270242,324.371085475,278.596459081,28.3233498048,17.4512765887
 05/20  07:00:00,949.177649736,97.643585835,395.046888726,0.0,109.682768182,220.96816451,453.831531114,393.895352087,42.4850247072,17.4511543204
 05/20  08:00:00,952.477322035,97.7577816679,387.581393611,0.0,109.682768182,220.96816451,424.917483665,341.95122646,56.6466996096,26.3195575949
 05/20  09:00:00,1042.04331846,99.3165138845,366.418410274,0.0,131.945524568,266.955817592,367.852590703,298.897649282,42.4850247072,26.4699167137
 05/20  10:00:00,1031.14422013,99.5392427974,345.574732632,0.0,131.945524568,274.45309292,376.816385135,270.535866172,70.808374512,35.4721444509
 05/20  11:00:00,1016.52882349,99.7170896379,328.091621053,0.0,131.945524568,274.45309292,353.926154792,247.649267938,70.808374512,35.4685123421
 05/20  12:00:00,970.194151916,99.834482896,314.950252101,0.0,131.945524568,274.45309292,331.720573526,225.457308211,70.808374512,35.4548908039
 05/20  13:00:00,955.676326804,99.900056145,308.673957328,0.0,131.945524568,266.955817592,299.885583128,216.645823626,56.6466996096,26.5930598925
 05/20  14:00:00,952.018265185,100.031345106,305.320590532,0.0,131.945524568,266.955817592,284.758008777,206.800855027,42.4850247072,35.4721290432
 05/20  15:00:00,888.199926346,97.2043464847,319.929032447,0.0,109.682768182,212.545889182,260.051034034,167.936154155,56.6466996096,35.4681802693
 05/20  16:00:00,932.178297213,97.2043464847,357.438159587,0.0,109.682768182,220.04316451,308.920428812,188.488570273,84.9700494144,35.4618091244
 05/20  17:00:00,912.535091286,97.2043464847,382.648125509,0.0,109.682768182,220.04316451,319.901593448,208.486564799,84.9700494144,26.4449792348
 05/20  18:00:00,871.726611968,97.2043464847,380.964281535,0.0,100.150657288,199.110933808,351.074517018,248.657638266,84.9700494144,17.4468293368
 05/20  19:00:00,856.193591417,97.2043464847,371.253888143,0.0,100.150657288,191.61365848,328.431666875,254.332715974,56.6466996096,17.452251292
 05/20  20:00:00,745.961413467,97.2043464847,359.771065409,0.0,55.6251445156,124.558693486,369.721331105,295.623779752,56.6466996096,17.4508517433
 05/20  21:00:00,760.150156164,97.2043464847,371.173595207,0.0,55.6251445156,124.558693486,367.973705225,308.039181926,42.4850247072,17.4494985924
 05/20  22:00:00,769.029681247,97.2043464847,391.868533463,0.0,46.0930336215,124.558693486,380.275106697,334.503578485,28.3233498048,17.4481784078
 05/20  23:00:00,785.866514884,97.2043464847,409.466042235,0.0,46.0930336215,124.558693486,381.963791295,350.355248768,14.1616749024,17.4468676251
 05/20  24:00:00,769.521396141,97.2043464847,406.598747392,0.0,46.0930336215,113.312780494,374.958893652,360.557900713,5.66466996096,8.73632297809
 05/21  01:00:00,755.113162118,97.2043464847,403.850831495,0.0,34.9616554283,113.312780494,389.40506635,366.289214552,5.66466996096,17.4511818362
 05/21  02:00:00,752.670517978,97.2043464847,401.818616495,0.0,34.9616554283,113.312780494,394.316106618,371.201925913,5.66466996096,17.449510744
 05/21  03:00:00,748.672400051,97.2043464847,398.669247371,0.0,34.9616554283,113.312780494,401.074736412,377.961999619,5.66466996096,17.4480668317
 05/21  04:00:00,752.47106623,97.2043464847,393.212576009,0.0,44.4937663224,113.312780494,395.780811129,372.6694609,5.66466996096,17.4466802679
 05/21  05:00:00,744.397424919,97.2043464847,386.792540467,0.0,44.4937663224,113.312780494,405.863078849,374.252755631,14.1616749024,17.4486483156
 05/21  06:00:00,809.180487518,97.2043464847,382.766924351,0.0,54.0258772165,176.889270242,344.149773543,298.375910197,28.3233498048,17.4505135409
 05/21  07:00:00,824.440438415,97.2043464847,383.75789999,0.0,54.0258772165,184.38654557,336.30844646,276.37432541,42.4850247072,17.4490963431
 05/21  08:00:00,916.734287887,97.2043464847,385.329673244,0.0,65.1572554096,220.04316451,329.445754033,255.260235165,56.6466996096,17.5388192589
 05/21  09:00:00,895.575811999,97.2043464847,377.798463449,0.0,65.1572554096,212.545889182,314.384126723,245.465916896,42.4850247072,26.4331851198
 05/21  10:00:00,882.67239303,97.2043464847,370.599136905,0.0,65.1572554096,220.04316451,346.497522162,240.258856397,70.808374512,35.4302912533
 05/21  11:00:00,875.920841844,97.2043464847,365.403672354,0.0,65.1572554096,220.04316451,344.984028335,238.753764268,70.808374512,35.4218895546
 05/21  12:00:00,874.926478045,97.2043464847,365.150100464,0.0,65.1572554096,220.04316451,330.644509551,232.790544701,70.808374512,27.0455903371
 05/21  13:00:00,868.284748628,97.2043464847,365.814438127,0.0,65.1572554096,212.545889182,315.804913045,224.204415715,56.6466996096,34.9537977202
 05/21  14:00:00,865.444704041,97.2043464847,362.423226843,0.0,65.1572554096,212.545889182,296.351252958,218.441166781,42.4850247072,35.4250614698
 05/21  15:00:00,865.34861456,97.2043464847,361.952804905,0.0,65.1572554096,212.545889182,308.317837478,216.253843294,56.6466996096,35.4172945746
 05/21  16:00:00,840.065261877,97.2043464847,361.706184438,0.0,65.1572554096,220.04316451,331.061153596,219.51191785,84.9700494144,26.5791863315
 05/21  17:00:00,793.669863753,97.2043464847,361.813602956,0.0,54.0258772165,184.38654557,345.295340921,233.891221403,84.9700494144,26.4340701036
 05/21  18:00:00,772.447424242,97.2043464847,371.766100435,0.0,44.4937663224,163.454314868,373.774982588,271.354336664,84.9700494144,17.4505965089
 05/21  19:00:00,778.035770891,97.2043464847,385.362361797,0.0,44.4937663224,155.95703954,358.515894605,284.420008482,56.6466996096,17.449186514
 05/21  20:00:00,770.412250009,97.2043464847,398.801102423,0.0,44.4937663224,124.558693486,403.245741168,329.151234426,56.6466996096,17.447807133
 05/21  21:00:00,782.349297203,97.2043464847,408.575199679,0.0,44.4937663224,124.558693486,406.578148489,346.646687182,42.4850247072,17.446436599
 05/21  22:00:00,766.784844857,97.2043464847,404.445867652,0.0,34.9616554283,124.558693486,416.799013146,371.027796962,28.3233498048,17.4478663794
 05/21  23:00:00,761.340753004,97.2043464847,399.432836868,0.0,34.9616554283,124.558693486,415.057671979,383.445737419,14.1616749024,17.4502596578
 05/21  24:00:00,743.957533829,97.2043464847,395.207766149,0.0,34.9616554283,113.312780494,414.18922804,391.075684596,5.66466996096,17.4488734824
 05/22  01:00:00,752.801137544,97.2043464847,393.026042079,0.0,46.0930336215,113.312780494,418.680631551,395.568931206,5.66466996096,17.4470303842
 05/22  02:00:00,751.297031651,97.2043464847,391.58082876,0.0,46.0930336215,113.312780494,423.600179543,400.49007806,5.66466996096,17.4454315221
 05/22  03:00:00,749.406811233,97.2043464847,389.772579038,0.0,46.0930336215,113.312780494,420.365715356,405.965555875,5.66466996096,8.73548951987
 05/22  04:00:00,836.740171272,97.2043464847,386.836025839,0.0,100.150657288,148.969399434,409.55086827,386.436302036,5.66466996096,17.4498962727
 05/22  05:00:00,826.930664484,97.2043464847,383.405282103,0.0,100.150657288,149.894399434,781.992115383,750.380898783,14.1616749024,17.4495416978
 05/22  06:00:00,1047.91477824,97.4887968469,382.925463096,0.0,176.471037341,302.612436532,489.910230435,444.138221772,28.3233498048,17.4486588579
 05/22  07:00:00,1178.66964391,98.1347393178,388.805938667,0.0,243.2593065,310.10971186,436.668299535,367.732530113,42.4850247072,26.4507447144
 05/22  08:00:00,1230.38670854,98.5998988716,396.763640657,0.0,243.2593065,310.10971186,424.281975295,332.157126165,56.6466996096,35.4781495196
 05/22  09:00:00,1270.21000518,99.0683959003,401.657318153,0.0,243.2593065,302.612436532,399.255724131,313.831330519,42.4850247072,42.9393689047
 05/22  10:00:00,1270.99387986,99.5332719101,393.82703573,0.0,243.2593065,310.10971186,408.459995879,291.179022912,70.808374512,46.4725984545
 05/22  11:00:00,1263.68455416,99.9604710466,384.380987104,0.0,243.2593065,310.10971186,394.920785588,279.160791493,70.808374512,44.951619583
 05/22  12:00:00,1218.78295054,100.407991741,380.681882722,0.0,243.2593065,310.10971186,384.705631022,269.226083882,70.808374512,44.6711726271
 05/22  13:00:00,1252.25100916,101.024460944,380.169918201,0.0,243.2593065,302.612436532,364.34693871,262.746857102,56.6466996096,44.9533819986
 05/22  14:00:00,1252.30171578,101.954966224,379.29268996,0.0,243.2593065,302.612436532,344.364112484,257.028611316,42.4850247072,44.8504764612
 05/22  15:00:00,1255.83671524,102.967703691,382.135533446,0.0,243.2593065,302.612436532,354.830091182,253.435218378,56.6466996096,44.7481731943
 05/22  16:00:00,1267.8904191,104.000973637,386.839873552,0.0,243.2593065,310.10971186,367.53314637,246.985843014,84.9700494144,35.5772539412
 05/22  17:00:00,1274.15114683,105.123737161,392.352971228,0.0,243.2593065,310.10971186,351.940910167,240.615056845,84.9700494144,26.3558039072
 05/22  18:00:00,1011.49139616,97.2043464847,403.97870688,0.0,166.938926447,199.110933808,356.626913113,254.149540771,84.9700494144,17.5073229273
 05/22  19:00:00,1003.18691033,97.2043464847,403.344779614,0.0,166.938926447,191.61365848,351.772091124,268.876539886,56.6466996096,26.2488516282
 05/22  20:00:00,874.572403787,97.2043464847,401.830635244,0.0,100.150657288,124.558693486,393.260996836,319.108821201,56.6466996096,17.5054760258
 05/22  21:00:00,840.99290573,97.2043464847,400.412916806,0.0,100.150657288,124.558693486,392.930582069,332.989871954,42.4850247072,17.4556854079
 05/22  22:00:00,772.003073702,97.2043464847,399.099854712,0.0,46.0930336215,124.558693486,399.701135285,353.930046634,28.3233498048,17.4477388463
 05/22  23:00:00,771.460301984,97.2043464847,397.727445521,0.0,46.0930336215,124.558693486,392.84626402,361.238299814,14.1616749024,17.4462893038
 05/22  24:00:00,757.682452661,97.2043464847,396.679741635,0.0,46.0930336215,113.312780494,380.81966889,366.422378209,5.66466996096,8.73262072019
 05/23  01:00:00,756.871500745,97.2043464847,396.229961262,0.0,46.0930336215,113.312780494,393.929267614,370.814153415,5.66466996096,17.4504442375
 05/23  02:00:00,756.410918707,97.2043464847,396.115143564,0.0,46.0930336215,113.312780494,398.730420816,375.617156977,5.66466996096,17.4485938781
 05/23  03:00:00,754.598164795,97.2043464847,394.707131652,0.0,46.0930336215,113.312780494,404.367468311,381.255782235,5.66466996096,17.4470161141
 05/23  04:00:00,843.941951118,97.2043464847,391.320120108,0.0,100.150657288,148.969399434,388.894041316,365.782062818,5.66466996096,17.4473085373
 05/23  05:00:00,832.898386494,97.3824986395,387.213371264,0.0,100.150657288,149.894399434,602.288919958,570.676789338,14.1616749024,17.4504557173
 05/23  06:00:00,1051.4209918,98.9049171725,384.058561616,0.0,176.471037341,302.612436532,429.452484196,383.680065088,28.3233498048,17.4490693024
 05/23  07:00:00,1174.35601053,100.256535126,383.321225406,0.0,243.2593065,310.10971186,409.690008949,340.754205877,42.4850247072,26.4507783653
 05/23  08:00:00,1216.46727093,101.007517496,383.514298272,0.0,243.2593065,310.10971186,417.666539326,325.552757292,56.6466996096,35.4670824241
 05/23  09:00:00,1251.33302683,101.655556621,384.421861539,0.0,243.2593065,302.612436532,389.9906484,311.874094871,42.4850247072,35.6315288218
 05/23  10:00:00,1261.25533663,102.209970583,386.119448521,0.0,243.2593065,310.10971186,415.117453885,299.463028969,70.808374512,44.8460504034
 05/23  11:00:00,1265.27671342,102.673331117,387.975773016,0.0,243.2593065,310.10971186,416.864264716,292.115008386,70.808374512,53.9408818179
 05/23  12:00:00,1226.48757837,103.322041364,389.919498043,0.0,243.2593065,310.10971186,388.248641068,281.708395982,70.808374512,35.7318705736
 05/23  13:00:00,1262.48016044,104.047038281,391.515462697,0.0,243.2593065,302.612436532,383.614378574,273.02567128,56.6466996096,53.9420076844
 05/23  14:00:00,1264.7610248,104.61530544,392.87458163,0.0,243.2593065,302.612436532,358.674694546,271.347744261,42.4850247072,44.8419255778
 05/23  15:00:00,1265.45136468,105.244697735,393.17052435,0.0,243.2593065,302.612436532,368.059095617,266.664443637,56.6466996096,44.7479523699
 05/23  16:00:00,1270.26053471,105.764316338,391.291539527,0.0,243.2593065,310.10971186,387.094386131,266.562428244,84.9700494144,35.5619084723
 05/23  17:00:00,1267.91664979,106.200416201,388.691364249,0.0,243.2593065,310.10971186,380.931277564,269.610487538,84.9700494144,26.3507406115
 05/23  18:00:00,991.147741658,97.2043464847,386.307992806,0.0,166.938926447,199.110933808,388.513650812,286.03855808,84.9700494144,17.5050433171
 05/23  19:00:00,981.34319884,97.2043464847,385.201345354,0.0,166.938926447,191.61365848,371.025578978,296.873810028,56.6466996096,17.5050693401
 05/23  20:00:00,854.492829229,97.2043464847,384.580365747,0.0,100.150657288,124.558693486,416.030874243,341.877136858,56.6466996096,17.5070377751
 05/23  21:00:00,822.480440475,97.2043464847,384.18125823,0.0,100.150657288,124.558693486,411.275252179,351.333841183,42.4850247072,17.4563862885
 05/23  22:00:00,755.666910772,97.2043464847,384.451049251,0.0,46.0930336215,124.558693486,415.7325746,369.960706373,28.3233498048,17.4485184217
 05/23  23:00:00,757.176070218,97.2043464847,384.974642032,0.0,46.0930336215,124.558693486,407.443793487,375.835132436,14.1616749024,17.4469861488
 05/23  24:00:00,745.151523623,97.2043464847,385.418701258,0.0,46.0930336215,113.312780494,403.370563253,380.258603356,5.66466996096,17.4472899357
 05/24  01:00:00,745.271144253,97.2043464847,385.570963958,0.0,46.0930336215,113.312780494,407.952880546,384.841283285,5.66466996096,17.4469272995
 05/24  02:00:00,745.297137463,97.2043464847,385.613857833,0.0,46.0930336215,113.312780494,412.085083021,388.972060408,5.66466996096,17.4483526518
 05/24  03:00:00,744.607381392,97.2043464847,384.997425609,0.0,46.0930336215,113.312780494,417.486644387,394.375260347,5.66466996096,17.4467140792
 05/24  04:00:00,832.594343546,97.2043464847,382.754904073,0.0,100.150657288,148.969399434,403.074103751,379.964268757,5.66466996096,17.4451650332
 05/24  05:00:00,823.282032968,97.6541975807,379.571394674,0.0,100.150657288,149.894399434,619.707830011,596.814143945,14.1616749024,8.73201116387
 05/24  06:00:00,1045.41798918,99.8056990001,378.323377426,0.0,176.471037341,302.612436532,444.562418456,398.7895467,28.3233498048,17.4495219507
 05/24  07:00:00,1173.64259734,101.734792012,381.152548746,0.0,243.2593065,310.10971186,426.554616983,348.813565533,42.4850247072,35.2560267437
 05/24  08:00:00,1220.03103203,102.515497707,385.420790134,0.0,243.2593065,310.10971186,406.83581971,323.579698037,56.6466996096,26.6094220639
 05/24  09:00:00,1261.12494045,103.207417414,390.889837082,0.0,243.2593065,302.612436532,388.761682528,301.742796456,42.4850247072,44.5338613642
 05/24  10:00:00,1275.12548792,103.778927129,394.659195672,0.0,243.2593065,310.10971186,394.04117231,278.395604461,70.808374512,44.8371933369
 05/24  11:00:00,1257.41188748,104.210404571,373.311359871,0.0,243.2593065,310.10971186,376.592350301,260.842620855,70.808374512,44.9413549336
 05/24  12:00:00,1202.80170577,104.836949792,358.552492531,0.0,243.2593065,310.10971186,363.194112592,247.724952188,70.808374512,44.6607858919
 05/24  13:00:00,1230.54940054,105.997845763,351.13807724,0.0,243.2593065,302.612436532,338.159692353,236.572917605,56.6466996096,44.9400751387
 05/24  14:00:00,1223.49561076,106.947847394,342.453200796,0.0,243.2593065,302.612436532,317.591129941,230.261587654,42.4850247072,44.8445175795
 05/24  15:00:00,1220.22666191,108.115760171,337.46299897,0.0,243.2593065,302.612436532,319.403358068,218.018401124,56.6466996096,44.7382573338
 05/24  16:00:00,1225.86580565,109.623334299,334.274512186,0.0,243.2593065,310.10971186,331.604950804,211.061926274,84.9700494144,35.5729751154
 05/24  17:00:00,1225.37638977,110.734773425,332.137220878,0.0,243.2593065,310.10971186,321.060280814,209.736487879,84.9700494144,26.3537435202
 05/24  18:00:00,969.237646672,97.2043464847,356.331632729,0.0,166.938926447,199.110933808,333.703025361,231.227588485,84.9700494144,17.5053874623
 05/24  19:00:00,973.711020888,97.2043464847,368.54135931,0.0,166.938926447,191.61365848,330.398044246,247.504453093,56.6466996096,26.2468915426
 05/24  20:00:00,858.038721235,97.2043464847,380.10978192,0.0,100.150657288,124.558693486,369.645697171,295.494992763,56.6466996096,17.5040047981
 05/24  21:00:00,845.774421805,97.2043464847,401.437679893,0.0,100.150657288,124.558693486,373.57119581,313.631841371,42.4850247072,17.4543297318
 05/24  22:00:00,783.697844086,97.2043464847,408.90793845,0.0,46.0930336215,124.558693486,388.573947958,342.804308947,28.3233498048,17.4462892053
 05/24  23:00:00,777.458976226,97.2043464847,403.481021824,0.0,46.0930336215,124.558693486,388.599966651,356.993571996,14.1616749024,17.4447197522
 05/24  24:00:00,758.302476925,97.2043464847,398.043849338,0.0,46.0930336215,113.312780494,381.267696605,366.871235119,5.66466996096,8.73179152535
 05/25  01:00:00,752.413877588,97.2043464847,392.653201865,0.0,46.0930336215,113.312780494,397.374400648,374.261124533,5.66466996096,17.4486061543
 05/25  02:00:00,747.1071021,97.2043464847,387.01929907,0.0,46.0930336215,113.312780494,403.708181082,380.596843772,5.66466996096,17.4466673491
 05/25  03:00:00,744.765559373,97.2043464847,382.42736831,0.0,46.0930336215,113.312780494,408.422120931,385.3124708,5.66466996096,17.4449801703
 05/25  04:00:00,830.878111268,97.2043464847,379.810110339,0.0,100.150657288,148.969399434,392.867308885,369.757490412,5.66466996096,17.4451485126
 05/25  05:00:00,824.208352631,97.7537992728,378.106012501,0.0,100.150657288,149.894399434,560.886805973,529.276832495,14.1616749024,17.4482985754
 05/25  06:00:00,1048.37750674,100.829130933,380.093852352,0.0,176.471037341,302.612436532,406.950747097,361.180801051,28.3233498048,17.446596241
 05/25  07:00:00,1185.28079618,102.933181252,389.380375323,0.0,243.2593065,310.10971186,373.199001011,304.268653447,42.4850247072,26.4453228571
 05/25  08:00:00,1223.88856448,103.660128555,383.265204113,0.0,243.2593065,310.10971186,369.614508805,277.509378784,56.6466996096,35.4584304117
 05/25  09:00:00,1242.06818545,104.263854788,366.129823429,0.0,243.2593065,302.612436532,333.854597857,255.748716257,42.4850247072,35.6208568932
 05/25  10:00:00,1239.76173504,104.886016767,354.905880832,0.0,243.2593065,310.10971186,359.512530794,243.868034121,70.808374512,44.8361221612
 05/25  11:00:00,1230.10796184,105.876652229,342.251454707,0.0,243.2593065,310.10971186,359.202846957,238.646426052,70.808374512,49.748046393
 05/25  12:00:00,1197.382278,107.023757073,350.878883668,0.0,243.2593065,310.10971186,348.751640096,238.072796068,70.808374512,39.8704695166
 05/25  13:00:00,1254.39769217,107.912738195,375.363762009,0.0,243.2593065,302.612436532,344.705164803,241.974378842,56.6466996096,46.0840863522
 05/25  14:00:00,1277.49403972,108.500616399,399.74333399,0.0,243.2593065,302.612436532,346.66836892,251.517235113,42.4850247072,52.6661091002
 05/25  15:00:00,1278.30214571,109.506791588,400.111654512,0.0,243.2593065,302.612436532,338.567155084,246.135924721,56.6466996096,35.7845307527
 05/25  16:00:00,1285.78538994,110.74070668,399.376441991,0.0,243.2593065,310.10971186,365.546688665,236.115667007,84.9700494144,44.4609722442
 05/25  17:00:00,1283.83529205,111.588175136,396.221451373,0.0,243.2593065,310.10971186,335.753735971,233.211062797,84.9700494144,17.5726237599
 05/25  18:00:00,1006.37451152,97.2043464847,399.740811207,0.0,166.938926447,199.110933808,360.848754623,249.631916126,84.9700494144,26.2467890824
 05/25  19:00:00,994.185448565,97.2043464847,395.921723094,0.0,166.938926447,191.61365848,331.88447446,257.735029235,56.6466996096,17.5027456147
 05/25  20:00:00,861.614578448,97.2043464847,390.879151535,0.0,100.150657288,124.558693486,386.530682493,312.379024908,56.6466996096,17.5049579754
 05/25  21:00:00,829.083416068,97.2043464847,386.118741927,0.0,100.150657288,124.558693486,390.998734791,331.063517042,42.4850247072,17.4501930416
 05/25  22:00:00,771.201311686,97.2043464847,383.828066823,0.0,46.0930336215,124.558693486,395.294698945,349.526195165,28.3233498048,17.4451539753
 05/25  23:00:00,787.366688052,97.2043464847,382.233660452,0.0,46.0930336215,124.558693486,386.036646768,354.42774442,14.1616749024,17.4472274461
 05/25  24:00:00,783.265478925,97.2043464847,378.688757754,0.0,46.0930336215,113.312780494,385.136875428,362.026601337,5.66466996096,17.4456041297
 05/26  01:00:00,785.792271435,97.2043464847,371.779964712,0.0,46.0930336215,113.312780494,396.248294477,373.140096562,5.66466996096,17.4435279536
 05/26  02:00:00,786.359181752,97.2043464847,363.014799291,0.0,46.0930336215,113.312780494,398.683096056,384.286261418,5.66466996096,8.73216467707
 05/26  03:00:00,783.559301453,97.2043464847,354.303330226,0.0,46.0930336215,113.312780494,416.569739956,393.457767877,5.66466996096,17.4473021176
 05/26  04:00:00,861.184728233,97.2043464847,337.847096171,0.0,100.150657288,148.969399434,403.352034601,380.241681764,5.66466996096,17.4456828761
 05/26  05:00:00,833.380347944,97.9088101659,312.514741862,0.0,100.150657288,149.894399434,583.639397806,552.031700023,14.1616749024,17.4460228806
 05/26  06:00:00,1069.49279372,101.31596219,330.36780439,0.0,176.471037341,302.612436532,415.154002015,369.383388094,28.3233498048,17.4472641163
 05/26  07:00:00,1202.12643932,103.386501911,345.05353686,0.0,243.2593065,310.10971186,380.050067676,311.123005142,42.4850247072,26.4420378273
 05/26  08:00:00,1251.89962444,104.181987411,356.667850346,0.0,243.2593065,310.10971186,376.312108028,284.204864918,56.6466996096,35.4605435011
 05/26  09:00:00,1294.52434696,104.751491583,366.69211541,0.0,243.2593065,302.612436532,349.962184031,271.854043968,42.4850247072,35.6231153553
 05/26  10:00:00,1307.2387987,105.164260199,373.163871027,0.0,243.2593065,310.10971186,377.517166867,261.880590165,70.808374512,44.82820219
 05/26  11:00:00,1306.42212008,105.634393934,372.14995022,0.0,243.2593065,310.10971186,378.917450254,254.187959321,70.808374512,53.9211164205
 05/26  12:00:00,1253.68173682,106.80333895,362.269743264,0.0,243.2593065,310.10971186,353.167536452,246.639979305,70.808374512,35.7191826346
 05/26  13:00:00,1275.76191655,108.159653418,352.83077397,0.0,243.2593065,302.612436532,350.141424461,239.575290492,56.6466996096,53.91943436
 05/26  14:00:00,1265.4850634,109.427140716,344.334327324,0.0,243.2593065,302.612436532,319.838612509,232.522069309,42.4850247072,44.8315184921
 05/26  15:00:00,1255.3698256,111.463982568,338.242685721,0.0,243.2593065,302.612436532,313.616262577,218.180908287,56.6466996096,38.7886546812
 05/26  16:00:00,1253.74493714,113.908537547,333.325483417,0.0,243.2593065,310.10971186,332.193292457,205.771241445,84.9700494144,41.4520015983
 05/26  17:00:00,1244.59026329,116.151943901,328.213052054,0.0,243.2593065,310.10971186,299.039311559,196.496432327,84.9700494144,17.5728298175
 05/26  18:00:00,980.725398238,97.2043464847,365.647014934,0.0,166.938926447,199.110933808,327.777450846,216.564926453,84.9700494144,26.2424749789
 05/26  19:00:00,998.414263267,97.2043464847,398.28386729,0.0,166.938926447,191.61365848,309.384741178,235.235153039,56.6466996096,17.5028885293
 05/26  20:00:00,868.665387068,97.2043464847,397.225861677,0.0,100.150657288,124.558693486,371.690529574,297.538849012,56.6466996096,17.5049809524
 05/26  21:00:00,830.181960364,97.2043464847,391.692170288,0.0,100.150657288,124.558693486,382.610613941,322.675330354,42.4850247072,17.4502588798
 05/26  22:00:00,760.316661494,97.2043464847,387.054806797,0.0,46.0930336215,124.558693486,393.371283747,347.602222523,28.3233498048,17.4457114198
 05/26  23:00:00,761.640199654,97.2043464847,382.611563998,0.0,46.0930336215,124.558693486,389.939739998,358.330852386,14.1616749024,17.4472127095
 05/26  24:00:00,751.264621446,97.2043464847,379.011757936,0.0,46.0930336215,113.312780494,386.880963379,363.770797788,5.66466996096,17.4454956299
 05/27  01:00:00,759.028952063,97.2043464847,376.818170284,0.0,46.0930336215,113.312780494,389.497766683,366.389744075,5.66466996096,17.4433526464
 05/27  02:00:00,769.191662546,97.2043464847,375.071088539,0.0,46.0930336215,113.312780494,383.012182689,368.616558204,5.66466996096,8.73095452422
 05/27  03:00:00,771.249457981,97.2043464847,372.371419595,0.0,46.0930336215,113.312780494,398.010982119,374.89924531,5.66466996096,17.4470668479
 05/27  04:00:00,776.371284594,97.2043464847,367.810585889,0.0,55.6251445156,113.312780494,395.947366074,372.837485866,5.66466996096,17.4452102463
 05/27  05:00:00,764.949292922,97.2043464847,360.999347791,0.0,55.6251445156,113.312780494,408.367687484,376.762556273,14.1616749024,17.4434563078
 05/27  06:00:00,813.617270523,97.2043464847,362.312564778,0.0,65.1572554096,176.889270242,342.131076846,296.36269325,28.3233498048,17.4450337911
 05/27  07:00:00,931.070798277,97.849354784,376.325422801,0.0,109.682768182,220.96816451,497.61016086,437.678664559,42.4850247072,17.446471594
 05/27  08:00:00,934.792416013,97.9558831772,369.753194733,0.0,109.682768182,220.96816451,423.70348185,349.507646198,56.6466996096,17.5491360423
 05/27  09:00:00,1028.93751953,99.2855950244,353.422391022,0.0,131.945524568,266.955817592,384.015526259,306.263731818,42.4850247072,35.2667697334
 05/27  10:00:00,1028.64482739,99.4376413412,344.672883215,0.0,131.945524568,274.45309292,383.647486128,286.245781087,70.808374512,26.5933305294
 05/27  11:00:00,1023.35725293,99.5193711166,334.657455325,0.0,131.945524568,274.45309292,377.570721142,271.302550493,70.808374512,35.4597961367
 05/27  12:00:00,990.136398099,99.6547373238,329.743403776,0.0,131.945524568,274.45309292,366.694688675,260.441898013,70.808374512,35.4444161497
 05/27  13:00:00,979.455750923,99.800742359,327.529134606,0.0,131.945524568,266.955817592,342.118082743,250.0333387,56.6466996096,35.4380444331
 05/27  14:00:00,976.798375367,99.908998574,325.722229507,0.0,131.945524568,266.955817592,308.912607236,239.849366296,42.4850247072,26.5782162337
 05/27  15:00:00,899.592878219,97.2043464847,331.229545148,0.0,109.682768182,212.545889182,265.621229518,173.522713907,56.6466996096,35.4518160015
 05/27  16:00:00,907.249706885,97.2043464847,332.389353292,0.0,109.682768182,220.04316451,283.535904718,163.121514019,84.9700494144,35.4443412844
 05/27  17:00:00,865.614511532,97.2043464847,333.078468149,0.0,109.682768182,220.04316451,269.111347674,157.707742725,84.9700494144,26.4335555346
 05/27  18:00:00,834.258503133,97.2043464847,341.005239459,0.0,100.150657288,199.110933808,297.475560521,195.063428822,84.9700494144,17.4420822849
 05/27  19:00:00,848.515811855,97.2043464847,363.469945694,0.0,100.150657288,191.61365848,291.473534711,217.379954295,56.6466996096,17.446880806
 05/27  20:00:00,772.161279909,97.2043464847,393.147955935,0.0,55.6251445156,124.558693486,362.306402536,288.214613528,56.6466996096,17.4450893985
 05/27  21:00:00,791.080948371,97.2043464847,405.940780474,0.0,55.6251445156,124.558693486,375.065817106,315.137467498,42.4850247072,17.4433249003
 05/27  22:00:00,776.129517893,97.2043464847,401.548926879,0.0,46.0930336215,124.558693486,374.619971362,337.565611527,28.3233498048,8.73101003002
 05/27  23:00:00,773.360558081,97.2043464847,397.772573331,0.0,46.0930336215,124.558693486,377.930410879,346.321486295,14.1616749024,17.4472496824
 05/27  24:00:00,760.083137152,97.2043464847,393.53591875,0.0,46.0930336215,113.312780494,377.833729078,354.723544286,5.66466996096,17.4455148304
 05/28  01:00:00,747.464802566,97.2043464847,387.743918117,0.0,34.9616554283,113.312780494,387.625538733,364.517585063,5.66466996096,17.4432837087
 05/28  02:00:00,748.857993607,97.2043464847,381.245200308,0.0,34.9616554283,113.312780494,397.481421498,374.374310284,5.66466996096,17.4424412535
 05/28  03:00:00,747.904590082,97.2043464847,375.09700141,0.0,34.9616554283,113.312780494,404.331072402,381.220544873,5.66466996096,17.4458575684
 05/28  04:00:00,754.458787454,97.2043464847,371.18524889,0.0,44.4937663224,113.312780494,397.303816773,374.195161887,5.66466996096,17.4439849247
 05/28  05:00:00,746.31933401,97.2043464847,368.156445721,0.0,44.4937663224,113.312780494,405.406121305,373.802262107,14.1616749024,17.4421842958
 05/28  06:00:00,801.204838975,97.2043464847,369.707574461,0.0,54.0258772165,176.889270242,330.15620859,293.102965585,28.3233498048,8.7298932003
 05/28  07:00:00,809.033652749,97.2043464847,380.026194128,0.0,54.0258772165,184.38654557,324.665678655,264.73470632,42.4850247072,17.4459476273
 05/28  08:00:00,885.403553428,97.2043464847,377.485806998,0.0,65.1572554096,220.04316451,321.871166743,238.937083486,56.6466996096,26.2873836469
 05/28  09:00:00,860.506853157,97.2043464847,358.053617534,0.0,65.1572554096,212.545889182,295.049421518,226.143000371,42.4850247072,26.4213964404
 05/28  10:00:00,858.222689768,97.2043464847,347.085516254,0.0,65.1572554096,220.04316451,311.743087998,214.382219876,70.808374512,26.5524936092
 05/28  11:00:00,848.356329164,97.2043464847,335.051529473,0.0,65.1572554096,220.04316451,305.635420047,199.413522004,70.808374512,35.4135235309
 05/28  12:00:00,843.576466613,97.2043464847,330.598798037,0.0,65.1572554096,220.04316451,297.58984964,191.378202023,70.808374512,35.4032731057
 05/28  13:00:00,837.705428271,97.2043464847,332.301494324,0.0,65.1572554096,212.545889182,275.900383173,192.701688157,56.6466996096,26.5519954068
 05/28  14:00:00,834.36231528,97.2043464847,329.170652137,0.0,65.1572554096,212.545889182,266.907728914,189.011313163,42.4850247072,35.4113910434
 05/28  15:00:00,830.950212369,97.2043464847,325.783772765,0.0,65.1572554096,212.545889182,265.56801914,173.519691473,56.6466996096,35.4016280575
 05/28  16:00:00,806.945212986,97.2043464847,327.258809254,0.0,65.1572554096,220.04316451,274.464629678,162.934558956,84.9700494144,26.5600213078
 05/28  17:00:00,762.064833621,97.2043464847,329.097801647,0.0,54.0258772165,184.38654557,279.798943624,168.406252249,84.9700494144,26.4226419607
 05/28  18:00:00,737.38859441,97.2043464847,335.377823325,0.0,44.4937663224,163.454314868,313.892609785,211.476927883,84.9700494144,17.4456324877
 05/28  19:00:00,740.690625399,97.2043464847,345.85024055,0.0,44.4937663224,155.95703954,310.41055123,236.320055888,56.6466996096,17.4437957328
 05/28  20:00:00,729.824672155,97.2043464847,359.577109154,0.0,44.4937663224,124.558693486,364.524465555,290.435761833,56.6466996096,17.4420041125
 05/28  21:00:00,751.987981785,97.2043464847,375.641884345,0.0,44.4937663224,124.558693486,373.438217848,313.506445166,42.4850247072,17.4467479747
 05/28  22:00:00,753.796888978,97.2043464847,388.521746391,0.0,34.9616554283,124.558693486,385.978053569,340.209895133,28.3233498048,17.4448086313
 05/28  23:00:00,766.82437348,97.2043464847,401.63388732,0.0,34.9616554283,124.558693486,382.65255381,351.047888053,14.1616749024,17.4429908548
 05/28  24:00:00,752.464464152,97.2043464847,400.436391086,0.0,34.9616554283,113.312780494,375.567393394,358.872817573,5.66466996096,11.0299058598
 05/29  01:00:00,749.75310876,97.2043464847,398.401634423,0.0,34.9616554283,113.312780494,386.414989272,365.605130606,5.66466996096,15.1451887051
 05/29  02:00:00,747.85934776,97.2043464847,397.179231069,0.0,34.9616554283,113.312780494,394.773228611,371.664290103,5.66466996096,17.4442685471
 05/29  03:00:00,746.484113635,97.2043464847,396.379589041,0.0,34.9616554283,113.312780494,400.825253184,377.718252164,5.66466996096,17.4423310591
 05/29  04:00:00,755.898096679,97.2043464847,396.095918589,0.0,44.4937663224,113.312780494,393.676624282,370.56819505,5.66466996096,17.443759271
 05/29  05:00:00,747.590198518,97.2043464847,396.050897491,0.0,44.4937663224,113.312780494,404.507097794,372.900399915,14.1616749024,17.4450229763
 05/29  06:00:00,813.045777504,97.2043464847,396.161280521,0.0,54.0258772165,176.889270242,356.38220156,310.615747307,28.3233498048,17.4431044483
 05/29  07:00:00,821.745557256,97.2043464847,397.286657691,0.0,54.0258772165,184.38654557,362.53362789,302.607353443,42.4850247072,17.4412497397
 05/29  08:00:00,902.999230238,97.2043464847,398.778704479,0.0,65.1572554096,220.04316451,362.794119757,288.614587188,56.6466996096,17.5328329586
 05/29  09:00:00,897.912440913,97.2043464847,400.423825537,0.0,65.1572554096,212.545889182,348.247374233,279.342980839,42.4850247072,26.4193686862
 05/29  10:00:00,907.922341346,97.2043464847,402.106486021,0.0,65.1572554096,220.04316451,375.009797027,268.80279256,70.808374512,35.3986299553
 05/29  11:00:00,911.230858155,97.2043464847,403.620504057,0.0,65.1572554096,220.04316451,357.957883045,260.595205838,70.808374512,26.5543026944
 05/29  12:00:00,912.189785352,97.2043464847,405.152070125,0.0,65.1572554096,220.04316451,361.058914701,254.844359658,70.808374512,35.4061805317
 05/29  13:00:00,902.310864224,97.2043464847,402.224621742,0.0,65.1572554096,212.545889182,343.174821984,251.131566095,56.6466996096,35.3965562793
 05/29  14:00:00,896.146104991,97.2043464847,395.534625164,0.0,65.1572554096,212.545889182,314.663002529,245.61935159,42.4850247072,26.5586262316
 05/29  15:00:00,894.392175156,97.2043464847,393.481405861,0.0,65.1572554096,212.545889182,338.362076401,246.311688447,56.6466996096,35.4036883445
 05/29  16:00:00,868.119161292,97.2043464847,392.135229231,0.0,65.1572554096,220.04316451,365.695330013,245.331003268,84.9700494144,35.3942773304
 05/29  17:00:00,820.852616326,97.2043464847,391.26096837,0.0,54.0258772165,184.38654557,370.662112989,259.272550149,84.9700494144,26.4195134251
 05/29  18:00:00,796.41657278,97.2043464847,397.606278072,0.0,44.4937663224,163.454314868,392.153123296,298.452800503,84.9700494144,8.73027337891
 05/29  19:00:00,795.691362673,97.2043464847,404.254092876,0.0,44.4937663224,155.95703954,385.338584715,311.246725701,56.6466996096,17.4451594042
 05/29  20:00:00,776.071564539,97.2043464847,408.975806812,0.0,44.4937663224,124.558693486,426.349782738,352.259845652,56.6466996096,17.4432374768
 05/29  21:00:00,779.932702815,97.2043464847,406.943369393,0.0,44.4937663224,124.558693486,427.28050563,367.354099086,42.4850247072,17.4413818369
 05/29  22:00:00,764.374504634,97.2043464847,403.154161805,0.0,34.9616554283,124.558693486,437.804601581,392.035207698,28.3233498048,17.4460440784
 05/29  23:00:00,760.055838174,97.2043464847,398.716669609,0.0,34.9616554283,124.558693486,435.526691906,403.920973651,14.1616749024,17.4440433525
 05/29  24:00:00,743.91299874,97.2043464847,395.192661696,0.0,34.9616554283,113.312780494,435.098664056,411.991807408,5.66466996096,17.4421866878
 05/30  01:00:00,753.71259333,97.2043464847,393.841696259,0.0,46.0930336215,113.312780494,430.603130763,416.208244474,5.66466996096,8.7302163279
 05/30  02:00:00,753.290174653,97.2043464847,393.431123664,0.0,46.0930336215,113.312780494,445.066988989,421.957065567,5.66466996096,17.4452534612
 05/30  03:00:00,753.203824104,97.2043464847,393.328711369,0.0,46.0930336215,113.312780494,449.012348393,425.904528907,5.66466996096,17.4431495252
 05/30  04:00:00,846.773521495,97.2043464847,393.914518456,0.0,100.150657288,148.969399434,422.491622605,399.383974102,5.66466996096,17.4429785417
 05/30  05:00:00,840.835392886,97.2043464847,394.659350727,0.0,100.150657288,149.894399434,870.129660368,838.522383022,14.1616749024,17.4456024437
 05/30  06:00:00,1062.42128907,97.2123620739,396.002623414,0.0,176.471037341,302.612436532,536.988877477,491.22176265,28.3233498048,17.4437650226
 05/30  07:00:00,1187.19173068,97.4549261887,397.784265804,0.0,243.2593065,310.10971186,484.106138723,415.18437892,42.4850247072,26.4367350958
 05/30  08:00:00,1230.85209948,97.6084749629,399.495145914,0.0,243.2593065,310.10971186,471.717081863,379.627145897,56.6466996096,35.4432363565
 05/30  09:00:00,1267.91860113,97.7390992201,400.912071086,0.0,243.2593065,302.612436532,426.055272055,347.968374391,42.4850247072,35.6018729571
 05/30  10:00:00,1252.86657444,98.0320966159,375.177558154,0.0,243.2593065,310.10971186,424.617354692,308.996387114,70.808374512,44.8125930662
 05/30  11:00:00,1232.38014418,98.2813902043,351.115723468,0.0,243.2593065,310.10971186,403.199008616,287.478349952,70.808374512,44.9122841521
 05/30  12:00:00,1182.92317745,98.6263624908,342.228988604,0.0,243.2593065,310.10971186,387.300408506,271.857314858,70.808374512,44.634719136
 05/30  13:00:00,1216.24031337,99.1850756177,341.534307465,0.0,243.2593065,302.612436532,361.668554321,260.11240261,56.6466996096,44.909452101
 05/30  14:00:00,1213.43378715,100.03479332,337.587423571,0.0,243.2593065,302.612436532,333.562611231,246.265291717,42.4850247072,44.8122948073
 05/30  15:00:00,1217.772208,101.213920563,341.322684604,0.0,243.2593065,302.612436532,336.339910447,234.984217468,56.6466996096,44.7089933696
 05/30  16:00:00,1230.46262256,102.191069486,347.340330139,0.0,243.2593065,310.10971186,359.799999858,239.278788254,84.9700494144,35.551162189
 05/30  17:00:00,1235.66612206,102.797155519,352.764992891,0.0,243.2593065,310.10971186,360.569147227,249.254884264,84.9700494144,26.3442135489
 05/30  18:00:00,971.959567925,97.2043464847,360.610901447,0.0,166.938926447,199.110933808,345.508268174,243.036781654,84.9700494144,17.5014371054
 05/30  19:00:00,966.248360913,97.2043464847,362.152934916,0.0,166.938926447,191.61365848,320.769952329,246.62648166,56.6466996096,17.4967710598
 05/30  20:00:00,839.890782455,97.2043464847,361.543666955,0.0,100.150657288,124.558693486,366.550698291,292.403609719,56.6466996096,17.5003889623
 05/30  21:00:00,841.130560816,97.2043464847,397.160757932,0.0,100.150657288,124.558693486,378.890403106,318.953280322,42.4850247072,17.4520980772
 05/30  22:00:00,779.392371786,97.2043464847,406.156588172,0.0,46.0930336215,124.558693486,403.791589689,358.024372703,28.3233498048,17.443867182
 05/30  23:00:00,766.789141678,97.2043464847,393.267909708,0.0,46.0930336215,124.558693486,408.10101192,376.497426237,14.1616749024,17.4419107806
 05/30  24:00:00,747.914331361,97.2043464847,381.622352508,0.0,46.0930336215,113.312780494,407.732041729,384.625981872,5.66466996096,17.4413898961
 05/31  01:00:00,748.160273006,97.2043464847,375.346771326,0.0,46.0930336215,113.312780494,411.117986935,388.009271702,5.66466996096,17.4440452721
 05/31  02:00:00,751.37836687,97.2043464847,371.141583456,0.0,46.0930336215,113.312780494,414.295161344,391.188655602,5.66466996096,17.4418357811
 05/31  03:00:00,751.30437229,97.2043464847,368.101158005,0.0,46.0930336215,113.312780494,418.618699798,395.514205735,5.66466996096,17.4398241021
 05/31  04:00:00,836.614571428,97.2043464847,365.617889478,0.0,100.150657288,148.969399434,394.299974113,379.902881947,5.66466996096,8.7324222059
 05/31  05:00:00,824.565057356,97.2070650321,359.775419442,0.0,100.150657288,149.894399434,638.768796946,607.163177817,14.1616749024,17.4439442263
 05/31  06:00:00,1041.23753888,98.3162789196,367.827899207,0.0,176.471037341,302.612436532,435.340325962,389.574026569,28.3233498048,17.4429495878
 05/31  07:00:00,1172.49358781,99.4596689065,380.56695975,0.0,243.2593065,310.10971186,394.144993993,325.223513205,42.4850247072,26.4364560803
 05/31  08:00:00,1216.11257125,100.218448003,378.979553093,0.0,243.2593065,310.10971186,379.383931438,287.288266653,56.6466996096,35.4489651757
 05/31  09:00:00,1230.48605555,100.756883298,357.521427854,0.0,243.2593065,302.612436532,345.806414147,267.713325724,42.4850247072,35.6080637156
 05/31  10:00:00,1224.23657402,101.370453333,341.795256207,0.0,243.2593065,310.10971186,365.971676373,250.362888074,70.808374512,44.8004137879
 05/31  11:00:00,1214.88514259,102.402506201,329.294735843,0.0,243.2593065,310.10971186,360.556601658,235.861041798,70.808374512,53.8871853485
 05/31  12:00:00,1170.15965241,103.794775028,324.756019841,0.0,243.2593065,310.10971186,332.959794933,226.454184586,70.808374512,35.697235835
