Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/31  13:00:00,1203.22268443,105.124818077,323.052511464,0.0,243.2593065,302.612436532,321.970431661,220.412106262,56.6466996096,44.911625789
 05/31  14:00:00,1202.5522978,106.494584461,320.895657073,0.0,243.2593065,302.612436532,298.552480923,211.260664027,42.4850247072,44.8067921885
 05/31  15:00:00,1204.00969969,108.021932298,320.820823288,0.0,243.2593065,302.612436532,304.063135524,202.713297599,56.6466996096,44.7031383164
 05/31  16:00:00,1212.04351224,109.00405073,321.176962479,0.0,243.2593065,310.10971186,322.439196927,201.918031988,84.9700494144,35.5511155242
 05/31  17:00:00,1208.47274755,109.963861271,316.771488961,0.0,243.2593065,310.10971186,300.201005511,188.888806492,84.9700494144,26.3421496038
 05/31  18:00:00,947.117445776,97.2043464847,333.322598596,0.0,166.938926447,199.110933808,310.058279379,207.589174804,84.9700494144,17.4990551605
 05/31  19:00:00,966.914651782,97.2043464847,361.98340205,0.0,166.938926447,191.61365848,303.517242996,229.371869178,56.6466996096,17.498674208
 05/31  20:00:00,853.161841243,97.2043464847,375.949001067,0.0,100.150657288,124.558693486,371.896398494,289.013077908,56.6466996096,26.2366209763
 05/31  21:00:00,833.239546493,97.2043464847,388.893231696,0.0,100.150657288,124.558693486,367.629744734,307.698185498,42.4850247072,17.4465345287
 05/31  22:00:00,778.29340425,97.2043464847,402.699204636,0.0,46.0930336215,124.558693486,370.304192967,333.248918056,28.3233498048,8.73192510691
 05/31  23:00:00,777.497559657,97.2043464847,402.360743534,0.0,46.0930336215,124.558693486,377.578502412,345.973166435,14.1616749024,17.4436610746
 05/31  24:00:00,758.155804323,97.2043464847,396.981982075,0.0,46.0930336215,113.312780494,379.146577825,356.040287594,5.66466996096,17.4416202708
 06/01  01:00:00,750.972280586,97.2043464847,391.096999631,0.0,46.0930336215,113.312780494,388.380777239,365.27680878,5.66466996096,17.4392984979
 06/01  02:00:00,751.997275208,97.2043464847,384.633312569,0.0,46.0930336215,113.312780494,397.598709476,374.490613305,5.66466996096,17.4434262102
 06/01  03:00:00,763.753794409,97.2043464847,375.038245201,0.0,46.0930336215,113.312780494,406.268307065,383.16237921,5.66466996096,17.4412578939
 06/01  04:00:00,855.850183487,97.2043464847,358.229476378,0.0,100.150657288,148.969399434,394.614339764,371.510436407,5.66466996096,17.4392333955
 06/01  05:00:00,847.373654787,97.5905905226,345.800276465,0.0,100.150657288,149.894399434,541.511882836,518.618113028,14.1616749024,8.73209490584
 06/01  06:00:00,1069.66916266,100.12839906,352.680400107,0.0,176.471037341,302.612436532,397.855394173,352.089421877,28.3233498048,17.4426224909
 06/01  07:00:00,1190.12114009,102.054406906,361.462215795,0.0,243.2593065,310.10971186,367.138973905,298.221741673,42.4850247072,26.4322075247
 06/01  08:00:00,1232.48785255,102.925595792,373.223610152,0.0,243.2593065,310.10971186,365.897603476,273.800925491,56.6466996096,35.4499783758
 06/01  09:00:00,1277.71104009,103.576888429,381.38840339,0.0,243.2593065,302.612436532,338.756484516,260.663029066,42.4850247072,35.6084307426
 06/01  10:00:00,1286.05575824,104.368468884,370.078912278,0.0,243.2593065,310.10971186,366.880283417,251.273709182,70.808374512,44.7981997235
 06/01  11:00:00,1288.27847138,105.317200712,353.73849559,0.0,243.2593065,310.10971186,369.905019988,245.21205018,70.808374512,53.8845952962
 06/01  12:00:00,1241.0338365,106.523877193,342.548869881,0.0,243.2593065,310.10971186,344.790639079,238.286102939,70.808374512,35.6961616281
 06/01  13:00:00,1266.01912324,107.78324313,335.344830255,0.0,243.2593065,302.612436532,334.591387593,233.042010656,56.6466996096,44.9026773267
 06/01  14:00:00,1257.61785907,108.914515314,329.093212323,0.0,243.2593065,302.612436532,313.75995454,226.47106211,42.4850247072,44.8038677221
 06/01  15:00:00,1253.49206475,111.333613268,326.701399113,0.0,243.2593065,302.612436532,312.255371175,210.908724909,56.6466996096,44.6999466569
 06/01  16:00:00,1259.85259572,114.345304255,325.068555171,0.0,243.2593065,310.10971186,317.183957645,196.664883266,84.9700494144,35.549024964
 06/01  17:00:00,1259.05869418,116.881456526,323.515184636,0.0,243.2593065,310.10971186,299.468736178,188.157551226,84.9700494144,26.3411355383
 06/01  18:00:00,994.437471158,97.2043464847,352.929288408,0.0,166.938926447,199.110933808,305.334589381,202.866056049,84.9700494144,17.4984839173
 06/01  19:00:00,998.156620708,97.2043464847,372.948098967,0.0,166.938926447,191.61365848,291.512125843,217.367364108,56.6466996096,17.498062125
 06/01  20:00:00,881.776043686,97.2043464847,389.995000878,0.0,100.150657288,124.558693486,358.944770401,276.062485942,56.6466996096,26.23558485
 06/01  21:00:00,846.717393463,97.2043464847,392.040324716,0.0,100.150657288,124.558693486,363.612251652,303.681334522,42.4850247072,17.4458924226
 06/01  22:00:00,775.342625114,97.2043464847,389.083165774,0.0,46.0930336215,124.558693486,368.92383496,331.868178725,28.3233498048,8.73230643034
 06/01  23:00:00,771.139804596,97.2043464847,386.094676672,0.0,46.0930336215,124.558693486,376.728576276,345.123995925,14.1616749024,17.4429054486
 06/01  24:00:00,757.217643511,97.2043464847,382.352067423,0.0,46.0930336215,113.312780494,378.49967967,355.394341034,5.66466996096,17.4406686745
 06/02  01:00:00,758.065961094,97.2043464847,377.534701868,0.0,46.0930336215,113.312780494,387.883462907,364.780901323,5.66466996096,17.4378916235
 06/02  02:00:00,758.930978284,97.2043464847,372.168772097,0.0,46.0930336215,113.312780494,397.014107751,373.906992415,5.66466996096,17.442445375
 06/02  03:00:00,759.085799495,97.2043464847,367.525975968,0.0,46.0930336215,113.312780494,402.265748857,379.160836435,5.66466996096,17.4402424611
 06/02  04:00:00,850.014457259,97.2043464847,365.524639656,0.0,100.150657288,148.969399434,383.037106933,362.523813538,5.66466996096,14.8486234343
 06/02  05:00:00,845.702786753,97.9204730156,364.73236074,0.0,100.150657288,149.894399434,512.661200306,487.17897257,14.1616749024,11.3205528337
 06/02  06:00:00,1058.54926508,101.26287885,368.561090836,0.0,176.471037341,302.612436532,376.956265008,331.191481898,28.3233498048,17.4414333055
 06/02  07:00:00,1179.85222125,103.313241738,380.353520597,0.0,243.2593065,310.10971186,344.468686997,275.554005458,42.4850247072,26.4296568317
 06/02  08:00:00,1205.51459882,104.231947572,363.399601786,0.0,243.2593065,310.10971186,342.305709631,250.21356885,56.6466996096,35.4454411719
 06/02  09:00:00,1226.26797747,105.25988249,348.338617676,0.0,243.2593065,302.612436532,315.013318008,236.925075056,42.4850247072,35.6032182448
 06/02  10:00:00,1227.58726076,106.612393734,338.130224833,0.0,243.2593065,310.10971186,344.107391006,228.508060456,70.808374512,44.7909560379
 06/02  11:00:00,1234.19354703,108.21071764,324.637092005,0.0,243.2593065,310.10971186,346.324784056,221.641231326,70.808374512,53.8751782182
 06/02  12:00:00,1192.96399005,109.98261186,315.542219485,0.0,243.2593065,310.10971186,322.351948024,215.853879817,70.808374512,35.6896936947
 06/02  13:00:00,1221.82747094,111.938559996,311.944352765,0.0,243.2593065,302.612436532,311.831565887,210.285036366,56.6466996096,44.8998299114
 06/02  14:00:00,1218.3849265,114.16568975,309.256116988,0.0,243.2593065,302.612436532,291.431554097,204.151757079,42.4850247072,44.7947723103
 06/02  15:00:00,1222.2641159,117.09543137,306.117946867,0.0,243.2593065,302.612436532,291.672788311,190.33252766,56.6466996096,44.6935610422
 06/02  16:00:00,1232.86127094,119.763863534,302.563734664,0.0,243.2593065,310.10971186,297.992868403,177.481373462,84.9700494144,35.541445526
 06/02  17:00:00,1237.918914,122.110004982,298.204752015,0.0,243.2593065,310.10971186,277.468407628,166.156942089,84.9700494144,26.3414161243
 06/02  18:00:00,955.23413826,97.2043464847,333.70710892,0.0,166.938926447,199.110933808,290.307104264,187.837226884,84.9700494144,17.4998279657
 06/02  19:00:00,976.414517992,97.2043464847,373.82893382,0.0,166.938926447,191.61365848,285.365624981,211.22399337,56.6466996096,17.4949320007
 06/02  20:00:00,878.296060268,97.2043464847,404.089328615,0.0,100.150657288,124.558693486,352.689255508,273.984088843,56.6466996096,22.058467055
 06/02  21:00:00,844.676203212,97.2043464847,403.79187143,0.0,100.150657288,124.558693486,358.192186942,302.807773867,42.4850247072,12.8993883673
 06/02  22:00:00,769.700713625,97.2043464847,397.360756923,0.0,46.0930336215,124.558693486,376.780915622,331.015690316,28.3233498048,17.4418755013
 06/02  23:00:00,764.835442955,97.2043464847,390.571822322,0.0,46.0930336215,124.558693486,374.829983119,343.228565492,14.1616749024,17.4397427252
 06/02  24:00:00,750.726927977,97.2043464847,385.512389461,0.0,46.0930336215,113.312780494,372.739399966,349.632076288,5.66466996096,17.4426537168
 06/03  01:00:00,751.500304663,97.2043464847,384.646415428,0.0,46.0930336215,113.312780494,375.482141173,352.376029867,5.66466996096,17.4414413455
 06/03  02:00:00,754.68526877,97.2043464847,385.4701232,0.0,46.0930336215,113.312780494,377.737119759,354.633368165,5.66466996096,17.439081633
 06/03  03:00:00,758.715114323,97.2043464847,386.014553791,0.0,46.0930336215,113.312780494,371.470287048,357.076895614,5.66466996096,8.7287214725
 06/03  04:00:00,770.610511943,97.2043464847,385.963446652,0.0,55.6251445156,113.312780494,370.803086015,347.696229268,5.66466996096,17.4421867868
 06/03  05:00:00,768.75339181,97.2043464847,385.650667993,0.0,55.6251445156,113.312780494,377.869366529,346.267776397,14.1616749024,17.4399152296
 06/03  06:00:00,825.027534562,97.2043464847,386.619549752,0.0,65.1572554096,176.889270242,319.258588742,273.4974756,28.3233498048,17.4377633373
 06/03  07:00:00,925.109835482,97.761730334,370.044710054,0.0,109.682768182,220.96816451,424.651792432,364.724780194,42.4850247072,17.4419875305
 06/03  08:00:00,919.051907846,97.9312846134,352.01091163,0.0,109.682768182,220.96816451,383.626520984,309.437496913,56.6466996096,17.5423244618
 06/03  09:00:00,1017.47496005,99.4576635985,340.403753238,0.0,131.945524568,266.955817592,342.876317885,271.977616837,42.4850247072,28.4136763414
 06/03  10:00:00,1020.06561268,99.6480720607,334.921145545,0.0,131.945524568,274.45309292,358.09858358,253.830398531,70.808374512,33.4598105379
 06/03  11:00:00,1016.377965,99.7266354535,329.75382744,0.0,131.945524568,274.45309292,350.819895022,244.577234799,70.808374512,35.4342857108
 06/03  12:00:00,980.536520962,99.851077157,325.667075183,0.0,131.945524568,274.45309292,341.131345758,234.905179736,70.808374512,35.4177915099
 06/03  13:00:00,971.73255362,99.9970785425,324.010815002,0.0,131.945524568,266.955817592,311.580095732,228.363687209,56.6466996096,26.5697089136
 06/03  14:00:00,970.733439151,100.506870269,322.365440369,0.0,131.945524568,266.955817592,298.712216745,220.800007521,42.4850247072,35.4271845168
 06/03  15:00:00,895.780767822,97.2043464847,327.78149864,0.0,109.682768182,212.545889182,251.178594007,159.109466905,56.6466996096,35.4224274922
 06/03  16:00:00,904.105340419,97.2043464847,328.841180234,0.0,109.682768182,220.04316451,261.973364903,150.435787193,84.9700494144,26.5675282946
 06/03  17:00:00,862.017755452,97.2043464847,329.082219785,0.0,109.682768182,220.04316451,266.082157443,145.888696912,84.9700494144,35.2234111169
 06/03  18:00:00,828.891561057,97.2043464847,335.178776688,0.0,100.150657288,199.110933808,277.723083919,184.021822861,84.9700494144,8.73121164412
 06/03  19:00:00,832.904901655,97.2043464847,346.545787003,0.0,100.150657288,191.61365848,278.49644846,204.409035026,56.6466996096,17.440713824
 06/03  20:00:00,748.406485682,97.2043464847,367.56113654,0.0,55.6251445156,124.558693486,347.600709728,273.511946532,56.6466996096,17.4420635864
 06/03  21:00:00,768.281815773,97.2043464847,381.2409484,0.0,55.6251445156,124.558693486,360.204369049,300.280002992,42.4850247072,17.4393413501
 06/03  22:00:00,765.537761734,97.2043464847,389.303491297,0.0,46.0930336215,124.558693486,370.179184084,324.415322487,28.3233498048,17.4405117915
 06/03  23:00:00,774.126123172,97.2043464847,397.457470557,0.0,46.0930336215,124.558693486,366.533519859,334.933497225,14.1616749024,17.438347732
 06/03  24:00:00,763.164716411,97.2043464847,400.061574304,0.0,46.0930336215,113.312780494,359.271514607,344.875219498,5.66466996096,8.73162514862
 06/04  01:00:00,746.355457923,97.2043464847,396.103201283,0.0,34.9616554283,113.312780494,379.053484496,355.947710684,5.66466996096,17.4411038511
 06/04  02:00:00,740.056745416,97.2043464847,391.363193395,0.0,34.9616554283,113.312780494,389.190240035,366.086967186,5.66466996096,17.4386028881
 06/04  03:00:00,736.280678354,97.2043464847,387.753698067,0.0,34.9616554283,113.312780494,394.275609566,371.171384286,5.66466996096,17.4395553188
 06/04  04:00:00,745.452051619,97.2043464847,386.744561792,0.0,44.4937663224,113.312780494,384.319468815,361.214409443,5.66466996096,17.4403894109
 06/04  05:00:00,733.81477885,97.2043464847,386.603183282,0.0,44.4937663224,113.312780494,390.813599946,359.213788883,14.1616749024,17.4381361606
 06/04  06:00:00,806.907576116,97.2043464847,388.882589369,0.0,54.0258772165,176.889270242,322.110408803,285.058812866,28.3233498048,8.72824613211
 06/04  07:00:00,820.889849633,97.2043464847,393.535885052,0.0,54.0258772165,184.38654557,320.042927881,260.11675605,42.4850247072,17.441147124
 06/04  08:00:00,885.409790979,97.2043464847,376.782159156,0.0,65.1572554096,220.04316451,317.311644758,234.383611113,56.6466996096,26.2813340354
 06/04  09:00:00,861.988626088,97.2043464847,359.330312638,0.0,65.1572554096,212.545889182,290.014752726,221.116851956,42.4850247072,26.4128760631
 06/04  10:00:00,859.303383744,97.2043464847,348.16779097,0.0,65.1572554096,220.04316451,307.159115023,209.807479198,70.808374512,26.5432613128
 06/04  11:00:00,853.766191632,97.2043464847,340.922322638,0.0,65.1572554096,220.04316451,307.75253893,201.556193012,70.808374512,35.3879714059
 06/04  12:00:00,849.491998444,97.2043464847,337.303303666,0.0,65.1572554096,220.04316451,293.07188688,195.724530758,70.808374512,26.5389816098
 06/04  13:00:00,840.858662579,97.2043464847,336.026610697,0.0,65.1572554096,212.545889182,285.148896632,193.109044961,56.6466996096,35.3931520616
 06/04  14:00:00,837.334855367,97.2043464847,332.454337009,0.0,65.1572554096,212.545889182,263.76482203,185.898196908,42.4850247072,35.381600415
 06/04  15:00:00,835.51093334,97.2043464847,330.537654267,0.0,65.1572554096,212.545889182,256.197766214,173.004707782,56.6466996096,26.5463588226
 06/04  16:00:00,810.777186737,97.2043464847,331.166510393,0.0,65.1572554096,220.04316451,285.168787526,164.81271008,84.9700494144,35.3860280314
 06/04  17:00:00,764.295293684,97.2043464847,331.391857836,0.0,54.0258772165,184.38654557,281.439264261,170.059292634,84.9700494144,26.4099222119
 06/04  18:00:00,736.719766377,97.2043464847,334.160086012,0.0,44.4937663224,163.454314868,306.710607502,204.301706569,84.9700494144,17.4388515189
 06/04  19:00:00,731.52547333,97.2043464847,334.869739057,0.0,44.4937663224,155.95703954,285.98863453,220.61335398,56.6466996096,8.72858094014
 06/04  20:00:00,723.620171596,97.2043464847,350.819606192,0.0,44.4937663224,124.558693486,353.216319558,279.127737343,56.6466996096,17.4418826052
 06/04  21:00:00,755.623041329,97.2043464847,377.886783838,0.0,44.4937663224,124.558693486,365.704288291,305.779746028,42.4850247072,17.4395175553
 06/04  22:00:00,768.080655906,97.2043464847,402.656501059,0.0,34.9616554283,124.558693486,381.016591105,335.255939883,28.3233498048,17.4373014176
 06/04  23:00:00,773.944520246,97.2043464847,409.388548443,0.0,34.9616554283,124.558693486,383.655449575,352.052333306,14.1616749024,17.4414413667
 06/04  24:00:00,757.734857614,97.2043464847,405.838280778,0.0,34.9616554283,113.312780494,382.056361666,358.952554233,5.66466996096,17.4391374724
 06/05  01:00:00,769.345032636,97.2043464847,405.78147981,0.0,46.0930336215,113.312780494,379.606765949,359.95648972,5.66466996096,13.9856062682
 06/05  02:00:00,770.142457085,97.2043464847,406.09622184,0.0,46.0930336215,113.312780494,378.333981825,360.488434514,5.66466996096,12.1808773505
 06/05  03:00:00,768.386526136,97.2043464847,404.252818923,0.0,46.0930336215,113.312780494,387.591930943,364.488154242,5.66466996096,17.4391067393
 06/05  04:00:00,852.513927884,97.2043464847,397.846782534,0.0,100.150657288,148.969399434,369.474820681,346.371589482,5.66466996096,17.4385612373
 06/05  05:00:00,834.254786006,97.2043464847,387.77919092,0.0,100.150657288,149.894399434,611.416325628,579.813748506,14.1616749024,17.4409022196
 06/05  06:00:00,1044.04970677,97.4856285845,372.774317421,0.0,176.471037341,302.612436532,407.600399747,361.838535946,28.3233498048,17.4385139961
 06/05  07:00:00,1155.57205984,98.2600712785,359.616627521,0.0,243.2593065,310.10971186,374.365915116,305.451663575,42.4850247072,26.4292268337
 06/05  08:00:00,1187.03793834,98.8815462426,348.317653216,0.0,243.2593065,310.10971186,366.288812138,282.734689643,56.6466996096,26.9074228857
 06/05  09:00:00,1216.47621804,99.4208799482,343.388253578,0.0,243.2593065,302.612436532,353.9760483,267.349771223,42.4850247072,44.1412523697
 06/05  10:00:00,1223.02446261,100.045420604,341.568009864,0.0,243.2593065,310.10971186,370.816033123,255.218355304,70.808374512,44.7893033069
 06/05  11:00:00,1222.24968521,101.091400193,338.458751744,0.0,243.2593065,310.10971186,358.163606385,242.477746393,70.808374512,44.8774854794
 06/05  12:00:00,1176.0220702,102.273060423,332.324488634,0.0,243.2593065,310.10971186,338.919473776,232.421562759,70.808374512,35.6895365046
 06/05  13:00:00,1205.97308194,103.554284059,327.140031296,0.0,243.2593065,302.612436532,332.852371525,222.345842356,56.6466996096,53.8598295587
 06/05  14:00:00,1203.49787834,105.144373716,322.935019623,0.0,243.2593065,302.612436532,297.666389856,210.401118041,42.4850247072,44.7802471069
 06/05  15:00:00,1198.67165017,107.345916541,316.479137899,0.0,243.2593065,302.612436532,282.512484926,190.124797404,56.6466996096,35.7409879122
 06/05  16:00:00,1198.81790783,109.859716374,307.993722192,0.0,243.2593065,310.10971186,291.389428985,170.881361538,84.9700494144,35.5380180331
 06/05  17:00:00,1194.822288,111.663077887,303.031741967,0.0,243.2593065,310.10971186,263.476077339,152.170599419,84.9700494144,26.3354285064
 06/05  18:00:00,918.761049016,97.2043464847,307.469907815,0.0,166.938926447,199.110933808,250.285244068,147.819983582,84.9700494144,17.4952110716
 06/05  19:00:00,925.818066773,97.2043464847,319.947554065,0.0,166.938926447,191.61365848,249.528818149,175.387738298,56.6466996096,17.494380241
 06/05  20:00:00,812.165836082,97.2043464847,330.545806151,0.0,100.150657288,124.558693486,326.83522475,243.95723463,56.6466996096,26.2312905105
 06/05  21:00:00,804.279423061,97.2043464847,356.247425467,0.0,100.150657288,124.558693486,326.849981659,275.633704141,42.4850247072,8.73125281063
 06/05  22:00:00,743.40788593,97.2043464847,364.651097474,0.0,46.0930336215,124.558693486,354.773795018,309.009324303,28.3233498048,17.441120911
 06/05  23:00:00,743.305880563,97.2043464847,363.689882404,0.0,46.0930336215,124.558693486,353.057264514,321.456864833,14.1616749024,17.4387247789
 06/05  24:00:00,743.831305232,97.2043464847,378.029232719,0.0,46.0930336215,113.312780494,354.671602183,331.568724077,5.66466996096,17.4382081453
 06/06  01:00:00,766.092190594,97.2043464847,402.09126703,0.0,46.0930336215,113.312780494,367.877842326,344.773116213,5.66466996096,17.4400561527
 06/06  02:00:00,764.9479271,97.2043464847,402.83130239,0.0,46.0930336215,113.312780494,379.944860684,356.842705205,5.66466996096,17.4374855188
 06/06  03:00:00,759.806780562,97.2043464847,398.801388026,0.0,46.0930336215,113.312780494,379.289126865,364.896599704,5.66466996096,8.72785720009
 06/06  04:00:00,849.300426923,97.2043464847,395.783930084,0.0,100.150657288,148.969399434,372.308463777,349.203407083,5.66466996096,17.4403867327
 06/06  05:00:00,835.450505958,97.3798880835,393.201838761,0.0,100.150657288,149.894399434,507.340379239,475.739219246,14.1616749024,17.4394850904
 06/06  06:00:00,1060.93600699,99.4255702189,391.863605716,0.0,176.471037341,302.612436532,383.753611341,337.989804941,28.3233498048,17.4404565952
 06/06  07:00:00,1187.55858843,101.190479991,393.135347043,0.0,243.2593065,310.10971186,369.872735496,300.956808828,42.4850247072,26.4309019611
 06/06  08:00:00,1233.01973148,102.345565461,395.121065865,0.0,243.2593065,310.10971186,374.47163326,282.39898759,56.6466996096,35.42594606
 06/06  09:00:00,1268.1226173,103.334460084,396.108141684,0.0,243.2593065,302.612436532,351.87364487,273.808449384,42.4850247072,35.5801707787
 06/06  10:00:00,1275.10528018,104.406990451,395.446555853,0.0,243.2593065,310.10971186,387.733973386,272.145306331,70.808374512,44.7802925426
 06/06  11:00:00,1274.63738813,105.428463572,393.877964488,0.0,243.2593065,310.10971186,387.75422271,272.070768287,70.808374512,44.8750799115
 06/06  12:00:00,1233.46314063,106.676205568,393.18493131,0.0,243.2593065,310.10971186,380.538832376,265.116923634,70.808374512,44.6135342294
 06/06  13:00:00,1270.1509371,107.895356166,394.456626237,0.0,243.2593065,302.612436532,356.676214023,255.156431664,56.6466996096,44.8730827499
 06/06  14:00:00,1274.11757742,109.284734877,396.221259048,0.0,243.2593065,302.612436532,330.370882419,243.109876611,42.4850247072,44.7759811011
 06/06  15:00:00,1277.51496049,110.679735858,397.838155246,0.0,243.2593065,302.612436532,330.021435401,237.631105312,56.6466996096,35.7436304789
 06/06  16:00:00,1284.68490388,111.958088121,396.855401325,0.0,243.2593065,310.10971186,357.011050192,236.500154357,84.9700494144,35.5408464214
 06/06  17:00:00,1282.41381115,112.485326417,393.861576722,0.0,243.2593065,310.10971186,354.410527792,243.103036839,84.9700494144,26.3374415387
 06/06  18:00:00,1004.4974716,97.2043464847,398.032132596,0.0,166.938926447,199.110933808,365.550997152,263.085687939,84.9700494144,17.4952597987
 06/06  19:00:00,990.543132422,97.2043464847,393.491545824,0.0,166.938926447,191.61365848,362.887046254,280.009073695,56.6466996096,26.2312729497
 06/06  20:00:00,858.51409145,97.2043464847,387.328514513,0.0,100.150657288,124.558693486,404.533057741,330.393864121,56.6466996096,17.4924940103
 06/06  21:00:00,824.420685969,97.2043464847,381.268935947,0.0,100.150657288,124.558693486,404.053378657,344.124742416,42.4850247072,17.4436115337
 06/06  22:00:00,757.151661092,97.2043464847,376.979439165,0.0,46.0930336215,124.558693486,403.1146992,366.063526643,28.3233498048,8.7278227518
 06/06  23:00:00,756.293255989,97.2043464847,373.069808043,0.0,46.0930336215,124.558693486,407.402091876,375.80020156,14.1616749024,17.440215413
 06/06  24:00:00,738.624437475,97.2043464847,363.912810724,0.0,46.0930336215,113.312780494,405.91413214,382.811553746,5.66466996096,17.4379084339
 06/07  01:00:00,733.984586273,97.2043464847,353.618346548,0.0,46.0930336215,113.312780494,411.700916949,388.597971157,5.66466996096,17.4382758318
 06/07  02:00:00,726.774411827,97.2043464847,340.789747165,0.0,46.0930336215,113.312780494,416.364259637,393.260885306,5.66466996096,17.4387043699
 06/07  03:00:00,728.035925462,97.2043464847,341.59027519,0.0,46.0930336215,113.312780494,420.153424794,397.052523913,5.66466996096,17.4362309205
 06/07  04:00:00,822.164221891,97.2043464847,348.971308435,0.0,100.150657288,148.969399434,394.021468709,379.630071835,5.66466996096,8.72672691255
 06/07  05:00:00,818.677677271,97.6595391457,357.266842277,0.0,100.150657288,149.894399434,573.168383623,541.567095077,14.1616749024,17.4396136445
 06/07  06:00:00,1046.98157263,100.059530694,358.615536392,0.0,176.471037341,302.612436532,432.759792897,386.998732256,28.3233498048,17.4377108356
 06/07  07:00:00,1168.68516427,101.995572793,351.65139981,0.0,243.2593065,310.10971186,418.306640255,349.398358765,42.4850247072,26.4232567828
 06/07  08:00:00,1202.76716237,102.962305508,340.221866387,0.0,243.2593065,310.10971186,426.966490362,334.893735681,56.6466996096,35.4260550722
 06/07  09:00:00,1235.6561998,103.803462081,339.022605593,0.0,243.2593065,302.612436532,400.995788462,322.930907052,42.4850247072,35.5798567031
 06/07  10:00:00,1247.53477235,104.504782257,344.534907212,0.0,243.2593065,310.10971186,426.347101062,310.768675002,70.808374512,44.7700515484
 06/07  11:00:00,1252.15401974,105.074293937,349.314064571,0.0,243.2593065,310.10971186,420.810696813,305.133141558,70.808374512,44.8691807438
 06/07  12:00:00,1220.15075717,105.836000032,360.028094288,0.0,243.2593065,310.10971186,407.006956472,291.59551264,70.808374512,44.6030693201
 06/07  13:00:00,1261.70118783,106.738953843,365.265139931,0.0,243.2593065,302.612436532,383.825169878,282.311676519,56.6466996096,44.86679375
 06/07  14:00:00,1270.19332673,107.846233159,369.23475426,0.0,243.2593065,302.612436532,358.067623968,270.812149244,42.4850247072,44.7704500159
 06/07  15:00:00,1276.27731792,109.032830163,372.826857442,0.0,243.2593065,302.612436532,352.469641362,260.081983267,56.6466996096,35.7409584853
 06/07  16:00:00,1286.40393321,110.30980028,375.778139269,0.0,243.2593065,310.10971186,370.131717479,249.44776591,84.9700494144,35.7139021552
 06/07  17:00:00,1291.11215808,111.330870524,378.388184569,0.0,243.2593065,310.10971186,358.500041492,247.367588309,84.9700494144,26.1624037684
 06/07  18:00:00,1012.51071217,97.2043464847,379.201457851,0.0,166.938926447,199.110933808,361.59137361,259.126840301,84.9700494144,17.494483894
 06/07  19:00:00,1001.68312307,97.2043464847,376.627660406,0.0,166.938926447,191.61365848,364.923999825,282.047297516,56.6466996096,26.2300026988
 06/07  20:00:00,872.211470236,97.2043464847,372.348638955,0.0,100.150657288,124.558693486,408.892502059,334.754237585,56.6466996096,17.4915648653
 06/07  21:00:00,834.670520515,97.2043464847,368.503035414,0.0,100.150657288,124.558693486,411.473077931,351.545309264,42.4850247072,17.4427439605
 06/07  22:00:00,763.441963689,97.2043464847,367.54452912,0.0,46.0930336215,124.558693486,409.713457485,372.662729117,28.3233498048,8.72737856316
 06/07  23:00:00,759.471291917,97.2043464847,367.801906578,0.0,46.0930336215,124.558693486,412.178790112,380.577881494,14.1616749024,17.4392337151
 06/07  24:00:00,748.223879973,97.2043464847,365.344764675,0.0,46.0930336215,113.312780494,411.718920159,388.615758478,5.66466996096,17.4384917203
 06/08  01:00:00,740.387032012,97.2043464847,348.320448402,0.0,46.0930336215,113.312780494,419.482904614,396.381065548,5.66466996096,17.4371691047
 06/08  02:00:00,724.00252937,97.2043464847,323.55009801,0.0,46.0930336215,113.312780494,425.645752163,402.543537422,5.66466996096,17.4375447804
 06/08  03:00:00,714.740954049,97.2043464847,309.071952389,0.0,46.0930336215,113.312780494,431.329941437,408.230232311,5.66466996096,17.4350391656
 06/08  04:00:00,798.02448591,97.2043464847,301.583728621,0.0,100.150657288,148.969399434,405.83614963,391.441693093,5.66466996096,8.72978657609
 06/08  05:00:00,783.971707875,97.7575825777,294.401137797,0.0,100.150657288,149.894399434,619.198884599,587.60004837,14.1616749024,17.4371613258
 06/08  06:00:00,1027.55858996,100.39311192,313.791724506,0.0,176.471037341,302.612436532,446.096026375,400.335271682,28.3233498048,17.4374048882
 06/08  07:00:00,1179.42088283,102.545782243,344.738453872,0.0,243.2593065,310.10971186,419.554374705,350.64908423,42.4850247072,26.4202657677
 06/08  08:00:00,1229.81918757,103.643400813,355.39748902,0.0,243.2593065,310.10971186,415.764292678,323.696152626,56.6466996096,35.4214404431
 06/08  09:00:00,1273.58955238,104.471400273,362.32118092,0.0,243.2593065,302.612436532,386.398499972,308.339088182,42.4850247072,35.574387083
 06/08  10:00:00,1289.19496921,105.143204447,366.155104338,0.0,243.2593065,310.10971186,407.60315845,292.024105317,70.808374512,44.7706786208
 06/08  11:00:00,1299.42229383,105.747287493,368.675870226,0.0,243.2593065,310.10971186,397.837417009,282.15906051,70.808374512,44.8699819867
 06/08  12:00:00,1262.07484337,106.389256103,370.611788176,0.0,243.2593065,310.10971186,389.777073585,274.365622465,70.808374512,44.6030766075
 06/08  13:00:00,1297.93206399,107.251943181,373.123877558,0.0,243.2593065,302.612436532,370.137608301,268.624133624,56.6466996096,44.8667750671
 06/08  14:00:00,1300.56123651,108.379421073,375.794919434,0.0,243.2593065,302.612436532,348.636280279,261.38147569,42.4850247072,44.7697798817
 06/08  15:00:00,1297.98033921,109.238522367,378.116057405,0.0,243.2593065,302.612436532,352.747699913,260.368478229,56.6466996096,35.7325220748
 06/08  16:00:00,1299.89045842,110.021797824,379.495715618,0.0,243.2593065,310.10971186,381.546506835,261.046193024,84.9700494144,35.5302643962
 06/08  17:00:00,1295.37745359,110.627363728,380.394120342,0.0,243.2593065,310.10971186,375.357336107,264.05583864,84.9700494144,26.331448053
 06/08  18:00:00,1009.72539864,97.2043464847,380.514161146,0.0,166.938926447,199.110933808,385.469007247,283.00619045,84.9700494144,17.4927673818
 06/08  19:00:00,994.501018183,97.2043464847,378.99964627,0.0,166.938926447,191.61365848,368.860900613,294.72235476,56.6466996096,17.4918462434
 06/08  20:00:00,858.044781944,97.2043464847,376.329958909,0.0,100.150657288,124.558693486,424.32207247,341.445976701,56.6466996096,26.2293961597
 06/08  21:00:00,827.63906674,97.2043464847,373.322485594,0.0,100.150657288,124.558693486,405.761840562,354.543541573,42.4850247072,8.73327428166
 06/08  22:00:00,762.080898286,97.2043464847,370.766281835,0.0,46.0930336215,124.558693486,420.84617885,375.08448299,28.3233498048,17.4383460548
 06/08  23:00:00,762.439950998,97.2043464847,368.268014015,0.0,46.0930336215,124.558693486,415.564860007,383.967344883,14.1616749024,17.4358402215
 06/08  24:00:00,746.456040869,97.2043464847,361.449372681,0.0,46.0930336215,113.312780494,414.535605962,391.432642082,5.66466996096,17.4382939183
 06/09  01:00:00,735.741378664,97.2043464847,347.611833867,0.0,46.0930336215,113.312780494,421.567520874,398.46613066,5.66466996096,17.4367202534
 06/09  02:00:00,721.724067257,97.2043464847,330.012285176,0.0,46.0930336215,113.312780494,427.579331949,404.480608513,5.66466996096,17.4340534753
 06/09  03:00:00,713.19461705,97.2043464847,316.945732585,0.0,46.0930336215,113.312780494,424.180489933,409.786614729,5.66466996096,8.72920524293
 06/09  04:00:00,798.324282155,97.2043464847,305.743008233,0.0,100.150657288,148.969399434,416.767513832,393.666295911,5.66466996096,17.4365479598
 06/09  05:00:00,782.709646843,97.7989547688,295.294095401,0.0,100.150657288,149.894399434,623.976606888,592.378478194,14.1616749024,17.4364537915
 06/09  06:00:00,1034.74749267,100.828358406,331.25746526,0.0,176.471037341,302.612436532,437.486421354,391.725443275,28.3233498048,17.4376282742
 06/09  07:00:00,1172.72230092,103.101094142,358.352738006,0.0,243.2593065,310.10971186,398.638182337,329.734080038,42.4850247072,26.4190775914
 06/09  08:00:00,1223.30449157,104.235483776,374.271202601,0.0,243.2593065,310.10971186,388.306342132,296.247054472,56.6466996096,35.4125880503
 06/09  09:00:00,1266.27048052,105.036447593,383.50241078,0.0,243.2593065,302.612436532,359.652688264,281.603859855,42.4850247072,35.5638037021
 06/09  10:00:00,1267.86846952,105.641294299,376.655122503,0.0,243.2593065,310.10971186,384.158040025,268.584253995,70.808374512,44.7654115178
 06/09  11:00:00,1261.28136039,106.160071421,367.566851603,0.0,243.2593065,310.10971186,378.158658159,262.49006796,70.808374512,44.860215687
 06/09  12:00:00,1214.14221276,106.860233581,360.496365564,0.0,243.2593065,310.10971186,360.679943329,254.199337568,70.808374512,35.6722312492
 06/09  13:00:00,1244.14390086,108.009107245,354.545706543,0.0,243.2593065,302.612436532,348.092574827,246.585443626,56.6466996096,44.8604315913
 06/09  14:00:00,1240.36927738,109.223005832,348.09333807,0.0,243.2593065,302.612436532,327.452353194,240.203966561,42.4850247072,44.763361926
 06/09  15:00:00,1239.08695799,110.981750211,343.353892277,0.0,243.2593065,302.612436532,326.476422741,225.166002342,56.6466996096,44.663720789
 06/09  16:00:00,1246.77168339,113.364164869,339.778083724,0.0,243.2593065,310.10971186,330.851584985,210.363098702,84.9700494144,35.5184368683
 06/09  17:00:00,1248.35693234,115.077379455,336.343719265,0.0,243.2593065,310.10971186,315.489049742,204.19102279,84.9700494144,26.3279775374
 06/09  18:00:00,983.162382455,97.2043464847,361.522008443,0.0,166.938926447,199.110933808,321.79688879,219.335466935,84.9700494144,17.4913724409
 06/09  19:00:00,986.931823645,97.2043464847,380.473006984,0.0,166.938926447,191.61365848,305.97129982,231.830448669,56.6466996096,17.4941515421
 06/09  20:00:00,867.213718189,97.2043464847,396.162006754,0.0,100.150657288,124.558693486,362.273385179,288.133557554,56.6466996096,17.4931280162
 06/09  21:00:00,837.210484542,97.2043464847,396.364424993,0.0,100.150657288,124.558693486,376.7217734,316.795456335,42.4850247072,17.4412923581
 06/09  22:00:00,765.802245376,97.2043464847,389.886860634,0.0,46.0930336215,124.558693486,394.252315607,348.493002626,28.3233498048,17.4359631761
 06/09  23:00:00,762.922269361,97.2043464847,381.34721401,0.0,46.0930336215,124.558693486,397.655908051,366.057742664,14.1616749024,17.4364904851
 06/09  24:00:00,746.361761745,97.2043464847,373.802577037,0.0,46.0930336215,113.312780494,397.584829701,374.48615822,5.66466996096,17.4340015196
 06/10  01:00:00,747.761877814,97.2043464847,371.242308474,0.0,46.0930336215,113.312780494,391.607891192,377.214250219,5.66466996096,8.72897101189
 06/10  02:00:00,751.411281727,97.2043464847,370.652241792,0.0,46.0930336215,113.312780494,402.621697305,379.521239335,5.66466996096,17.4357880093
 06/10  03:00:00,755.995050583,97.2043464847,370.056858341,0.0,46.0930336215,113.312780494,406.363952944,383.265657874,5.66466996096,17.4336251082
 06/10  04:00:00,767.281221714,97.2043464847,368.535821941,0.0,55.6251445156,113.312780494,399.237279852,376.135833977,5.66466996096,17.4367759139
 06/10  05:00:00,759.254785524,97.2043464847,366.710744592,0.0,55.6251445156,113.312780494,404.351476647,372.755640103,14.1616749024,17.434161641
 06/10  06:00:00,814.558492902,97.2043464847,370.045193706,0.0,65.1572554096,176.889270242,328.607748653,291.555090469,28.3233498048,8.72930837928
 06/10  07:00:00,935.590679727,97.8036185452,382.210124388,0.0,109.682768182,220.96816451,505.497485313,445.575238563,42.4850247072,17.4372220425
 06/10  08:00:00,927.421026288,97.9260323987,361.309495617,0.0,109.682768182,220.96816451,426.671591456,343.731770518,56.6466996096,26.2931213277
 06/10  09:00:00,1022.07205564,99.1633585988,345.530042026,0.0,131.945524568,266.955817592,369.081554249,300.163270021,42.4850247072,26.4332595208
 06/10  10:00:00,1023.8878869,99.3124478014,339.23179769,0.0,131.945524568,274.45309292,380.570600344,283.204683582,70.808374512,26.5575422497
 06/10  11:00:00,1019.75272662,99.3778968558,333.683003196,0.0,131.945524568,274.45309292,376.681109158,270.452077053,70.808374512,35.4206575926
 06/10  12:00:00,982.992194888,99.5217546517,328.568840831,0.0,131.945524568,274.45309292,360.948262722,254.73771177,70.808374512,35.4021764404
 06/10  13:00:00,972.335901812,99.6620157232,324.994624217,0.0,131.945524568,266.955817592,326.179859034,242.978963043,56.6466996096,26.5541963817
 06/10  14:00:00,971.902116207,99.8066333725,321.921021499,0.0,131.945524568,266.955817592,308.160526052,230.267044975,42.4850247072,35.4084563698
 06/10  15:00:00,894.760106707,97.2043464847,326.349935941,0.0,109.682768182,212.545889182,258.716405615,166.667655316,56.6466996096,35.4020506892
 06/10  16:00:00,905.004600192,97.2043464847,329.812588614,0.0,109.682768182,220.04316451,272.077905411,160.548281488,84.9700494144,26.5595745084
 06/10  17:00:00,865.312033885,97.2043464847,332.51432721,0.0,109.682768182,220.04316451,268.676277473,157.296269104,84.9700494144,26.4099589554
 06/10  18:00:00,832.280449353,97.2043464847,338.729790544,0.0,100.150657288,199.110933808,293.164740633,190.75904177,84.9700494144,17.4356494491
 06/10  19:00:00,830.100565216,97.2043464847,342.806548266,0.0,100.150657288,191.61365848,278.178876053,204.098747917,56.6466996096,17.4334285271
 06/10  20:00:00,744.55716488,97.2043464847,366.324822972,0.0,55.6251445156,124.558693486,341.601643164,267.518137856,56.6466996096,17.4368056989
 06/10  21:00:00,787.322178843,97.2043464847,400.757928437,0.0,55.6251445156,124.558693486,364.014160838,304.094958104,42.4850247072,17.4341780271
 06/10  22:00:00,782.129822014,97.2043464847,408.134841044,0.0,46.0930336215,124.558693486,376.610807995,339.558146171,28.3233498048,8.72931201904
 06/10  23:00:00,771.830921643,97.2043464847,398.982328725,0.0,46.0930336215,124.558693486,387.264083753,355.665904885,14.1616749024,17.4365039659
 06/10  24:00:00,751.381666248,97.2043464847,391.574795299,0.0,46.0930336215,113.312780494,385.627006362,362.526702876,5.66466996096,17.4356335248
 06/11  01:00:00,738.153682303,97.2043464847,387.564897082,0.0,34.9616554283,113.312780494,389.636558073,366.534712873,5.66466996096,17.4371752391
 06/11  02:00:00,740.539261985,97.2043464847,384.787797206,0.0,34.9616554283,113.312780494,393.025690597,369.926735356,5.66466996096,17.4342852807
 06/11  03:00:00,740.297608397,97.2043464847,382.628739435,0.0,34.9616554283,113.312780494,388.474786358,374.083963246,5.66466996096,8.72615315046
 06/11  04:00:00,746.67369768,97.2043464847,381.248078995,0.0,44.4937663224,113.312780494,389.781998875,366.680803612,5.66466996096,17.4365253017
 06/11  05:00:00,734.186007879,97.2043464847,380.224629941,0.0,44.4937663224,113.312780494,397.008797218,365.413303254,14.1616749024,17.433819061
 06/11  06:00:00,800.943866072,97.2043464847,383.402567952,0.0,54.0258772165,176.889270242,332.640673021,286.881464961,28.3233498048,17.4358582548
 06/11  07:00:00,815.744199182,97.2043464847,388.08151143,0.0,54.0258772165,184.38654557,318.455422234,258.535690608,42.4850247072,17.4347069195
 06/11  08:00:00,869.410470924,97.2043464847,359.296158377,0.0,65.1572554096,220.04316451,301.613747352,227.444456187,56.6466996096,17.5225915554
 06/11  09:00:00,848.581125872,97.2043464847,344.410729132,0.0,65.1572554096,212.545889182,277.154244691,208.271359939,42.4850247072,26.397860045
 06/11  10:00:00,849.213861833,97.2043464847,336.913848874,0.0,65.1572554096,220.04316451,304.706201285,198.536460343,70.808374512,35.3613664293
 06/11  11:00:00,844.479422233,97.2043464847,330.638371801,0.0,65.1572554096,220.04316451,289.845931934,192.501936148,70.808374512,26.5356212743
 06/11  12:00:00,840.391279078,97.2043464847,327.713346843,0.0,65.1572554096,220.04316451,291.609299725,185.43804946,70.808374512,35.3628757533
 06/11  13:00:00,830.336016303,97.2043464847,325.390884356,0.0,65.1572554096,212.545889182,261.8501289,178.666445177,56.6466996096,26.5369841134
 06/11  14:00:00,827.249754451,97.2043464847,322.602926434,0.0,65.1572554096,212.545889182,246.692973973,168.843772861,42.4850247072,35.3641764038
 06/11  15:00:00,821.62021455,97.2043464847,317.417057916,0.0,65.1572554096,212.545889182,229.977872727,146.79916326,56.6466996096,26.5320098574
 06/11  16:00:00,788.742636412,97.2043464847,310.652217051,0.0,65.1572554096,220.04316451,246.862815224,126.527172042,84.9700494144,35.365593768
 06/11  17:00:00,744.118233416,97.2043464847,311.605552004,0.0,54.0258772165,184.38654557,222.086962896,110.716066946,84.9700494144,26.4008465361
 06/11  18:00:00,716.834156623,97.2043464847,313.077712064,0.0,44.4937663224,163.454314868,225.388506962,131.69217307,84.9700494144,8.72628447769
 06/11  19:00:00,702.975054987,97.2043464847,309.175350891,0.0,44.4937663224,155.95703954,260.112637111,186.029119613,56.6466996096,17.4368178883
 06/11  20:00:00,726.204649071,97.2043464847,359.95932251,0.0,44.4937663224,124.558693486,360.473184215,286.39240021,56.6466996096,17.4340843963
 06/11  21:00:00,750.900561242,97.2043464847,374.38918125,0.0,44.4937663224,124.558693486,372.939080696,313.019458505,42.4850247072,17.4345974839
 06/11  22:00:00,732.690285327,97.2043464847,365.924121988,0.0,34.9616554283,124.558693486,376.179272459,330.420939774,28.3233498048,17.4349828807
 06/11  23:00:00,727.539586953,97.2043464847,358.729093586,0.0,34.9616554283,124.558693486,356.383370329,333.495188194,14.1616749024,8.72650723224
 06/11  24:00:00,725.960243365,97.2043464847,369.646029435,0.0,34.9616554283,113.312780494,366.289728626,343.187628952,5.66466996096,17.4374297127
 06/12  01:00:00,761.425418802,97.2043464847,393.621754735,0.0,46.0930336215,113.312780494,377.556941081,354.458031894,5.66466996096,17.4342392259
 06/12  02:00:00,766.225433703,97.2043464847,396.965324673,0.0,46.0930336215,113.312780494,388.712675027,365.613519612,5.66466996096,17.4344854537
 06/12  03:00:00,759.885812594,97.2043464847,390.640046607,0.0,46.0930336215,113.312780494,397.063534181,373.964123817,5.66466996096,17.4347404032
 06/12  04:00:00,842.680919015,97.2043464847,386.53073175,0.0,100.150657288,148.969399434,380.03375848,359.058831908,5.66466996096,15.3102566108
 06/12  05:00:00,829.005032503,97.2043464847,383.01599133,0.0,100.150657288,149.894399434,639.316291676,614.305191525,14.1616749024,10.8494252492
 06/12  06:00:00,1051.66523099,97.5471998407,384.849672121,0.0,176.471037341,302.612436532,422.858556682,377.099815083,28.3233498048,17.4353917944
 06/12  07:00:00,1172.76341621,98.4442704441,378.363479118,0.0,243.2593065,310.10971186,375.303445195,306.402700657,42.4850247072,26.4157198309
 06/12  08:00:00,1182.6017425,99.0405211329,343.44638537,0.0,243.2593065,310.10971186,359.529562677,267.470647329,56.6466996096,35.4122157391
 06/12  09:00:00,1203.5908766,99.6417240913,329.154773514,0.0,243.2593065,302.612436532,319.25817854,241.210558047,42.4850247072,35.5625957853
 06/12  10:00:00,1205.66831973,100.174641063,322.900407172,0.0,243.2593065,310.10971186,334.05673874,218.49697879,70.808374512,44.751385438
 06/12  11:00:00,1196.18563375,101.201960695,312.551473507,0.0,243.2593065,310.10971186,310.203752591,194.547601419,70.808374512,44.8477766601
 06/12  12:00:00,1148.15424579,102.74824359,306.154966542,0.0,243.2593065,310.10971186,279.770197433,173.293968479,70.808374512,35.6678544426
 06/12  13:00:00,1187.01154063,104.49000602,307.503021271,0.0,243.2593065,302.612436532,253.892445443,143.873773255,56.6466996096,53.3719725786
 06/12  14:00:00,1201.39782421,107.038961093,315.62813791,0.0,243.2593065,302.612436532,198.209223037,119.48382854,42.4850247072,36.2403697898
 06/12  15:00:00,1206.45601669,111.04479682,316.317883635,0.0,243.2593065,302.612436532,195.128576089,93.8342626423,56.6466996096,44.6476138372
 06/12  16:00:00,1216.46943866,115.724486951,315.019503425,0.0,243.2593065,310.10971186,197.074891638,76.5956090905,84.9700494144,35.5092331329
 06/12  17:00:00,1221.67189504,119.773965941,316.167945481,0.0,243.2593065,310.10971186,175.355405453,64.0615038898,84.9700494144,26.323852149
 06/12  18:00:00,934.993423791,97.2043464847,317.683123251,0.0,166.938926447,199.110933808,179.713922641,77.2550006763,84.9700494144,17.4888725502
 06/12  19:00:00,920.563248931,97.2043464847,312.697548824,0.0,166.938926447,191.61365848,177.275614718,103.137510253,56.6466996096,17.4914048556
 06/12  20:00:00,778.920059994,97.2043464847,304.606539918,0.0,100.150657288,124.558693486,267.814081518,193.679216563,56.6466996096,17.4881653449
 06/12  21:00:00,784.191863157,97.2043464847,336.23193925,0.0,100.150657288,124.558693486,315.831539861,255.907894796,42.4850247072,17.4386203578
 06/12  22:00:00,754.750275252,97.2043464847,376.476370904,0.0,46.0930336215,124.558693486,345.48958933,299.730014182,28.3233498048,17.4362253428
 06/12  23:00:00,765.676971661,97.2043464847,387.844057101,0.0,46.0930336215,124.558693486,352.173697631,320.578579212,14.1616749024,17.4334435174
 06/12  24:00:00,747.978488956,97.2043464847,382.539743716,0.0,46.0930336215,113.312780494,340.616832196,326.226418725,5.66466996096,8.72574351006
 06/13  01:00:00,736.280640622,97.2043464847,368.360452859,0.0,46.0930336215,113.312780494,350.144654525,327.044691941,5.66466996096,17.4352926232
 06/13  02:00:00,731.998970929,97.2043464847,356.363213998,0.0,46.0930336215,113.312780494,349.339513223,326.242559564,5.66466996096,17.4322836983
 06/13  03:00:00,736.337292404,97.2043464847,352.358065385,0.0,46.0930336215,113.312780494,351.46137111,328.36098979,5.66466996096,17.435711359
 06/13  04:00:00,834.350388957,97.2043464847,352.654167844,0.0,100.150657288,148.969399434,335.792445244,312.694913027,5.66466996096,17.4328622556
 06/13  05:00:00,831.364283917,97.4179832703,352.348933613,0.0,100.150657288,149.894399434,445.523253352,422.636427563,14.1616749024,8.72515088654
 06/13  06:00:00,1022.10655043,100.621785971,336.407986274,0.0,176.471037341,302.612436532,319.581232103,273.822864693,28.3233498048,17.4350176054
 06/13  07:00:00,1128.9457492,102.980808478,325.701308671,0.0,243.2593065,310.10971186,302.000917856,233.09955039,42.4850247072,26.4163427591
 06/13  08:00:00,1160.29478362,104.270179963,314.710140036,0.0,243.2593065,310.10971186,281.500438482,189.441939905,56.6466996096,35.4117989676
 06/13  09:00:00,1190.45497747,105.744202757,309.407671464,0.0,243.2593065,302.612436532,219.388459863,141.341691784,42.4850247072,35.5617433717
 06/13  10:00:00,1213.18949571,109.379811339,317.48418112,0.0,243.2593065,310.10971186,224.351838982,108.794554014,70.808374512,44.7489104567
 06/13  11:00:00,1218.46208738,113.285746632,317.549273954,0.0,243.2593065,310.10971186,205.323156437,89.6699746312,70.808374512,44.844807294
 06/13  12:00:00,1178.78082577,118.582323084,314.334662833,0.0,243.2593065,310.10971186,174.136193034,67.6619119398,70.808374512,35.6659065823
 06/13  13:00:00,1216.76615547,124.92818641,312.6445675,0.0,243.2593065,302.612436532,158.985045843,48.5258170845,56.6466996096,53.812529149
 06/13  14:00:00,1223.32741281,132.53096534,311.57752123,0.0,243.2593065,302.612436532,111.337016801,33.0592423365,42.4850247072,35.7927497572
 06/13  15:00:00,1231.82248642,141.45333717,311.226910202,0.0,243.2593065,302.612436532,124.457768086,23.1676022564,56.6466996096,44.6434662202
 06/13  16:00:00,1240.98542754,143.244090035,312.025537208,0.0,243.2593065,310.10971186,145.895472073,25.4192397825,84.9700494144,35.5061828757
 06/13  17:00:00,1238.69601497,139.953552961,313.081581662,0.0,243.2593065,310.10971186,147.056457806,35.7642075718,84.9700494144,26.3222008195
 06/13  18:00:00,930.030632851,97.2043464847,313.771452303,0.0,166.938926447,199.110933808,181.24658145,78.7886909723,84.9700494144,17.4878410629
 06/13  19:00:00,905.770935812,97.2043464847,302.475880009,0.0,166.938926447,191.61365848,195.596287202,121.459301232,56.6466996096,17.4902863602
 06/13  20:00:00,795.117930822,97.2043464847,320.148870548,0.0,100.150657288,124.558693486,287.135392269,213.002236267,56.6466996096,17.4864563928
 06/13  21:00:00,788.82474071,97.2043464847,341.357511377,0.0,100.150657288,124.558693486,305.276469713,245.354108863,42.4850247072,17.4373361426
 06/13  22:00:00,729.365425069,97.2043464847,349.702816151,0.0,46.0930336215,124.558693486,322.677005822,276.91862131,28.3233498048,17.4350347063
 06/13  23:00:00,742.876379926,97.2043464847,363.506723793,0.0,46.0930336215,124.558693486,325.306469284,293.712543143,14.1616749024,17.4322512379
 06/13  24:00:00,738.766031116,97.2043464847,372.598069169,0.0,46.0930336215,113.312780494,320.555074813,306.162143185,5.66466996096,8.7282616679
 06/14  01:00:00,747.025632694,97.2043464847,380.486393708,0.0,46.0930336215,113.312780494,338.824178576,315.725542,5.66466996096,17.4339666143
 06/14  02:00:00,756.619175228,97.2043464847,388.588791333,0.0,46.0930336215,113.312780494,347.404447314,324.309348468,5.66466996096,17.4304288848
 06/14  03:00:00,765.125149534,97.2043464847,397.532547592,0.0,46.0930336215,113.312780494,356.06460635,332.965719442,5.66466996096,17.4342169465
 06/14  04:00:00,850.662229727,97.2043464847,395.75562331,0.0,100.150657288,148.969399434,344.856693273,321.76063062,5.66466996096,17.4313926922
