Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/14  05:00:00,837.474560194,98.3976860991,392.298146532,0.0,100.150657288,149.894399434,438.331027718,415.441580709,14.1616749024,8.72777210716
 06/14  06:00:00,1064.24144878,102.212722331,391.838057929,0.0,176.471037341,302.612436532,336.726864128,290.968984145,28.3233498048,17.4345301784
 06/14  07:00:00,1186.79605188,105.739269411,385.56700438,0.0,243.2593065,310.10971186,332.40949029,263.512169872,42.4850247072,26.4122957102
 06/14  08:00:00,1206.9134686,107.507983475,360.877120673,0.0,243.2593065,310.10971186,338.18328995,246.12974923,56.6466996096,35.4068411109
 06/14  09:00:00,1229.42857106,108.984723757,347.512061939,0.0,243.2593065,302.612436532,302.676522734,224.635543549,42.4850247072,35.5559544776
 06/14  10:00:00,1229.76645165,110.221716863,338.478921103,0.0,243.2593065,310.10971186,331.422152333,215.872866415,70.808374512,44.7409114059
 06/14  11:00:00,1222.27611751,111.575726912,327.712093954,0.0,243.2593065,310.10971186,329.138707086,213.494403462,70.808374512,44.8359291123
 06/14  12:00:00,1174.09730988,113.320064254,318.969587192,0.0,243.2593065,310.10971186,314.045957165,207.579269695,70.808374512,35.6583129581
 06/14  13:00:00,1205.05808354,115.049492592,314.689502825,0.0,243.2593065,302.612436532,301.24851858,199.764945035,56.6466996096,44.8368739356
 06/14  14:00:00,1201.70472207,116.788838768,310.00391245,0.0,243.2593065,302.612436532,275.019947701,187.795811308,42.4850247072,44.7391116859
 06/14  15:00:00,1199.34952959,119.499433341,305.544756553,0.0,243.2593065,302.612436532,272.236878702,170.947487467,56.6466996096,44.642691625
 06/14  16:00:00,1207.70021438,121.721496304,304.977671288,0.0,243.2593065,310.10971186,284.862723533,164.390867457,84.9700494144,35.5018066616
 06/14  17:00:00,1206.60714393,123.688211387,302.209279088,0.0,243.2593065,310.10971186,256.187848684,153.660899839,84.9700494144,17.5568994307
 06/14  18:00:00,945.765201993,97.2043464847,332.837747979,0.0,166.938926447,199.110933808,288.361114456,177.170889142,84.9700494144,26.2201758999
 06/14  19:00:00,958.279312775,97.2043464847,353.108543945,0.0,166.938926447,191.61365848,267.543929075,193.410424527,56.6466996096,17.4868049387
 06/14  20:00:00,836.057653177,97.2043464847,361.762907647,0.0,100.150657288,124.558693486,321.526523892,247.390394406,56.6466996096,17.4894298761
 06/14  21:00:00,814.840697713,97.2043464847,369.19624607,0.0,100.150657288,124.558693486,336.670682239,276.744962075,42.4850247072,17.4406954562
 06/14  22:00:00,754.856854137,97.2043464847,377.508157933,0.0,46.0930336215,124.558693486,350.451887769,304.696807224,28.3233498048,17.4317307406
 06/14  23:00:00,764.156764211,97.2043464847,386.563665981,0.0,46.0930336215,124.558693486,340.476042203,317.5864082,14.1616749024,8.72795910072
 06/14  24:00:00,766.173018012,97.2043464847,402.592389434,0.0,46.0930336215,113.312780494,354.124458162,331.026021406,5.66466996096,17.4337667951
 06/15  01:00:00,758.900299714,97.2043464847,397.800060914,0.0,46.0930336215,113.312780494,368.662211109,345.567392706,5.66466996096,17.4301484418
 06/15  02:00:00,751.491717323,97.2043464847,388.933110195,0.0,46.0930336215,113.312780494,383.051709273,359.953496521,5.66466996096,17.4335427912
 06/15  03:00:00,747.251127232,97.2043464847,381.086049005,0.0,46.0930336215,113.312780494,391.389257246,368.293959995,5.66466996096,17.4306272907
 06/15  04:00:00,832.76488487,97.2043464847,377.481513258,0.0,100.150657288,148.969399434,366.799282329,352.407264568,5.66466996096,8.72734779954
 06/15  05:00:00,822.661217722,98.3755096997,375.693650639,0.0,100.150657288,149.894399434,482.236137768,450.640857236,14.1616749024,17.4336056295
 06/15  06:00:00,1048.15771437,102.192675441,377.615070096,0.0,176.471037341,302.612436532,357.54620995,311.787882002,28.3233498048,17.4349781435
 06/15  07:00:00,1184.29849297,105.576881815,386.014434585,0.0,243.2593065,310.10971186,334.760098864,265.860755322,42.4850247072,26.414318835
 06/15  08:00:00,1228.02002483,107.28941659,384.28216103,0.0,243.2593065,310.10971186,338.823215798,246.778538627,56.6466996096,35.3979775617
 06/15  09:00:00,1242.84470179,108.711825266,362.620534061,0.0,243.2593065,302.612436532,312.823100001,234.792456229,42.4850247072,35.5456190644
 06/15  10:00:00,1238.33201442,110.100017776,348.059827179,0.0,243.2593065,310.10971186,338.544076166,222.995700388,70.808374512,44.7400012655
 06/15  11:00:00,1227.21506265,111.533736871,333.245119973,0.0,243.2593065,310.10971186,331.304815785,215.665612363,70.808374512,44.8308289107
 06/15  12:00:00,1178.91669873,113.270816116,324.178180357,0.0,243.2593065,310.10971186,315.045519229,208.590872286,70.808374512,35.6462724315
 06/15  13:00:00,1207.41346178,115.298511996,316.613013387,0.0,243.2593065,302.612436532,299.380779523,197.903023704,56.6466996096,44.8310562096
 06/15  14:00:00,1202.56204581,117.020905989,310.584624217,0.0,243.2593065,302.612436532,272.328985155,185.110770727,42.4850247072,44.7331897209
 06/15  15:00:00,1197.96366675,119.632213021,304.105440582,0.0,243.2593065,302.612436532,268.93606508,167.644761686,56.6466996096,44.6446037849
 06/15  16:00:00,1202.30177024,122.228851818,299.705421371,0.0,243.2593065,310.10971186,272.576174436,154.330578475,84.9700494144,33.2755465468
 06/15  17:00:00,1201.93818006,123.028937395,298.981946895,0.0,243.2593065,310.10971186,253.047889305,148.333643705,84.9700494144,19.7441961857
 06/15  18:00:00,928.999450488,97.2043464847,316.670749316,0.0,166.938926447,199.110933808,281.844292886,179.385885317,84.9700494144,17.4883581537
 06/15  19:00:00,954.388740443,97.2043464847,348.620126292,0.0,166.938926447,191.61365848,281.816083866,207.681553095,56.6466996096,17.4878311614
 06/15  20:00:00,840.636901635,97.2043464847,366.45464819,0.0,100.150657288,124.558693486,346.085311008,263.220044138,56.6466996096,26.2185672608
 06/15  21:00:00,826.911879909,97.2043464847,381.844921316,0.0,100.150657288,124.558693486,335.905272782,284.692777742,42.4850247072,8.72747033264
 06/15  22:00:00,775.053434309,97.2043464847,398.542459598,0.0,46.0930336215,124.558693486,357.025191348,311.267992243,28.3233498048,17.4338493001
 06/15  23:00:00,785.32540972,97.2043464847,409.252837204,0.0,46.0930336215,124.558693486,358.314782757,326.722153265,14.1616749024,17.4309545897
 06/15  24:00:00,768.704111904,97.2043464847,405.945120379,0.0,46.0930336215,113.312780494,360.695331665,337.596354492,5.66466996096,17.4343072121
 06/16  01:00:00,766.376030534,97.2043464847,404.060233985,0.0,46.0930336215,113.312780494,367.150332682,344.05472988,5.66466996096,17.4309328403
 06/16  02:00:00,764.628019842,97.2043464847,402.544189605,0.0,46.0930336215,113.312780494,363.722900966,349.330790584,5.66466996096,8.72744042091
 06/16  03:00:00,762.711984639,97.2043464847,401.062722849,0.0,46.0930336215,113.312780494,378.504956769,355.407811902,5.66466996096,17.4324749056
 06/16  04:00:00,853.464903004,97.2043464847,399.406687855,0.0,100.150657288,148.969399434,363.970275801,340.871207043,5.66466996096,17.4343987969
 06/16  05:00:00,841.43656779,98.4443559,397.799605935,0.0,100.150657288,149.894399434,474.634941412,443.040534933,14.1616749024,17.4327315767
 06/16  06:00:00,1070.14892588,101.948906346,397.918736354,0.0,176.471037341,302.612436532,365.818635567,320.065471178,28.3233498048,17.4298145842
 06/16  07:00:00,1201.20155349,105.407125233,401.299859512,0.0,243.2593065,310.10971186,353.58525031,284.692987678,42.4850247072,26.4072379253
 06/16  08:00:00,1228.79003051,107.101312766,384.046889134,0.0,243.2593065,310.10971186,348.409606429,265.199577815,56.6466996096,26.5633290042
 06/16  09:00:00,1253.53120191,108.452963936,373.174599657,0.0,243.2593065,302.612436532,327.073899828,249.028448451,42.4850247072,35.5604266702
 06/16  10:00:00,1259.89562268,109.612400037,370.527837151,0.0,243.2593065,310.10971186,353.79607556,238.253987636,70.808374512,44.733713412
 06/16  11:00:00,1258.94715663,110.521197048,367.211581735,0.0,243.2593065,310.10971186,351.530208428,235.893439723,70.808374512,44.8283941931
 06/16  12:00:00,1210.23982594,111.793313337,358.393195763,0.0,243.2593065,310.10971186,342.465868495,227.084753906,70.808374512,44.572740077
 06/16  13:00:00,1235.25632743,113.00575677,348.101035435,0.0,243.2593065,302.612436532,321.552096092,220.077837511,56.6466996096,44.8275589717
 06/16  14:00:00,1228.04829491,114.239373888,338.963866916,0.0,243.2593065,302.612436532,295.825983204,216.692354824,42.4850247072,36.6486036734
 06/16  15:00:00,1225.73994808,115.948211437,334.520797532,0.0,243.2593065,302.612436532,308.433002673,208.016657551,56.6466996096,43.7696455117
 06/16  16:00:00,1233.47653305,116.883596628,334.397614287,0.0,243.2593065,310.10971186,327.298404356,206.829667978,84.9700494144,35.4986869632
 06/16  17:00:00,1235.6226375,117.16047513,336.250850666,0.0,243.2593065,310.10971186,324.772042754,213.483637801,84.9700494144,26.3183555384
 06/16  18:00:00,994.30548253,97.2043464847,383.686074725,0.0,166.938926447,199.110933808,335.057527847,232.601947369,84.9700494144,17.4855310637
 06/16  19:00:00,1005.41009527,97.2043464847,404.451429222,0.0,166.938926447,191.61365848,331.753556999,257.619113499,56.6466996096,17.4877438902
 06/16  20:00:00,875.009323107,97.2043464847,404.784984013,0.0,100.150657288,124.558693486,379.73575271,305.602867395,56.6466996096,17.486185705
 06/16  21:00:00,840.887117541,97.2043464847,399.078487522,0.0,100.150657288,124.558693486,377.349156747,317.425905763,42.4850247072,17.4382262774
 06/16  22:00:00,770.004067889,97.2043464847,395.630611244,0.0,46.0930336215,124.558693486,385.272158055,339.516485557,28.3233498048,17.4323226926
 06/16  23:00:00,767.514219317,97.2043464847,392.857431465,0.0,46.0930336215,124.558693486,372.154175046,349.267432089,14.1616749024,8.72506805454
 06/16  24:00:00,753.008010124,97.2043464847,391.809232783,0.0,46.0930336215,113.312780494,378.495909809,355.396974085,5.66466996096,17.4342657634
 06/17  01:00:00,754.905905883,97.2043464847,393.746822204,0.0,46.0930336215,113.312780494,384.010715547,360.915237441,5.66466996096,17.4308081446
 06/17  02:00:00,758.009260411,97.2043464847,396.694807832,0.0,46.0930336215,113.312780494,388.30392597,365.208553983,5.66466996096,17.4307020252
 06/17  03:00:00,759.107387296,97.2043464847,398.187513682,0.0,46.0930336215,113.312780494,393.210736265,370.115400388,5.66466996096,17.4306659161
 06/17  04:00:00,766.559603636,97.2043464847,396.301185798,0.0,55.6251445156,113.312780494,378.914933255,364.526028099,5.66466996096,8.72423519521
 06/17  05:00:00,751.449401641,97.2043464847,393.112582876,0.0,55.6251445156,113.312780494,395.772846086,364.178860559,14.1616749024,17.4323106247
 06/17  06:00:00,821.238536906,97.2043464847,392.915244518,0.0,65.1572554096,176.889270242,335.784091639,290.031423765,28.3233498048,17.4293180696
 06/17  07:00:00,951.556580619,97.7938797967,398.84701034,0.0,109.682768182,220.96816451,460.982741715,401.065243219,42.4850247072,17.4324737887
 06/17  08:00:00,948.171916251,97.9308961854,382.858191878,0.0,109.682768182,220.96816451,405.242913026,331.067722398,56.6466996096,17.5284910178
 06/17  09:00:00,1036.40395472,99.4218884507,360.08178362,0.0,131.945524568,266.955817592,359.325824263,290.419317586,42.4850247072,26.4214819693
 06/17  10:00:00,1029.75801827,99.5735238443,343.979571894,0.0,131.945524568,274.45309292,373.315030091,267.111404891,70.808374512,35.3952506873
 06/17  11:00:00,1019.14095117,99.648452869,330.785744767,0.0,131.945524568,274.45309292,348.743796254,251.390478748,70.808374512,26.5449429938
 06/17  12:00:00,977.590286642,99.7635560452,321.858746525,0.0,131.945524568,274.45309292,340.434897371,234.23376341,70.808374512,35.3927594484
 06/17  13:00:00,963.398723733,99.8615602274,315.852660886,0.0,131.945524568,266.955817592,315.841248144,223.813246953,56.6466996096,35.3813015814
 06/17  14:00:00,965.530594593,99.9905132004,318.118353983,0.0,131.945524568,266.955817592,284.835685518,215.805732799,42.4850247072,26.5449280117
 06/17  15:00:00,897.915422417,97.2043464847,328.964232355,0.0,109.682768182,212.545889182,258.933864529,166.900804401,56.6466996096,35.3863605183
 06/17  16:00:00,906.159380275,97.2043464847,329.877726971,0.0,109.682768182,220.04316451,280.545877782,169.033468536,84.9700494144,26.5423598312
 06/17  17:00:00,858.093228446,97.2043464847,324.302080872,0.0,109.682768182,220.04316451,285.644075392,174.274483821,84.9700494144,26.3995421572
 06/17  18:00:00,818.756173088,97.2043464847,323.838528605,0.0,100.150657288,199.110933808,316.968653117,214.567333111,84.9700494144,17.4312705915
 06/17  19:00:00,827.812139286,97.2043464847,338.941749977,0.0,100.150657288,191.61365848,306.713768602,232.635598395,56.6466996096,17.4314705975
 06/17  20:00:00,735.961141851,97.2043464847,356.141945772,0.0,55.6251445156,124.558693486,360.51162397,286.433440316,56.6466996096,17.4314840445
 06/17  21:00:00,757.483757921,97.2043464847,367.649724668,0.0,55.6251445156,124.558693486,355.795903929,304.586254143,42.4850247072,8.724625079
 06/17  22:00:00,753.908058662,97.2043464847,374.864515424,0.0,46.0930336215,124.558693486,372.458931395,326.70240313,28.3233498048,17.4331784606
 06/17  23:00:00,762.869260671,97.2043464847,383.53867648,0.0,46.0930336215,124.558693486,368.721906309,337.130128266,14.1616749024,17.4301031414
 06/17  24:00:00,756.065051905,97.2043464847,389.77176003,0.0,46.0930336215,113.312780494,368.13560931,345.037606604,5.66466996096,17.4333327449
 06/18  01:00:00,749.052879249,97.2043464847,394.441093399,0.0,34.9616554283,113.312780494,374.528507559,351.434006443,5.66466996096,17.4298311553
 06/18  02:00:00,753.482272908,97.2043464847,399.357753545,0.0,34.9616554283,113.312780494,371.52892742,357.137422438,5.66466996096,8.72683502122
 06/18  03:00:00,756.381802478,97.2043464847,402.617170189,0.0,34.9616554283,113.312780494,385.313917247,362.218066703,5.66466996096,17.4311805828
 06/18  04:00:00,770.382859398,97.2043464847,406.850336378,0.0,44.4937663224,113.312780494,378.293564467,355.197633815,5.66466996096,17.4312606904
 06/18  05:00:00,760.24179233,97.2043464847,408.657695543,0.0,44.4937663224,113.312780494,386.769405872,355.176564555,14.1616749024,17.4311664152
 06/18  06:00:00,818.819394288,97.2043464847,397.199369432,0.0,54.0258772165,176.889270242,321.027199723,283.979405317,28.3233498048,8.72444460155
 06/18  07:00:00,810.185600586,97.2043464847,379.714538996,0.0,54.0258772165,184.38654557,326.294913849,266.37710057,42.4850247072,17.4327885717
 06/18  08:00:00,876.1193757,97.2043464847,364.642305159,0.0,65.1572554096,220.04316451,327.851557527,244.942279182,56.6466996096,26.262578735
 06/18  09:00:00,862.498425361,97.2043464847,357.676009368,0.0,65.1572554096,212.545889182,308.22018455,239.634593171,42.4850247072,26.1005666717
 06/18  10:00:00,864.023265603,97.2043464847,351.041188089,0.0,65.1572554096,220.04316451,328.648983248,231.030800227,70.808374512,26.8098085096
 06/18  11:00:00,861.061185641,97.2043464847,346.540400683,0.0,65.1572554096,220.04316451,320.365087787,223.043289111,70.808374512,26.5134241639
 06/18  12:00:00,856.914262452,97.2043464847,343.127539473,0.0,65.1572554096,220.04316451,324.5421461,218.378240571,70.808374512,35.3555310178
 06/18  13:00:00,847.581491802,97.2043464847,340.913400895,0.0,65.1572554096,212.545889182,295.916022684,212.756978027,56.6466996096,26.5123450478
 06/18  14:00:00,845.062536071,97.2043464847,338.024004167,0.0,65.1572554096,212.545889182,288.214115029,210.375448605,42.4850247072,35.3536417169
 06/18  15:00:00,860.022225296,97.2043464847,354.736695088,0.0,65.1572554096,212.545889182,299.667450418,216.503414355,56.6466996096,26.5173364535
 06/18  16:00:00,855.666035602,97.2043464847,378.392000286,0.0,65.1572554096,220.04316451,339.675748175,219.353818096,84.9700494144,35.3518806649
 06/18  17:00:00,819.110970749,97.2043464847,390.111632527,0.0,54.0258772165,184.38654557,350.639021681,239.282161936,84.9700494144,26.3868103304
 06/18  18:00:00,794.170293001,97.2043464847,396.277523288,0.0,44.4937663224,163.454314868,374.803500319,281.108876568,84.9700494144,8.72457433642
 06/18  19:00:00,793.559129627,97.2043464847,403.066608631,0.0,44.4937663224,155.95703954,365.626419656,291.546678934,56.6466996096,17.4330411122
 06/18  20:00:00,766.084321908,97.2043464847,403.767276654,0.0,44.4937663224,124.558693486,409.134920676,335.058360167,56.6466996096,17.4298608999
 06/18  21:00:00,773.007285551,97.2043464847,400.688088273,0.0,44.4937663224,124.558693486,413.363657137,353.445600589,42.4850247072,17.4330318401
 06/18  22:00:00,756.354885292,97.2043464847,395.686976923,0.0,34.9616554283,124.558693486,423.40868855,377.655479213,28.3233498048,17.4298595321
 06/18  23:00:00,751.127940909,97.2043464847,389.670473436,0.0,34.9616554283,124.558693486,412.697405858,389.808788878,14.1616749024,8.72694207808
 06/18  24:00:00,735.76111343,97.2043464847,383.856587362,0.0,34.9616554283,113.312780494,421.781608209,398.685418741,5.66466996096,17.4315195073
 06/19  01:00:00,746.865392181,97.2043464847,379.276470218,0.0,46.0930336215,113.312780494,428.063997936,404.968175258,5.66466996096,17.4311527172
 06/19  02:00:00,746.224108276,97.2043464847,375.016082303,0.0,46.0930336215,113.312780494,434.661345735,411.565874124,5.66466996096,17.4308016499
 06/19  03:00:00,745.499848092,97.2043464847,369.340545179,0.0,46.0930336215,113.312780494,434.034116437,419.645223085,5.66466996096,8.72422339144
 06/19  04:00:00,822.872639219,97.2043464847,353.256767735,0.0,100.150657288,148.969399434,424.470040479,401.372977494,5.66466996096,17.4323930233
 06/19  05:00:00,796.755964279,97.2043464847,331.558524493,0.0,100.150657288,149.894399434,790.90472502,759.312345097,14.1616749024,17.43070502
 06/19  06:00:00,1031.8981372,97.4919655449,353.146774728,0.0,176.471037341,302.612436532,494.88794138,449.132427468,28.3233498048,17.4321641069
 06/19  07:00:00,1162.49304749,98.1193569864,371.826837382,0.0,243.2593065,310.10971186,440.741812965,371.853917841,42.4850247072,26.4028704168
 06/19  08:00:00,1220.02558312,98.610621432,386.636086309,0.0,243.2593065,310.10971186,414.929991027,331.737353984,56.6466996096,26.5459374333
 06/19  09:00:00,1257.29671474,99.0194619015,388.378309625,0.0,243.2593065,302.612436532,392.157528552,312.143112998,42.4850247072,37.5293908463
 06/19  10:00:00,1253.66705777,99.4675809812,375.692990042,0.0,243.2593065,310.10971186,402.744693381,289.204424985,70.808374512,42.7318938839
 06/19  11:00:00,1243.37248764,99.8560465193,362.883551088,0.0,243.2593065,310.10971186,391.681139971,276.061261884,70.808374512,44.8115035748
 06/19  12:00:00,1201.71513739,100.240639533,362.618413446,0.0,243.2593065,310.10971186,382.86515751,267.507204064,70.808374512,44.5495789334
 06/19  13:00:00,1242.76969744,100.73915246,370.36479995,0.0,243.2593065,302.612436532,363.547231186,262.084081582,56.6466996096,44.8164499945
 06/19  14:00:00,1249.55733319,101.56424418,376.858229788,0.0,243.2593065,302.612436532,344.353176902,257.149400143,42.4850247072,44.718752052
 06/19  15:00:00,1248.42738028,102.712848359,374.610358819,0.0,243.2593065,302.612436532,338.000251411,245.663335379,56.6466996096,35.690216422
 06/19  16:00:00,1250.43133553,104.221521303,368.130921423,0.0,243.2593065,310.10971186,354.816669453,234.355989366,84.9700494144,35.4906306733
 06/19  17:00:00,1246.07176422,105.65793828,361.99247,0.0,243.2593065,310.10971186,338.389508331,227.105356865,84.9700494144,26.3141020519
 06/19  18:00:00,984.672195339,97.2043464847,375.216022695,0.0,166.938926447,199.110933808,327.710116434,225.257144102,84.9700494144,17.4829229179
 06/19  19:00:00,990.191862358,97.2043464847,388.355556819,0.0,166.938926447,191.61365848,317.039321895,242.907722666,56.6466996096,17.4848996196
 06/19  20:00:00,869.330733339,97.2043464847,398.378109334,0.0,100.150657288,124.558693486,370.303435147,296.169727581,56.6466996096,17.4870079566
 06/19  21:00:00,841.085413398,97.2043464847,398.275228496,0.0,100.150657288,124.558693486,376.887963092,316.96435949,42.4850247072,17.438578895
 06/19  22:00:00,773.939033337,97.2043464847,397.792491992,0.0,46.0930336215,124.558693486,385.076839436,339.324125065,28.3233498048,17.4293645665
 06/19  23:00:00,774.264547381,97.2043464847,397.245127212,0.0,46.0930336215,124.558693486,369.581448963,346.693548425,14.1616749024,8.72622563519
 06/19  24:00:00,762.054000499,97.2043464847,397.846171355,0.0,46.0930336215,113.312780494,375.831744981,352.736145291,5.66466996096,17.4309297286
 06/20  01:00:00,761.158001902,97.2043464847,396.889152973,0.0,46.0930336215,113.312780494,381.879516157,358.784345635,5.66466996096,17.4305005609
 06/20  02:00:00,759.630879093,97.2043464847,395.537991122,0.0,46.0930336215,113.312780494,387.294253238,364.199490182,5.66466996096,17.4300930958
 06/20  03:00:00,757.314198891,97.2043464847,392.968226154,0.0,46.0930336215,113.312780494,387.15399792,372.765475286,5.66466996096,8.72385267335
 06/20  04:00:00,844.306152126,97.2043464847,387.50943801,0.0,100.150657288,148.969399434,386.02517332,362.928924765,5.66466996096,17.4315785945
 06/20  05:00:00,830.660124661,97.3876256509,380.271920076,0.0,100.150657288,149.894399434,581.79513771,550.203174407,14.1616749024,17.4302883999
 06/20  06:00:00,1047.81049399,99.0442994913,377.972755065,0.0,176.471037341,302.612436532,414.371379919,368.616814999,28.3233498048,17.4312151154
 06/20  07:00:00,1181.09470147,100.511033701,387.095594537,0.0,243.2593065,310.10971186,379.486621248,310.600852305,42.4850247072,26.4007442358
 06/20  08:00:00,1208.48018339,101.39171067,369.323290748,0.0,243.2593065,310.10971186,363.612676995,280.418038652,56.6466996096,26.5479387327
 06/20  09:00:00,1227.93046149,102.243437423,353.174076441,0.0,243.2593065,302.612436532,339.147077125,261.107580849,42.4850247072,35.5544715685
 06/20  10:00:00,1230.67829159,103.090263865,346.943205741,0.0,243.2593065,310.10971186,361.819297337,246.302451643,70.808374512,44.7084711819
 06/20  11:00:00,1225.94563707,104.175337634,339.41038129,0.0,243.2593065,310.10971186,353.089491037,237.467471883,70.808374512,44.8136446418
 06/20  12:00:00,1179.98704585,105.504165395,333.448151517,0.0,243.2593065,310.10971186,346.092373179,230.732969991,70.808374512,44.5510286753
 06/20  13:00:00,1209.75182042,106.885644832,327.999325995,0.0,243.2593065,302.612436532,323.140357944,221.684001531,56.6466996096,44.8096568034
 06/20  14:00:00,1207.61967347,108.265770168,324.075310253,0.0,243.2593065,302.612436532,291.206160504,212.950953887,42.4850247072,35.77018191
 06/20  15:00:00,1206.91852484,110.269519573,321.193418291,0.0,243.2593065,302.612436532,303.448318381,202.187519844,56.6466996096,44.6140989272
 06/20  16:00:00,1213.06053115,112.909983766,318.076969592,0.0,243.2593065,310.10971186,308.464199045,188.006393292,84.9700494144,35.4877563384
 06/20  17:00:00,1211.28237807,114.74082614,314.804065879,0.0,243.2593065,310.10971186,284.306599579,181.788826639,84.9700494144,17.5477235255
 06/20  18:00:00,951.769857514,97.2043464847,338.910960748,0.0,166.938926447,199.110933808,309.152698799,197.968668217,84.9700494144,26.213981168
 06/20  19:00:00,964.686423031,97.2043464847,360.327311934,0.0,166.938926447,191.61365848,288.13975104,214.010846801,56.6466996096,17.4822046294
 06/20  20:00:00,855.510619222,97.2043464847,382.682756203,0.0,100.150657288,124.558693486,347.144571627,273.013644934,56.6466996096,17.4842270831
 06/20  21:00:00,842.68843358,97.2043464847,398.913150727,0.0,100.150657288,124.558693486,357.365564733,297.444535154,42.4850247072,17.4360048721
 06/20  22:00:00,782.167049426,97.2043464847,406.223344996,0.0,46.0930336215,124.558693486,361.265979867,324.218820568,28.3233498048,8.72380949461
 06/20  23:00:00,784.073567004,97.2043464847,407.877611723,0.0,46.0930336215,124.558693486,368.254477816,336.661433268,14.1616749024,17.4313696457
 06/20  24:00:00,768.364529525,97.2043464847,405.284498119,0.0,46.0930336215,113.312780494,368.625149512,345.530656707,5.66466996096,17.4298228442
 06/21  01:00:00,764.840009956,97.2043464847,402.53663627,0.0,46.0930336215,113.312780494,376.299123199,353.203753561,5.66466996096,17.4306996761
 06/21  02:00:00,761.005477683,97.2043464847,399.487528061,0.0,46.0930336215,113.312780494,383.159357461,360.06737792,5.66466996096,17.4273095799
 06/21  03:00:00,756.752544752,97.2043464847,396.296311856,0.0,46.0930336215,113.312780494,381.547899649,367.157733205,5.66466996096,8.72549648267
 06/21  04:00:00,842.482531934,97.2043464847,392.408048024,0.0,100.150657288,148.969399434,377.088153291,353.994846118,5.66466996096,17.4286372127
 06/21  05:00:00,828.132560448,97.6786121711,388.184229168,0.0,100.150657288,149.894399434,512.71370804,481.121248317,14.1616749024,17.4307848208
 06/21  06:00:00,1055.80225773,100.517753838,387.539622035,0.0,176.471037341,302.612436532,385.570613992,339.819116288,28.3233498048,17.4281478989
 06/21  07:00:00,1190.40362752,102.651128103,394.228949428,0.0,243.2593065,310.10971186,355.37965533,286.493684572,42.4850247072,26.4009460515
 06/21  08:00:00,1224.90399558,103.923613307,383.887174143,0.0,243.2593065,310.10971186,341.231866802,258.030618555,56.6466996096,26.5545486374
 06/21  09:00:00,1234.06879895,105.107774338,356.391944725,0.0,243.2593065,302.612436532,314.487960483,236.457509527,42.4850247072,35.5454262483
 06/21  10:00:00,1219.41696255,106.43139902,330.299232383,0.0,243.2593065,310.10971186,334.248785355,218.730286984,70.808374512,44.7101238585
 06/21  11:00:00,1209.69212315,108.013669455,317.554469548,0.0,243.2593065,310.10971186,318.648478174,203.038580466,70.808374512,44.8015231959
 06/21  12:00:00,1162.56313624,109.715117841,311.607800879,0.0,243.2593065,310.10971186,299.07725079,192.628829693,70.808374512,35.6400465849
 06/21  13:00:00,1193.60353133,111.820534361,307.733761958,0.0,243.2593065,302.612436532,287.289273477,185.83690022,56.6466996096,44.8056736472
 06/21  14:00:00,1192.65520183,114.137469149,304.765182628,0.0,243.2593065,302.612436532,265.342978358,178.150790493,42.4850247072,44.7071631573
 06/21  15:00:00,1192.98689034,116.035129297,303.334940904,0.0,243.2593065,302.612436532,276.419633378,175.154445394,56.6466996096,44.6184883742
 06/21  16:00:00,1203.0372365,116.804057531,305.257661477,0.0,243.2593065,310.10971186,306.143194124,185.69594845,84.9700494144,35.4771962588
 06/21  17:00:00,1220.17717524,117.195136257,320.971050459,0.0,243.2593065,310.10971186,305.349559044,202.83230066,84.9700494144,17.5472089687
 06/21  18:00:00,975.112198585,97.2043464847,363.014527884,0.0,166.938926447,199.110933808,323.879253801,221.424862094,84.9700494144,17.4843422924
 06/21  19:00:00,976.81165524,97.2043464847,372.080075955,0.0,166.938926447,191.61365848,308.011665709,233.880903277,56.6466996096,17.4840628226
 06/21  20:00:00,854.774838293,97.2043464847,380.806930569,0.0,100.150657288,124.558693486,364.188640359,281.3297516,56.6466996096,26.212189149
 06/21  21:00:00,841.251725971,97.2043464847,396.527863455,0.0,100.150657288,124.558693486,349.83643285,298.622291959,42.4850247072,8.72911618455
 06/21  22:00:00,785.088141164,97.2043464847,409.625693758,0.0,46.0930336215,124.558693486,373.132414422,327.379393385,28.3233498048,17.4296712324
 06/21  23:00:00,780.825869173,97.2043464847,405.832955545,0.0,46.0930336215,124.558693486,373.034923167,341.443662593,14.1616749024,17.429585672
 06/21  24:00:00,763.219836011,97.2043464847,401.723473965,0.0,46.0930336215,113.312780494,373.874639557,350.780640205,5.66466996096,17.4293293904
 06/22  01:00:00,758.222987555,97.2043464847,397.843852734,0.0,46.0930336215,113.312780494,373.723154907,359.335175375,5.66466996096,8.72330957099
 06/22  02:00:00,753.743942005,97.2043464847,393.919035192,0.0,46.0930336215,113.312780494,390.337152503,367.242406632,5.66466996096,17.4300759096
 06/22  03:00:00,749.721078273,97.2043464847,390.050716729,0.0,46.0930336215,113.312780494,396.294894224,373.203514815,5.66466996096,17.4267094485
 06/22  04:00:00,836.506419308,97.2043464847,386.560599097,0.0,100.150657288,148.969399434,380.878322532,357.784140829,5.66466996096,17.4295117422
 06/22  05:00:00,823.485803842,98.0245165336,383.267088832,0.0,100.150657288,149.894399434,501.035561266,476.579668315,14.1616749024,10.2942180483
 06/22  06:00:00,1053.07035314,101.35384695,384.098648564,0.0,176.471037341,302.612436532,379.071059138,334.889175567,28.3233498048,15.8585337668
 06/22  07:00:00,1190.09770142,103.607652993,392.942392952,0.0,243.2593065,310.10971186,352.209439614,283.32146072,42.4850247072,26.4029541871
 06/22  08:00:00,1217.97132259,104.821364442,375.46263303,0.0,243.2593065,310.10971186,349.93774023,257.903435525,56.6466996096,35.3876050951
 06/22  09:00:00,1234.52515552,106.162096495,355.579844297,0.0,243.2593065,302.612436532,316.945735047,238.928884379,42.4850247072,35.5318259607
 06/22  10:00:00,1234.51075398,107.553054964,345.744378656,0.0,243.2593065,310.10971186,342.844202235,227.320664899,70.808374512,44.7151628242
 06/22  11:00:00,1228.03100151,109.045116889,335.862425822,0.0,243.2593065,310.10971186,335.070169707,219.460815811,70.808374512,44.8009793845
 06/22  12:00:00,1179.68522095,110.527542579,327.159959364,0.0,243.2593065,310.10971186,320.554312057,214.121849274,70.808374512,35.6240882706
 06/22  13:00:00,1208.39776257,112.035771689,320.676781145,0.0,243.2593065,302.612436532,308.659128358,207.211884538,56.6466996096,44.8005442103
 06/22  14:00:00,1204.28136841,113.907493248,315.156361743,0.0,243.2593065,302.612436532,284.22094142,197.029762971,42.4850247072,44.7061537419
 06/22  15:00:00,1201.45666803,116.324301318,310.432322553,0.0,243.2593065,302.612436532,276.090578325,183.756760153,56.6466996096,35.6871185616
 06/22  16:00:00,1208.8682164,118.925391223,308.367116369,0.0,243.2593065,310.10971186,293.990181926,173.532181954,84.9700494144,35.4879505572
 06/22  17:00:00,1213.15416712,120.143253792,311.141733359,0.0,243.2593065,310.10971186,286.905482624,175.621988557,84.9700494144,26.3134446525
 06/22  18:00:00,946.777946034,97.2043464847,332.063052339,0.0,166.938926447,199.110933808,290.181174812,187.728245434,84.9700494144,17.4828799636
 06/22  19:00:00,937.083251183,97.2043464847,328.873636486,0.0,166.938926447,191.61365848,269.595996144,195.464586399,56.6466996096,17.4847101359
 06/22  20:00:00,797.4457114,97.2043464847,319.883211333,0.0,100.150657288,124.558693486,306.180409358,232.052842897,56.6466996096,17.4808668512
 06/22  21:00:00,772.905619105,97.2043464847,323.784448802,0.0,100.150657288,124.558693486,314.755927906,254.835813033,42.4850247072,17.4350901657
 06/22  22:00:00,747.832071256,97.2043464847,367.641916211,0.0,46.0930336215,124.558693486,344.906585602,299.154353738,28.3233498048,17.4288820596
 06/22  23:00:00,780.351096491,97.2043464847,402.492688055,0.0,46.0930336215,124.558693486,345.76961804,322.884715812,14.1616749024,8.72322732541
 06/22  24:00:00,774.340394332,97.2043464847,410.509752431,0.0,46.0930336215,113.312780494,360.420744626,337.32585455,5.66466996096,17.4302201152
 06/23  01:00:00,769.421678578,97.2043464847,406.599616783,0.0,46.0930336215,113.312780494,370.140537348,347.049370354,5.66466996096,17.4264970326
 06/23  02:00:00,765.24040328,97.2043464847,403.657558022,0.0,46.0930336215,113.312780494,378.318410502,355.224718716,5.66466996096,17.4290218252
 06/23  03:00:00,761.269214401,97.2043464847,400.681367037,0.0,46.0930336215,113.312780494,377.051674326,362.317121884,5.66466996096,9.06988248078
 06/23  04:00:00,850.621915467,97.2043464847,397.616991882,0.0,100.150657288,148.969399434,371.517469549,348.76964151,5.66466996096,17.0831580785
 06/23  05:00:00,837.428098696,98.2856933222,394.576924971,0.0,100.150657288,149.894399434,484.513002972,452.924496488,14.1616749024,17.4268315817
 06/23  06:00:00,1067.11726583,101.913370263,395.25248555,0.0,176.471037341,302.612436532,357.607925352,311.855107641,28.3233498048,17.429467906
 06/23  07:00:00,1188.7233658,104.683789278,388.20368993,0.0,243.2593065,310.10971186,328.111578737,259.228400346,42.4850247072,26.3981536843
 06/23  08:00:00,1193.66405523,106.511166969,346.261329266,0.0,243.2593065,310.10971186,313.917532976,230.729261455,56.6466996096,26.5415719115
 06/23  09:00:00,1221.19108051,107.95895502,338.345700348,0.0,243.2593065,302.612436532,296.368954448,218.340074737,42.4850247072,35.5438550035
 06/23  10:00:00,1223.56006174,109.279548319,332.329443178,0.0,243.2593065,310.10971186,332.989992498,217.488605042,70.808374512,44.6930129436
 06/23  11:00:00,1222.23368006,110.772402427,317.731519708,0.0,243.2593065,310.10971186,328.004925596,212.400656683,70.808374512,44.7958944007
 06/23  12:00:00,1182.43856505,112.585670333,309.462727029,0.0,243.2593065,310.10971186,310.089450606,203.644559161,70.808374512,35.636516933
 06/23  13:00:00,1204.4763007,114.682166895,305.7032929,0.0,243.2593065,302.612436532,297.179256655,195.734138448,56.6466996096,44.7984185975
 06/23  14:00:00,1196.38480084,116.799183585,302.362896995,0.0,243.2593065,302.612436532,272.489634241,185.304886791,42.4850247072,44.6997227428
 06/23  15:00:00,1192.66768048,119.820427485,298.971363586,0.0,243.2593065,302.612436532,267.40037417,166.142826446,56.6466996096,44.6108481143
 06/23  16:00:00,1200.01377957,122.61189513,297.150064904,0.0,243.2593065,310.10971186,273.084523265,152.642861006,84.9700494144,35.4716128449
 06/23  17:00:00,1201.29545789,124.479166477,297.163594633,0.0,243.2593065,310.10971186,244.772234023,142.257013201,84.9700494144,17.5451714079
 06/23  18:00:00,928.709009336,97.2043464847,316.476367078,0.0,166.938926447,199.110933808,269.595916489,167.143126469,84.9700494144,17.4827406052
 06/23  19:00:00,943.527365192,97.2043464847,337.881387051,0.0,166.938926447,191.61365848,259.716390805,185.587648019,56.6466996096,17.4820431767
 06/23  20:00:00,820.943927482,97.2043464847,345.464993677,0.0,100.150657288,124.558693486,318.742502264,235.880965901,56.6466996096,26.214836754
 06/23  21:00:00,809.035589765,97.2043464847,362.611447256,0.0,100.150657288,124.558693486,317.949455262,266.736374817,42.4850247072,8.72805573789
 06/23  22:00:00,763.960057574,97.2043464847,386.457225611,0.0,46.0930336215,124.558693486,347.077616633,301.326681197,28.3233498048,17.4275856315
 06/23  23:00:00,784.758962826,97.2043464847,408.425972481,0.0,46.0930336215,124.558693486,354.48136085,322.89234321,14.1616749024,17.4273427382
 06/23  24:00:00,767.319256367,97.2043464847,404.915202344,0.0,46.0930336215,113.312780494,359.788625608,336.696947962,5.66466996096,17.4270076844
 06/24  01:00:00,760.681666991,97.2043464847,399.550993023,0.0,46.0930336215,113.312780494,361.399289741,347.00945758,5.66466996096,8.7251622
 06/24  02:00:00,754.329695415,97.2043464847,394.357429195,0.0,46.0930336215,113.312780494,378.857367045,355.76518402,5.66466996096,17.4275130639
 06/24  03:00:00,750.282203692,97.2043464847,390.512191062,0.0,46.0930336215,113.312780494,384.058203489,360.966368787,5.66466996096,17.427164741
 06/24  04:00:00,759.08907138,97.2043464847,389.167853877,0.0,55.6251445156,113.312780494,376.242476365,353.151077289,5.66466996096,17.4267291147
 06/24  05:00:00,747.045154439,97.2043464847,388.751619804,0.0,55.6251445156,113.312780494,372.531163995,349.644277618,14.1616749024,8.72521147468
 06/24  06:00:00,821.132633166,97.2043464847,391.827259721,0.0,65.1572554096,176.889270242,315.900395512,270.149356075,28.3233498048,17.4276896323
 06/24  07:00:00,940.274630745,98.0438829418,385.724638368,0.0,109.682768182,220.96816451,401.381626472,341.468002597,42.4850247072,17.4285991675
 06/24  08:00:00,922.54587613,98.1827284498,355.292055647,0.0,109.682768182,220.96816451,365.69107913,291.52001084,56.6466996096,17.5243686806
 06/24  09:00:00,1015.43746363,99.7911813304,337.744436346,0.0,131.945524568,266.955817592,327.346583326,258.454603326,42.4850247072,26.4069552921
 06/24  10:00:00,1016.98100017,99.9002119404,331.300250953,0.0,131.945524568,274.45309292,349.663008592,243.476100275,70.808374512,35.3785338044
 06/24  11:00:00,1013.15944748,99.92364776,323.455358299,0.0,131.945524568,274.45309292,331.379530346,234.038837385,70.808374512,26.5323184492
 06/24  12:00:00,982.402140741,100.054620791,317.684133182,0.0,131.945524568,274.45309292,328.839878053,222.658794569,70.808374512,35.3727089716
 06/24  13:00:00,973.684409097,100.590884369,312.288470666,0.0,131.945524568,266.955817592,294.8501501,211.676954493,56.6466996096,26.5264959976
 06/24  14:00:00,974.03022884,101.368047467,306.405395183,0.0,131.945524568,266.955817592,276.108664569,198.250485831,42.4850247072,35.3731540307
 06/24  15:00:00,893.634808669,97.2043464847,309.389055904,0.0,109.682768182,212.545889182,227.294533503,139.657098877,56.6466996096,30.9907350163
 06/24  16:00:00,898.417282601,97.2043464847,313.06902042,0.0,109.682768182,220.04316451,244.614962517,128.735200331,84.9700494144,30.9097127712
 06/24  17:00:00,851.89806862,97.2043464847,313.367853809,0.0,109.682768182,220.04316451,234.190396208,122.828107943,84.9700494144,26.3922388502
 06/24  18:00:00,811.287034849,97.2187568418,317.79823369,0.0,100.150657288,199.110933808,259.840230227,157.442325792,84.9700494144,17.4278550207
 06/24  19:00:00,819.676096232,97.2430391471,332.448648092,0.0,100.150657288,191.61365848,244.500476771,179.13112198,56.6466996096,8.72265518092
 06/24  20:00:00,722.819130658,97.2043464847,343.890385483,0.0,55.6251445156,124.558693486,311.883153288,237.807506488,56.6466996096,17.4289471905
 06/24  21:00:00,743.97338375,97.2043464847,354.418932955,0.0,55.6251445156,124.558693486,332.247031392,272.336567615,42.4850247072,17.4254390698
 06/24  22:00:00,744.842858754,97.2043464847,366.520739881,0.0,46.0930336215,124.558693486,349.490936738,303.73951838,28.3233498048,17.4280685532
 06/24  23:00:00,755.463505033,97.2043464847,376.937610153,0.0,46.0930336215,124.558693486,342.929335798,320.044893861,14.1616749024,8.72276703457
 06/24  24:00:00,756.805493085,97.2043464847,391.804710708,0.0,46.0930336215,113.312780494,355.038286308,331.944413862,5.66466996096,17.4292024848
 06/25  01:00:00,756.072814326,97.2043464847,403.609780131,0.0,34.9616554283,113.312780494,364.696849279,341.606804983,5.66466996096,17.4253743355
 06/25  02:00:00,749.770880074,97.2043464847,398.469110677,0.0,34.9616554283,113.312780494,373.868914512,350.77647953,5.66466996096,17.427765021
 06/25  03:00:00,743.574252725,97.2043464847,393.376151468,0.0,34.9616554283,113.312780494,372.916781081,358.529537707,5.66466996096,8.72257341277
 06/25  04:00:00,749.217866157,97.2043464847,390.084496374,0.0,44.4937663224,113.312780494,376.022805012,352.929477508,5.66466996096,17.4286575431
 06/25  05:00:00,734.187704625,97.2043464847,387.109341325,0.0,44.4937663224,113.312780494,385.506351967,353.919523914,14.1616749024,17.4251531504
 06/25  06:00:00,805.655880428,97.2043464847,388.294298666,0.0,54.0258772165,176.889270242,326.319798152,280.568690256,28.3233498048,17.4277580913
 06/25  07:00:00,821.53047708,97.2043464847,394.20702844,0.0,54.0258772165,184.38654557,309.601008285,258.3934005,42.4850247072,8.72258307804
 06/25  08:00:00,878.705227704,97.2043464847,369.005142771,0.0,65.1572554096,220.04316451,311.972826306,229.071397505,56.6466996096,26.2547291921
 06/25  09:00:00,855.70951369,97.2043464847,351.510570917,0.0,65.1572554096,212.545889182,284.364630937,215.503681466,42.4850247072,26.3759247643
 06/25  10:00:00,858.525654281,97.2043464847,346.434852113,0.0,65.1572554096,220.04316451,299.6722487,202.358256852,70.808374512,26.5056173363
 06/25  11:00:00,855.711516618,97.2043464847,342.420162309,0.0,65.1572554096,220.04316451,296.574514647,197.893833193,70.808374512,27.8723069414
 06/25  12:00:00,852.058938102,97.2043464847,339.762351917,0.0,65.1572554096,220.04316451,298.748156553,193.972144186,70.808374512,33.9676378552
 06/25  13:00:00,843.17869432,97.2043464847,338.140278022,0.0,65.1572554096,212.545889182,271.994555679,188.842477751,56.6466996096,26.5053783185
 06/25  14:00:00,841.544799214,97.2043464847,336.284273882,0.0,65.1572554096,212.545889182,260.321561305,182.50203911,42.4850247072,35.3344974886
 06/25  15:00:00,840.289638888,97.2043464847,334.852246302,0.0,65.1572554096,212.545889182,257.812289716,174.657845566,56.6466996096,26.5077445404
 06/25  16:00:00,814.44747273,97.2043464847,334.165473298,0.0,65.1572554096,220.04316451,287.312996407,167.012645854,84.9700494144,35.330301138
 06/25  17:00:00,767.512109487,97.2043464847,333.838646456,0.0,54.0258772165,184.38654557,277.084182398,174.521464138,84.9700494144,17.5926688451
 06/25  18:00:00,739.320958545,97.2043464847,336.1705373,0.0,44.4937663224,163.454314868,315.234389546,212.836118788,84.9700494144,17.428221344
 06/25  19:00:00,737.968535525,97.2043464847,341.891311123,0.0,44.4937663224,155.95703954,301.837615967,227.766138807,56.6466996096,17.4247775506
 06/25  20:00:00,712.440867672,97.2043464847,343.751296956,0.0,44.4937663224,124.558693486,348.574925374,274.50087566,56.6466996096,17.4273501044
 06/25  21:00:00,737.715163607,97.2043464847,358.948897,0.0,44.4937663224,124.558693486,349.61497759,298.407555819,42.4850247072,8.7223970643
 06/25  22:00:00,749.008725507,97.2043464847,382.343102116,0.0,34.9616554283,124.558693486,374.615793431,328.864160273,28.3233498048,17.4282833527
 06/25  23:00:00,772.396085535,97.2043464847,406.777933866,0.0,34.9616554283,124.558693486,379.02812264,347.441628369,14.1616749024,17.4248193687
 06/25  24:00:00,761.39585779,97.2043464847,408.716234293,0.0,34.9616554283,113.312780494,379.309430473,356.217352245,5.66466996096,17.4274082668
 06/26  01:00:00,769.295468222,97.2043464847,405.213446885,0.0,46.0930336215,113.312780494,373.910176356,359.523236546,5.66466996096,8.72226984936
 06/26  02:00:00,762.656858237,97.2043464847,398.271169541,0.0,46.0930336215,113.312780494,384.624808318,361.532338499,5.66466996096,17.4277998589
 06/26  03:00:00,764.481445624,97.2043464847,400.221579534,0.0,46.0930336215,113.312780494,387.571576924,364.48310174,5.66466996096,17.4238052225
 06/26  04:00:00,860.864984735,97.2043464847,406.531198141,0.0,100.150657288,148.969399434,368.96622781,345.874816247,5.66466996096,17.4267416017
 06/26  05:00:00,851.15393852,97.2043464847,407.312188868,0.0,100.150657288,149.894399434,609.414961234,586.531200747,14.1616749024,8.72208558434
 06/26  06:00:00,1059.56534083,97.5023533819,388.612956776,0.0,176.471037341,302.612436532,405.447588465,359.696560126,28.3233498048,17.4276785348
 06/26  07:00:00,1155.93490566,98.4147399707,358.285499122,0.0,243.2593065,310.10971186,359.548210581,290.668108326,42.4850247072,26.3950775482
 06/26  08:00:00,1180.55507524,99.1241798918,339.431904462,0.0,243.2593065,310.10971186,351.496372335,259.474601544,56.6466996096,35.3750711808
 06/26  09:00:00,1206.49628803,99.7039028638,330.974981131,0.0,243.2593065,302.612436532,319.071497699,241.06973347,42.4850247072,35.516739522
 06/26  10:00:00,1209.59834916,100.276885148,326.2047938,0.0,243.2593065,310.10971186,328.852585218,222.288273846,70.808374512,35.7559368608
 06/26  11:00:00,1202.53244067,101.2587825,318.106312986,0.0,243.2593065,310.10971186,322.684698591,207.091628606,70.808374512,44.784695473
 06/26  12:00:00,1153.22571541,102.631487985,310.120965361,0.0,243.2593065,310.10971186,308.311470248,192.978809766,70.808374512,44.5242859708
 06/26  13:00:00,1182.23607785,104.194590676,305.184203184,0.0,243.2593065,302.612436532,277.707381129,176.274852903,56.6466996096,44.7858286164
 06/26  14:00:00,1186.72912717,106.178598025,306.262961805,0.0,243.2593065,302.612436532,225.637653343,147.402558312,42.4850247072,35.750070323
 06/26  15:00:00,1202.04221237,109.341361124,314.238415771,0.0,243.2593065,302.612436532,216.253239747,115.017743286,56.6466996096,44.5887968515
 06/26  16:00:00,1214.12910319,113.029604028,315.566372256,0.0,243.2593065,310.10971186,215.705769968,95.2671662761,84.9700494144,35.468554277
 06/26  17:00:00,1216.81059066,115.480381969,315.878468004,0.0,243.2593065,310.10971186,192.265161077,89.7502202847,84.9700494144,17.5448913779
 06/26  18:00:00,924.948346885,97.2043464847,310.548771726,0.0,166.938926447,199.110933808,213.244588571,110.792751491,84.9700494144,17.4817876654
 06/26  19:00:00,916.944671497,97.2043464847,309.664553448,0.0,166.938926447,191.61365848,217.000864043,134.203839481,56.6466996096,26.1503249516
 06/26  20:00:00,781.942169378,97.2043464847,305.686046894,0.0,100.150657288,124.558693486,264.005927068,189.823531514,56.6466996096,17.5356959443
 06/26  21:00:00,748.468736464,97.2043464847,301.880497487,0.0,100.150657288,124.558693486,276.222726572,225.012972231,42.4850247072,8.72472963323
 06/26  22:00:00,696.094326881,97.2043464847,315.480440898,0.0,46.0930336215,124.558693486,322.022988947,276.272576722,28.3233498048,17.4270624208
 06/26  23:00:00,730.152678414,97.2043464847,347.421289777,0.0,46.0930336215,124.558693486,336.288729626,304.700394767,14.1616749024,17.4266599562
 06/26  24:00:00,732.10304895,97.2043464847,363.064934202,0.0,46.0930336215,113.312780494,340.050971882,316.96018334,5.66466996096,17.4261185815
 06/27  01:00:00,745.204333535,97.2043464847,377.579184255,0.0,46.0930336215,113.312780494,342.833911661,328.447611234,5.66466996096,8.72163046616
 06/27  02:00:00,760.371289899,97.2043464847,394.240591852,0.0,46.0930336215,113.312780494,362.724868624,339.633810439,5.66466996096,17.4263882239
 06/27  03:00:00,773.605017888,97.2043464847,408.954965845,0.0,46.0930336215,113.312780494,372.935775133,349.845241388,5.66466996096,17.4258637839
 06/27  04:00:00,864.553611766,97.2043464847,408.15437332,0.0,100.150657288,148.969399434,361.18925387,338.099319889,5.66466996096,17.4252640202
 06/27  05:00:00,849.374549099,97.3772121229,405.074914752,0.0,100.150657288,149.894399434,489.45490768,466.568827954,14.1616749024,8.72440482282
 06/27  06:00:00,1069.11065924,99.7717136932,396.015176451,0.0,176.471037341,302.612436532,363.293599226,317.544176738,28.3233498048,17.4260726834
 06/27  07:00:00,1156.78914297,101.692189548,355.546532324,0.0,243.2593065,310.10971186,329.201828433,260.32211169,42.4850247072,26.3946920353
 06/27  08:00:00,1170.39933046,102.989129375,324.06073828,0.0,243.2593065,310.10971186,315.432555573,223.415381209,56.6466996096,35.3704747537
 06/27  09:00:00,1182.63701052,104.196648896,304.192197542,0.0,243.2593065,302.612436532,270.206248632,192.209771921,42.4850247072,35.5114520034
 06/27  10:00:00,1189.4691533,105.809240984,303.22014103,0.0,243.2593065,310.10971186,282.949634584,176.392288156,70.808374512,35.7489719164
 06/27  11:00:00,1195.90651038,107.472139412,305.467382062,0.0,243.2593065,310.10971186,267.361326016,151.776257682,70.808374512,44.776693822
 06/27  12:00:00,1164.01660196,109.842911544,310.4358309,0.0,243.2593065,310.10971186,243.128248,127.794620704,70.808374512,44.5252527846
 06/27  13:00:00,1206.33450584,112.822762346,315.012125055,0.0,243.2593065,302.612436532,213.622456336,112.199211979,56.6466996096,44.7765447478
 06/27  14:00:00,1210.54304478,116.381146841,315.413572203,0.0,243.2593065,302.612436532,178.399359557,100.172000204,42.4850247072,35.7423346454
 06/27  15:00:00,1218.09903812,127.870988302,311.552475417,0.0,243.2593065,302.612436532,162.764892783,61.5272914612,56.6466996096,44.5909017119
 06/27  16:00:00,1238.7986927,142.812450436,310.646279628,0.0,243.2593065,310.10971186,153.121663688,32.6901128842,84.9700494144,35.4615013892
 06/27  17:00:00,1244.73701832,148.650144052,310.729320138,0.0,243.2593065,310.10971186,128.95824009,26.4420800585,84.9700494144,17.5461106173
 06/27  18:00:00,932.028901622,97.2043464847,315.006902479,0.0,166.938926447,199.110933808,170.405567291,67.9576048059,84.9700494144,17.4779130704
 06/27  19:00:00,926.471781956,97.2043464847,316.996395834,0.0,166.938926447,191.61365848,162.532759971,88.4075425614,56.6466996096,17.4785177996
 06/27  20:00:00,795.534934721,97.2043464847,316.078806325,0.0,100.150657288,124.558693486,201.269819087,127.142897837,56.6466996096,17.4802216401
