Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/27  21:00:00,767.490081058,97.2043464847,315.967227765,0.0,100.150657288,124.558693486,219.418975774,159.500650685,42.4850247072,17.4333003818
 06/27  22:00:00,684.984206662,97.2043464847,304.758686769,0.0,46.0930336215,124.558693486,270.516184443,224.768861173,28.3233498048,17.4239734654
 06/27  23:00:00,713.65169165,97.2043464847,332.181072499,0.0,46.0930336215,124.558693486,322.832120859,291.24401607,14.1616749024,17.426429887
 06/27  24:00:00,743.415820221,97.2043464847,375.419409214,0.0,46.0930336215,113.312780494,331.602472718,317.21589935,5.66466996096,8.72190340631
 06/28  01:00:00,760.48655797,97.2043464847,394.246146797,0.0,46.0930336215,113.312780494,353.712652381,330.62108331,5.66466996096,17.4268991104
 06/28  02:00:00,774.604023205,97.2043464847,410.220591709,0.0,46.0930336215,113.312780494,366.366550762,343.276242442,5.66466996096,17.4256383588
 06/28  03:00:00,770.279202535,97.2043464847,407.40093774,0.0,46.0930336215,113.312780494,376.501780574,353.411701168,5.66466996096,17.4254094457
 06/28  04:00:00,856.614002033,97.2043464847,404.366341059,0.0,100.150657288,148.969399434,355.087874127,340.701812382,5.66466996096,8.72139178397
 06/28  05:00:00,843.8083565,98.1028992503,401.846199461,0.0,100.150657288,149.894399434,479.239164585,447.650743766,14.1616749024,17.4267459167
 06/28  06:00:00,1071.33173307,101.374754267,398.656414492,0.0,176.471037341,302.612436532,350.822832129,305.071755237,28.3233498048,17.4277270866
 06/28  07:00:00,1159.2413974,104.085043664,356.052823265,0.0,243.2593065,310.10971186,317.841485162,248.962792021,42.4850247072,26.3936684342
 06/28  08:00:00,1170.96393338,105.998982018,321.7311796,0.0,243.2593065,310.10971186,299.258396162,216.07742711,56.6466996096,26.5342694417
 06/28  09:00:00,1185.40034714,107.56775802,303.500850907,0.0,243.2593065,302.612436532,264.263200563,186.24697211,42.4850247072,35.5312037458
 06/28  10:00:00,1192.64743299,108.995156959,302.965921928,0.0,243.2593065,310.10971186,285.211578854,169.731066749,70.808374512,44.6721375929
 06/28  11:00:00,1200.81597008,110.663946876,306.116295578,0.0,243.2593065,310.10971186,258.50724763,142.926581026,70.808374512,44.7722920921
 06/28  12:00:00,1169.22458679,113.489953948,311.905196302,0.0,243.2593065,310.10971186,231.348058625,124.921929708,70.808374512,35.6177544049
 06/28  13:00:00,1212.87449221,118.065402203,315.845364552,0.0,243.2593065,302.612436532,205.477593559,104.059283129,56.6466996096,44.7716108213
 06/28  14:00:00,1217.14183205,122.567653014,315.509131813,0.0,243.2593065,302.612436532,175.168111786,88.0020558685,42.4850247072,44.6810312104
 06/28  15:00:00,1222.37698758,128.865456361,314.452551837,0.0,243.2593065,302.612436532,159.221273281,66.8998308388,56.6466996096,35.6747428326
 06/28  16:00:00,1234.00486291,135.592288313,312.706708157,0.0,243.2593065,310.10971186,174.332066668,53.8862197231,84.9700494144,35.4757975309
 06/28  17:00:00,1240.50536351,142.429873514,312.350783365,0.0,243.2593065,310.10971186,157.017470529,45.7444910028,84.9700494144,26.3029301114
 06/28  18:00:00,932.756345108,97.2155291643,315.675001532,0.0,166.938926447,199.110933808,182.200768416,79.7512341366,84.9700494144,17.4794848645
 06/28  19:00:00,911.976165867,97.3441944745,306.313742913,0.0,166.938926447,191.61365848,181.359232631,107.231621758,56.6466996096,17.4809112638
 06/28  20:00:00,783.202193629,97.204790266,308.45676463,0.0,100.150657288,124.558693486,262.512184515,188.388730758,56.6466996096,17.4767541474
 06/28  21:00:00,783.310652397,97.2043464847,334.30091332,0.0,100.150657288,124.558693486,300.111600021,240.195324448,42.4850247072,17.4312508663
 06/28  22:00:00,735.267669501,97.2043464847,354.658162343,0.0,46.0930336215,124.558693486,322.071406166,276.323272749,28.3233498048,17.4247836116
 06/28  23:00:00,753.947320453,97.2043464847,374.186768575,0.0,46.0930336215,124.558693486,318.796334492,295.910983923,14.1616749024,8.72367566662
 06/28  24:00:00,752.28643524,97.2043464847,386.088511941,0.0,46.0930336215,113.312780494,332.875419581,309.785227432,5.66466996096,17.4255221882
 06/29  01:00:00,758.28901337,97.2043464847,392.793150632,0.0,46.0930336215,113.312780494,342.502694855,319.413474354,5.66466996096,17.4245505407
 06/29  02:00:00,764.55919277,97.2043464847,399.716667764,0.0,46.0930336215,113.312780494,351.170564242,328.082203566,5.66466996096,17.4236907152
 06/29  03:00:00,771.121235607,97.2043464847,406.901819376,0.0,46.0930336215,113.312780494,350.687996342,336.299813754,5.66466996096,8.72351262682
 06/29  04:00:00,860.954690747,97.2043464847,407.107664484,0.0,100.150657288,148.969399434,347.403795535,324.314811429,5.66466996096,17.424314145
 06/29  05:00:00,848.588209339,98.6012525332,404.596956698,0.0,100.150657288,149.894399434,444.860884518,413.272599243,14.1616749024,17.4266103732
 06/29  06:00:00,1067.35470869,103.052643404,391.881892731,0.0,176.471037341,302.612436532,328.451750679,282.705483001,28.3233498048,17.422917873
 06/29  07:00:00,1155.74749367,107.102257724,349.36763278,0.0,243.2593065,310.10971186,295.244989613,235.160057366,42.4850247072,17.5999075402
 06/29  08:00:00,1172.17223909,108.968569222,320.304571612,0.0,243.2593065,310.10971186,299.227227338,207.203199241,56.6466996096,35.3773284877
 06/29  09:00:00,1192.84975345,110.54486885,307.696637331,0.0,243.2593065,302.612436532,257.736208314,179.734077389,42.4850247072,35.5171062175
 06/29  10:00:00,1198.52074945,112.377796984,304.340243365,0.0,243.2593065,310.10971186,266.226280731,150.739469593,70.808374512,44.6784366261
 06/29  11:00:00,1215.61890152,116.626532991,312.676894289,0.0,243.2593065,310.10971186,225.406426057,109.826750287,70.808374512,44.7713012582
 06/29  12:00:00,1188.06852502,125.594474644,316.765054333,0.0,243.2593065,310.10971186,177.099903703,70.6895671599,70.808374512,35.6019620313
 06/29  13:00:00,1229.50266708,134.027026341,316.359658257,0.0,243.2593065,302.612436532,150.652887718,49.2351990289,56.6466996096,44.7709890791
 06/29  14:00:00,1237.35153582,142.988802764,315.159508819,0.0,243.2593065,302.612436532,122.017925286,34.8536149952,42.4850247072,44.6792855833
 06/29  15:00:00,1248.53037325,156.269151864,313.081327613,0.0,243.2593065,302.612436532,112.619678849,20.3155265428,56.6466996096,35.657452697
 06/29  16:00:00,1260.02289829,162.294027272,311.935015058,0.0,243.2593065,310.10971186,136.052360729,15.6187655161,84.9700494144,35.4635457989
 06/29  17:00:00,1258.86338014,161.277083239,311.808090963,0.0,243.2593065,310.10971186,118.829490591,16.3159509357,84.9700494144,17.5434902408
 06/29  18:00:00,933.938896997,97.2043464847,316.576265575,0.0,166.938926447,199.110933808,164.530053021,62.0816019328,84.9700494144,17.4784016738
 06/29  19:00:00,925.955407924,97.2043464847,316.159640144,0.0,166.938926447,191.61365848,178.713647278,95.8603955254,56.6466996096,26.2065521426
 06/29  20:00:00,780.051025926,97.2043464847,304.490421776,0.0,100.150657288,124.558693486,240.585504916,166.463935125,56.6466996096,17.4748701817
 06/29  21:00:00,747.996818984,97.2043464847,301.64246896,0.0,100.150657288,124.558693486,252.703292616,201.494255614,42.4850247072,8.72401229533
 06/29  22:00:00,686.875265421,97.2043464847,307.27876263,0.0,46.0930336215,124.558693486,281.109993564,235.361124483,28.3233498048,17.4255192766
 06/29  23:00:00,708.031205755,97.2043464847,326.167210747,0.0,46.0930336215,124.558693486,293.372165191,261.785559746,14.1616749024,17.4249305426
 06/29  24:00:00,705.484822416,97.2043464847,335.319978398,0.0,46.0930336215,113.312780494,296.03021241,272.941313238,5.66466996096,17.4242292119
 06/30  01:00:00,704.648406833,97.2043464847,334.414994882,0.0,46.0930336215,113.312780494,290.798798815,276.410485703,5.66466996096,8.72364315149
 06/30  02:00:00,703.344376292,97.2043464847,333.036754352,0.0,46.0930336215,113.312780494,302.495920987,279.407016344,5.66466996096,17.4242346818
 06/30  03:00:00,696.485498255,97.2043464847,326.314033772,0.0,46.0930336215,113.312780494,303.467975356,280.37976963,5.66466996096,17.4235357647
 06/30  04:00:00,789.128818089,97.2043464847,325.007525777,0.0,100.150657288,148.969399434,296.223676696,273.136199669,5.66466996096,17.4228070661
 06/30  05:00:00,804.162346258,99.7027777514,345.195202005,0.0,100.150657288,149.894399434,388.162188406,365.277472857,14.1616749024,8.72304064729
 06/30  06:00:00,1013.12249518,104.71533733,328.343181836,0.0,176.471037341,302.612436532,291.341596057,245.593805441,28.3233498048,17.4244408121
 06/30  07:00:00,1114.37940103,108.996607,304.423833177,0.0,243.2593065,310.10971186,263.976821804,195.098184239,42.4850247072,26.3936128587
 06/30  08:00:00,1176.40293808,120.825207095,310.574270416,0.0,243.2593065,310.10971186,189.122558623,105.949283327,56.6466996096,26.5265756871
 06/30  09:00:00,1224.27772537,131.185945726,314.384744408,0.0,243.2593065,302.612436532,132.30747142,54.2928818786,42.4850247072,35.529564834
 06/30  10:00:00,1240.03932218,137.127218712,316.59399403,0.0,243.2593065,310.10971186,150.764300609,35.2894564617,70.808374512,44.666469635
 06/30  11:00:00,1253.90600867,148.506288378,317.915094184,0.0,243.2593065,310.10971186,130.48994097,14.9155188879,70.808374512,44.7660475697
 06/30  12:00:00,1222.06937875,157.836150286,318.435045925,0.0,243.2593065,310.10971186,113.665386969,7.24360899589,70.808374512,35.613403461
 06/30  13:00:00,1257.92255379,161.290418025,317.424389342,0.0,243.2593065,302.612436532,108.325266838,6.91460853295,56.6466996096,44.7639586954
 06/30  14:00:00,1256.84192991,162.937667544,314.619216797,0.0,243.2593065,302.612436532,94.6331610688,7.47490542839,42.4850247072,44.6732309332
 06/30  15:00:00,1255.72530163,165.917163551,310.568500604,0.0,243.2593065,302.612436532,97.850631581,5.5358202489,56.6466996096,35.6681117225
 06/30  16:00:00,1263.95028476,167.548188098,306.736035789,0.0,243.2593065,310.10971186,125.473895655,5.03415465156,84.9700494144,35.4696915894
 06/30  17:00:00,1280.8518235,167.345760285,303.807954769,0.0,243.2593065,310.10971186,118.439381047,7.16526049424,84.9700494144,26.3040711388
 06/30  18:00:00,953.480325463,97.2043464847,306.422448236,0.0,166.938926447,199.110933808,140.976639562,38.5293206469,84.9700494144,17.4772695008
 06/30  19:00:00,939.671657641,97.2043464847,304.415320515,0.0,166.938926447,191.61365848,149.62231829,75.4970187884,56.6466996096,17.4785998923
 06/30  20:00:00,791.046585675,97.2043464847,293.838957543,0.0,100.150657288,124.558693486,234.891276441,160.766775218,56.6466996096,17.4778016132
 06/30  21:00:00,784.579800859,97.2043464847,316.689348587,0.0,100.150657288,124.558693486,281.020621049,221.103592541,42.4850247072,17.4320038007
 06/30  22:00:00,727.684040739,97.2043464847,335.635231783,0.0,46.0930336215,124.558693486,301.91795113,256.172172192,28.3233498048,17.4224291324
 06/30  23:00:00,727.855935524,97.2043464847,343.19452815,0.0,46.0930336215,124.558693486,295.276452768,272.391949983,14.1616749024,8.72282788218
 06/30  24:00:00,721.92569641,97.2043464847,354.446542425,0.0,46.0930336215,113.312780494,309.77887346,286.6896851,5.66466996096,17.4245183985
 07/01  01:00:00,729.065633958,97.2043464847,361.791181488,0.0,46.0930336215,113.312780494,320.251445923,297.161962785,5.66466996096,17.4248131771
 07/01  02:00:00,729.491381963,97.2043464847,361.216411166,0.0,46.0930336215,113.312780494,312.805245555,298.419627815,5.66466996096,8.72094777962
 07/01  03:00:00,739.380095231,97.2043464847,371.613205659,0.0,46.0930336215,113.312780494,330.166148984,307.076428136,5.66466996096,17.4250508869
 07/01  04:00:00,762.978457557,97.2043464847,386.142293284,0.0,55.6251445156,113.312780494,328.820845855,305.731866512,5.66466996096,17.4243093819
 07/01  05:00:00,773.416793702,97.2043464847,406.07904857,0.0,55.6251445156,113.312780494,346.368044265,314.782908782,14.1616749024,17.4234605805
 07/01  06:00:00,812.727143301,97.2043464847,377.921342363,0.0,65.1572554096,176.889270242,279.250243352,242.206810468,28.3233498048,8.72008307915
 07/01  07:00:00,898.503364723,99.3185306697,336.731326832,0.0,109.682768182,220.96816451,337.709493126,277.799522937,42.4850247072,17.4249454825
 07/01  08:00:00,888.653911168,99.2457762202,317.62964472,0.0,109.682768182,220.96816451,304.959321188,230.794867898,56.6466996096,17.5177536804
 07/01  09:00:00,991.405141222,101.027808504,312.344441303,0.0,131.945524568,266.955817592,263.456591007,194.570938485,42.4850247072,26.4006278154
 07/01  10:00:00,992.383865459,101.275803397,306.938432256,0.0,131.945524568,274.45309292,276.878344124,170.703890427,70.808374512,35.366079185
 07/01  11:00:00,999.154908037,101.74631847,309.836883352,0.0,131.945524568,274.45309292,241.727045819,144.3978804,70.808374512,26.5207909075
 07/01  12:00:00,980.787641052,103.555061095,318.390454438,0.0,131.945524568,274.45309292,225.305687207,119.140003588,70.808374512,35.3573091067
 07/01  13:00:00,977.035292823,106.040549015,319.307426061,0.0,131.945524568,266.955817592,179.568520243,96.4078221384,56.6466996096,26.5139984952
 07/01  14:00:00,979.898785548,108.872467431,319.274804401,0.0,131.945524568,266.955817592,154.056436697,76.2168842517,42.4850247072,35.3545277385
 07/01  15:00:00,891.872142097,97.2043464847,319.617624449,0.0,109.682768182,212.545889182,123.700468191,40.5305222415,56.6466996096,26.5232463399
 07/01  16:00:00,900.241542765,97.2043464847,320.691537603,0.0,109.682768182,220.04316451,160.224272961,39.9011690015,84.9700494144,35.3530545455
 07/01  17:00:00,858.443619796,97.2043464847,321.237630376,0.0,109.682768182,220.04316451,152.009808337,40.6622392128,84.9700494144,26.3775197099
 07/01  18:00:00,819.22183311,97.2043464847,321.00003396,0.0,100.150657288,199.110933808,156.072693599,62.3820198915,84.9700494144,8.7206242928
 07/01  19:00:00,811.952078479,97.2043464847,320.469167876,0.0,100.150657288,191.61365848,150.985207729,76.9141522113,56.6466996096,17.4243559084
 07/01  20:00:00,696.374761489,97.2043464847,314.487981671,0.0,55.6251445156,124.558693486,209.693094618,135.620988742,56.6466996096,17.4254062662
 07/01  21:00:00,694.178051596,97.2043464847,305.533492457,0.0,55.6251445156,124.558693486,245.508151452,185.600314057,42.4850247072,17.422812688
 07/01  22:00:00,686.051583568,97.2043464847,307.321752933,0.0,46.0930336215,124.558693486,271.732462305,234.686062856,28.3233498048,8.72304964458
 07/01  23:00:00,691.473701606,97.2043464847,310.423983502,0.0,46.0930336215,124.558693486,287.223913073,255.639069461,14.1616749024,17.4231687098
 07/01  24:00:00,688.738207741,97.2043464847,318.739325278,0.0,46.0930336215,113.312780494,295.648387421,272.558228175,5.66466996096,17.4254892847
 07/02  01:00:00,675.081658853,97.2043464847,316.616184386,0.0,34.9616554283,113.312780494,292.925096621,272.915108852,5.66466996096,14.3453178083
 07/02  02:00:00,669.280728365,97.2043464847,311.488554668,0.0,34.9616554283,113.312780494,290.4243162,272.962056561,5.66466996096,11.7975896776
 07/02  03:00:00,673.779341592,97.2043464847,315.715036951,0.0,34.9616554283,113.312780494,309.464808698,286.378682685,5.66466996096,17.4214560517
 07/02  04:00:00,715.359296276,97.2043464847,346.297810218,0.0,44.4937663224,113.312780494,323.973662562,300.885395426,5.66466996096,17.4235971753
 07/02  05:00:00,731.000975354,97.2043464847,372.006515065,0.0,44.4937663224,113.312780494,335.234876049,312.352803886,14.1616749024,8.72039726048
 07/02  06:00:00,793.307491649,97.2043464847,369.201661149,0.0,54.0258772165,176.889270242,298.219255722,252.472022895,28.3233498048,17.423883022
 07/02  07:00:00,792.420410622,97.2043464847,360.099524208,0.0,54.0258772165,184.38654557,300.318765755,240.41063046,42.4850247072,17.4231105878
 07/02  08:00:00,864.529913895,97.2043464847,351.735897587,0.0,65.1572554096,220.04316451,296.810180483,222.659041524,56.6466996096,17.5044393497
 07/02  09:00:00,856.135708228,97.2043464847,350.536145793,0.0,65.1572554096,212.545889182,284.760264956,215.907036104,42.4850247072,26.3682041445
 07/02  10:00:00,863.520443648,97.2043464847,350.45289667,0.0,65.1572554096,220.04316451,307.578887863,210.277301452,70.808374512,26.4932118998
 07/02  11:00:00,865.202664765,97.2043464847,351.1811403,0.0,65.1572554096,220.04316451,312.346753507,206.219418216,70.808374512,35.3189607791
 07/02  12:00:00,854.315364905,97.2043464847,340.364818071,0.0,65.1572554096,220.04316451,295.663563944,198.360364334,70.808374512,26.4948250986
 07/02  13:00:00,838.309081513,97.2043464847,331.405812137,0.0,65.1572554096,212.545889182,270.059520787,186.92215485,56.6466996096,26.4906663271
 07/02  14:00:00,837.695050147,97.2043464847,331.383583928,0.0,65.1572554096,212.545889182,255.774251307,177.967094677,42.4850247072,35.3221319229
 07/02  15:00:00,836.664251466,97.2043464847,330.65269602,0.0,65.1572554096,212.545889182,256.679445409,173.536978005,56.6466996096,26.4957677944
 07/02  16:00:00,806.344703476,97.2043464847,326.004499812,0.0,65.1572554096,220.04316451,294.893408855,174.608445503,84.9700494144,35.3149139377
 07/02  17:00:00,753.546013675,97.2043464847,320.514990901,0.0,54.0258772165,184.38654557,287.033322827,184.47759089,84.9700494144,17.585682522
 07/02  18:00:00,712.586966154,97.2043464847,310.517864309,0.0,44.4937663224,163.454314868,317.724673592,215.331281701,84.9700494144,17.4233424759
 07/02  19:00:00,704.341648771,97.2043464847,309.104911654,0.0,44.4937663224,155.95703954,300.421758257,226.352465086,56.6466996096,17.4225935618
 07/02  20:00:00,685.535403637,97.2043464847,317.087908696,0.0,44.4937663224,124.558693486,346.905600626,272.837144924,56.6466996096,17.4217560927
 07/02  21:00:00,706.909768203,97.2043464847,326.251783558,0.0,44.4937663224,124.558693486,341.577562967,290.370079488,42.4850247072,8.72245877146
 07/02  22:00:00,699.907826361,97.2043464847,328.944198813,0.0,34.9616554283,124.558693486,355.396089021,309.650714114,28.3233498048,17.4220251025
 07/02  23:00:00,701.44340509,97.2043464847,329.345084165,0.0,34.9616554283,124.558693486,348.390876492,316.80498098,14.1616749024,17.4242206101
 07/02  24:00:00,696.111603522,97.2043464847,335.864397748,0.0,34.9616554283,113.312780494,342.311427286,327.926064676,5.66466996096,8.72069264907
 07/03  01:00:00,715.513719979,97.2043464847,344.818011687,0.0,46.0930336215,113.312780494,358.343314936,335.254390378,5.66466996096,17.424254597
 07/03  02:00:00,722.071208616,97.2043464847,352.154953762,0.0,46.0930336215,113.312780494,365.848277191,342.760375387,5.66466996096,17.4232318438
 07/03  03:00:00,757.24009924,97.2043464847,390.628514161,0.0,46.0930336215,113.312780494,384.159664976,361.072747993,5.66466996096,17.4222470225
 07/03  04:00:00,862.117314921,97.2043464847,409.927449981,0.0,100.150657288,148.969399434,376.69095173,362.303541591,5.66466996096,8.72274017852
 07/03  05:00:00,841.861639845,97.2043464847,398.250074263,0.0,100.150657288,149.894399434,636.318787316,604.733546082,14.1616749024,17.423566332
 07/03  06:00:00,1059.01348428,97.9986921198,392.824225567,0.0,176.471037341,302.612436532,430.547125338,384.799147769,28.3233498048,17.4246277643
 07/03  07:00:00,1187.77030049,100.276262581,392.478665072,0.0,243.2593065,310.10971186,382.541289838,313.674668487,42.4850247072,26.381596644
 07/03  08:00:00,1193.48884987,101.297250159,351.755826014,0.0,243.2593065,310.10971186,355.120841371,271.945261466,56.6466996096,26.5288802953
 07/03  09:00:00,1205.70029483,102.126632248,327.207017399,0.0,243.2593065,302.612436532,323.835497033,245.837771431,42.4850247072,35.5127008953
 07/03  10:00:00,1208.71254348,102.795230105,322.426684156,0.0,243.2593065,310.10971186,342.745991973,227.274226086,70.808374512,44.6633913748
 07/03  11:00:00,1202.28874525,103.82138799,315.299385432,0.0,243.2593065,310.10971186,326.175950681,210.610128961,70.808374512,44.7574472081
 07/03  12:00:00,1152.84283885,105.387953432,307.11592645,0.0,243.2593065,310.10971186,302.376904428,195.975042543,70.808374512,35.5934873733
 07/03  13:00:00,1183.84940508,107.091173524,303.982582025,0.0,243.2593065,302.612436532,284.32072116,182.917022559,56.6466996096,44.7569989907
 07/03  14:00:00,1186.81969812,109.052109932,304.256634092,0.0,243.2593065,302.612436532,247.730827363,161.193981683,42.4850247072,44.0518209725
 07/03  15:00:00,1192.328984,112.04830217,304.56153342,0.0,243.2593065,302.612436532,224.338836772,131.435015441,56.6466996096,36.2571217214
 07/03  16:00:00,1200.26367347,115.031977311,303.677975088,0.0,243.2593065,310.10971186,247.686950677,127.26451689,84.9700494144,35.4523843735
 07/03  17:00:00,1201.22677371,117.36024095,302.72473079,0.0,243.2593065,310.10971186,228.123708763,125.614414473,84.9700494144,17.5392448761
 07/03  18:00:00,916.145555998,97.2043464847,305.332723002,0.0,166.938926447,199.110933808,241.349253558,138.902180521,84.9700494144,17.4770236221
 07/03  19:00:00,925.355991592,97.2043464847,319.767640137,0.0,166.938926447,191.61365848,246.219316778,172.096391014,56.6466996096,17.4762261553
 07/03  20:00:00,812.939939112,97.2043464847,336.099818213,0.0,100.150657288,124.558693486,313.123170212,238.998957924,56.6466996096,17.4775126786
 07/03  21:00:00,792.697440915,97.2043464847,344.047347474,0.0,100.150657288,124.558693486,326.428660275,266.512804793,42.4850247072,17.4308307752
 07/03  22:00:00,730.478230524,97.2043464847,350.016410711,0.0,46.0930336215,124.558693486,339.656491401,293.911887936,28.3233498048,17.4212536597
 07/03  23:00:00,737.327068955,97.2043464847,356.683087502,0.0,46.0930336215,124.558693486,338.040625821,306.455573569,14.1616749024,17.4233773495
 07/03  24:00:00,739.212677958,97.2043464847,372.14900881,0.0,46.0930336215,113.312780494,333.633334906,319.248394491,5.66466996096,8.72027045411
 07/04  01:00:00,754.067121914,97.2043464847,400.22814913,0.0,34.9616554283,113.312780494,358.84240048,335.754398962,5.66466996096,17.4233315569
 07/04  02:00:00,759.546658926,97.2043464847,408.210095452,0.0,34.9616554283,113.312780494,374.929623133,351.842685622,5.66466996096,17.4222675491
 07/04  03:00:00,751.471127839,97.2043464847,401.721134372,0.0,34.9616554283,113.312780494,385.025958264,361.940031525,5.66466996096,17.4212567777
 07/04  04:00:00,755.819048065,97.2043464847,396.781420081,0.0,44.4937663224,113.312780494,371.63553276,357.248681066,5.66466996096,8.72218173304
 07/04  05:00:00,743.098365317,97.2043464847,392.142379821,0.0,44.4937663224,113.312780494,389.200861982,357.617832605,14.1616749024,17.4213544738
 07/04  06:00:00,810.263142328,97.2043464847,392.456497322,0.0,54.0258772165,176.889270242,324.214223534,278.467424729,28.3233498048,17.4234490004
 07/04  07:00:00,816.214045198,97.2043464847,387.789164185,0.0,54.0258772165,184.38654557,299.193070269,247.987793737,42.4850247072,8.72025182551
 07/04  08:00:00,866.207788491,97.2043464847,355.410984657,0.0,65.1572554096,220.04316451,298.9889794,216.097769415,56.6466996096,26.2445103757
 07/04  09:00:00,842.513736565,97.2043464847,337.498815577,0.0,65.1572554096,212.545889182,262.898836325,194.046793592,42.4850247072,26.367018026
 07/04  10:00:00,839.661685918,97.2043464847,326.53264485,0.0,65.1572554096,220.04316451,269.977990222,172.675837577,70.808374512,26.4937781331
 07/04  11:00:00,826.381748849,97.2043464847,313.679600032,0.0,65.1572554096,220.04316451,242.675777676,145.377276334,70.808374512,26.4901268297
 07/04  12:00:00,822.453347606,97.2043464847,311.205809958,0.0,65.1572554096,220.04316451,225.073873673,118.952788115,70.808374512,35.3127110466
 07/04  13:00:00,816.666649209,97.2043464847,310.990089384,0.0,65.1572554096,212.545889182,187.541462368,104.399397636,56.6466996096,26.4953651228
 07/04  14:00:00,814.804611209,97.2043464847,309.283377233,0.0,65.1572554096,212.545889182,167.437602905,98.4610227333,42.4850247072,26.4915554648
 07/04  15:00:00,817.099900726,97.2043464847,310.209093197,0.0,65.1572554096,212.545889182,178.067643061,86.1065324847,56.6466996096,35.314410967
 07/04  16:00:00,791.534045078,97.2043464847,310.240084535,0.0,65.1572554096,220.04316451,192.710412794,81.2467056412,84.9700494144,26.4936577381
 07/04  17:00:00,748.162553643,97.2043464847,312.943960542,0.0,54.0258772165,184.38654557,201.376675332,90.038219922,84.9700494144,26.3684059953
 07/04  18:00:00,714.478744245,97.2043464847,310.814292649,0.0,44.4937663224,163.454314868,218.728688393,116.337591292,84.9700494144,17.4210476865
 07/04  19:00:00,710.069626096,97.2043464847,312.549475625,0.0,44.4937663224,155.95703954,189.642923107,124.274175653,56.6466996096,8.72204784468
 07/04  20:00:00,681.512246653,97.2043464847,312.108498606,0.0,44.4937663224,124.558693486,235.838191583,161.768739397,56.6466996096,17.4227525764
 07/04  21:00:00,685.854726739,97.2043464847,307.846890651,0.0,44.4937663224,124.558693486,260.468805888,200.560611314,42.4850247072,17.4231698671
 07/04  22:00:00,686.508803302,97.2043464847,318.521306941,0.0,34.9616554283,124.558693486,314.875198751,277.83171966,28.3233498048,8.72012928609
 07/04  23:00:00,718.655961172,97.2043464847,347.783106331,0.0,34.9616554283,124.558693486,344.671427336,313.086454395,14.1616749024,17.4232980382
 07/04  24:00:00,702.671971095,97.2043464847,345.738803954,0.0,34.9616554283,113.312780494,340.962933729,317.874213249,5.66466996096,17.4240505184
 07/05  01:00:00,714.278507379,97.2043464847,346.21645577,0.0,46.0930336215,113.312780494,344.844227071,321.758458393,5.66466996096,17.4210987175
 07/05  02:00:00,715.836036018,97.2043464847,347.816283516,0.0,46.0930336215,113.312780494,339.4827114,325.096007275,5.66466996096,8.72203416435
 07/05  03:00:00,718.048120276,97.2043464847,350.175981521,0.0,46.0930336215,113.312780494,352.291252203,329.205593436,5.66466996096,17.4209888066
 07/05  04:00:00,812.191017595,97.2043464847,354.071485702,0.0,100.150657288,148.969399434,337.007461438,313.919754133,5.66466996096,17.4230373442
 07/05  05:00:00,810.138582657,97.2043464847,358.982235213,0.0,100.150657288,149.894399434,518.263862051,495.382151662,14.1616749024,8.72003548653
 07/05  06:00:00,1026.20526997,98.3009902463,352.386110856,0.0,176.471037341,302.612436532,361.774713596,316.028133635,28.3233498048,17.4232301567
 07/05  07:00:00,1138.89054816,100.993706018,338.009182737,0.0,243.2593065,310.10971186,335.419823255,266.552384494,42.4850247072,26.3824140539
 07/05  08:00:00,1173.60203015,102.578287284,329.110722295,0.0,243.2593065,310.10971186,334.565418676,242.565920951,56.6466996096,35.3527981154
 07/05  09:00:00,1204.04983358,103.878878093,324.711821521,0.0,243.2593065,302.612436532,301.320136605,225.498189351,42.4850247072,33.336922547
 07/05  10:00:00,1207.74340204,105.107523101,319.803436806,0.0,243.2593065,310.10971186,320.011375556,211.316324296,70.808374512,37.8866767479
 07/05  11:00:00,1202.31395098,106.395655039,313.081088337,0.0,243.2593065,310.10971186,314.75990386,199.204969302,70.808374512,44.7465600456
 07/05  12:00:00,1154.12167242,108.009004633,305.842370522,0.0,243.2593065,310.10971186,293.561529968,187.154763555,70.808374512,35.5983919013
 07/05  13:00:00,1187.43876276,109.854978552,304.21390023,0.0,243.2593065,302.612436532,267.59959421,166.203203357,56.6466996096,44.7496912433
 07/05  14:00:00,1199.22954585,112.808331728,309.253304806,0.0,243.2593065,302.612436532,217.383220166,130.239439564,42.4850247072,44.6587558945
 07/05  15:00:00,1213.44479984,118.854703885,315.590948622,0.0,243.2593065,302.612436532,187.180264863,94.8858481903,56.6466996096,35.6477170628
 07/05  16:00:00,1227.17490238,126.762753659,314.733207004,0.0,243.2593065,310.10971186,187.06456455,66.6431407673,84.9700494144,35.4513743683
 07/05  17:00:00,1237.90965548,136.896176524,315.281343854,0.0,243.2593065,310.10971186,144.961695948,42.4549776151,84.9700494144,17.536668919
 07/05  18:00:00,935.956870604,97.2043464847,318.594254123,0.0,166.938926447,199.110933808,168.956565443,57.7874345625,84.9700494144,26.1990814662
 07/05  19:00:00,930.968878955,97.2043464847,320.363638188,0.0,166.938926447,191.61365848,147.796340904,73.6784947679,56.6466996096,17.4711465266
 07/05  20:00:00,798.610589822,97.2043464847,318.429694157,0.0,100.150657288,124.558693486,202.681331759,128.56246855,56.6466996096,17.4721635991
 07/05  21:00:00,763.919814727,97.2043464847,313.75623339,0.0,100.150657288,124.558693486,214.415924911,163.208084564,42.4850247072,8.72281563944
 07/05  22:00:00,701.495239072,97.2043464847,316.927749307,0.0,46.0930336215,124.558693486,227.144713495,181.398426302,28.3233498048,17.4229373885
 07/05  23:00:00,695.785160288,97.2043464847,312.065464842,0.0,46.0930336215,124.558693486,236.610270563,205.026606636,14.1616749024,17.4219890237
 07/05  24:00:00,669.623214478,97.2043464847,302.043075449,0.0,46.0930336215,113.312780494,266.101826859,243.016180991,5.66466996096,17.4209759072
 07/06  01:00:00,671.26809925,97.2043464847,303.496502506,0.0,46.0930336215,113.312780494,282.658580437,268.272050205,5.66466996096,8.72186027041
 07/06  02:00:00,686.275287668,97.2043464847,316.900144016,0.0,46.0930336215,113.312780494,311.418213698,288.333005738,5.66466996096,17.4205379985
 07/06  03:00:00,704.263135603,97.2043464847,333.453949084,0.0,46.0930336215,113.312780494,330.652138887,307.564993469,5.66466996096,17.4224754573
 07/06  04:00:00,809.45549822,97.2043464847,348.663814824,0.0,100.150657288,148.969399434,312.540205638,298.155793668,5.66466996096,8.71974200927
 07/06  05:00:00,811.259963374,97.467203428,357.860164624,0.0,100.150657288,149.894399434,442.739837615,411.156952386,14.1616749024,17.4212103263
 07/06  06:00:00,1016.0221317,102.852643415,334.43460971,0.0,176.471037341,302.612436532,311.820032901,266.073631249,28.3233498048,17.4230518466
 07/06  07:00:00,1115.82852167,106.725721577,307.953526376,0.0,243.2593065,310.10971186,278.615056268,209.74775767,42.4850247072,26.3822738912
 07/06  08:00:00,1157.49167221,109.535409859,305.729317953,0.0,243.2593065,310.10971186,248.428862211,165.259197029,56.6466996096,26.522965572
 07/06  09:00:00,1202.52403822,112.630394198,312.626411298,0.0,243.2593065,302.612436532,207.565037043,129.573443319,42.4850247072,35.5065690164
 07/06  10:00:00,1223.00064303,119.942184997,316.746997828,0.0,243.2593065,310.10971186,206.368894337,90.9100316793,70.808374512,44.6504881453
 07/06  11:00:00,1236.93649748,131.815312044,317.684325107,0.0,243.2593065,310.10971186,166.882825827,51.3260662231,70.808374512,44.7483850919
 07/06  12:00:00,1210.85454094,147.314381394,317.822370014,0.0,243.2593065,310.10971186,129.115606179,22.7226169787,70.808374512,35.5846146882
 07/06  13:00:00,1253.29378016,156.43245973,317.733075148,0.0,243.2593065,302.612436532,112.867202495,11.4770191088,56.6466996096,44.7434837765
 07/06  14:00:00,1260.46731457,163.512016717,317.735621779,0.0,243.2593065,302.612436532,83.295389654,5.08835293921,42.4850247072,35.7220120076
 07/06  15:00:00,1265.79798424,168.983603337,317.624790882,0.0,243.2593065,302.612436532,102.096736431,0.897162880293,56.6466996096,44.5528739415
 07/06  16:00:00,1275.53809125,171.999443838,317.75004573,0.0,243.2593065,310.10971186,120.411673166,0.0,84.9700494144,35.4416237518
 07/06  17:00:00,1278.03140825,174.238958982,318.039015893,0.0,243.2593065,310.10971186,102.509136937,0.0,84.9700494144,17.5390875231
 07/06  18:00:00,938.104182702,97.2043464847,320.786688425,0.0,166.938926447,199.110933808,115.339929553,12.8960710124,84.9700494144,17.473809126
 07/06  19:00:00,930.65221445,97.2043464847,320.162283758,0.0,166.938926447,191.61365848,113.566444312,39.4459790358,56.6466996096,17.4737656663
 07/06  20:00:00,797.723491942,97.2043464847,317.432485008,0.0,100.150657288,124.558693486,162.745789321,88.6243803282,56.6466996096,17.4747093834
 07/06  21:00:00,768.625489296,97.2043464847,316.372819223,0.0,100.150657288,124.558693486,189.784231195,129.872777846,42.4850247072,17.4264286416
 07/06  22:00:00,696.120583181,97.2043464847,312.822628629,0.0,46.0930336215,124.558693486,217.911583586,172.165471079,28.3233498048,17.4227627028
 07/06  23:00:00,686.31597337,97.2043464847,304.878343648,0.0,46.0930336215,124.558693486,224.374642817,201.49310451,14.1616749024,8.71986340397
 07/06  24:00:00,670.561870334,97.2043464847,303.028877062,0.0,46.0930336215,113.312780494,264.626841451,241.539352804,5.66466996096,17.4228186853
 07/07  01:00:00,701.028115667,97.2043464847,331.109518751,0.0,46.0930336215,113.312780494,304.338536112,281.252431113,5.66466996096,17.4214350385
 07/07  02:00:00,733.172988896,97.2043464847,364.205734423,0.0,46.0930336215,113.312780494,325.223898977,302.139082769,5.66466996096,17.4201462467
 07/07  03:00:00,741.774604965,97.2043464847,373.864286999,0.0,46.0930336215,113.312780494,328.193041389,313.806812471,5.66466996096,8.72155895668
 07/07  04:00:00,838.259279612,97.2043464847,377.590829665,0.0,100.150657288,148.969399434,324.145827236,301.061022946,5.66466996096,17.4201343289
 07/07  05:00:00,835.774519272,99.4093712015,380.62524079,0.0,100.150657288,149.894399434,425.607060981,394.023466352,14.1616749024,17.4219197269
 07/07  06:00:00,1035.47247517,105.57074583,351.974674677,0.0,176.471037341,302.612436532,302.273449546,265.23064686,28.3233498048,8.7194528811
 07/07  07:00:00,1131.1273902,111.210127837,317.707801714,0.0,243.2593065,310.10971186,284.989332998,216.123933617,42.4850247072,26.3803746739
 07/07  08:00:00,1155.4810684,113.041687848,301.050364765,0.0,243.2593065,310.10971186,276.56983289,184.567824345,56.6466996096,35.3553089359
 07/07  09:00:00,1197.00418172,116.419886835,305.165611792,0.0,243.2593065,302.612436532,224.62850853,146.652111127,42.4850247072,35.4913726957
 07/07  10:00:00,1210.58883167,118.238405582,308.714907146,0.0,243.2593065,310.10971186,232.673986283,126.147767523,70.808374512,35.7178442488
 07/07  11:00:00,1224.15966562,123.74034734,313.575338939,0.0,243.2593065,310.10971186,219.491686224,103.9462813,70.808374512,44.7370304121
 07/07  12:00:00,1193.22311896,132.475380843,315.024047162,0.0,243.2593065,310.10971186,183.621632568,77.2137888706,70.808374512,35.5994691853
 07/07  13:00:00,1237.42773442,143.861301059,314.429657272,0.0,243.2593065,302.612436532,154.099647257,52.7137993152,56.6466996096,44.7391483322
 07/07  14:00:00,1247.40534272,154.929946759,313.23839015,0.0,243.2593065,302.612436532,115.777178282,28.6441024015,42.4850247072,44.6480511729
 07/07  15:00:00,1256.16974976,165.245818957,311.715042345,0.0,243.2593065,302.612436532,107.460129801,15.1665688536,56.6466996096,35.6468613375
 07/07  16:00:00,1262.94478314,168.359375535,308.800914051,0.0,243.2593065,310.10971186,132.727169678,12.3069945619,84.9700494144,35.4501257014
 07/07  17:00:00,1258.35781604,166.671664444,305.708363733,0.0,243.2593065,310.10971186,125.771749025,14.5084906662,84.9700494144,26.2932089447
 07/07  18:00:00,925.945755096,97.2043464847,308.672021657,0.0,166.938926447,199.110933808,172.274176749,69.8337566054,84.9700494144,17.4703707291
 07/07  19:00:00,904.86309195,97.2043464847,300.874261792,0.0,166.938926447,191.61365848,205.410071308,131.292208509,56.6466996096,17.4711631894
 07/07  20:00:00,802.258598328,97.2043464847,327.253760969,0.0,100.150657288,124.558693486,307.882483892,233.763723167,56.6466996096,17.4720611156
 07/07  21:00:00,795.439337174,97.2043464847,348.398646675,0.0,100.150657288,124.558693486,314.206613466,255.988396024,42.4850247072,15.7331927346
 07/07  22:00:00,730.963579395,97.2043464847,351.408255428,0.0,46.0930336215,124.558693486,319.180338877,280.445701684,28.3233498048,10.4112873888
 07/07  23:00:00,735.139372272,97.2043464847,355.043267663,0.0,46.0930336215,124.558693486,324.535252189,292.953423348,14.1616749024,17.4201539393
 07/07  24:00:00,728.410511271,97.2043464847,361.17938961,0.0,46.0930336215,113.312780494,326.938985664,303.853678926,5.66466996096,17.4206367775
 07/08  01:00:00,735.094609015,97.2043464847,368.483323189,0.0,46.0930336215,113.312780494,328.656527809,314.270174554,5.66466996096,8.72168329397
 07/08  02:00:00,742.106946343,97.2043464847,376.163635949,0.0,46.0930336215,113.312780494,345.757291043,322.672560812,5.66466996096,17.4200602704
 07/08  03:00:00,748.993400195,97.2043464847,383.68987293,0.0,46.0930336215,113.312780494,353.024966228,329.938378463,5.66466996096,17.4219178036
 07/08  04:00:00,765.892612725,97.2043464847,390.880537457,0.0,55.6251445156,113.312780494,339.285797327,324.901723496,5.66466996096,8.71940386956
 07/08  05:00:00,765.598449786,97.2043464847,398.869424811,0.0,55.6251445156,113.312780494,358.821734168,327.238361018,14.1616749024,17.4216982474
 07/08  06:00:00,808.664250085,97.2043464847,374.947720915,0.0,65.1572554096,176.889270242,292.9167138,247.172776095,28.3233498048,17.4205878996
 07/08  07:00:00,898.428424522,99.0031034946,338.854903739,0.0,109.682768182,220.96816451,351.554287036,291.649823388,42.4850247072,17.419438941
 07/08  08:00:00,897.520081985,98.9929065822,327.038808248,0.0,109.682768182,220.96816451,324.086857177,249.926278752,56.6466996096,17.5138788152
 07/08  09:00:00,998.784776699,101.303559041,318.962368422,0.0,131.945524568,266.955817592,283.255752045,214.378030262,42.4850247072,26.3926970756
 07/08  10:00:00,997.248288821,101.536719548,311.050200145,0.0,131.945524568,274.45309292,290.731128686,193.408864551,70.808374512,26.5138896225
 07/08  11:00:00,993.162188122,101.786344777,306.683063091,0.0,131.945524568,274.45309292,282.41635582,176.26075624,70.808374512,35.3472250679
 07/08  12:00:00,967.106606724,102.489676169,309.226246382,0.0,131.945524568,274.45309292,244.448723826,147.128535415,70.808374512,26.5118138984
 07/08  13:00:00,973.383181357,104.140959897,317.806012898,0.0,131.945524568,266.955817592,213.408498369,121.425960411,56.6466996096,35.3358383487
 07/08  14:00:00,977.436964785,106.655827852,318.955082126,0.0,131.945524568,266.955817592,166.638793894,97.6402258608,42.4850247072,26.5135433259
 07/08  15:00:00,890.976162598,97.2043464847,318.655016564,0.0,109.682768182,212.545889182,134.06157242,50.9070663403,56.6466996096,26.50780647
 07/08  16:00:00,899.754481804,97.2043464847,320.134546519,0.0,109.682768182,220.04316451,168.76240719,48.4498017315,84.9700494144,35.3425560439
 07/08  17:00:00,858.250842411,97.2279238051,320.951289103,0.0,109.682768182,220.04316451,154.893876505,43.55336706,84.9700494144,26.3704600305
 07/08  18:00:00,819.287634828,97.3227427155,320.896134361,0.0,100.150657288,199.110933808,149.868737885,56.1793793912,84.9700494144,8.71930907955
 07/08  19:00:00,812.418651835,97.3246821577,320.77730107,0.0,100.150657288,191.61365848,136.415671902,62.3475322466,56.6466996096,17.4214400456
 07/08  20:00:00,702.137474466,97.2070693017,318.578090418,0.0,55.6251445156,124.558693486,182.722279641,108.653502214,56.6466996096,17.4220778175
 07/08  21:00:00,708.922907183,97.2043464847,315.929687039,0.0,55.6251445156,124.558693486,207.724730241,147.82055021,42.4850247072,17.4191553235
 07/08  22:00:00,686.376401354,97.2043464847,307.027970894,0.0,46.0930336215,124.558693486,231.714044484,194.669666007,28.3233498048,8.72102867236
 07/08  23:00:00,684.728221093,97.2043464847,304.788383227,0.0,46.0930336215,124.558693486,256.464621553,224.883976742,14.1616749024,17.4189699093
 07/08  24:00:00,674.549349509,97.2043464847,306.921947486,0.0,46.0930336215,113.312780494,281.749680061,258.664194886,5.66466996096,17.4208152139
 07/09  01:00:00,719.644564255,97.2043464847,362.882675579,0.0,34.9616554283,113.312780494,320.447379759,306.063929832,5.66466996096,8.71877996623
 07/09  02:00:00,750.155905107,97.2043464847,396.180394596,0.0,34.9616554283,113.312780494,352.057972947,328.97313927,5.66466996096,17.4201637165
 07/09  03:00:00,747.565315667,97.2043464847,393.869439093,0.0,34.9616554283,113.312780494,359.467007722,336.383345508,5.66466996096,17.4189922523
 07/09  04:00:00,748.441167638,97.2043464847,383.797889984,0.0,44.4937663224,113.312780494,337.015182109,322.631111587,5.66466996096,8.71940056098
 07/09  05:00:00,727.919344204,97.2043464847,369.603471741,0.0,44.4937663224,113.312780494,345.366062691,313.782701535,14.1616749024,17.4216862538
 07/09  06:00:00,773.261101239,97.2043464847,347.157118227,0.0,54.0258772165,176.889270242,273.921127704,228.17726407,28.3233498048,17.4205138293
 07/09  07:00:00,770.39846885,97.2043464847,336.010288146,0.0,54.0258772165,184.38654557,261.223621953,201.319317074,42.4850247072,17.419280172
 07/09  08:00:00,844.60119816,97.2043464847,331.110761177,0.0,65.1572554096,220.04316451,252.227519143,178.080803785,56.6466996096,17.5000157482
 07/09  09:00:00,829.038068445,97.2043464847,323.745991682,0.0,65.1572554096,212.545889182,231.027665228,162.184169894,42.4850247072,26.3584706267
 07/09  10:00:00,825.829632661,97.2043464847,314.117625648,0.0,65.1572554096,220.04316451,241.41230785,144.115338182,70.808374512,26.488595156
 07/09  11:00:00,821.604404008,97.2043464847,309.877775266,0.0,65.1572554096,220.04316451,222.516680981,125.224167627,70.808374512,26.4841388418
 07/09  12:00:00,826.754173138,97.2043464847,313.006857172,0.0,65.1572554096,220.04316451,209.257880948,103.145690348,70.808374512,35.3038160883
 07/09  13:00:00,830.295316387,97.2043464847,320.925353863,0.0,65.1572554096,212.545889182,167.793559821,84.6588697744,56.6466996096,26.4879904374
 07/09  14:00:00,831.094801264,97.2043464847,321.623095956,0.0,65.1572554096,212.545889182,139.527642714,70.5590332362,42.4850247072,26.4835847707
 07/09  15:00:00,831.25943249,97.2043464847,321.762518381,0.0,65.1572554096,212.545889182,148.274245209,56.324389563,56.6466996096,35.3031560359
 07/09  16:00:00,805.54928276,97.2043464847,321.362025594,0.0,65.1572554096,220.04316451,157.368339845,45.9106829488,84.9700494144,26.4876074815
 07/09  17:00:00,759.6727513,97.2165465871,322.192657146,0.0,54.0258772165,184.38654557,156.459866335,45.1299497331,84.9700494144,26.3598671878
 07/09  18:00:00,729.40930785,97.3098712134,322.300355045,0.0,44.4937663224,163.454314868,144.337674788,50.6487805391,84.9700494144,8.7188448347
 07/09  19:00:00,722.83527399,97.3291494051,322.303500568,0.0,44.4937663224,155.95703954,124.985331115,50.9181984974,56.6466996096,17.4204330076
 07/09  20:00:00,693.944835102,97.2499990575,321.162289542,0.0,44.4937663224,124.558693486,143.041803154,68.9740533282,56.6466996096,17.4210502158
 07/09  21:00:00,705.723043474,97.2043464847,322.022756534,0.0,44.4937663224,124.558693486,147.970517348,88.0673999664,42.4850247072,17.4180926742
 07/09  22:00:00,694.46497652,97.2043464847,321.069996266,0.0,34.9616554283,124.558693486,163.705141988,126.661351833,28.3233498048,8.72044035085
 07/09  23:00:00,690.269912549,97.2043464847,317.143638907,0.0,34.9616554283,124.558693486,209.345244647,177.762744977,14.1616749024,17.4208247671
 07/09  24:00:00,660.381604258,97.2043464847,304.636655753,0.0,34.9616554283,113.312780494,255.749365147,232.665105551,5.66466996096,17.4195896352
 07/10  01:00:00,672.284792537,97.2043464847,304.799855259,0.0,46.0930336215,113.312780494,270.159489307,255.77370849,5.66466996096,8.72111085629
 07/10  02:00:00,669.634619969,97.2043464847,302.633628049,0.0,46.0930336215,113.312780494,284.884071921,261.800515846,5.66466996096,17.4188861138
 07/10  03:00:00,671.218416948,97.2043464847,303.481899178,0.0,46.0930336215,113.312780494,297.677974969,274.592688306,5.66466996096,17.4206167024
 07/10  04:00:00,775.36354404,97.2043464847,315.532335797,0.0,100.150657288,148.969399434,286.674783792,272.291359859,5.66466996096,8.71875397182
 07/10  05:00:00,782.31784986,97.2043464847,327.196808011,0.0,100.150657288,149.894399434,465.795680795,434.213067425,14.1616749024,17.4209384671
 07/10  06:00:00,1001.41157856,99.0102177033,323.612784116,0.0,176.471037341,302.612436532,310.466064773,264.722041141,28.3233498048,17.4206738274
 07/10  07:00:00,1107.00258574,102.574332498,304.772978228,0.0,243.2593065,310.10971186,279.310855534,210.452170868,42.4850247072,26.3736599586
 07/10  08:00:00,1149.13741109,104.075094545,303.747234103,0.0,243.2593065,310.10971186,260.284651382,177.120112611,56.6466996096,26.517839161
 07/10  09:00:00,1187.2501782,105.620959009,306.285726471,0.0,243.2593065,302.612436532,236.934672651,158.955073598,42.4850247072,35.4945743451
 07/10  10:00:00,1205.36027181,108.114539805,312.396631659,0.0,243.2593065,310.10971186,253.631045638,138.183227965,70.808374512,44.639443161
 07/10  11:00:00,1217.11940473,112.278293128,317.4351661,0.0,243.2593065,310.10971186,222.317787169,112.424344467,70.808374512,39.0850681896
 07/10  12:00:00,1181.20052289,117.952789441,317.580239453,0.0,243.2593065,310.10971186,198.234654885,86.2419807392,70.808374512,41.1842996335
 07/10  13:00:00,1222.28752946,125.753038064,317.474379113,0.0,243.2593065,302.612436532,161.774519394,60.3983469102,56.6466996096,44.7294728742
 07/10  14:00:00,1232.99304379,136.416514992,317.434546823,0.0,243.2593065,302.612436532,114.904740601,36.7168741836,42.4850247072,35.7028417097
 07/10  15:00:00,1249.15341984,153.361040528,316.641560782,0.0,243.2593065,302.612436532,117.86722727,18.9804394107,56.6466996096,42.2400882499
 07/10  16:00:00,1265.1243235,163.93088508,315.381569086,0.0,243.2593065,310.10971186,124.59359104,10.7321682065,84.9700494144,28.8913734196
 07/10  17:00:00,1265.98561153,165.327047921,314.820608666,0.0,243.2593065,310.10971186,118.958347707,7.69845864329,84.9700494144,26.2898396493
 07/10  18:00:00,936.439672722,97.6489026407,318.538420057,0.0,166.938926447,199.110933808,132.156367691,29.715395097,84.9700494144,17.47092318
 07/10  19:00:00,931.611444253,97.8260978974,320.259298705,0.0,166.938926447,191.61365848,119.148775614,45.0304305094,56.6466996096,17.4716454954
 07/10  20:00:00,798.972397377,97.3005845784,318.3142135,0.0,100.150657288,124.558693486,158.445285045,84.3260180619,56.6466996096,17.4725673739
 07/10  21:00:00,772.32289623,97.2043464847,319.848703303,0.0,100.150657288,124.558693486,175.517532669,115.607462663,42.4850247072,17.4250452987
 07/10  22:00:00,699.4525192,97.2043464847,316.162159384,0.0,46.0930336215,124.558693486,190.339492492,153.295047193,28.3233498048,8.72109549367
 07/10  23:00:00,689.438242964,97.2043464847,308.089276553,0.0,46.0930336215,124.558693486,215.194313899,183.613716367,14.1616749024,17.4189226293
 07/10  24:00:00,676.073195493,97.2043464847,307.168808643,0.0,46.0930336215,113.312780494,228.83968287,205.75429787,5.66466996096,17.4207150392
 07/11  01:00:00,678.616261031,97.2043464847,308.585675442,0.0,46.0930336215,113.312780494,223.930790612,209.547452926,5.66466996096,8.71866772482
 07/11  02:00:00,671.777791557,97.2043464847,303.538931183,0.0,46.0930336215,113.312780494,254.734805537,231.65021118,5.66466996096,17.4199243955
 07/11  03:00:00,677.182852204,97.2043464847,308.952823964,0.0,46.0930336215,113.312780494,296.116682471,273.033370489,5.66466996096,17.4186420218
 07/11  04:00:00,815.001311833,97.2043464847,352.104977808,0.0,100.150657288,148.969399434,312.394581638,289.312532852,5.66466996096,17.4173788249
 07/11  05:00:00,832.874996083,98.4149529153,378.16346862,0.0,100.150657288,149.894399434,420.324281223,397.442564699,14.1616749024,8.72004162108
 07/11  06:00:00,1025.41995389,104.662818152,341.774746099,0.0,176.471037341,302.612436532,307.76609083,262.021186294,28.3233498048,17.4215547306
 07/11  07:00:00,1116.8378262,109.876494913,305.659436233,0.0,243.2593065,310.10971186,268.871804148,200.009754915,42.4850247072,26.3770245254
 07/11  08:00:00,1165.83491354,114.125364405,308.335705076,0.0,243.2593065,310.10971186,223.843918549,140.682122376,56.6466996096,26.5150965638
 07/11  09:00:00,1216.50595446,121.500144153,316.177037931,0.0,243.2593065,302.612436532,175.284341857,97.304747194,42.4850247072,35.4945699555
 07/11  10:00:00,1235.20718458,132.046314816,316.722229708,0.0,243.2593065,310.10971186,177.075591077,61.6291201576,70.808374512,44.638096407
 07/11  11:00:00,1250.55852489,146.090666876,316.890932258,0.0,243.2593065,310.10971186,149.573279342,34.0381103012,70.808374512,44.7267945288
 07/11  12:00:00,1217.461913,155.344710617,316.240897061,0.0,243.2593065,310.10971186,126.716075163,20.3390118088,70.808374512,35.5686888424
