Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/11  13:00:00,1258.05854125,162.646535583,316.151596701,0.0,243.2593065,302.612436532,114.010572032,12.636211996,56.6466996096,44.7276604265
 07/11  14:00:00,1262.79592284,167.205086732,316.261283117,0.0,243.2593065,302.612436532,84.8223861593,6.63612774092,42.4850247072,35.7012337112
 07/11  15:00:00,1264.28120117,169.073151138,315.889157322,0.0,243.2593065,302.612436532,104.052857258,2.85348261511,56.6466996096,44.5526750337
 07/11  16:00:00,1269.70219877,170.185509269,313.578327389,0.0,243.2593065,310.10971186,113.030433979,1.47029074382,84.9700494144,26.5900938208
 07/11  17:00:00,1267.55208402,170.758018604,310.877701717,0.0,243.2593065,310.10971186,112.903415606,1.64536446926,84.9700494144,26.2880017225
 07/11  18:00:00,931.525622438,97.2043464847,314.032965545,0.0,166.938926447,199.110933808,132.322064442,29.8815237028,84.9700494144,17.4704913252
 07/11  19:00:00,927.406354445,97.2043464847,317.533740112,0.0,166.938926447,191.61365848,142.235442733,68.1175571727,56.6466996096,17.4711859507
 07/11  20:00:00,787.529491358,97.2043464847,310.580129313,0.0,100.150657288,124.558693486,197.968290868,123.849740389,56.6466996096,17.4718508697
 07/11  21:00:00,751.045525405,97.2043464847,305.159249851,0.0,100.150657288,124.558693486,217.549072986,157.639501344,42.4850247072,17.4245469345
 07/11  22:00:00,682.716021347,97.2043464847,304.67991057,0.0,46.0930336215,124.558693486,235.410638444,198.366471964,28.3233498048,8.72081667562
 07/11  23:00:00,692.386503255,97.2043464847,312.394301318,0.0,46.0930336215,124.558693486,258.471023184,226.891000669,14.1616749024,17.4183476135
 07/11  24:00:00,691.374125898,97.2043464847,322.426522541,0.0,46.0930336215,113.312780494,273.988069297,250.903323578,5.66466996096,17.4200757578
 07/12  01:00:00,700.720075799,97.2043464847,331.275090935,0.0,46.0930336215,113.312780494,280.878754517,266.495738802,5.66466996096,8.71834575391
 07/12  02:00:00,706.798437141,97.2043464847,337.571205325,0.0,46.0930336215,113.312780494,301.542447795,278.458557207,5.66466996096,17.4192206269
 07/12  03:00:00,708.215143529,97.2043464847,339.102575974,0.0,46.0930336215,113.312780494,308.301417229,285.218847685,5.66466996096,17.4178995832
 07/12  04:00:00,797.259203832,97.2043464847,337.296133176,0.0,100.150657288,148.969399434,281.314564285,266.931082778,5.66466996096,8.71881154573
 07/12  05:00:00,780.959133331,102.378119143,321.750886018,0.0,100.150657288,149.894399434,370.326586472,338.744298757,14.1616749024,17.4206128122
 07/12  06:00:00,995.845353695,109.240713309,309.600559856,0.0,176.471037341,302.612436532,274.279513251,228.535486612,28.3233498048,17.4206768342
 07/12  07:00:00,1117.77357704,115.159712675,303.160943157,0.0,243.2593065,310.10971186,258.431177801,189.570946903,42.4850247072,26.3752061906
 07/12  08:00:00,1164.04570726,117.260901296,304.979896932,0.0,243.2593065,310.10971186,238.964573312,155.801833961,56.6466996096,26.516039741
 07/12  09:00:00,1205.810843,120.789987802,308.64240838,0.0,243.2593065,302.612436532,206.802768316,128.826597527,42.4850247072,35.491146082
 07/12  10:00:00,1228.19778859,128.183925818,313.877326867,0.0,243.2593065,310.10971186,210.090716382,94.6488630161,70.808374512,44.6334788541
 07/12  11:00:00,1240.91708087,138.829714663,314.653348256,0.0,243.2593065,310.10971186,171.391128899,64.0836736852,70.808374512,36.4990807021
 07/12  12:00:00,1209.90554882,149.909466832,314.332158935,0.0,243.2593065,310.10971186,154.700481405,40.1439955907,70.808374512,43.7481113025
 07/12  13:00:00,1249.52622294,155.850391064,314.655345145,0.0,243.2593065,302.612436532,120.865142736,26.1054248356,56.6466996096,38.1130182907
 07/12  14:00:00,1255.85754266,161.674383759,315.117124131,0.0,243.2593065,302.612436532,101.911033199,17.1297701063,42.4850247072,42.2962383856
 07/12  15:00:00,1260.16449448,165.991650009,315.172251895,0.0,243.2593065,302.612436532,103.893285632,11.6066174071,56.6466996096,35.6399686153
 07/12  16:00:00,1264.6184893,165.126736424,313.931235057,0.0,243.2593065,310.10971186,134.535674221,14.1226366976,84.9700494144,35.442988109
 07/12  17:00:00,1260.28450438,162.553044454,312.259933501,0.0,243.2593065,310.10971186,131.59623214,20.3362398998,84.9700494144,26.2899428258
 07/12  18:00:00,932.075431499,97.2043464847,314.988442841,0.0,166.938926447,199.110933808,169.407209718,66.9685668371,84.9700494144,17.4685934661
 07/12  19:00:00,926.840741856,97.2043464847,316.540834757,0.0,166.938926447,191.61365848,162.791965669,88.6760916318,56.6466996096,17.4691744273
 07/12  20:00:00,795.525420886,97.2043464847,315.330124285,0.0,100.150657288,124.558693486,206.405571727,132.289049872,56.6466996096,17.4698222459
 07/12  21:00:00,768.222911264,97.2043464847,316.03983935,0.0,100.150657288,124.558693486,211.433977693,151.526276675,42.4850247072,17.4226763111
 07/12  22:00:00,698.830425152,97.2043464847,314.77442155,0.0,46.0930336215,124.558693486,220.482167901,183.439042295,28.3233498048,8.71977580153
 07/12  23:00:00,691.90954068,97.2043464847,309.153370121,0.0,46.0930336215,124.558693486,239.020946174,207.439898347,14.1616749024,17.4193729247
 07/12  24:00:00,669.410487747,97.2043464847,301.819839526,0.0,46.0930336215,113.312780494,268.98226745,245.899585116,5.66466996096,17.4180123731
 07/13  01:00:00,698.426750512,97.2043464847,328.925609683,0.0,46.0930336215,113.312780494,307.897743958,293.512826451,5.66466996096,8.72024754626
 07/13  02:00:00,739.229909424,97.2043464847,370.899754689,0.0,46.0930336215,113.312780494,340.057997102,316.976197835,5.66466996096,17.4171293062
 07/13  03:00:00,762.365006729,97.2043464847,396.523265384,0.0,46.0930336215,113.312780494,355.880474971,332.797131426,5.66466996096,17.4186735842
 07/13  04:00:00,864.661491839,97.2043464847,410.635777328,0.0,100.150657288,148.969399434,342.361759996,327.979317956,5.66466996096,8.71777207903
 07/13  05:00:00,852.913281457,99.7471075175,404.326347464,0.0,100.150657288,149.894399434,457.872882827,426.291996302,14.1616749024,17.419211623
 07/13  06:00:00,1076.53257206,106.029985009,399.405579879,0.0,176.471037341,302.612436532,339.236650128,293.493562466,28.3233498048,17.4197378573
 07/13  07:00:00,1179.75163019,111.637029411,371.644451862,0.0,243.2593065,310.10971186,319.481477485,250.62271852,42.4850247072,26.3737342585
 07/13  08:00:00,1196.95914546,113.495014132,340.217175599,0.0,243.2593065,310.10971186,312.266872838,229.102681444,56.6466996096,26.5174917846
 07/13  09:00:00,1220.62427254,115.000993999,323.922389559,0.0,243.2593065,302.612436532,294.033963105,216.063951451,42.4850247072,35.4849869477
 07/13  10:00:00,1217.66538,116.224583159,316.637056363,0.0,243.2593065,310.10971186,323.032289128,208.007802315,70.808374512,44.216112301
 07/13  11:00:00,1213.45741102,117.463309413,312.087120991,0.0,243.2593065,310.10971186,311.860619619,204.863592561,70.808374512,36.1886525457
 07/13  12:00:00,1171.62918629,119.108978022,310.408315815,0.0,243.2593065,310.10971186,313.366562963,200.513929874,70.808374512,42.044258577
 07/13  13:00:00,1204.26866363,120.940497673,308.220944914,0.0,243.2593065,302.612436532,287.874066376,193.005732356,56.6466996096,38.2216344099
 07/13  14:00:00,1202.46983177,122.757420679,305.057794144,0.0,243.2593065,302.612436532,272.118396842,185.004368006,42.4850247072,44.6290041291
 07/13  15:00:00,1200.78761452,125.749776936,301.030540597,0.0,243.2593065,302.612436532,258.030676109,165.753074556,56.6466996096,35.630901944
 07/13  16:00:00,1207.37569639,128.834728673,298.348233445,0.0,243.2593065,310.10971186,265.814108339,145.408603235,84.9700494144,35.4354556895
 07/13  17:00:00,1213.70168567,131.203748294,300.753858402,0.0,243.2593065,310.10971186,226.381916719,123.880680944,84.9700494144,17.5311863608
 07/13  18:00:00,921.989437137,97.2043464847,310.261333662,0.0,166.938926447,199.110933808,242.883263466,140.4406898,84.9700494144,17.472524252
 07/13  19:00:00,931.382002277,97.2043464847,325.065005818,0.0,166.938926447,191.61365848,246.795242463,163.956965798,56.6466996096,26.1915770553
 07/13  20:00:00,814.150184842,97.2043464847,337.072673411,0.0,100.150657288,124.558693486,296.923575415,222.808654279,56.6466996096,17.4682215264
 07/13  21:00:00,784.780753272,97.2043464847,334.713545581,0.0,100.150657288,124.558693486,299.344801797,248.136711929,42.4850247072,8.72306516096
 07/13  22:00:00,714.600882656,97.2043464847,331.837033756,0.0,46.0930336215,124.558693486,314.387812637,268.647298849,28.3233498048,17.4171639834
 07/13  23:00:00,712.720145267,97.2043464847,329.260378107,0.0,46.0930336215,124.558693486,307.62976095,276.049320974,14.1616749024,17.418765074
 07/13  24:00:00,710.005727072,97.2043464847,338.755113644,0.0,46.0930336215,113.312780494,305.813572765,291.43108624,5.66466996096,8.71781656431
 07/14  01:00:00,726.634556478,97.2043464847,356.993484978,0.0,46.0930336215,113.312780494,328.377722096,305.295065535,5.66466996096,17.4179866001
 07/14  02:00:00,742.129803774,97.2043464847,374.150761238,0.0,46.0930336215,113.312780494,341.450596024,318.366502912,5.66466996096,17.419423151
 07/14  03:00:00,764.97556689,97.2043464847,399.187732339,0.0,46.0930336215,113.312780494,347.288314756,332.905585293,5.66466996096,8.71805950129
 07/14  04:00:00,866.108127171,97.2043464847,409.868651458,0.0,100.150657288,148.969399434,350.728255705,327.644728829,5.66466996096,17.4188569151
 07/14  05:00:00,852.426183546,99.1403323068,403.731135985,0.0,100.150657288,149.894399434,454.714984259,423.133146979,14.1616749024,17.4201623774
 07/14  06:00:00,1076.36222944,105.960101228,398.387409546,0.0,176.471037341,302.612436532,330.998414763,289.548622214,28.3233498048,13.1264427449
 07/14  07:00:00,1162.10177851,111.445137338,351.369730694,0.0,243.2593065,310.10971186,300.737729242,236.333600146,42.4850247072,21.9191043889
 07/14  08:00:00,1169.97364319,113.233607104,313.578156018,0.0,243.2593065,310.10971186,296.362701043,204.373036436,56.6466996096,35.3429649976
 07/14  09:00:00,1189.314606,114.658952058,299.987898399,0.0,243.2593065,302.612436532,254.600021536,176.639076289,42.4850247072,35.4759205402
 07/14  10:00:00,1200.43007317,116.120058838,302.901813108,0.0,243.2593065,310.10971186,269.032441435,162.522393874,70.808374512,35.7016730494
 07/14  11:00:00,1205.26009349,117.748201973,304.636432614,0.0,243.2593065,310.10971186,267.386484608,151.860187405,70.808374512,44.7179226916
 07/14  12:00:00,1168.43184143,120.300889549,306.009573676,0.0,243.2593065,310.10971186,244.973786803,138.588408286,70.808374512,35.5770040054
 07/14  13:00:00,1208.97559934,124.648801561,307.791336998,0.0,243.2593065,302.612436532,220.037324976,118.673693039,56.6466996096,44.7169323272
 07/14  14:00:00,1222.51407787,131.230279382,312.508895249,0.0,243.2593065,302.612436532,181.401285284,94.2835376997,42.4850247072,44.6327228773
 07/14  15:00:00,1231.55151408,140.379471565,312.180956112,0.0,243.2593065,302.612436532,161.411436166,69.1460364159,56.6466996096,35.6187001409
 07/14  16:00:00,1247.12498244,151.085468661,310.394751711,0.0,243.2593065,310.10971186,172.302409794,51.9044273921,84.9700494144,35.4279329879
 07/14  17:00:00,1256.98381032,161.667012307,309.645537269,0.0,243.2593065,310.10971186,141.306275642,38.8056645511,84.9700494144,17.5305616765
 07/14  18:00:00,929.789399459,97.2043464847,313.444972416,0.0,166.938926447,199.110933808,182.154762091,79.7149286568,84.9700494144,17.46978402
 07/14  19:00:00,905.543547165,97.205083602,302.307905854,0.0,166.938926447,191.61365848,192.349476998,118.235371166,56.6466996096,17.467406222
 07/14  20:00:00,791.162443736,97.2043464847,316.618055531,0.0,100.150657288,124.558693486,284.594608239,210.477989084,56.6466996096,17.4699195452
 07/14  21:00:00,789.000010185,97.2043464847,341.380935462,0.0,100.150657288,124.558693486,310.590916265,250.683905817,42.4850247072,17.42198574
 07/14  22:00:00,729.632127344,97.2043464847,349.929158354,0.0,46.0930336215,124.558693486,326.902270328,281.161005586,28.3233498048,17.4179149372
 07/14  23:00:00,741.717610534,97.2043464847,359.227981894,0.0,46.0930336215,124.558693486,318.839073303,295.957059546,14.1616749024,8.72033885429
 07/14  24:00:00,739.556476049,97.2043464847,372.559082738,0.0,46.0930336215,113.312780494,332.541014935,309.458926778,5.66466996096,17.4174181956
 07/15  01:00:00,756.748101483,97.2043464847,392.036778583,0.0,46.0930336215,113.312780494,345.040353435,321.957102228,5.66466996096,17.4185812454
 07/15  02:00:00,764.949085855,97.2043464847,401.681017014,0.0,46.0930336215,113.312780494,347.719080611,333.336785945,5.66466996096,8.71762470419
 07/15  03:00:00,760.063667965,97.2043464847,397.842607692,0.0,46.0930336215,113.312780494,365.940876557,342.858443269,5.66466996096,17.4177633268
 07/15  04:00:00,765.514974874,97.2043464847,394.007075879,0.0,55.6251445156,113.312780494,361.288441038,338.207985299,5.66466996096,17.4157857786
 07/15  05:00:00,754.77139106,97.2043464847,389.869418396,0.0,55.6251445156,113.312780494,363.568998638,340.689341711,14.1616749024,8.71798202518
 07/15  06:00:00,818.399506072,97.2043464847,389.026882695,0.0,65.1572554096,176.889270242,312.270821299,266.528893139,28.3233498048,17.4185783557
 07/15  07:00:00,943.685578509,98.3652791236,389.711031773,0.0,109.682768182,220.96816451,383.599230648,323.696136227,42.4850247072,17.4180697135
 07/15  08:00:00,934.024460732,98.4994444189,367.96818144,0.0,109.682768182,220.96816451,359.962009055,285.806259704,56.6466996096,17.5090497412
 07/15  09:00:00,1028.31749473,100.860880819,350.94433926,0.0,131.945524568,266.955817592,324.205822621,255.339623934,42.4850247072,26.3811739804
 07/15  10:00:00,1032.3096006,101.113956663,339.143090864,0.0,131.945524568,274.45309292,339.505174591,242.195181105,70.808374512,26.5016189746
 07/15  11:00:00,1037.20174886,101.210941497,327.876857314,0.0,131.945524568,274.45309292,342.241968091,236.095342594,70.808374512,35.3382509859
 07/15  12:00:00,1005.97985688,101.577406033,322.438391917,0.0,131.945524568,274.45309292,327.172864681,229.86626942,70.808374512,26.498220749
 07/15  13:00:00,995.300919941,102.299405063,319.547713883,0.0,131.945524568,266.955817592,315.995954943,224.024808131,56.6466996096,35.3244472029
 07/15  14:00:00,992.937507713,103.037441877,317.024130909,0.0,131.945524568,266.955817592,286.524201813,217.535172612,42.4850247072,26.5040044942
 07/15  15:00:00,909.774545448,97.2043464847,325.771380709,0.0,109.682768182,212.545889182,241.412707561,158.269148824,56.6466996096,26.4968591279
 07/15  16:00:00,911.810213794,97.2043464847,327.665074549,0.0,109.682768182,220.04316451,268.186329912,147.88854854,84.9700494144,35.3277319574
 07/15  17:00:00,864.705358901,97.2043464847,328.585573291,0.0,109.682768182,220.04316451,254.832720486,143.501749978,84.9700494144,26.3609210938
 07/15  18:00:00,826.696218549,97.2043464847,332.506906246,0.0,100.150657288,199.110933808,269.945129064,176.255293187,84.9700494144,8.71978646283
 07/15  19:00:00,824.749845228,97.2043464847,337.973080506,0.0,100.150657288,191.61365848,266.154750359,192.091819892,56.6466996096,17.4162308576
 07/15  20:00:00,722.416815673,97.2043464847,343.726886492,0.0,55.6251445156,124.558693486,327.883522487,253.819092449,56.6466996096,17.4177304285
 07/15  21:00:00,746.914067047,97.2043464847,358.107315973,0.0,55.6251445156,124.558693486,334.697816625,283.495494124,42.4850247072,8.71729779293
 07/15  22:00:00,756.015705677,97.2043464847,378.759661071,0.0,46.0930336215,124.558693486,359.983851159,314.243498186,28.3233498048,17.4170031681
 07/15  23:00:00,777.743928814,97.2043464847,400.998889324,0.0,46.0930336215,124.558693486,361.954387404,330.374174923,14.1616749024,17.4185375791
 07/15  24:00:00,767.590733289,97.2043464847,404.355969832,0.0,46.0930336215,113.312780494,355.247661578,340.865343217,5.66466996096,8.71764839978
 07/16  01:00:00,752.140685458,97.2043464847,400.954036676,0.0,34.9616554283,113.312780494,372.559440007,349.47714149,5.66466996096,17.4176285558
 07/16  02:00:00,748.129660713,97.2043464847,397.8451301,0.0,34.9616554283,113.312780494,379.91595863,356.835824583,5.66466996096,17.4154640857
 07/16  03:00:00,744.554568633,97.2043464847,395.093571561,0.0,34.9616554283,113.312780494,377.276539964,362.894072632,5.66466996096,8.71779737071
 07/16  04:00:00,751.114523984,97.2043464847,392.232540457,0.0,44.4937663224,113.312780494,379.658870937,356.576037266,5.66466996096,17.4181637098
 07/16  05:00:00,740.092820989,97.2043464847,389.164262661,0.0,44.4937663224,113.312780494,390.270684738,358.692322268,14.1616749024,17.4166875669
 07/16  06:00:00,807.0546263,97.2043464847,389.707808448,0.0,54.0258772165,176.889270242,325.411592134,284.136720749,28.3233498048,12.9515215802
 07/16  07:00:00,821.851572538,97.2043464847,394.576086129,0.0,54.0258772165,184.38654557,313.555133335,257.887871525,42.4850247072,13.1822371023
 07/16  08:00:00,883.415131086,97.2043464847,374.439469116,0.0,65.1572554096,220.04316451,304.561803369,230.418755851,56.6466996096,17.496347909
 07/16  09:00:00,857.339122017,97.2043464847,354.196328138,0.0,65.1572554096,212.545889182,282.889122141,214.04621327,42.4850247072,26.3578841631
 07/16  10:00:00,855.429157694,97.2043464847,343.937207707,0.0,65.1572554096,220.04316451,300.146826951,202.865695764,70.808374512,26.4727566748
 07/16  11:00:00,849.708228853,97.2043464847,336.686031609,0.0,65.1572554096,220.04316451,302.236270196,196.131917879,70.808374512,35.2959778053
 07/16  12:00:00,842.129424268,97.2043464847,329.732780481,0.0,65.1572554096,220.04316451,284.771024537,187.487107773,70.808374512,26.4755422524
 07/16  13:00:00,829.95892655,97.2043464847,324.677807227,0.0,65.1572554096,212.545889182,260.097419424,176.974697548,56.6466996096,26.4760222669
 07/16  14:00:00,825.263699357,97.2043464847,318.728049905,0.0,65.1572554096,212.545889182,239.657620285,161.880676364,42.4850247072,35.2919192145
 07/16  15:00:00,824.727308495,97.2043464847,312.498364283,0.0,65.1572554096,212.545889182,226.175522169,143.050763507,56.6466996096,26.4780590522
 07/16  16:00:00,800.319970779,97.2043464847,310.684611264,0.0,65.1572554096,220.04316451,245.048986299,133.602783528,84.9700494144,26.4761533563
 07/16  17:00:00,759.625975729,97.2043464847,309.737941269,0.0,54.0258772165,184.38654557,249.157293166,137.834825302,84.9700494144,26.3524184488
 07/16  18:00:00,720.407843619,97.2043464847,312.872098001,0.0,44.4937663224,163.454314868,276.670249333,174.283552224,84.9700494144,17.4166476947
 07/16  19:00:00,721.611213465,97.2043464847,325.968366843,0.0,44.4937663224,155.95703954,267.968691992,202.602364877,56.6466996096,8.71962750565
 07/16  20:00:00,707.662210771,97.2043464847,339.853235551,0.0,44.4937663224,124.558693486,334.130226507,260.067651485,56.6466996096,17.4158754121
 07/16  21:00:00,727.422804263,97.2043464847,349.041997482,0.0,44.4937663224,124.558693486,345.748019154,285.84568252,42.4850247072,17.4173119265
 07/16  22:00:00,735.960514634,97.2043464847,369.005492587,0.0,34.9616554283,124.558693486,354.959062478,317.916944159,28.3233498048,8.71876851482
 07/16  23:00:00,761.724124265,97.2043464847,395.625190708,0.0,34.9616554283,124.558693486,370.626001406,339.047791241,14.1616749024,17.4165352618
 07/16  24:00:00,759.332679344,97.2043464847,406.707967065,0.0,34.9616554283,113.312780494,373.006569112,349.923863479,5.66466996096,17.4180356725
 07/17  01:00:00,766.701780964,97.2043464847,403.405742463,0.0,46.0930336215,113.312780494,369.855032227,355.473090069,5.66466996096,8.71727219693
 07/17  02:00:00,763.790467812,97.2043464847,400.981196637,0.0,46.0930336215,113.312780494,383.273109639,360.191556772,5.66466996096,17.4168829067
 07/17  03:00:00,760.909344009,97.2043464847,398.779228571,0.0,46.0930336215,113.312780494,389.012500665,365.929536416,5.66466996096,17.4182942881
 07/17  04:00:00,847.032677632,97.2043464847,395.447162187,0.0,100.150657288,148.969399434,364.521458233,350.139315805,5.66466996096,8.71747246729
 07/17  05:00:00,835.569613753,97.2043464847,391.436613262,0.0,100.150657288,149.894399434,579.251822611,547.672026225,14.1616749024,17.4181214836
 07/17  06:00:00,1059.9393117,98.1870016644,391.366726718,0.0,176.471037341,302.612436532,394.484579537,348.74314514,28.3233498048,17.4180845921
 07/17  07:00:00,1160.68541417,100.41909345,363.079274232,0.0,243.2593065,310.10971186,355.921726542,287.068627078,42.4850247072,26.3680747568
 07/17  08:00:00,1172.23530647,101.459528894,329.637361366,0.0,243.2593065,310.10971186,335.986496098,252.82698303,56.6466996096,26.5128134588
 07/17  09:00:00,1197.46491641,102.353411891,318.269312234,0.0,243.2593065,302.612436532,307.176477227,229.214363218,42.4850247072,35.4770893023
 07/17  10:00:00,1201.88916832,103.476968179,311.222824907,0.0,243.2593065,310.10971186,312.626347067,206.11657732,70.808374512,35.7013952346
 07/17  11:00:00,1205.8413078,105.072877632,300.106339709,0.0,243.2593065,310.10971186,292.189739529,176.674400208,70.808374512,44.706964809
 07/17  12:00:00,1179.89816213,107.632012502,299.218968689,0.0,243.2593065,310.10971186,244.130508279,137.744876316,70.808374512,35.5772574507
 07/17  13:00:00,1243.99193923,113.71235933,307.534010512,0.0,243.2593065,302.612436532,195.654529777,94.3034866327,56.6466996096,44.7043435346
 07/17  14:00:00,1262.03161691,122.637329678,305.830525071,0.0,243.2593065,302.612436532,145.602371519,58.4963479173,42.4850247072,44.6209988945
 07/17  15:00:00,1257.82704086,136.95666439,305.236139588,0.0,243.2593065,302.612436532,122.986899271,30.7241027323,56.6466996096,35.6160969294
 07/17  16:00:00,1256.19621357,153.489535867,305.824854987,0.0,243.2593065,310.10971186,136.761012218,16.369155317,84.9700494144,35.4218074863
 07/17  17:00:00,1256.60545547,163.60847874,307.211500467,0.0,243.2593065,310.10971186,111.009817256,8.50982537841,84.9700494144,17.5299424635
 07/17  18:00:00,931.428819176,97.2053774795,314.031644499,0.0,166.938926447,199.110933808,138.148807949,35.7108796004,84.9700494144,17.4678789342
 07/17  19:00:00,923.357265637,97.2043464847,313.89609246,0.0,166.938926447,191.61365848,154.523085378,80.4073309278,56.6466996096,17.4690548407
 07/17  20:00:00,786.840785989,97.2043464847,308.536889955,0.0,100.150657288,124.558693486,264.366206708,190.25182901,56.6466996096,17.4676780888
 07/17  21:00:00,784.260370571,97.2043464847,336.095016942,0.0,100.150657288,124.558693486,303.291284982,243.384673542,42.4850247072,17.4215867328
 07/17  22:00:00,719.449173975,97.2043464847,339.061403798,0.0,46.0930336215,124.558693486,314.496083838,268.755281563,28.3233498048,17.4174524706
 07/17  23:00:00,717.675966109,97.2043464847,334.950122639,0.0,46.0930336215,124.558693486,297.525900556,274.647141031,14.1616749024,8.71708462327
 07/17  24:00:00,704.010318048,97.2043464847,335.152939473,0.0,46.0930336215,113.312780494,305.092352671,282.01094285,5.66466996096,17.4167398599
 07/18  01:00:00,708.4262528,97.2043464847,339.774384486,0.0,46.0930336215,113.312780494,314.721313655,291.638842564,5.66466996096,17.41780113
 07/18  02:00:00,712.361304169,97.2043464847,343.923766903,0.0,46.0930336215,113.312780494,312.96123238,298.579381585,5.66466996096,8.71718083429
 07/18  03:00:00,712.748366027,97.2043464847,344.319770216,0.0,46.0930336215,113.312780494,323.63268566,300.551223783,5.66466996096,17.4167919161
 07/18  04:00:00,804.706311738,97.2043464847,342.181747696,0.0,100.150657288,148.969399434,304.628617355,281.547857227,5.66466996096,17.4160901675
 07/18  05:00:00,792.747543318,97.6633441727,336.384521445,0.0,100.150657288,149.894399434,403.759806487,380.880726625,14.1616749024,8.71740495933
 07/18  06:00:00,1009.75983603,103.21714226,327.385683038,0.0,176.471037341,302.612436532,305.68882212,259.948073425,28.3233498048,17.4173988901
 07/18  07:00:00,1127.0284159,107.953035414,318.046470712,0.0,243.2593065,310.10971186,294.457623213,225.603567593,42.4850247072,26.3690309128
 07/18  08:00:00,1159.5644705,110.466498536,308.203802969,0.0,243.2593065,310.10971186,274.895424566,191.747831509,56.6466996096,26.5008934467
 07/18  09:00:00,1188.92716079,112.494339919,303.089212505,0.0,243.2593065,302.612436532,245.115364728,167.145799164,42.4850247072,35.4845408568
 07/18  10:00:00,1201.16503498,114.368198092,304.817702211,0.0,243.2593065,310.10971186,260.657555026,145.235554833,70.808374512,44.6136256806
 07/18  11:00:00,1210.0955091,117.030927885,308.278092413,0.0,243.2593065,310.10971186,241.772644262,126.258263465,70.808374512,44.7060062857
 07/18  12:00:00,1183.66058287,123.671183389,314.454555153,0.0,243.2593065,310.10971186,200.490818643,94.1292475891,70.808374512,35.553196542
 07/18  13:00:00,1225.55046417,131.660125848,314.802802515,0.0,243.2593065,302.612436532,160.178172986,67.7674670022,56.6466996096,35.7640063743
 07/18  14:00:00,1234.17341294,140.80044308,314.220672288,0.0,243.2593065,302.612436532,134.794635346,47.6990360204,42.4850247072,44.6105746181
 07/18  15:00:00,1244.01822846,151.322354897,313.558330847,0.0,243.2593065,302.612436532,123.884776935,31.6144988551,56.6466996096,35.6235784708
 07/18  16:00:00,1257.31249423,159.412259195,312.126537836,0.0,243.2593065,310.10971186,144.378877218,23.9806231933,84.9700494144,35.4282046102
 07/18  17:00:00,1260.2889898,162.799102977,311.711290937,0.0,243.2593065,310.10971186,122.798195402,20.2992473095,84.9700494144,17.5288986781
 07/18  18:00:00,934.16840564,97.2043464847,316.81400552,0.0,166.938926447,199.110933808,163.50013914,57.0586228194,84.9700494144,21.471466906
 07/18  19:00:00,928.953679809,97.2043464847,319.286680656,0.0,166.938926447,191.61365848,161.990159876,83.1591498349,56.6466996096,22.1843104314
 07/18  20:00:00,800.96469941,97.2043464847,317.607671876,0.0,100.150657288,124.558693486,200.176922625,126.06642999,56.6466996096,17.4637930257
 07/18  21:00:00,768.022258902,97.2043464847,316.37785378,0.0,100.150657288,124.558693486,201.314875714,150.107949156,42.4850247072,8.72190185136
 07/18  22:00:00,700.579600213,97.2043464847,316.050551394,0.0,46.0930336215,124.558693486,219.571997905,173.833851977,28.3233498048,17.4147961235
 07/18  23:00:00,701.478479664,97.2043464847,316.081187089,0.0,46.0930336215,124.558693486,212.073987271,180.496176628,14.1616749024,17.4161357407
 07/18  24:00:00,687.722680259,97.2043464847,314.824612726,0.0,46.0930336215,113.312780494,209.243370497,194.859333408,5.66466996096,8.71936712771
 07/19  01:00:00,684.717186521,97.2043464847,312.939756586,0.0,46.0930336215,113.312780494,232.387346085,209.30758656,5.66466996096,17.415089564
 07/19  02:00:00,676.540224733,97.2043464847,306.907292586,0.0,46.0930336215,113.312780494,250.995774202,227.914836339,5.66466996096,17.4162679014
 07/19  03:00:00,669.2653652,97.2043464847,301.781945051,0.0,46.0930336215,113.312780494,269.114709762,254.730631636,5.66466996096,8.71940816464
 07/19  04:00:00,767.434442253,97.2043464847,308.586605869,0.0,100.150657288,148.969399434,288.642809842,265.562716897,5.66466996096,17.4154229842
 07/19  05:00:00,786.328770402,98.839937009,329.69127376,0.0,100.150657288,149.894399434,409.107208584,377.528900615,14.1616749024,17.4166330673
 07/19  06:00:00,1004.70815327,105.198365336,320.789791,0.0,176.471037341,302.612436532,286.607176276,249.567162089,28.3233498048,8.71666438278
 07/19  07:00:00,1113.74359097,111.091024816,302.372219747,0.0,243.2593065,310.10971186,268.323458609,199.467831799,42.4850247072,26.370602103
 07/19  08:00:00,1162.52966019,114.380301336,305.924995392,0.0,243.2593065,310.10971186,247.266713168,155.290183386,56.6466996096,35.3298301726
 07/19  09:00:00,1198.07127182,115.018132692,307.571921721,0.0,243.2593065,302.612436532,215.754526012,146.662450568,42.4850247072,26.6070507364
 07/19  10:00:00,1207.83101121,116.93420497,307.742208099,0.0,243.2593065,310.10971186,254.244754965,138.830015679,70.808374512,44.6063647737
 07/19  11:00:00,1212.55251209,119.651282691,308.250012865,0.0,243.2593065,310.10971186,243.014021219,127.50305913,70.808374512,44.7025875775
 07/19  12:00:00,1176.564735,122.83947803,309.875353411,0.0,243.2593065,310.10971186,222.025849243,115.660602437,70.808374512,35.5568722937
 07/19  13:00:00,1220.44199663,128.105806405,313.461674018,0.0,243.2593065,302.612436532,196.922739582,95.5680406901,56.6466996096,44.7079992821
 07/19  14:00:00,1225.76463863,133.380574885,313.401412036,0.0,243.2593065,302.612436532,157.411875539,79.2423309541,42.4850247072,35.6845198778
 07/19  15:00:00,1231.4246111,139.746922798,312.728361749,0.0,243.2593065,302.612436532,160.240660875,63.2350510501,56.6466996096,40.3589102152
 07/19  16:00:00,1239.00434986,142.302903051,311.126107029,0.0,243.2593065,310.10971186,176.550957906,60.8564387634,84.9700494144,30.724469728
 07/19  17:00:00,1239.85936989,143.737347012,310.556508176,0.0,243.2593065,310.10971186,174.403573097,63.1495567096,84.9700494144,26.2839669725
 07/19  18:00:00,914.568728862,97.2043464847,302.964411443,0.0,166.938926447,199.110933808,212.505483028,110.070410209,84.9700494144,17.4650234049
 07/19  19:00:00,907.72715754,97.2043464847,303.748038614,0.0,166.938926447,191.61365848,218.561752397,144.449762703,56.6466996096,17.4652900843
 07/19  20:00:00,794.864003539,97.2043464847,315.459119694,0.0,100.150657288,124.558693486,285.459073424,211.346758206,56.6466996096,17.4656156088
 07/19  21:00:00,764.600886626,97.2043464847,316.441578871,0.0,100.150657288,124.558693486,276.53552738,225.330641491,42.4850247072,8.71986118223
 07/19  22:00:00,685.994502744,97.2043464847,306.215689787,0.0,46.0930336215,124.558693486,287.485088457,241.745159051,28.3233498048,17.416579601
 07/19  23:00:00,685.62062948,97.2043464847,305.08740772,0.0,46.0930336215,124.558693486,284.344175035,252.767505596,14.1616749024,17.414994536
 07/19  24:00:00,679.919192876,97.2043464847,310.978222912,0.0,46.0930336215,113.312780494,282.606293514,268.224364474,5.66466996096,8.71725907904
 07/20  01:00:00,686.20535422,97.2043464847,316.72572689,0.0,46.0930336215,113.312780494,301.214552028,278.133093378,5.66466996096,17.4167886894
 07/20  02:00:00,693.507550361,97.2043464847,323.340531397,0.0,46.0930336215,113.312780494,312.947190378,289.867488047,5.66466996096,17.4150323691
 07/20  03:00:00,699.42672331,97.2043464847,328.655548009,0.0,46.0930336215,113.312780494,313.493106802,299.111201155,5.66466996096,8.71723568593
 07/20  04:00:00,792.56859891,97.2043464847,330.71527878,0.0,100.150657288,148.969399434,307.972030708,284.890333597,5.66466996096,17.4170271497
 07/20  05:00:00,789.33656081,98.9484015713,328.607982055,0.0,100.150657288,149.894399434,409.045963785,377.468125662,14.1616749024,17.4161632208
 07/20  06:00:00,1001.48724177,105.117632202,317.770848426,0.0,176.471037341,302.612436532,293.736349144,256.695624854,28.3233498048,8.71737448516
 07/20  07:00:00,1113.6278909,110.588861419,302.920311267,0.0,243.2593065,310.10971186,288.726270205,219.873770942,42.4850247072,26.3674745559
 07/20  08:00:00,1156.65036455,112.42195228,302.742926292,0.0,243.2593065,310.10971186,288.631431238,196.652944676,56.6466996096,35.3317869525
 07/20  09:00:00,1198.73762226,116.395920396,306.394038575,0.0,243.2593065,302.612436532,243.734663465,165.787017193,42.4850247072,35.4626215647
 07/20  10:00:00,1222.53413164,126.477165322,310.28712025,0.0,243.2593065,310.10971186,219.140259609,112.651980492,70.808374512,35.6799046049
 07/20  11:00:00,1235.84025789,137.956933458,310.747250635,0.0,243.2593065,310.10971186,194.424070151,78.9119829263,70.808374512,44.703712713
 07/20  12:00:00,1202.9544577,146.965298239,310.633532093,0.0,243.2593065,310.10971186,159.45847678,53.0917798769,70.808374512,35.5583223906
 07/20  13:00:00,1234.18218378,143.038321822,312.390798756,0.0,243.2593065,302.612436532,162.412219484,61.0652333885,56.6466996096,44.7002864858
 07/20  14:00:00,1231.60515163,139.915150876,312.866136459,0.0,243.2593065,302.612436532,147.608876907,69.4382884319,42.4850247072,35.6855637679
 07/20  15:00:00,1232.73427736,141.277761404,312.62862588,0.0,243.2593065,302.612436532,167.294098093,66.1231195596,56.6466996096,44.5242789242
 07/20  16:00:00,1239.49048685,142.228709368,311.758700691,0.0,243.2593065,310.10971186,176.95459398,65.410192861,84.9700494144,26.5743517047
 07/20  17:00:00,1241.14407388,143.812669003,311.794016499,0.0,243.2593065,310.10971186,174.757698388,63.5061547225,84.9700494144,26.281494251
 07/20  18:00:00,924.282422406,97.2043464847,309.630497379,0.0,166.938926447,199.110933808,209.525042319,107.089387297,84.9700494144,17.4656056077
 07/20  19:00:00,909.443893694,97.2043464847,304.732456238,0.0,166.938926447,191.61365848,210.455618862,136.343051342,56.6466996096,17.4658679098
 07/20  20:00:00,782.423254265,97.2043464847,303.814287354,0.0,100.150657288,124.558693486,269.581117881,195.468261249,56.6466996096,17.466157022
 07/20  21:00:00,749.502524431,97.2043464847,302.897826419,0.0,100.150657288,124.558693486,276.996545707,225.791394735,42.4850247072,8.72012626497
 07/20  22:00:00,706.791340819,97.2043464847,325.530942764,0.0,46.0930336215,124.558693486,323.973719142,278.23322402,28.3233498048,17.4171453169
 07/20  23:00:00,739.009491323,97.2043464847,357.183879965,0.0,46.0930336215,124.558693486,333.842552275,302.265390821,14.1616749024,17.4154865518
 07/20  24:00:00,733.864629541,97.2043464847,365.328236111,0.0,46.0930336215,113.312780494,333.3820813,313.541779403,5.66466996096,14.175631936
 07/21  01:00:00,742.492657916,97.2043464847,374.83664488,0.0,46.0930336215,113.312780494,340.350235188,322.729969779,5.66466996096,11.9555954481
 07/21  02:00:00,750.932995575,97.2043464847,384.116365949,0.0,46.0930336215,113.312780494,354.661143273,331.581039754,5.66466996096,17.415433558
 07/21  03:00:00,763.000251161,97.2043464847,397.303194272,0.0,46.0930336215,113.312780494,363.453149858,340.374750299,5.66466996096,17.4137295984
 07/21  04:00:00,866.924326223,97.2043464847,409.64201087,0.0,100.150657288,148.969399434,344.774170745,330.391465465,5.66466996096,8.71803531955
 07/21  05:00:00,860.9674124,98.6566527252,406.936334864,0.0,100.150657288,149.894399434,467.069849335,435.49021274,14.1616749024,17.4179616929
 07/21  06:00:00,1068.0823685,104.728336408,389.298438225,0.0,176.471037341,302.612436532,341.485783874,295.748530461,28.3233498048,17.4139036078
 07/21  07:00:00,1149.93722596,109.817326248,339.673563094,0.0,243.2593065,310.10971186,298.441665659,238.373834899,42.4850247072,17.5828060531
 07/21  08:00:00,1167.7434627,111.78657433,313.037823588,0.0,243.2593065,310.10971186,297.95183749,205.973468327,56.6466996096,35.3316695536
 07/21  09:00:00,1189.02326637,113.34116821,301.86929873,0.0,243.2593065,302.612436532,257.430180763,179.483119822,42.4850247072,35.4620362329
 07/21  10:00:00,1200.04964056,114.772532724,304.028793077,0.0,243.2593065,310.10971186,267.921210293,161.429470636,70.808374512,35.6833651456
 07/21  11:00:00,1208.33263677,117.129803747,307.228311942,0.0,243.2593065,310.10971186,254.190136424,138.686687236,70.808374512,44.6950746755
 07/21  12:00:00,1180.70292678,123.562504384,312.516195267,0.0,243.2593065,310.10971186,214.146582695,107.780984419,70.808374512,35.5572237642
 07/21  13:00:00,1224.87428804,131.185484952,314.640284077,0.0,243.2593065,302.612436532,186.132469811,84.7875818812,56.6466996096,44.6981883199
 07/21  14:00:00,1231.6537149,139.409096582,313.144310773,0.0,243.2593065,302.612436532,144.03166399,65.8627275588,42.4850247072,35.6839117236
 07/21  15:00:00,1241.84184402,152.333652295,310.416845562,0.0,243.2593065,302.612436532,140.800402481,39.6318760318,56.6466996096,44.52182684
 07/21  16:00:00,1256.9877953,162.978513146,308.25202912,0.0,243.2593065,310.10971186,136.111092728,24.5679097628,84.9700494144,26.5731335506
 07/21  17:00:00,1262.06507931,168.980435231,307.285701727,0.0,243.2593065,310.10971186,125.488419925,14.2348608425,84.9700494144,26.2835096685
 07/21  18:00:00,931.584559,97.2043464847,314.196751303,0.0,166.938926447,199.110933808,152.906669037,50.4715640391,84.9700494144,17.4650555834
 07/21  19:00:00,917.360623048,97.2043464847,310.321693808,0.0,166.938926447,191.61365848,175.546587844,101.434580453,56.6466996096,17.4653077806
 07/21  20:00:00,787.532198364,97.2043464847,309.570705077,0.0,100.150657288,124.558693486,277.44281383,203.330584024,56.6466996096,17.4655301962
 07/21  21:00:00,797.612921309,97.2043464847,349.765328241,0.0,100.150657288,124.558693486,304.269580517,253.064719635,42.4850247072,8.7198361744
 07/21  22:00:00,750.522783297,97.2043464847,371.127488868,0.0,46.0930336215,124.558693486,329.457294199,283.717422313,28.3233498048,17.4165220815
 07/21  23:00:00,769.557612399,97.2043464847,390.926529578,0.0,46.0930336215,124.558693486,334.093390981,302.516879282,14.1616749024,17.4148367962
 07/21  24:00:00,763.816809358,97.2043464847,398.389078197,0.0,46.0930336215,113.312780494,327.905993429,313.524177675,5.66466996096,8.71714579314
 07/22  01:00:00,765.14723824,97.2043464847,400.184505724,0.0,46.0930336215,113.312780494,344.403007395,321.321805733,5.66466996096,17.4165317018
 07/22  02:00:00,763.129549235,97.2043464847,398.365358286,0.0,46.0930336215,113.312780494,350.963168351,327.883804158,5.66466996096,17.4146942325
 07/22  03:00:00,766.176076922,97.2043464847,401.814971642,0.0,46.0930336215,113.312780494,350.465655437,336.083948649,5.66466996096,8.71703682706
 07/22  04:00:00,779.753814565,97.2043464847,405.881646275,0.0,55.6251445156,113.312780494,355.581383306,332.500243895,5.66466996096,17.4164694497
 07/22  05:00:00,771.692993291,97.2043464847,402.434736327,0.0,55.6251445156,113.312780494,368.036524818,336.460104384,14.1616749024,17.4147455318
 07/22  06:00:00,821.308402948,97.2043464847,388.846855813,0.0,65.1572554096,176.889270242,299.336739288,262.296315325,28.3233498048,8.71707415764
 07/22  07:00:00,909.854955848,98.4089402691,352.32939254,0.0,109.682768182,220.96816451,373.418224094,313.516396784,42.4850247072,17.4168026029
 07/22  08:00:00,900.37258095,98.5691484716,330.135203281,0.0,109.682768182,220.96816451,339.601335809,265.448638047,56.6466996096,17.5059981524
 07/22  09:00:00,1005.8410049,100.91336269,320.292045512,0.0,131.945524568,266.955817592,299.266599309,230.405508152,42.4850247072,26.3760664498
 07/22  10:00:00,1018.59610842,101.160011361,316.664151643,0.0,131.945524568,274.45309292,320.817518232,214.685845755,70.808374512,35.3232979643
 07/22  11:00:00,1025.60357248,101.288351697,310.915562507,0.0,131.945524568,274.45309292,300.810380581,203.503807195,70.808374512,26.4981988742
 07/22  12:00:00,988.983499621,101.841991023,305.427180571,0.0,131.945524568,274.45309292,290.242778923,192.946253607,70.808374512,26.4881508041
 07/22  13:00:00,967.172628807,102.774665695,301.538585127,0.0,131.945524568,266.955817592,274.129154934,182.164116509,56.6466996096,35.3183388151
 07/22  14:00:00,956.750703597,103.643426725,298.601073877,0.0,131.945524568,266.955817592,239.336859888,170.358708238,42.4850247072,26.4931269435
 07/22  15:00:00,877.7048289,97.2043464847,303.268936772,0.0,109.682768182,212.545889182,200.904192086,117.294321221,56.6466996096,26.9631712555
 07/22  16:00:00,891.407865958,97.2043464847,305.077373088,0.0,109.682768182,220.04316451,226.743469287,106.928164283,84.9700494144,34.8452555896
 07/22  17:00:00,852.680773837,97.2077205948,303.067381768,0.0,109.682768182,220.04316451,212.47041101,101.145803973,84.9700494144,26.3545576235
 07/22  18:00:00,805.293566326,97.2324101419,304.047573112,0.0,100.150657288,199.110933808,227.579058349,133.890458844,84.9700494144,8.71855009037
 07/22  19:00:00,799.561080444,97.2123829428,312.846765306,0.0,100.150657288,191.61365848,234.895232553,160.83494986,56.6466996096,17.4135830828
 07/22  20:00:00,711.636166365,97.2043464847,328.272405805,0.0,55.6251445156,124.558693486,310.198671575,236.13720318,56.6466996096,17.4147687847
 07/22  21:00:00,730.364489233,97.2043464847,340.197842646,0.0,55.6251445156,124.558693486,316.049610533,264.845990394,42.4850247072,8.7185954313
 07/22  22:00:00,728.622470255,97.2043464847,349.13618894,0.0,46.0930336215,124.558693486,339.846760938,294.109745833,28.3233498048,17.4136652994
 07/22  23:00:00,744.380458207,97.2043464847,364.98367025,0.0,46.0930336215,124.558693486,342.720834376,311.144316994,14.1616749024,17.4148424801
 07/22  24:00:00,741.882520564,97.2043464847,375.726988049,0.0,46.0930336215,113.312780494,337.319428153,322.9361092,5.66466996096,8.71864899195
 07/23  01:00:00,738.69669425,97.2043464847,384.451083556,0.0,34.9616554283,113.312780494,355.037473868,331.95921535,5.66466996096,17.4135885565
 07/23  02:00:00,746.934439512,97.2043464847,393.4485591,0.0,34.9616554283,113.312780494,361.869748104,338.790466791,5.66466996096,17.4146113514
 07/23  03:00:00,755.608876863,97.2043464847,403.231099989,0.0,34.9616554283,113.312780494,361.053537997,346.670367176,5.66466996096,8.71850085973
 07/23  04:00:00,761.426221011,97.2043464847,400.22248439,0.0,44.4937663224,113.312780494,366.480668054,343.402560208,5.66466996096,17.4134378846
 07/23  05:00:00,751.564209382,97.2043464847,395.880683497,0.0,44.4937663224,113.312780494,380.274581147,348.698323912,14.1616749024,17.4145823331
 07/23  06:00:00,814.374246464,97.2043464847,395.177725809,0.0,54.0258772165,176.889270242,306.326179902,269.284333764,28.3233498048,8.71849633311
 07/23  07:00:00,797.534120887,97.2043464847,367.387647679,0.0,54.0258772165,184.38654557,294.056425184,234.157967431,42.4850247072,17.4134330458
 07/23  08:00:00,852.930573481,97.2043464847,341.050354058,0.0,65.1572554096,220.04316451,274.992870362,200.856418056,56.6466996096,17.4897526962
 07/23  09:00:00,837.6568994,97.2043464847,332.542166558,0.0,65.1572554096,212.545889182,255.003133368,186.172149325,42.4850247072,26.345959336
 07/23  10:00:00,840.271328948,97.2043464847,327.50285778,0.0,65.1572554096,220.04316451,272.124413026,174.850690894,70.808374512,26.4653476198
 07/23  11:00:00,833.966851994,97.2043464847,320.960232556,0.0,65.1572554096,220.04316451,259.535470447,162.262284993,70.808374512,26.464810942
 07/23  12:00:00,823.691148022,97.2043464847,312.637989155,0.0,65.1572554096,220.04316451,252.598644249,146.506002864,70.808374512,35.2842668733
 07/23  13:00:00,809.526520427,97.2043464847,306.725778018,0.0,65.1572554096,212.545889182,213.38079132,130.26247227,56.6466996096,26.4716194405
 07/23  14:00:00,809.178619007,97.2043464847,306.779935321,0.0,65.1572554096,212.545889182,178.122515651,109.171652004,42.4850247072,26.4658389403
 07/23  15:00:00,818.052510116,97.2043464847,310.797016686,0.0,65.1572554096,212.545889182,162.894492481,79.7826546436,56.6466996096,26.4651382278
 07/23  16:00:00,800.565584866,97.2043464847,316.453312052,0.0,65.1572554096,220.04316451,186.26339886,66.0085207823,84.9700494144,35.2848286635
 07/23  17:00:00,754.128908054,97.2043464847,316.786018002,0.0,54.0258772165,184.38654557,169.661429402,67.118945098,84.9700494144,17.5724348893
 07/23  18:00:00,723.768284708,97.2043464847,316.933403898,0.0,44.4937663224,163.454314868,197.665145316,95.2800231377,84.9700494144,17.415072764
 07/23  19:00:00,711.303788696,97.2043464847,313.679920281,0.0,44.4937663224,155.95703954,191.889675111,117.826828923,56.6466996096,17.4161465782
 07/23  20:00:00,675.614196109,97.2043464847,306.359526736,0.0,44.4937663224,124.558693486,256.684582272,191.321544315,56.6466996096,8.71633834728
 07/23  21:00:00,691.3474344,97.2043464847,313.631284717,0.0,44.4937663224,124.558693486,295.616169475,235.716173554,42.4850247072,17.4149712141
 07/23  22:00:00,700.815081984,97.2043464847,331.549563368,0.0,34.9616554283,124.558693486,323.653115399,277.913615129,28.3233498048,17.4161504643
 07/23  23:00:00,715.390978546,97.2043464847,345.254677312,0.0,34.9616554283,124.558693486,320.246162501,297.368161014,14.1616749024,8.71632658395
 07/23  24:00:00,709.815176271,97.2043464847,352.603127907,0.0,34.9616554283,113.312780494,334.517012928,311.437269076,5.66466996096,17.415073891
 07/24  01:00:00,735.574167051,97.2043464847,368.470242549,0.0,46.0930336215,113.312780494,346.993701517,323.913100027,5.66466996096,17.415931529
 07/24  02:00:00,752.094399932,97.2043464847,386.46632323,0.0,46.0930336215,113.312780494,351.365106285,336.98425909,5.66466996096,8.71617723406
 07/24  03:00:00,758.474541785,97.2043464847,393.521946157,0.0,46.0930336215,113.312780494,368.973322645,345.894055603,5.66466996096,17.4145970814
 07/24  04:00:00,849.4500772,97.2043464847,394.273251543,0.0,100.150657288,148.969399434,352.22512013,329.144689585,5.66466996096,17.415760584
 07/24  05:00:00,847.619030997,97.2043464847,395.303065612,0.0,100.150657288,149.894399434,524.407948031,501.530137649,14.1616749024,8.71613547935
 07/24  06:00:00,1041.49675105,98.350506963,368.832236711,0.0,176.471037341,302.612436532,362.96332811,317.225282372,28.3233498048,17.4146959328
 07/24  07:00:00,1133.27612003,101.046280547,331.224816574,0.0,243.2593065,310.10971186,323.144743119,254.292548611,42.4850247072,26.3671698014
 07/24  08:00:00,1164.2949838,102.444329354,319.882587692,0.0,243.2593065,310.10971186,300.827550352,217.682766984,56.6466996096,26.4980837579
 07/24  09:00:00,1184.55932826,103.825285468,307.271338934,0.0,243.2593065,302.612436532,263.436418614,185.480680616,42.4850247072,35.4707132906
 07/24  10:00:00,1197.42197296,105.439677008,309.176490776,0.0,243.2593065,310.10971186,263.412480859,147.995722787,70.808374512,44.6083835597
 07/24  11:00:00,1216.80641018,110.502788207,318.619427547,0.0,243.2593065,310.10971186,208.351490487,101.795840501,70.808374512,35.7472754738
 07/24  12:00:00,1182.49764726,119.347091056,317.186242018,0.0,243.2593065,310.10971186,167.89909178,61.5240545674,70.808374512,35.5666627001
 07/24  13:00:00,1227.75990052,133.043862454,313.973770024,0.0,243.2593065,302.612436532,135.026903089,33.6938377946,56.6466996096,44.6863656853
 07/24  14:00:00,1264.87394775,151.422068662,309.904468297,0.0,243.2593065,302.612436532,99.1485084735,12.0606254335,42.4850247072,44.6028583328
 07/24  15:00:00,1288.08853756,163.343975928,307.496278347,0.0,243.2593065,302.612436532,93.5030789431,1.25553825346,56.6466996096,35.6008410801
 07/24  16:00:00,1302.99091174,167.870218301,306.943518987,0.0,243.2593065,310.10971186,120.381636508,0.0,84.9700494144,35.411587094
 07/24  17:00:00,1308.94490602,170.778488369,306.820340828,0.0,243.2593065,310.10971186,102.498697308,0.0,84.9700494144,17.5286478932
 07/24  18:00:00,959.821374651,97.828085022,310.478738858,0.0,166.938926447,199.110933808,104.553141782,2.11803812593,84.9700494144,17.4650542416
 07/24  19:00:00,940.59833091,97.5520616457,310.530418721,0.0,166.938926447,191.61365848,95.1091109853,20.9987224799,56.6466996096,17.4636888958
 07/24  20:00:00,800.300475027,97.2060863492,303.965171715,0.0,100.150657288,124.558693486,158.441524261,84.328415604,56.6466996096,17.4664090476
 07/24  21:00:00,753.877680228,97.2043464847,299.947699866,0.0,100.150657288,124.558693486,230.064612534,170.159864614,42.4850247072,17.4197232119
 07/24  22:00:00,706.52631755,97.2043464847,324.634219269,0.0,46.0930336215,124.558693486,265.650059238,228.610227755,28.3233498048,8.71648167839
 07/24  23:00:00,715.912220701,97.2043464847,334.453526523,0.0,46.0930336215,124.558693486,277.803931087,246.226969424,14.1616749024,17.4152867604
 07/24  24:00:00,706.835705481,97.2043464847,337.926030748,0.0,46.0930336215,113.312780494,283.563379078,260.483598165,5.66466996096,17.4151109524
 07/25  01:00:00,710.646183901,97.2043464847,341.990314101,0.0,46.0930336215,113.312780494,287.018872606,272.637837915,5.66466996096,8.71636472976
 07/25  02:00:00,714.118668883,97.2043464847,345.73367314,0.0,46.0930336215,113.312780494,305.661399764,282.581815923,5.66466996096,17.4149138797
 07/25  03:00:00,717.182182267,97.2043464847,348.899264843,0.0,46.0930336215,113.312780494,314.557175654,291.47941791,5.66466996096,17.413087783
 07/25  04:00:00,817.888485844,97.2043464847,356.373709058,0.0,100.150657288,148.969399434,294.115728232,279.734830592,5.66466996096,8.71622767904
