Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/25  05:00:00,821.172634306,99.4181705252,361.467846864,0.0,100.150657288,149.894399434,410.048375184,378.471318072,14.1616749024,17.4153822089
 07/25  06:00:00,1031.10439671,105.325627378,348.497351326,0.0,176.471037341,302.612436532,310.544945396,264.807925318,28.3233498048,17.4136702732
 07/25  07:00:00,1141.03198744,110.375705139,329.832380886,0.0,243.2593065,310.10971186,303.264799757,234.417275403,42.4850247072,26.3624996472
 07/25  08:00:00,1174.03856169,112.632954771,318.841571798,0.0,243.2593065,310.10971186,289.977686045,206.828836917,56.6466996096,26.5021495187
 07/25  09:00:00,1201.84348671,114.165710458,312.718083806,0.0,243.2593065,302.612436532,268.610468036,190.664749318,42.4850247072,35.4606940113
 07/25  10:00:00,1205.52028381,115.743659079,307.935159628,0.0,243.2593065,310.10971186,283.553644264,177.067857931,70.808374512,35.6774118207
 07/25  11:00:00,1203.07476379,117.290479781,303.401541594,0.0,243.2593065,310.10971186,284.592308595,169.095795212,70.808374512,44.6881388706
 07/25  12:00:00,1158.96215951,119.120217576,299.980202872,0.0,243.2593065,310.10971186,265.623754949,159.261080097,70.808374512,35.5543003393
 07/25  13:00:00,1195.33872429,120.897820507,300.518989937,0.0,243.2593065,302.612436532,240.985855906,139.64775408,56.6466996096,44.6914022165
 07/25  14:00:00,1197.63222164,122.650960155,300.860477241,0.0,243.2593065,302.612436532,210.660131224,132.496227046,42.4850247072,35.6788794707
 07/25  15:00:00,1200.75954527,125.040353575,301.020710097,0.0,243.2593065,302.612436532,219.926851304,118.766246824,56.6466996096,44.5139048706
 07/25  16:00:00,1210.4727965,127.521919186,301.303864554,0.0,243.2593065,310.10971186,221.035300392,109.495525964,84.9700494144,26.569725014
 07/25  17:00:00,1213.54626551,129.84880975,301.570240466,0.0,243.2593065,310.10971186,215.026653137,103.779165494,84.9700494144,26.2774382292
 07/25  18:00:00,918.414580113,97.2043464847,307.171573902,0.0,166.938926447,199.110933808,232.290322098,129.856792685,84.9700494144,17.4634799991
 07/25  19:00:00,927.478621139,97.2043464847,322.422427741,0.0,166.938926447,191.61365848,237.760004235,163.64974665,56.6466996096,17.4635579751
 07/25  20:00:00,814.695408353,97.2043464847,334.925294333,0.0,100.150657288,124.558693486,299.437712265,225.327352295,56.6466996096,17.4636603604
 07/25  21:00:00,790.642952272,97.2043464847,342.844472135,0.0,100.150657288,124.558693486,301.798908815,250.594898248,42.4850247072,8.71898585994
 07/25  22:00:00,738.265948667,97.2043464847,358.551723137,0.0,46.0930336215,124.558693486,327.589869224,281.851820117,28.3233498048,17.4146993024
 07/25  23:00:00,760.452930532,97.2043464847,381.642867458,0.0,46.0930336215,124.558693486,333.27483739,301.700884025,14.1616749024,17.4122784629
 07/25  24:00:00,760.988567697,97.2043464847,395.796184919,0.0,46.0930336215,113.312780494,330.366681059,315.985873691,5.66466996096,8.71613740649
 07/26  01:00:00,766.109672432,97.2043464847,401.574596855,0.0,46.0930336215,113.312780494,349.668025675,326.588989116,5.66466996096,17.4143665982
 07/26  02:00:00,770.240623984,97.2043464847,406.251960746,0.0,46.0930336215,113.312780494,358.421101681,335.341092518,5.66466996096,17.4153392021
 07/26  03:00:00,769.694707069,97.2043464847,405.829925357,0.0,46.0930336215,113.312780494,354.977554133,340.597003026,5.66466996096,8.71588114552
 07/26  04:00:00,858.680100177,97.2043464847,404.281545166,0.0,100.150657288,148.969399434,346.957899975,323.87913636,5.66466996096,17.4140936536
 07/26  05:00:00,854.343472085,98.81683644,400.940913455,0.0,100.150657288,149.894399434,451.576719013,419.99997882,14.1616749024,17.4150652912
 07/26  06:00:00,1047.26753111,104.992715473,368.124375066,0.0,176.471037341,302.612436532,322.048196482,285.00907515,28.3233498048,8.71577152726
 07/26  07:00:00,1138.018548,110.809139581,326.32163215,0.0,243.2593065,310.10971186,300.717206151,231.867231955,42.4850247072,26.3649494896
 07/26  08:00:00,1167.67242234,112.803320095,312.971096927,0.0,243.2593065,310.10971186,289.700048252,197.733468223,56.6466996096,35.3198804188
 07/26  09:00:00,1191.64865586,114.46166678,303.472340986,0.0,243.2593065,302.612436532,243.167294808,174.076206465,42.4850247072,26.6060636356
 07/26  10:00:00,1199.49299909,116.011134619,302.664355186,0.0,243.2593065,310.10971186,271.652407459,156.257202889,70.808374512,44.5868300574
 07/26  11:00:00,1203.44520001,117.950188965,303.06209965,0.0,243.2593065,310.10971186,256.863579909,141.366070188,70.808374512,44.6891352086
 07/26  12:00:00,1165.81105817,120.281966128,303.981202851,0.0,243.2593065,310.10971186,233.645841826,127.297082939,70.808374512,35.5403843746
 07/26  13:00:00,1204.38680779,123.591321482,305.145669095,0.0,243.2593065,302.612436532,206.203945942,113.809644343,56.6466996096,35.74760199
 07/26  14:00:00,1218.40750255,130.214790799,310.221357128,0.0,243.2593065,302.612436532,178.658321026,91.5834267452,42.4850247072,44.5898695731
 07/26  15:00:00,1233.88700952,142.242325505,312.615740053,0.0,243.2593065,302.612436532,152.272207602,60.019911091,56.6466996096,35.6055969018
 07/26  16:00:00,1245.59422439,148.468707742,311.480207705,0.0,243.2593065,310.10971186,167.600696321,47.2186199266,84.9700494144,35.4120269801
 07/26  17:00:00,1247.78197044,150.399590007,311.747421412,0.0,243.2593065,310.10971186,147.553094366,45.0561915315,84.9700494144,17.5268534201
 07/26  18:00:00,932.614597744,97.2043464847,315.617630124,0.0,166.938926447,199.110933808,191.287163768,88.8515139801,84.9700494144,17.4656003733
 07/26  19:00:00,917.001013241,97.2043464847,309.905361506,0.0,166.938926447,191.61365848,189.8642155,115.753399926,56.6466996096,17.4641159639
 07/26  20:00:00,781.845023781,97.2043464847,302.988699103,0.0,100.150657288,124.558693486,260.777288962,186.666225601,56.6466996096,17.4643637515
 07/26  21:00:00,762.11155222,97.2043464847,313.995550905,0.0,100.150657288,124.558693486,296.271814886,236.368281666,42.4850247072,17.4185085122
 07/26  22:00:00,728.531665991,97.2043464847,346.626783202,0.0,46.0930336215,124.558693486,325.355148046,279.617722327,28.3233498048,17.4140759146
 07/26  23:00:00,742.460851148,97.2043464847,360.826722103,0.0,46.0930336215,124.558693486,317.823764037,294.943882329,14.1616749024,8.71820680497
 07/26  24:00:00,739.652839866,97.2043464847,371.574001989,0.0,46.0930336215,113.312780494,329.884819812,306.807250136,5.66466996096,17.4128997146
 07/27  01:00:00,750.065063517,97.2043464847,383.22102859,0.0,46.0930336215,113.312780494,340.684584444,317.606303972,5.66466996096,17.4136105111
 07/27  02:00:00,760.427410462,97.2043464847,394.780768911,0.0,46.0930336215,113.312780494,342.06077233,327.678177846,5.66466996096,8.7179245224
 07/27  03:00:00,770.794165736,97.2043464847,406.260269471,0.0,46.0930336215,113.312780494,360.819145244,337.742276197,5.66466996096,17.4121990866
 07/27  04:00:00,861.744076729,97.2043464847,407.958297848,0.0,100.150657288,148.969399434,350.712519576,327.634638461,5.66466996096,17.4132111538
 07/27  05:00:00,856.259390308,98.8930828219,404.581720914,0.0,100.150657288,149.894399434,452.538093534,429.658673059,14.1616749024,8.71774557288
 07/27  06:00:00,1059.25740397,105.008505511,381.044917086,0.0,176.471037341,302.612436532,336.269727875,290.532911665,28.3233498048,17.4134664058
 07/27  07:00:00,1137.32445667,110.789324577,325.416769668,0.0,243.2593065,310.10971186,297.1120911,228.267859126,42.4850247072,26.359207267
 07/27  08:00:00,1165.40359005,112.804678083,310.88166269,0.0,243.2593065,310.10971186,279.041063685,195.896299233,56.6466996096,26.4980648417
 07/27  09:00:00,1189.64462019,114.453644469,301.914912261,0.0,243.2593065,302.612436532,251.807135438,173.860156846,42.4850247072,35.4619538845
 07/27  10:00:00,1199.69686407,116.00441468,302.525185552,0.0,243.2593065,310.10971186,254.464087158,147.972699973,70.808374512,35.6830126727
 07/27  11:00:00,1219.81191825,121.399292797,304.344900414,0.0,243.2593065,310.10971186,225.792273688,110.304719301,70.808374512,44.6791798753
 07/27  12:00:00,1203.64257985,138.989380905,307.825699617,0.0,243.2593065,310.10971186,166.650730428,60.2871463802,70.808374512,35.5552095354
 07/27  13:00:00,1238.07273042,151.387918927,307.360923587,0.0,243.2593065,302.612436532,136.219562326,34.891006491,56.6466996096,44.6818562251
 07/27  14:00:00,1244.33383315,156.843805134,308.385635603,0.0,243.2593065,302.612436532,102.235974353,24.0718317851,42.4850247072,35.6791178603
 07/27  15:00:00,1249.38310687,162.151019492,308.204741953,0.0,243.2593065,302.612436532,121.379050933,20.2329700526,56.6466996096,44.4993812713
 07/27  16:00:00,1252.30138673,159.94448039,306.760214554,0.0,243.2593065,310.10971186,137.85745036,26.3241563506,84.9700494144,26.563244595
 07/27  17:00:00,1245.43179076,153.757415619,306.145352043,0.0,243.2593065,310.10971186,153.865245619,42.6182754739,84.9700494144,26.2769207306
 07/27  18:00:00,913.797831398,97.2043464847,301.717216001,0.0,166.938926447,199.110933808,241.528273594,139.094413873,84.9700494144,17.4638103068
 07/27  19:00:00,952.262521797,97.2043464847,347.251019329,0.0,166.938926447,191.61365848,281.548018543,207.437517131,56.6466996096,17.4638018023
 07/27  20:00:00,860.50852745,97.2043464847,383.70625632,0.0,100.150657288,124.558693486,337.514549857,263.404027467,56.6466996096,17.4638227799
 07/27  21:00:00,842.031680379,97.2043464847,398.17490483,0.0,100.150657288,124.558693486,334.420428214,283.216327432,42.4850247072,8.71907607448
 07/27  22:00:00,781.14895058,97.2043464847,405.66145691,0.0,46.0930336215,124.558693486,353.793033035,308.054792564,28.3233498048,17.4148906657
 07/27  23:00:00,779.616637587,97.2043464847,404.01156614,0.0,46.0930336215,124.558693486,352.254680393,320.680006317,14.1616749024,17.4129991737
 07/27  24:00:00,764.122780131,97.2043464847,401.395235023,0.0,46.0930336215,113.312780494,344.155562647,329.774736018,5.66466996096,8.7161566678
 07/28  01:00:00,761.931942421,97.2043464847,399.466117009,0.0,46.0930336215,113.312780494,359.247113057,336.16804603,5.66466996096,17.4143970659
 07/28  02:00:00,759.997050229,97.2043464847,397.764254077,0.0,46.0930336215,113.312780494,364.617878596,341.54080644,5.66466996096,17.4124021951
 07/28  03:00:00,757.802818372,97.2043464847,396.05216853,0.0,46.0930336215,113.312780494,362.398706212,348.01820358,5.66466996096,8.71583267175
 07/28  04:00:00,847.920387615,97.2043464847,393.902155791,0.0,100.150657288,148.969399434,357.639456884,334.560816994,5.66466996096,17.4139699299
 07/28  05:00:00,843.056835041,99.0339928856,391.337719967,0.0,100.150657288,149.894399434,466.454685509,434.879683617,14.1616749024,17.4133269897
 07/28  06:00:00,1067.21453932,104.945654405,391.608794809,0.0,176.471037341,302.612436532,341.812485106,304.773491342,28.3233498048,8.71564395908
 07/28  07:00:00,1189.81703728,110.014026973,384.458900422,0.0,243.2593065,310.10971186,330.095558451,261.246472689,42.4850247072,26.364061055
 07/28  08:00:00,1203.28278496,112.032855902,352.542959759,0.0,243.2593065,310.10971186,328.486513672,236.522023155,56.6466996096,35.3177909068
 07/28  09:00:00,1215.57626187,113.537439461,328.231311345,0.0,243.2593065,302.612436532,288.520927302,219.432014375,42.4850247072,26.6038882193
 07/28  10:00:00,1210.65128281,114.909003612,313.063471924,0.0,243.2593065,310.10971186,320.906086533,205.513531074,70.808374512,44.5841809478
 07/28  11:00:00,1208.87925077,116.4637646,307.387551383,0.0,243.2593065,310.10971186,306.807886352,191.315248399,70.808374512,44.6842634405
 07/28  12:00:00,1164.98035724,118.41531988,298.502960283,0.0,243.2593065,310.10971186,281.923056708,175.57786584,70.808374512,35.5368163554
 07/28  13:00:00,1203.10831568,120.579412345,293.240878382,0.0,243.2593065,302.612436532,251.927165163,159.537626063,56.6466996096,35.7428394895
 07/28  14:00:00,1219.49797818,122.70219262,293.3580543,0.0,243.2593065,302.612436532,226.431822588,139.360162085,42.4850247072,44.5866357964
 07/28  15:00:00,1228.4310714,127.285084805,294.117562752,0.0,243.2593065,302.612436532,206.720915217,114.473566215,56.6466996096,35.6006493929
 07/28  16:00:00,1246.02936141,139.357594956,299.160635136,0.0,243.2593065,310.10971186,196.902001229,76.5242447244,84.9700494144,35.4077070905
 07/28  17:00:00,1262.87644287,158.762707792,300.84366899,0.0,243.2593065,310.10971186,145.749010684,43.2539505877,84.9700494144,17.5250106819
 07/28  18:00:00,936.332735852,97.2169701022,307.65785259,0.0,166.938926447,199.110933808,175.439401531,73.0046768238,84.9700494144,17.4646752928
 07/28  19:00:00,906.000662333,97.2974336082,297.270991587,0.0,166.938926447,191.61365848,184.555222901,110.446234505,56.6466996096,17.4622887865
 07/28  20:00:00,792.867086572,97.2043464847,312.033758749,0.0,100.150657288,124.558693486,283.406612212,209.293703343,56.6466996096,17.46620926
 07/28  21:00:00,785.620225373,97.2043464847,338.167143717,0.0,100.150657288,124.558693486,308.446729675,248.542068858,42.4850247072,17.4196361104
 07/28  22:00:00,730.975363767,97.2043464847,351.514200866,0.0,46.0930336215,124.558693486,327.449394257,281.713856138,28.3233498048,17.4121883138
 07/28  23:00:00,748.202482621,97.2043464847,369.15939897,0.0,46.0930336215,124.558693486,324.401914492,301.523050968,14.1616749024,8.71718862179
 07/28  24:00:00,743.814929018,97.2043464847,377.926746856,0.0,46.0930336215,113.312780494,335.534965645,312.454994079,5.66466996096,17.415301605
 07/29  01:00:00,747.104736772,97.2043464847,381.662454983,0.0,46.0930336215,113.312780494,342.944757048,319.868467205,5.66466996096,17.4116198822
 07/29  02:00:00,750.41892342,97.2043464847,385.365572577,0.0,46.0930336215,113.312780494,340.658376576,326.276868543,5.66466996096,8.71683807205
 07/29  03:00:00,761.213273431,97.2043464847,397.139719644,0.0,46.0930336215,113.312780494,357.377495781,334.29983049,5.66466996096,17.4129953298
 07/29  04:00:00,770.972419334,97.2043464847,398.021723488,0.0,55.6251445156,113.312780494,346.480078945,332.099296429,5.66466996096,8.71611255517
 07/29  05:00:00,761.237440347,97.2043464847,393.714927308,0.0,55.6251445156,113.312780494,370.387066111,338.810953391,14.1616749024,17.4144378174
 07/29  06:00:00,822.128914207,97.2043464847,392.192098667,0.0,65.1572554096,176.889270242,316.648179492,270.912333233,28.3233498048,17.4124964543
 07/29  07:00:00,942.075557003,98.1917466063,387.84481286,0.0,109.682768182,220.96816451,384.253778438,333.052864637,42.4850247072,8.71588909377
 07/29  08:00:00,929.69332465,98.3165298191,362.896042184,0.0,109.682768182,220.96816451,378.23493585,295.343920035,56.6466996096,26.2443162057
 07/29  09:00:00,1014.11631806,100.64355907,336.11999884,0.0,131.945524568,266.955817592,325.282869643,256.42771739,42.4850247072,26.3701275454
 07/29  10:00:00,1010.28634315,101.098114685,323.266924086,0.0,131.945524568,274.45309292,327.845241803,230.542594108,70.808374512,26.4942731839
 07/29  11:00:00,1005.13792143,101.49546946,316.587220397,0.0,131.945524568,274.45309292,304.706642264,207.407597932,70.808374512,26.4906698204
 07/29  12:00:00,970.482819099,101.907117398,309.64337125,0.0,131.945524568,274.45309292,296.362724336,190.249240369,70.808374512,35.3051094549
 07/29  13:00:00,968.946742715,102.573517613,304.832977064,0.0,131.945524568,266.955817592,268.207142479,185.071455193,56.6466996096,26.4889876765
 07/29  14:00:00,979.510995499,103.217929863,300.96807984,0.0,131.945524568,266.955817592,249.785399342,180.816629881,42.4850247072,26.4837447538
 07/29  15:00:00,906.782478037,97.2043464847,306.911554925,0.0,109.682768182,212.545889182,235.62366663,143.672055283,56.6466996096,35.3049117382
 07/29  16:00:00,917.114439393,97.2043464847,310.4244399,0.0,109.682768182,220.04316451,256.174089231,144.716502527,84.9700494144,26.4875372893
 07/29  17:00:00,873.152412261,97.2043464847,310.013116423,0.0,109.682768182,220.04316451,257.993924223,146.67346407,84.9700494144,26.3504107379
 07/29  18:00:00,826.57089629,97.2043464847,312.603869142,0.0,100.150657288,199.110933808,280.190001459,186.502143075,84.9700494144,8.71780896877
 07/29  19:00:00,818.832030633,97.2043464847,321.749032492,0.0,100.150657288,191.61365848,283.320753633,209.262159597,56.6466996096,17.4118944264
 07/29  20:00:00,719.432088702,97.2043464847,331.917130286,0.0,55.6251445156,124.558693486,337.540643047,263.48108597,56.6466996096,17.4128574676
 07/29  21:00:00,728.057333538,97.2043464847,338.024362197,0.0,55.6251445156,124.558693486,329.981617562,278.779055984,42.4850247072,8.71753687105
 07/29  22:00:00,723.158930202,97.2043464847,343.472311807,0.0,46.0930336215,124.558693486,347.250457183,301.515680587,28.3233498048,17.4114267917
 07/29  23:00:00,730.194427998,97.2043464847,349.760746405,0.0,46.0930336215,124.558693486,344.129577992,312.555554531,14.1616749024,17.4123485585
 07/29  24:00:00,718.629547176,97.2043464847,350.68251761,0.0,46.0930336215,113.312780494,332.42462469,318.042673333,5.66466996096,8.71728139641
 07/30  01:00:00,705.107556863,97.2043464847,348.23299245,0.0,34.9616554283,113.312780494,345.343408709,322.265034287,5.66466996096,17.413704461
 07/30  02:00:00,702.590855183,97.2043464847,345.652188426,0.0,34.9616554283,113.312780494,346.505209472,323.428910879,5.66466996096,17.4116286316
 07/30  03:00:00,705.456412668,97.2043464847,348.785726369,0.0,34.9616554283,113.312780494,342.862655815,328.481116847,5.66466996096,8.71686900713
 07/30  04:00:00,725.746285594,97.2043464847,359.475977572,0.0,44.4937663224,113.312780494,347.790189841,324.712488328,5.66466996096,17.413031552
 07/30  05:00:00,732.962520909,97.2043464847,371.475588374,0.0,44.4937663224,113.312780494,359.203783277,329.93759329,14.1616749024,15.1045150846
 07/30  06:00:00,791.986829063,97.2043464847,368.885280463,0.0,54.0258772165,176.889270242,305.244899529,265.899056753,28.3233498048,11.0224929712
 07/30  07:00:00,789.187119507,97.2043464847,358.0843085,0.0,54.0258772165,184.38654557,306.436180949,246.538693008,42.4850247072,17.4124632336
 07/30  08:00:00,861.931333272,97.2043464847,350.783052455,0.0,65.1572554096,220.04316451,295.440590102,221.301019093,56.6466996096,17.4928713999
 07/30  09:00:00,850.349855082,97.2043464847,346.332234682,0.0,65.1572554096,212.545889182,276.25245919,207.425298838,42.4850247072,26.3421356446
 07/30  10:00:00,854.420963214,97.2043464847,342.661573723,0.0,65.1572554096,220.04316451,296.178871917,198.909803952,70.808374512,26.4606934524
 07/30  11:00:00,852.173048818,97.2043464847,339.062371504,0.0,65.1572554096,220.04316451,291.051033174,193.78247576,70.808374512,26.4601829017
 07/30  12:00:00,848.684274906,97.2043464847,336.467844334,0.0,65.1572554096,220.04316451,287.038387943,189.770943291,70.808374512,26.4590701402
 07/30  13:00:00,838.590796345,97.2043464847,333.646089515,0.0,65.1572554096,212.545889182,275.82556119,183.903039735,56.6466996096,35.2758218455
 07/30  14:00:00,835.986067359,97.2043464847,330.887491874,0.0,65.1572554096,212.545889182,246.776448382,177.826867266,42.4850247072,26.464556409
 07/30  15:00:00,834.806817713,97.2043464847,329.694282467,0.0,65.1572554096,212.545889182,251.546819923,168.436081399,56.6466996096,26.4640389147
 07/30  16:00:00,809.338424986,97.2043464847,329.488134638,0.0,65.1572554096,220.04316451,275.252383672,163.820045366,84.9700494144,26.4622888919
 07/30  17:00:00,762.545204386,97.2043464847,329.314299139,0.0,54.0258772165,184.38654557,281.550605759,170.236813165,84.9700494144,26.3437431796
 07/30  18:00:00,733.369096589,97.2043464847,330.46483779,0.0,44.4937663224,163.454314868,313.992536579,211.609157859,84.9700494144,17.4133293058
 07/30  19:00:00,729.904983185,97.2043464847,333.579568907,0.0,44.4937663224,155.95703954,291.023615101,225.659128331,56.6466996096,8.71778715943
 07/30  20:00:00,709.39792053,97.2043464847,336.863839044,0.0,44.4937663224,124.558693486,342.327859741,268.269339651,56.6466996096,17.4118204809
 07/30  21:00:00,719.433082672,97.2043464847,339.726129589,0.0,44.4937663224,124.558693486,342.129722815,282.231939897,42.4850247072,17.4127582114
 07/30  22:00:00,711.28558408,97.2043464847,341.909136316,0.0,34.9616554283,124.558693486,339.631261036,302.590424932,28.3233498048,8.71748629981
 07/30  23:00:00,714.204351234,97.2043464847,344.015444714,0.0,34.9616554283,124.558693486,343.464589853,311.89162125,14.1616749024,17.4112937012
 07/30  24:00:00,703.771146625,97.2043464847,346.120996211,0.0,34.9616554283,113.312780494,341.985111167,318.908229948,5.66466996096,17.412211258
 07/31  01:00:00,718.413623081,97.2043464847,349.368705571,0.0,46.0930336215,113.312780494,340.464917654,326.083140042,5.66466996096,8.71710765171
 07/31  02:00:00,728.285974608,97.2043464847,359.851986283,0.0,46.0930336215,113.312780494,357.425028463,334.346944071,5.66466996096,17.4134144309
 07/31  03:00:00,730.830459216,97.2043464847,362.55694285,0.0,46.0930336215,113.312780494,361.901764717,338.825717732,5.66466996096,17.4113770239
 07/31  04:00:00,820.120765145,97.2043464847,361.254225902,0.0,100.150657288,148.969399434,333.64572535,319.26431051,5.66466996096,8.71674487999
 07/31  05:00:00,816.297178589,97.2043464847,359.928760758,0.0,100.150657288,149.894399434,543.910220717,512.333445641,14.1616749024,17.4151001727
 07/31  06:00:00,1022.28563454,98.0414594111,346.551959823,0.0,176.471037341,302.612436532,366.133512938,326.407989299,28.3233498048,11.4021738343
 07/31  07:00:00,1129.81910929,100.465160014,327.284001723,0.0,243.2593065,310.10971186,333.427886091,267.297883288,42.4850247072,23.6449780963
 07/31  08:00:00,1164.5284495,101.678213697,320.885300645,0.0,243.2593065,310.10971186,324.961764859,232.99795059,56.6466996096,35.3171146596
 07/31  09:00:00,1193.70934556,102.939264739,316.184891274,0.0,243.2593065,302.612436532,282.229624384,213.153911951,42.4850247072,26.590687726
 07/31  10:00:00,1196.33201669,104.241046808,310.46930777,0.0,243.2593065,310.10971186,314.205689576,198.82120704,70.808374512,44.5761080235
 07/31  11:00:00,1192.33606431,105.767608362,305.035228043,0.0,243.2593065,310.10971186,297.680587708,182.191611291,70.808374512,44.6806019047
 07/31  12:00:00,1154.63479047,107.549827198,305.962116313,0.0,243.2593065,310.10971186,261.680201821,155.337922971,70.808374512,35.5339043374
 07/31  13:00:00,1201.72452758,110.623236506,313.06562926,0.0,243.2593065,302.612436532,214.292709915,121.906703562,56.6466996096,35.7393067429
 07/31  14:00:00,1211.5251991,115.460740246,316.998811882,0.0,243.2593065,302.612436532,182.59540412,95.5307684721,42.4850247072,44.579610941
 07/31  15:00:00,1217.13760762,121.432904845,316.669934951,0.0,243.2593065,302.612436532,162.764728388,70.5214500727,56.6466996096,35.5965787056
 07/31  16:00:00,1227.19815951,126.123195974,315.414745691,0.0,243.2593065,310.10971186,178.508781283,58.1347866343,84.9700494144,35.4039452345
 07/31  17:00:00,1230.60493259,129.490301922,315.462299741,0.0,243.2593065,310.10971186,154.5335612,52.0398941106,84.9700494144,17.5236176751
 07/31  18:00:00,934.93668408,97.2043464847,317.628156218,0.0,166.938926447,199.110933808,186.54029036,84.1071086413,84.9700494144,17.4631323041
 07/31  19:00:00,926.928238811,97.2043464847,317.322663376,0.0,166.938926447,191.61365848,183.067446489,108.959821913,56.6466996096,17.4609249662
 07/31  20:00:00,786.398005749,97.2043464847,307.051566089,0.0,100.150657288,124.558693486,242.749549938,168.640087468,56.6466996096,17.4627628598
 07/31  21:00:00,754.758911733,97.2043464847,307.503315209,0.0,100.150657288,124.558693486,243.907771539,184.004491644,42.4850247072,17.4182551874
 07/31  22:00:00,691.418067316,97.2043464847,310.198886391,0.0,46.0930336215,124.558693486,227.04762267,187.261259636,28.3233498048,11.4630132295
 07/31  23:00:00,703.340030608,97.2043464847,318.292522672,0.0,46.0930336215,124.558693486,194.856708138,166.03045197,14.1616749024,14.6645812652
 07/31  24:00:00,694.263760358,97.2043464847,321.216997186,0.0,46.0930336215,113.312780494,158.647558732,135.569191811,5.66466996096,17.4136969595
 08/01  01:00:00,691.454357034,97.2043464847,318.435655495,0.0,46.0930336215,113.312780494,179.116161718,164.735889993,5.66466996096,8.71560176437
 08/01  02:00:00,697.298977149,97.2043464847,328.79458651,0.0,46.0930336215,113.312780494,321.247099136,298.169171754,5.66466996096,17.4132574203
 08/01  03:00:00,743.365478741,97.2043464847,377.152415074,0.0,46.0930336215,113.312780494,363.918848833,340.842939483,5.66466996096,17.411239389
 08/01  04:00:00,845.460745743,97.2043464847,386.876013855,0.0,100.150657288,148.969399434,341.875612286,327.495706105,5.66466996096,8.71523622009
 08/01  05:00:00,844.695411288,97.5078670731,389.42488914,0.0,100.150657288,149.894399434,468.800139762,437.225247308,14.1616749024,17.4132175514
 08/01  06:00:00,1049.54473716,102.13887184,372.064075123,0.0,176.471037341,302.612436532,346.030210075,300.29342158,28.3233498048,17.4134386905
 08/01  07:00:00,1140.03016874,105.979892841,332.938338841,0.0,243.2593065,310.10971186,308.29739032,248.232587043,42.4850247072,17.5797785702
 08/01  08:00:00,1166.11178344,107.547522733,315.840703954,0.0,243.2593065,310.10971186,308.018402812,216.049665651,56.6466996096,35.3220375513
 08/01  09:00:00,1196.49198095,109.180924367,312.542893281,0.0,243.2593065,302.612436532,278.068954313,200.134920306,42.4850247072,35.4490093002
 08/01  10:00:00,1203.00165796,110.994035067,310.035835451,0.0,243.2593065,310.10971186,297.275465622,190.800852835,70.808374512,35.6662382756
 08/01  11:00:00,1198.31249651,112.887188804,303.421515698,0.0,243.2593065,310.10971186,291.726709342,176.241093225,70.808374512,44.677241605
 08/01  12:00:00,1156.70540748,115.073820312,301.876330761,0.0,243.2593065,310.10971186,266.500423294,160.153796073,70.808374512,35.5382527098
 08/01  13:00:00,1195.07932665,117.385475352,303.091944049,0.0,243.2593065,302.612436532,238.591159867,137.266535545,56.6466996096,44.6779247127
 08/01  14:00:00,1201.64389684,120.422411991,305.167010572,0.0,243.2593065,302.612436532,194.614796428,116.470239064,42.4850247072,35.6595326564
 08/01  15:00:00,1218.85467614,128.023464599,311.99880777,0.0,243.2593065,302.612436532,173.583594809,81.3354971224,56.6466996096,35.6013980769
 08/01  16:00:00,1230.26157485,132.094247362,312.510591663,0.0,243.2593065,310.10971186,192.534101666,72.1564909419,84.9700494144,35.4075613097
 08/01  17:00:00,1238.66404412,139.450171493,313.703790929,0.0,243.2593065,310.10971186,157.835878667,55.3443342683,84.9700494144,17.5214949844
 08/01  18:00:00,934.977704822,97.2043464847,317.842188687,0.0,166.938926447,199.110933808,193.218053347,90.7838485242,84.9700494144,17.4641554081
 08/01  19:00:00,924.785785763,97.2043464847,316.429253567,0.0,166.938926447,191.61365848,190.145072823,116.035306038,56.6466996096,17.4630671757
 08/01  20:00:00,783.261930482,97.2043464847,305.496505008,0.0,100.150657288,124.558693486,259.618572914,185.50876276,56.6466996096,17.4631105444
 08/01  21:00:00,749.193459339,97.2043464847,303.235876784,0.0,100.150657288,124.558693486,285.387012067,225.48460436,42.4850247072,17.4173829993
 08/01  22:00:00,699.522814926,97.2043464847,318.589604713,0.0,46.0930336215,124.558693486,315.570091423,269.833917876,28.3233498048,17.4128237418
 08/01  23:00:00,731.00185699,97.2043464847,348.324413729,0.0,46.0930336215,124.558693486,320.11418952,297.23500673,14.1616749024,8.71750788796
 08/01  24:00:00,734.398642469,97.2043464847,365.659030385,0.0,46.0930336215,113.312780494,333.388598019,310.31254056,5.66466996096,17.4113874986
 08/02  01:00:00,743.585156051,97.2043464847,376.180435683,0.0,46.0930336215,113.312780494,343.688525161,320.611892041,5.66466996096,17.4119631588
 08/02  02:00:00,747.336930684,97.2043464847,380.644149756,0.0,46.0930336215,113.312780494,342.651517957,328.269820323,5.66466996096,8.71702767331
 08/02  03:00:00,759.114704011,97.2043464847,393.54663954,0.0,46.0930336215,113.312780494,361.400605644,338.324688622,5.66466996096,17.4112470611
 08/02  04:00:00,863.351820659,97.2043464847,408.600283103,0.0,100.150657288,148.969399434,351.034083976,327.95824359,5.66466996096,17.4111704245
 08/02  05:00:00,857.182618319,98.3495204283,406.378038875,0.0,100.150657288,149.894399434,463.49196635,440.613661384,14.1616749024,8.71663006385
 08/02  06:00:00,1061.57771172,103.07738051,385.641449895,0.0,176.471037341,302.612436532,345.350479417,299.61307246,28.3233498048,17.4140571522
 08/02  07:00:00,1148.33355559,107.769418919,340.064580288,0.0,243.2593065,310.10971186,309.113288935,240.274281799,42.4850247072,26.353982429
 08/02  08:00:00,1169.10137143,109.651119807,316.637352295,0.0,243.2593065,310.10971186,293.794249393,210.650329077,56.6466996096,26.4972207061
 08/02  09:00:00,1192.18786824,111.300129652,306.614482216,0.0,243.2593065,302.612436532,262.698105086,184.761275036,42.4850247072,35.4518053426
 08/02  10:00:00,1196.78941879,112.920920112,303.156610881,0.0,243.2593065,310.10971186,270.393770919,163.915555498,70.808374512,35.669840909
 08/02  11:00:00,1204.47559882,114.801864681,300.793018707,0.0,243.2593065,310.10971186,260.823660091,145.343774406,70.808374512,44.6715111728
 08/02  12:00:00,1166.98512297,117.215316528,296.696463972,0.0,243.2593065,310.10971186,240.459003592,134.109233231,70.808374512,35.541395849
 08/02  13:00:00,1202.37804787,121.952701367,301.742826078,0.0,243.2593065,302.612436532,207.873882636,106.554648892,56.6466996096,44.6725341345
 08/02  14:00:00,1224.8792279,131.366905398,307.846571172,0.0,243.2593065,302.612436532,150.891720714,72.7445436943,42.4850247072,35.6621523121
 08/02  15:00:00,1236.78838805,138.964681585,305.100454091,0.0,243.2593065,302.612436532,146.232742322,53.9816228838,56.6466996096,35.6044198289
 08/02  16:00:00,1237.19795184,146.128732405,305.476110157,0.0,243.2593065,310.10971186,163.836200467,43.4564059451,84.9700494144,35.4097451075
 08/02  17:00:00,1242.54421546,149.169218359,307.77602488,0.0,243.2593065,310.10971186,146.922197519,44.4294310018,84.9700494144,17.5227171024
 08/02  18:00:00,914.106232442,97.2043464847,301.3134476,0.0,166.938926447,199.110933808,201.254995564,98.8199218316,84.9700494144,17.4650243184
 08/02  19:00:00,912.247550179,97.2043464847,307.619861846,0.0,166.938926447,191.61365848,231.870317841,157.759158731,56.6466996096,17.4644595001
 08/02  20:00:00,819.270906214,97.2043464847,335.536193105,0.0,100.150657288,124.558693486,311.19331864,237.082220459,56.6466996096,17.4643985712
 08/02  21:00:00,794.290327617,97.2043464847,346.400678386,0.0,100.150657288,124.558693486,316.589652095,256.685962409,42.4850247072,17.4186649782
 08/02  22:00:00,731.007239742,97.2043464847,350.881455455,0.0,46.0930336215,124.558693486,324.915724507,279.181119957,28.3233498048,17.4112547448
 08/02  23:00:00,733.694869264,97.2043464847,352.175624737,0.0,46.0930336215,124.558693486,312.0076606,289.130760549,14.1616749024,8.71522514782
 08/02  24:00:00,744.984082972,97.2043464847,377.620368503,0.0,46.0930336215,113.312780494,326.475802898,303.398486316,5.66466996096,17.4126466207
 08/03  01:00:00,749.189843534,97.2043464847,382.806175267,0.0,46.0930336215,113.312780494,337.557074143,314.479147186,5.66466996096,17.4132569961
 08/03  02:00:00,764.478734016,97.2043464847,399.351119332,0.0,46.0930336215,113.312780494,340.973461336,326.594016086,5.66466996096,8.71477528841
 08/03  03:00:00,772.89950083,97.2043464847,409.292884153,0.0,46.0930336215,113.312780494,362.499163157,339.422957426,5.66466996096,17.4115357695
 08/03  04:00:00,858.845456443,97.2043464847,405.694217447,0.0,100.150657288,148.969399434,350.733034581,327.65597579,5.66466996096,17.4123888294
 08/03  05:00:00,859.538794629,98.8078567738,403.684402091,0.0,100.150657288,149.894399434,444.561831087,421.682884691,14.1616749024,8.71727149414
 08/03  06:00:00,1074.09823565,103.977034707,398.065989243,0.0,176.471037341,302.612436532,337.658981022,291.924746118,28.3233498048,17.410885099
 08/03  07:00:00,1174.07349773,109.541462553,366.824726737,0.0,243.2593065,310.10971186,311.803340681,242.962935162,42.4850247072,26.3553808122
 08/03  08:00:00,1183.29998151,111.282181078,330.185111005,0.0,243.2593065,310.10971186,301.165671361,218.026213592,56.6466996096,26.4927581596
 08/03  09:00:00,1205.22251354,112.691378932,316.676251991,0.0,243.2593065,302.612436532,278.6601196,200.721885451,42.4850247072,35.4532094417
 08/03  10:00:00,1208.19440233,114.071871651,311.471517162,0.0,243.2593065,310.10971186,293.896840797,187.416927944,70.808374512,35.6715383406
 08/03  11:00:00,1202.73152507,115.820264124,304.492243868,0.0,243.2593065,310.10971186,289.219887069,173.747212284,70.808374512,44.6643002736
 08/03  12:00:00,1158.17425543,117.875578142,300.48133855,0.0,243.2593065,310.10971186,271.189469976,164.838260774,70.808374512,35.5428346901
 08/03  13:00:00,1195.12442414,119.991126284,301.262345781,0.0,243.2593065,302.612436532,247.942663785,146.622686643,56.6466996096,44.6732775331
 08/03  14:00:00,1197.31524721,121.855283524,301.248780025,0.0,243.2593065,302.612436532,219.904976893,141.75658799,42.4850247072,35.6633641957
 08/03  15:00:00,1201.79626787,124.713714926,301.822474821,0.0,243.2593065,302.612436532,218.348484648,125.436603338,56.6466996096,36.2651817005
 08/03  16:00:00,1219.68125642,129.636348772,306.434067264,0.0,243.2593065,310.10971186,220.292582251,100.568700645,84.9700494144,34.7538321921
 08/03  17:00:00,1230.85590235,134.325153458,311.064636979,0.0,243.2593065,310.10971186,196.866553734,85.6236710901,84.9700494144,26.272833229
 08/03  18:00:00,913.753680526,97.2043464847,302.88040887,0.0,166.938926447,199.110933808,237.297287712,134.869118695,84.9700494144,17.4581196028
 08/03  19:00:00,913.600639553,97.2043464847,308.809519842,0.0,166.938926447,191.61365848,231.185308694,163.203687189,56.6466996096,11.3349218959
 08/03  20:00:00,805.304480361,97.2043464847,321.107274341,0.0,100.150657288,124.558693486,299.716131279,228.203570425,56.6466996096,14.8658612442
 08/03  21:00:00,789.724012652,97.2043464847,340.062690547,0.0,100.150657288,124.558693486,316.964634644,257.06045081,42.4850247072,17.4191591268
 08/03  22:00:00,733.240403529,97.2043464847,351.885969419,0.0,46.0930336215,124.558693486,328.925767501,283.190680872,28.3233498048,17.4117368241
 08/03  23:00:00,748.861272718,97.2043464847,368.148194117,0.0,46.0930336215,124.558693486,322.812013364,299.93488838,14.1616749024,8.71545008159
 08/03  24:00:00,731.444344625,97.2043464847,362.65006984,0.0,46.0930336215,113.312780494,328.530826253,305.453048118,5.66466996096,17.4131081731
 08/04  01:00:00,728.092076478,97.2043464847,358.89434837,0.0,46.0930336215,113.312780494,330.916015003,307.840505473,5.66466996096,17.4108395692
 08/04  02:00:00,735.154052356,97.2043464847,366.6503772,0.0,46.0930336215,113.312780494,329.70770403,315.328060291,5.66466996096,8.71497377792
 08/04  03:00:00,736.234729566,97.2043464847,367.916400748,0.0,46.0930336215,113.312780494,343.47960884,320.402978649,5.66466996096,17.4119602301
 08/04  04:00:00,845.54831851,97.2043464847,385.516039647,0.0,100.150657288,148.969399434,334.327597843,311.250135595,5.66466996096,17.4127922865
 08/04  05:00:00,850.273544316,98.9145941282,388.621073103,0.0,100.150657288,149.894399434,432.33083163,409.454579745,14.1616749024,8.71457698255
 08/04  06:00:00,1058.28728704,103.916074599,378.64389773,0.0,176.471037341,302.612436532,336.419690014,290.685113824,28.3233498048,17.4112263849
 08/04  07:00:00,1161.1587126,109.492358813,351.815357838,0.0,243.2593065,310.10971186,315.949305597,247.10857754,42.4850247072,26.3557033504
 08/04  08:00:00,1184.85619902,111.432065747,330.76771132,0.0,243.2593065,310.10971186,302.656141076,219.516506602,56.6466996096,26.4929348638
 08/04  09:00:00,1204.51592209,112.884386272,315.565983394,0.0,243.2593065,302.612436532,278.001200257,200.063049485,42.4850247072,35.4531260655
 08/04  10:00:00,1200.94127415,114.298158,304.85366739,0.0,243.2593065,310.10971186,285.056219072,178.580527042,70.808374512,35.6673175173
 08/04  11:00:00,1199.90435149,115.899152053,301.951333513,0.0,243.2593065,310.10971186,278.317210681,162.845543495,70.808374512,44.663292674
 08/04  12:00:00,1162.33575063,117.855780131,303.399866072,0.0,243.2593065,310.10971186,257.107677017,150.756782511,70.808374512,35.5425199936
 08/04  13:00:00,1199.2838341,119.725715102,304.531027637,0.0,243.2593065,302.612436532,246.14354439,144.824494483,56.6466996096,44.6723502971
 08/04  14:00:00,1205.13127739,122.592584349,306.509600124,0.0,243.2593065,302.612436532,207.170422486,129.022672453,42.4850247072,35.6627253258
 08/04  15:00:00,1215.04940696,128.536630138,308.9645636,0.0,243.2593065,302.612436532,194.571782267,99.4219410419,56.6466996096,38.5031416158
 08/04  16:00:00,1231.4768652,134.935037169,310.992927362,0.0,243.2593065,310.10971186,196.388397788,78.8930009472,84.9700494144,32.5253474266
 08/04  17:00:00,1221.3154775,130.634969089,306.659440382,0.0,243.2593065,310.10971186,218.557005058,107.314480825,84.9700494144,26.2724748183
 08/04  18:00:00,925.387420607,97.2043464847,313.153917535,0.0,166.938926447,199.110933808,275.968534874,173.540570273,84.9700494144,17.4579151866
 08/04  19:00:00,936.214514349,97.2043464847,329.385083163,0.0,166.938926447,191.61365848,262.628520375,194.774034298,56.6466996096,11.2077864675
 08/04  20:00:00,833.034408527,97.2043464847,348.753063444,0.0,100.150657288,124.558693486,320.485804839,248.846378284,56.6466996096,14.9927269459
 08/04  21:00:00,814.560668221,97.2043464847,367.369580001,0.0,100.150657288,124.558693486,332.049166649,272.145209447,42.4850247072,17.4189324947
 08/04  22:00:00,754.407730773,97.2043464847,375.128413223,0.0,46.0930336215,124.558693486,343.446567239,297.711723026,28.3233498048,17.411494409
 08/04  23:00:00,779.206782564,97.2043464847,401.374207025,0.0,46.0930336215,124.558693486,339.675447621,316.798450398,14.1616749024,8.71532232091
 08/04  24:00:00,774.74220439,97.2043464847,410.510282262,0.0,46.0930336215,113.312780494,352.270228898,329.192727536,5.66466996096,17.4128314005
 08/05  01:00:00,771.916746627,97.2043464847,408.193772109,0.0,46.0930336215,113.312780494,360.380304717,337.305084963,5.66466996096,17.4105497932
 08/05  02:00:00,765.427276665,97.2043464847,404.115560489,0.0,46.0930336215,113.312780494,365.220795125,350.841299717,5.66466996096,8.71482544724
 08/05  03:00:00,759.989705371,97.2043464847,399.341998713,0.0,46.0930336215,113.312780494,380.148465807,357.072155792,5.66466996096,17.411640054
 08/05  04:00:00,767.68829439,97.2043464847,397.36454111,0.0,55.6251445156,113.312780494,374.416720949,351.339616302,5.66466996096,17.4124346867
 08/05  05:00:00,764.027365639,97.2043464847,394.047891757,0.0,55.6251445156,113.312780494,377.997536465,355.12146911,14.1616749024,8.7143924529
 08/05  06:00:00,824.66721728,97.2043464847,395.729572782,0.0,65.1572554096,176.889270242,324.819679098,279.08561651,28.3233498048,17.4107127837
 08/05  07:00:00,938.731821483,98.1804116907,383.238553227,0.0,109.682768182,220.96816451,406.46792168,346.571371629,42.4850247072,17.4115253435
 08/05  08:00:00,917.007900996,98.3199259708,347.632796597,0.0,109.682768182,220.96816451,364.472787638,290.324729225,56.6466996096,17.5013588035
 08/05  09:00:00,1013.48396351,99.9741058448,334.120591325,0.0,131.945524568,266.955817592,324.407700555,255.555704056,42.4850247072,26.3669717919
 08/05  10:00:00,1015.88334372,100.230733573,329.04513602,0.0,131.945524568,274.45309292,332.985308165,235.690245668,70.808374512,26.4866879854
 08/05  11:00:00,1012.0895596,100.339557542,324.642893751,0.0,131.945524568,274.45309292,322.106882057,224.816230262,70.808374512,26.4822772834
 08/05  12:00:00,975.168086679,100.554595018,319.55974506,0.0,131.945524568,274.45309292,320.360036923,214.250386303,70.808374512,35.3012761082
 08/05  13:00:00,962.445633202,101.130208046,311.837127385,0.0,131.945524568,266.955817592,282.777775271,199.650459505,56.6466996096,26.4806161564
 08/05  14:00:00,961.602395533,101.942182951,306.621940005,0.0,131.945524568,266.955817592,258.79264639,189.827512967,42.4850247072,26.4801087161
 08/05  15:00:00,881.031993455,97.2043464847,310.326022225,0.0,109.682768182,212.545889182,225.754582279,133.808561588,56.6466996096,35.2993210817
 08/05  16:00:00,891.539478981,97.2043464847,313.728801197,0.0,109.682768182,220.04316451,237.409646666,125.956301204,84.9700494144,26.4832960472
 08/05  17:00:00,855.779945821,97.2043464847,314.029837399,0.0,109.682768182,220.04316451,233.298781851,121.982303547,84.9700494144,26.3464288896
 08/05  18:00:00,819.092706313,97.2098691558,314.868688562,0.0,100.150657288,199.110933808,247.448118493,153.761177153,84.9700494144,8.71689192596
 08/05  19:00:00,808.813608209,97.2069113135,320.771993201,0.0,100.150657288,191.61365848,247.6392253,173.582519876,56.6466996096,17.4100058143
 08/05  20:00:00,725.641806571,97.2043464847,338.864751667,0.0,55.6251445156,124.558693486,325.076640744,251.01903464,56.6466996096,17.4109064949
 08/05  21:00:00,763.081763188,97.2043464847,375.313715885,0.0,55.6251445156,124.558693486,340.463898718,289.262485385,42.4850247072,8.71638862534
 08/05  22:00:00,773.539063303,97.2043464847,397.484956722,0.0,46.0930336215,124.558693486,366.374582392,320.639271952,28.3233498048,17.4119606344
 08/05  23:00:00,766.574303509,97.2043464847,389.171483568,0.0,46.0930336215,124.558693486,355.662632903,326.964680655,14.1616749024,14.536277346
 08/05  24:00:00,763.310382668,97.2043464847,399.38002599,0.0,46.0930336215,113.312780494,353.218578969,335.965010143,5.66466996096,11.5888988657
 08/06  01:00:00,750.974907059,97.2043464847,398.232747201,0.0,34.9616554283,113.312780494,364.499771995,341.424156911,5.66466996096,17.4109451238
 08/06  02:00:00,751.967535174,97.2043464847,399.80885168,0.0,34.9616554283,113.312780494,362.225095923,347.845417972,5.66466996096,8.71500799009
 08/06  03:00:00,748.715707923,97.2043464847,398.201399977,0.0,34.9616554283,113.312780494,380.406485467,357.329794426,5.66466996096,17.4120210801
 08/06  04:00:00,754.475771035,97.2043464847,395.118855813,0.0,44.4937663224,113.312780494,377.089690837,354.012226219,5.66466996096,17.4127946571
 08/06  05:00:00,749.848393571,97.2043464847,390.945507025,0.0,44.4937663224,113.312780494,379.533208841,356.656995121,14.1616749024,8.71453881776
 08/06  06:00:00,808.155556993,97.2043464847,390.923614465,0.0,54.0258772165,176.889270242,334.409514575,288.675128725,28.3233498048,17.4110360457
 08/06  07:00:00,816.412623327,97.2043464847,388.753324001,0.0,54.0258772165,184.38654557,319.763705077,259.866867623,42.4850247072,17.4118127469
 08/06  08:00:00,868.011113301,97.2043464847,357.863318126,0.0,65.1572554096,220.04316451,299.066042382,224.930767752,56.6466996096,17.4885750207
 08/06  09:00:00,846.136091083,97.2043464847,342.041849708,0.0,65.1572554096,212.545889182,273.124896369,204.304231071,42.4850247072,26.3356405903
 08/06  10:00:00,841.977847754,97.2043464847,329.289732656,0.0,65.1572554096,220.04316451,279.093127362,181.826966875,70.808374512,26.4577859754
 08/06  11:00:00,834.478978356,97.2043464847,321.349736065,0.0,65.1572554096,220.04316451,260.881678105,163.616392329,70.808374512,26.4569112641
 08/06  12:00:00,824.019943087,97.2043464847,312.990084355,0.0,65.1572554096,220.04316451,244.41561966,147.151377117,70.808374512,26.4558680308
 08/06  13:00:00,813.019210768,97.2043464847,305.291088782,0.0,65.1572554096,212.545889182,210.951764496,127.850607611,56.6466996096,26.454457275
 08/06  14:00:00,828.411341938,97.2043464847,303.823899078,0.0,65.1572554096,212.545889182,183.682699162,105.928637522,42.4850247072,35.2690369331
 08/06  15:00:00,846.251812124,97.2043464847,306.384892352,0.0,65.1572554096,212.545889182,163.665902013,80.5602937122,56.6466996096,26.4589086913
 08/06  16:00:00,841.77463512,97.2043464847,311.077623548,0.0,65.1572554096,220.04316451,177.379776916,65.94868297,84.9700494144,26.4610445319
 08/06  17:00:00,797.829629199,97.2043464847,310.485841188,0.0,54.0258772165,184.38654557,175.959113288,64.6506031545,84.9700494144,26.3384607189
 08/06  18:00:00,754.242629647,97.2150125556,310.937758542,0.0,44.4937663224,163.454314868,173.872379997,80.1886708883,84.9700494144,8.71365969412
 08/06  19:00:00,739.226208456,97.2043464847,311.579187848,0.0,44.4937663224,155.95703954,174.721801595,100.664654091,56.6466996096,17.4104478947
 08/06  20:00:00,678.368859017,97.2043464847,303.919966997,0.0,44.4937663224,124.558693486,280.070123109,206.012054982,56.6466996096,17.4113685172
 08/06  21:00:00,726.790347131,97.2043464847,348.680885023,0.0,44.4937663224,124.558693486,331.855007905,280.653348883,42.4850247072,8.71663431434
 08/06  22:00:00,732.278054329,97.2043464847,361.474549736,0.0,34.9616554283,124.558693486,354.432940301,308.697194571,28.3233498048,17.4123959256
 08/06  23:00:00,739.598995273,97.2043464847,363.419482271,0.0,34.9616554283,124.558693486,351.273570706,319.701649477,14.1616749024,17.410246327
 08/06  24:00:00,727.559195064,97.2043464847,359.447235691,0.0,34.9616554283,113.312780494,339.382483815,325.00168838,5.66466996096,8.716125474
 08/07  01:00:00,747.664252317,97.2043464847,365.399076906,0.0,46.0930336215,113.312780494,355.780019495,332.704021666,5.66466996096,17.4113278687
 08/07  02:00:00,756.702636604,97.2043464847,366.050045421,0.0,46.0930336215,113.312780494,352.763928146,338.384076849,5.66466996096,8.71518133602
 08/07  03:00:00,750.499457606,97.2043464847,355.581822522,0.0,46.0930336215,113.312780494,361.623028656,338.54597778,5.66466996096,17.4123809149
 08/07  04:00:00,839.687357826,97.2043464847,369.683789008,0.0,100.150657288,148.969399434,348.612876947,325.536385939,5.66466996096,17.4118210467
 08/07  05:00:00,841.41687104,97.2043464847,365.638719352,0.0,100.150657288,149.894399434,533.468534477,510.592157535,14.1616749024,8.71470203937
 08/07  06:00:00,1029.40724951,97.75174364,341.07147233,0.0,176.471037341,302.612436532,363.568230147,317.833331197,28.3233498048,17.4115491452
 08/07  07:00:00,1127.3380143,100.200588223,326.891687583,0.0,243.2593065,310.10971186,324.305624825,255.462458261,42.4850247072,26.3581418565
 08/07  08:00:00,1162.69069446,101.439108003,319.621326141,0.0,243.2593065,310.10971186,304.760248027,221.621308522,56.6466996096,26.4922398954
 08/07  09:00:00,1187.58535997,102.725488095,305.108862947,0.0,243.2593065,302.612436532,265.667737568,187.731155946,42.4850247072,35.4515569146
 08/07  10:00:00,1208.34126223,104.219946267,299.85516965,0.0,243.2593065,310.10971186,265.327804263,158.853717036,70.808374512,35.6657127152
 08/07  11:00:00,1228.6602111,107.538245127,305.055689211,0.0,243.2593065,310.10971186,227.709414236,112.241266274,70.808374512,44.65977345
 08/07  12:00:00,1197.68490743,114.214502177,310.160072942,0.0,243.2593065,310.10971186,179.749675061,73.4012459557,70.808374512,35.5400545931
 08/07  13:00:00,1239.69854336,124.330452568,309.82464085,0.0,243.2593065,302.612436532,144.092296714,42.7772499268,56.6466996096,44.668347178
 08/07  14:00:00,1261.00717099,141.134611021,308.748207557,0.0,243.2593065,302.612436532,98.0242072797,19.8796812041,42.4850247072,35.6595013684
 08/07  15:00:00,1282.23517702,159.957968437,307.285390945,0.0,243.2593065,302.612436532,95.715606609,3.46797044605,56.6466996096,35.6009365533
 08/07  16:00:00,1299.85737896,166.532055272,306.972934323,0.0,243.2593065,310.10971186,120.491458584,0.114706050521,84.9700494144,35.4067031195
 08/07  17:00:00,1304.14921632,169.718007852,306.737595053,0.0,243.2593065,310.10971186,102.651660719,0.0,84.9700494144,17.681611305
 08/07  18:00:00,948.035085575,97.621720533,310.850102904,0.0,166.938926447,199.110933808,105.650463821,3.37564075561,84.9700494144,17.3047736509
 08/07  19:00:00,922.811440277,97.3865747381,311.165174615,0.0,166.938926447,191.61365848,100.715673653,26.6051497642,56.6466996096,17.4638242788
 08/07  20:00:00,799.566133461,97.2043893574,309.517337555,0.0,100.150657288,124.558693486,163.594967628,89.4847537002,56.6466996096,17.4635143182
