Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/07  21:00:00,748.681621479,97.2043464847,297.804449506,0.0,100.150657288,124.558693486,196.292803962,136.390010761,42.4850247072,17.4177684941
 08/07  22:00:00,684.307787633,97.2043464847,303.023771804,0.0,46.0930336215,124.558693486,248.709856346,202.976221792,28.3233498048,17.4102847486
 08/07  23:00:00,707.679298304,97.2043464847,323.40578052,0.0,46.0930336215,124.558693486,265.394988959,242.518606871,14.1616749024,8.71470718539
 08/07  24:00:00,709.235011036,97.2043464847,338.979115356,0.0,46.0930336215,113.312780494,288.18521119,265.109022795,5.66466996096,17.4115184343
 08/08  01:00:00,726.016392277,97.2043464847,358.67579173,0.0,46.0930336215,113.312780494,310.42820557,287.351485151,5.66466996096,17.412050458
 08/08  02:00:00,728.778633226,97.2043464847,357.977152045,0.0,46.0930336215,113.312780494,310.577130953,296.198292019,5.66466996096,8.71416897332
 08/08  03:00:00,733.104554889,97.2043464847,355.897749876,0.0,46.0930336215,113.312780494,326.528508346,303.45362591,5.66466996096,17.4102124756
 08/08  04:00:00,848.615171008,97.2043464847,386.350883439,0.0,100.150657288,148.969399434,323.549138395,300.47350884,5.66466996096,17.4109595937
 08/08  05:00:00,859.159344431,98.392200798,398.498191228,0.0,100.150657288,149.894399434,427.93954906,405.061377062,14.1616749024,8.71649709576
 08/08  06:00:00,1048.10743765,103.587979217,366.095102116,0.0,176.471037341,302.612436532,321.546433784,275.809428104,28.3233498048,17.4136558749
 08/08  07:00:00,1132.46020307,108.726410466,323.295914348,0.0,243.2593065,310.10971186,294.79084788,225.951220658,42.4850247072,26.3546025152
 08/08  08:00:00,1167.27153239,110.65182398,314.637421928,0.0,243.2593065,310.10971186,287.92846936,204.790953644,56.6466996096,26.490816106
 08/08  09:00:00,1196.09816838,112.365852126,309.197088506,0.0,243.2593065,302.612436532,260.13926205,182.207410868,42.4850247072,35.446826474
 08/08  10:00:00,1198.65005302,114.255248899,298.703822083,0.0,243.2593065,310.10971186,263.752454208,157.280776024,70.808374512,35.6633036719
 08/08  11:00:00,1224.40122994,116.8008663,297.600797897,0.0,243.2593065,310.10971186,236.627033398,121.156175446,70.808374512,44.6624834408
 08/08  12:00:00,1196.33108349,125.35191168,303.628191509,0.0,243.2593065,310.10971186,188.741454919,82.3987890788,70.808374512,35.5342913278
 08/08  13:00:00,1241.18771515,140.994257087,306.505343377,0.0,243.2593065,302.612436532,146.19778074,44.8806074589,56.6466996096,44.6704736717
 08/08  14:00:00,1268.88867088,158.543712453,305.083829593,0.0,243.2593065,302.612436532,97.6439739132,19.5057349541,42.4850247072,35.6532142519
 08/08  15:00:00,1283.4810695,168.062169263,304.47429673,0.0,243.2593065,302.612436532,98.1550446815,5.91339329962,56.6466996096,35.5949517723
 08/08  16:00:00,1293.96325785,170.626131294,304.803191878,0.0,243.2593065,310.10971186,120.862087635,0.49051772227,84.9700494144,35.4015204987
 08/08  17:00:00,1311.33077649,173.26514632,304.174397629,0.0,243.2593065,310.10971186,102.489424107,0.0,84.9700494144,17.5193746929
 08/08  18:00:00,980.648871493,98.279738567,307.308162288,0.0,166.938926447,199.110933808,107.545901762,5.11325115021,84.9700494144,17.4626011976
 08/08  19:00:00,944.62763168,97.9599436117,307.504932307,0.0,166.938926447,191.61365848,102.138528176,28.0304799487,56.6466996096,17.4613486178
 08/08  20:00:00,786.686818324,97.214911285,299.292310534,0.0,100.150657288,124.558693486,184.240227565,110.131244913,56.6466996096,17.4622830425
 08/08  21:00:00,775.395461432,97.2043464847,317.616651185,0.0,100.150657288,124.558693486,260.566888744,200.666606709,42.4850247072,17.4152573284
 08/08  22:00:00,743.95434739,97.2043464847,356.278121099,0.0,46.0930336215,124.558693486,296.49304603,250.759141777,28.3233498048,17.4105544489
 08/08  23:00:00,757.060154081,97.2043464847,371.202322288,0.0,46.0930336215,124.558693486,296.542045863,273.664089656,14.1616749024,8.71628130417
 08/08  24:00:00,740.500879983,97.2043464847,364.511829603,0.0,46.0930336215,113.312780494,305.716987742,282.639057145,5.66466996096,17.4132606363
 08/09  01:00:00,747.663970773,97.2043464847,375.872440714,0.0,46.0930336215,113.312780494,318.326705175,295.252597777,5.66466996096,17.409437437
 08/09  02:00:00,757.454554869,97.2043464847,388.852929527,0.0,46.0930336215,113.312780494,321.188140167,306.807815846,5.66466996096,8.71565435988
 08/09  03:00:00,758.387581825,97.2043464847,385.0421409,0.0,46.0930336215,113.312780494,336.696562597,313.621428759,5.66466996096,17.4104638771
 08/09  04:00:00,853.507879468,97.2043464847,395.063246716,0.0,100.150657288,148.969399434,317.837129512,303.457673608,5.66466996096,8.71478594375
 08/09  05:00:00,853.881168372,101.004772714,393.635157929,0.0,100.150657288,149.894399434,425.336986499,393.76311127,14.1616749024,17.4122003261
 08/09  06:00:00,1070.32262409,106.97814766,392.118864782,0.0,176.471037341,302.612436532,324.543263622,278.807650124,28.3233498048,17.412263693
 08/09  07:00:00,1169.24302684,112.914879957,359.449643679,0.0,243.2593065,310.10971186,297.475469338,237.413041279,42.4850247072,17.5774033525
 08/09  08:00:00,1179.51492151,114.654252735,323.993184573,0.0,243.2593065,310.10971186,302.253858479,210.291514898,56.6466996096,35.3156439708
 08/09  09:00:00,1202.80221381,116.120608328,311.574037149,0.0,243.2593065,302.612436532,265.774519233,187.848203481,42.4850247072,35.4412910447
 08/09  10:00:00,1201.91852368,117.957146508,301.333998632,0.0,243.2593065,310.10971186,263.537571075,157.077224777,70.808374512,35.6519717858
 08/09  11:00:00,1207.62165653,120.576069935,299.906811251,0.0,243.2593065,310.10971186,237.537926386,122.065790729,70.808374512,44.6637611455
 08/09  12:00:00,1188.11166454,135.25641422,307.032985688,0.0,243.2593065,310.10971186,176.427186728,70.0873321091,70.808374512,35.5314801069
 08/09  13:00:00,1246.54034137,158.780989618,308.512755062,0.0,243.2593065,302.612436532,116.116817534,23.7387148002,56.6466996096,35.7314031244
 08/09  14:00:00,1264.81017157,167.968248462,308.397259453,0.0,243.2593065,302.612436532,93.3377303417,6.28436501044,42.4850247072,44.5683406241
 08/09  15:00:00,1279.47765018,172.591794692,307.09396294,0.0,243.2593065,302.612436532,92.7158127414,0.48161135704,56.6466996096,35.5875017747
 08/09  16:00:00,1282.25129516,175.184400432,306.230026884,0.0,243.2593065,310.10971186,120.365629197,0.0,84.9700494144,35.3955797823
 08/09  17:00:00,1277.10726998,176.481899349,305.751649699,0.0,243.2593065,310.10971186,102.490555168,0.0,84.9700494144,17.5205057534
 08/09  18:00:00,928.868535303,97.2549040859,310.494305515,0.0,166.938926447,199.110933808,120.253676828,17.8226301717,84.9700494144,17.4609972417
 08/09  19:00:00,923.611630468,97.223272579,312.052884262,0.0,166.938926447,191.61365848,125.960161731,51.8536680343,56.6466996096,17.4597940874
 08/09  20:00:00,782.352764632,97.2043496135,299.646874645,0.0,100.150657288,124.558693486,215.451142642,141.342356071,56.6466996096,17.4620869611
 08/09  21:00:00,778.127904844,97.2043464847,330.466689526,0.0,100.150657288,124.558693486,278.864172209,218.961120021,42.4850247072,17.4180274808
 08/09  22:00:00,734.74464886,97.2043464847,355.377705085,0.0,46.0930336215,124.558693486,291.692658309,254.65492354,28.3233498048,8.7143849636
 08/09  23:00:00,734.222343885,97.2043464847,353.982130933,0.0,46.0930336215,124.558693486,301.260505474,269.688127177,14.1616749024,17.4107033946
 08/09  24:00:00,718.529346977,97.2043464847,350.566179533,0.0,46.0930336215,113.312780494,301.313359838,278.237245959,5.66466996096,17.4114439188
 08/10  01:00:00,715.013011845,97.2043464847,346.604980276,0.0,46.0930336215,113.312780494,298.070903423,283.689537295,5.66466996096,8.71669616777
 08/10  02:00:00,717.885517361,97.2043464847,350.098637795,0.0,46.0930336215,113.312780494,314.907113641,291.832931581,5.66466996096,17.4095120996
 08/10  03:00:00,737.039759214,97.2043464847,370.651640327,0.0,46.0930336215,113.312780494,329.770223741,306.6953735,5.66466996096,17.41018028
 08/10  04:00:00,850.873408498,97.2043464847,395.830962608,0.0,100.150657288,148.969399434,316.482811458,302.102059416,5.66466996096,8.7160820817
 08/10  05:00:00,850.959910119,102.459152805,389.672908087,0.0,100.150657288,149.894399434,410.258496579,378.683633714,14.1616749024,17.4131879621
 08/10  06:00:00,1060.05679831,108.863013602,378.29125623,0.0,176.471037341,302.612436532,310.866908086,272.079638793,28.3233498048,10.4639194878
 08/10  07:00:00,1163.64337502,114.824198697,350.867944532,0.0,243.2593065,310.10971186,306.799452788,239.726900448,42.4850247072,24.5875276329
 08/10  08:00:00,1178.76770444,116.488462138,320.909994912,0.0,243.2593065,310.10971186,304.751422806,212.79596797,56.6466996096,35.308755226
 08/10  09:00:00,1204.77714978,117.773985255,311.892663068,0.0,243.2593065,302.612436532,261.020633002,191.941841724,42.4850247072,26.5937665713
 08/10  10:00:00,1205.92850305,119.236677464,305.051567516,0.0,243.2593065,310.10971186,286.348133795,170.969209014,70.808374512,44.5705502691
 08/10  11:00:00,1204.59072908,121.271948948,301.068902525,0.0,243.2593065,310.10971186,250.106560072,143.566296036,70.808374512,35.7318895241
 08/10  12:00:00,1169.38200444,123.767586462,303.756656854,0.0,243.2593065,310.10971186,237.159986579,121.935785131,70.808374512,44.4158269357
 08/10  13:00:00,1212.90861628,129.787612922,306.210718193,0.0,243.2593065,302.612436532,190.160649578,97.7921507015,56.6466996096,35.7217992666
 08/10  14:00:00,1231.49275967,141.586461926,310.836492571,0.0,243.2593065,302.612436532,153.354062032,66.2924577365,42.4850247072,44.576579588
 08/10  15:00:00,1243.71712421,154.971835508,309.697424149,0.0,243.2593065,302.612436532,133.839953735,41.614197326,56.6466996096,35.5790567989
 08/10  16:00:00,1257.3809912,163.007417675,308.676946379,0.0,243.2593065,310.10971186,141.878506775,30.0602919264,84.9700494144,26.8481654346
 08/10  17:00:00,1257.32817662,163.113011715,308.591770711,0.0,243.2593065,310.10971186,140.803975073,29.8556415307,84.9700494144,25.9782841277
 08/10  18:00:00,920.986734641,97.2043464847,306.691833543,0.0,166.938926447,199.110933808,191.954058063,89.5223071431,84.9700494144,17.4617015051
 08/10  19:00:00,911.685595822,97.2043464847,307.249452045,0.0,166.938926447,191.61365848,230.773014138,156.664969186,56.6466996096,17.4613453421
 08/10  20:00:00,822.79674495,97.2043464847,338.882863867,0.0,100.150657288,124.558693486,309.9243731,235.816622935,56.6466996096,17.4610505556
 08/10  21:00:00,796.285937298,97.2043464847,348.516270434,0.0,100.150657288,124.558693486,304.780695336,253.577833222,42.4850247072,8.71783740642
 08/10  22:00:00,730.508364692,97.2043464847,350.650422625,0.0,46.0930336215,124.558693486,322.131542594,276.395956111,28.3233498048,17.412236678
 08/10  23:00:00,728.140113951,97.2043464847,346.70198581,0.0,46.0930336215,124.558693486,315.093056368,283.521336922,14.1616749024,17.4100445438
 08/10  24:00:00,717.420982444,97.2043464847,347.771707488,0.0,46.0930336215,113.312780494,302.674024595,288.294777333,5.66466996096,8.71457730184
 08/11  01:00:00,720.056600319,97.2043464847,350.60674689,0.0,46.0930336215,113.312780494,318.03012973,294.954433383,5.66466996096,17.4110263866
 08/11  02:00:00,730.154204508,97.2043464847,361.745975491,0.0,46.0930336215,113.312780494,328.689469912,305.613125348,5.66466996096,17.4116746029
 08/11  03:00:00,737.571728556,97.2043464847,369.740484247,0.0,46.0930336215,113.312780494,329.022668288,314.644020559,5.66466996096,8.71397776864
 08/11  04:00:00,831.781672394,97.2043464847,370.638413685,0.0,100.150657288,148.969399434,322.214744754,299.140131447,5.66466996096,17.4099433457
 08/11  05:00:00,836.641172649,100.113583762,372.588070634,0.0,100.150657288,149.894399434,416.07410822,384.501932022,14.1616749024,17.4105012959
 08/11  06:00:00,1043.30068196,106.042436736,360.422502561,0.0,176.471037341,302.612436532,309.239495101,272.199898019,28.3233498048,8.71624727644
 08/11  07:00:00,1149.61928008,111.447524261,337.191894323,0.0,243.2593065,310.10971186,314.941870648,246.103124576,42.4850247072,26.3537213647
 08/11  08:00:00,1192.597988,112.791651453,337.38667216,0.0,243.2593065,310.10971186,321.080146085,237.950197908,56.6466996096,26.483248568
 08/11  09:00:00,1214.2047605,113.838839143,323.696204373,0.0,243.2593065,302.612436532,303.4113455,225.471939523,42.4850247072,35.4543812701
 08/11  10:00:00,1201.01545909,115.109056185,303.230891455,0.0,243.2593065,310.10971186,308.040832634,192.651505438,70.808374512,44.5809526848
 08/11  11:00:00,1209.31733146,119.760737004,304.835339817,0.0,243.2593065,310.10971186,260.339901857,153.80952678,70.808374512,35.7220005652
 08/11  12:00:00,1191.27210749,135.989705196,310.025180896,0.0,243.2593065,310.10971186,195.597624737,89.2468751129,70.808374512,35.5423751122
 08/11  13:00:00,1223.99267015,135.399225228,310.0369004,0.0,243.2593065,302.612436532,186.449270664,85.1423257121,56.6466996096,44.6602453421
 08/11  14:00:00,1219.3725741,131.194968633,309.565089223,0.0,243.2593065,302.612436532,177.969458782,99.8233015192,42.4850247072,35.6611325557
 08/11  15:00:00,1220.22489495,131.700198572,309.850043571,0.0,243.2593065,302.612436532,200.663889731,99.5269841156,56.6466996096,44.4902060063
 08/11  16:00:00,1220.23436471,127.863473038,308.202432598,0.0,243.2593065,310.10971186,230.05228252,118.526190726,84.9700494144,26.5560423795
 08/11  17:00:00,1212.08948631,125.102406392,304.380159342,0.0,243.2593065,310.10971186,246.172385207,134.930806385,84.9700494144,26.271529407
 08/11  18:00:00,917.152184171,97.2043464847,305.720055307,0.0,166.938926447,199.110933808,268.022075095,165.594484561,84.9700494144,17.4575411191
 08/11  19:00:00,915.038031514,97.2043464847,310.097843534,0.0,166.938926447,191.61365848,265.946842249,191.842955405,56.6466996096,17.457187234
 08/11  20:00:00,810.757053378,97.2043464847,325.981705183,0.0,100.150657288,124.558693486,327.777959696,253.674370741,56.6466996096,17.4568893463
 08/11  21:00:00,797.02435186,97.2043464847,348.082288662,0.0,100.150657288,124.558693486,326.864110008,275.660428047,42.4850247072,8.71865725384
 08/11  22:00:00,747.441526207,97.2043464847,367.448538338,0.0,46.0930336215,124.558693486,350.47966175,304.74537651,28.3233498048,17.410935435
 08/11  23:00:00,747.758807694,97.2043464847,367.202033527,0.0,46.0930336215,124.558693486,336.629211381,313.752547072,14.1616749024,8.71498940581
 08/11  24:00:00,738.858338893,97.2043464847,371.301225265,0.0,46.0930336215,113.312780494,343.513578069,320.436827815,5.66466996096,17.4120802939
 08/12  01:00:00,750.598873509,97.2043464847,384.353401541,0.0,46.0930336215,113.312780494,353.409897605,330.335498373,5.66466996096,17.4097292715
 08/12  02:00:00,745.725510643,97.2043464847,379.289444428,0.0,46.0930336215,113.312780494,348.964932415,334.585874552,5.66466996096,8.71438790171
 08/12  03:00:00,749.477121991,97.2043464847,383.127806532,0.0,46.0930336215,113.312780494,360.65694592,337.581592015,5.66466996096,17.410683944
 08/12  04:00:00,764.734424773,97.2043464847,388.73003112,0.0,55.6251445156,113.312780494,354.495951353,331.419917842,5.66466996096,17.4113635497
 08/12  05:00:00,761.064060306,97.2043464847,384.761901157,0.0,55.6251445156,113.312780494,353.543864645,330.66576241,14.1616749024,8.7164273323
 08/12  06:00:00,802.960943437,97.2043464847,367.295535633,0.0,65.1572554096,176.889270242,308.236302038,262.503464744,28.3233498048,17.409487489
 08/12  07:00:00,900.563329966,97.9375775513,340.178158265,0.0,109.682768182,220.96816451,401.591619617,341.696417368,42.4850247072,17.4101775411
 08/12  08:00:00,900.815765383,98.1532952043,329.701093099,0.0,109.682768182,220.96816451,363.207949411,289.061748674,56.6466996096,17.4995011273
 08/12  09:00:00,1005.4125893,99.8840920186,325.731785159,0.0,131.945524568,266.955817592,317.617312559,248.768755321,42.4850247072,26.3635325308
 08/12  10:00:00,1009.76820468,100.160558876,323.517743032,0.0,131.945524568,274.45309292,324.411687263,227.11511139,70.808374512,26.4882013618
 08/12  11:00:00,1007.11151107,100.36260301,320.147931188,0.0,131.945524568,274.45309292,314.495928104,217.203804667,70.808374512,26.4837489251
 08/12  12:00:00,972.451352082,100.585971359,317.637318334,0.0,131.945524568,274.45309292,317.010790329,210.90737759,70.808374512,35.2950382271
 08/12  13:00:00,962.627675619,101.009123593,315.137015712,0.0,131.945524568,266.955817592,286.046471304,202.919168746,56.6466996096,26.480602949
 08/12  14:00:00,961.226914149,101.731153562,313.225680734,0.0,131.945524568,266.955817592,266.712088989,197.752270956,42.4850247072,26.4747933265
 08/12  15:00:00,888.93440326,97.2043464847,321.107621149,0.0,109.682768182,212.545889182,234.651412015,151.527720929,56.6466996096,26.4769914768
 08/12  16:00:00,902.376347882,97.2043464847,326.964784792,0.0,109.682768182,220.04316451,272.492479897,152.223539295,84.9700494144,35.2988911878
 08/12  17:00:00,859.357361101,97.2043464847,326.400700437,0.0,109.682768182,220.04316451,258.159006453,155.616296711,84.9700494144,17.5726603271
 08/12  18:00:00,820.008306136,97.2043464847,326.156641257,0.0,100.150657288,199.110933808,286.388991595,184.007016444,84.9700494144,17.4119257366
 08/12  19:00:00,819.11270395,97.2043464847,331.416683678,0.0,100.150657288,191.61365848,272.873672199,198.817229933,56.6466996096,17.4097426563
 08/12  20:00:00,739.946091036,97.2043464847,352.481283459,0.0,55.6251445156,124.558693486,333.754105784,268.392983497,56.6466996096,8.71442267801
 08/12  21:00:00,766.339393323,97.2043464847,377.598519595,0.0,55.6251445156,124.558693486,353.769486728,293.873710687,42.4850247072,17.4107513336
 08/12  22:00:00,762.669417383,97.2043464847,384.951642995,0.0,46.0930336215,124.558693486,363.13838711,317.403608148,28.3233498048,17.4114291572
 08/12  23:00:00,775.420821346,97.2043464847,397.855914546,0.0,46.0930336215,124.558693486,354.211062959,331.335396383,14.1616749024,8.71399167365
 08/12  24:00:00,766.963825275,97.2043464847,402.348546279,0.0,46.0930336215,113.312780494,362.310825272,339.236462479,5.66466996096,17.4096928313
 08/13  01:00:00,760.193899432,97.2043464847,407.920016379,0.0,34.9616554283,113.312780494,372.55797978,349.483158267,5.66466996096,17.410151552
 08/13  02:00:00,758.302179362,97.2043464847,406.000430471,0.0,34.9616554283,113.312780494,368.288574144,353.907856152,5.66466996096,8.71604803024
 08/13  03:00:00,756.479661736,97.2043464847,404.746523624,0.0,34.9616554283,113.312780494,382.979762554,359.903930838,5.66466996096,17.4111617557
 08/13  04:00:00,762.745624807,97.2043464847,401.708635988,0.0,44.4937663224,113.312780494,377.551352127,354.477726703,5.66466996096,17.4089554637
 08/13  05:00:00,760.599785343,97.2043464847,399.830813242,0.0,44.4937663224,113.312780494,378.981040906,356.103962236,14.1616749024,8.71540376724
 08/13  06:00:00,817.934361788,97.2043464847,399.224773461,0.0,54.0258772165,176.889270242,335.566619798,289.833336077,28.3233498048,17.4099339158
 08/13  07:00:00,817.323380787,97.2043464847,388.710966314,0.0,54.0258772165,184.38654557,308.972900493,257.773378664,42.4850247072,8.71449712246
 08/13  08:00:00,864.962385675,97.2043464847,353.397243286,0.0,65.1572554096,220.04316451,303.149291943,220.283500405,56.6466996096,26.2190919281
 08/13  09:00:00,844.365869557,97.2043464847,339.144632824,0.0,65.1572554096,212.545889182,258.977187518,198.928408905,42.4850247072,17.5637539057
 08/13  10:00:00,843.17950255,97.2043464847,330.16866593,0.0,65.1572554096,220.04316451,281.11363818,183.851236228,70.808374512,26.4540274399
 08/13  11:00:00,840.868766121,97.2043464847,327.17301033,0.0,65.1572554096,220.04316451,285.616247089,179.539610986,70.808374512,35.2682615907
 08/13  12:00:00,834.366034826,97.2043464847,322.096360392,0.0,65.1572554096,220.04316451,266.501272722,169.234724177,70.808374512,26.4581740322
 08/13  13:00:00,820.272786928,97.2043464847,315.99940354,0.0,65.1572554096,212.545889182,239.33259912,156.22893778,56.6466996096,26.4569617304
 08/13  14:00:00,816.708887857,97.2043464847,312.86332842,0.0,65.1572554096,212.545889182,215.814107116,146.873554515,42.4850247072,26.4555278941
 08/13  15:00:00,814.738822342,97.2043464847,311.202744731,0.0,65.1572554096,212.545889182,219.339693523,136.239331933,56.6466996096,26.4536619802
 08/13  16:00:00,789.552876417,97.2043464847,311.208889671,0.0,65.1572554096,220.04316451,251.291322345,131.053204767,84.9700494144,35.2680681635
 08/13  17:00:00,742.936979745,97.2043464847,309.281213968,0.0,54.0258772165,184.38654557,239.862792924,137.327962378,84.9700494144,17.5647811322
 08/13  18:00:00,713.615558654,97.2043464847,310.683235086,0.0,44.4937663224,163.454314868,286.222636064,183.842725188,84.9700494144,17.4098614618
 08/13  19:00:00,720.19341761,97.2043464847,324.939493154,0.0,44.4937663224,155.95703954,293.013910721,218.956829052,56.6466996096,17.4103820597
 08/13  20:00:00,724.106892272,97.2043464847,345.027446147,0.0,44.4937663224,124.558693486,341.068181093,275.705300908,56.6466996096,8.71618057538
 08/13  21:00:00,733.464696204,97.2043464847,355.277710167,0.0,44.4937663224,124.558693486,355.239795904,295.343353928,42.4850247072,17.4114172691
 08/13  22:00:00,714.940678254,97.2043464847,346.594655493,0.0,34.9616554283,124.558693486,356.32204747,310.589505725,28.3233498048,17.4091919398
 08/13  23:00:00,711.627091065,97.2043464847,342.096254269,0.0,34.9616554283,124.558693486,334.065294399,311.188082965,14.1616749024,8.71553653224
 08/13  24:00:00,711.572659251,97.2043464847,354.81919093,0.0,34.9616554283,113.312780494,345.956342091,322.879913152,5.66466996096,17.4117589779
 08/14  01:00:00,738.969228999,97.2043464847,372.23167615,0.0,46.0930336215,113.312780494,350.57129365,336.192029333,5.66466996096,8.71459435645
 08/14  02:00:00,753.538317967,97.2043464847,388.125438677,0.0,46.0930336215,113.312780494,371.129852105,348.054082129,5.66466996096,17.4111000145
 08/14  03:00:00,771.234659718,97.2043464847,407.335966524,0.0,46.0930336215,113.312780494,382.910366912,359.833942696,5.66466996096,17.411754255
 08/14  04:00:00,859.298750971,97.2043464847,405.885236603,0.0,100.150657288,148.969399434,360.0855257,345.706852739,5.66466996096,8.71400300055
 08/14  05:00:00,857.701549663,97.2043464847,403.078726639,0.0,100.150657288,149.894399434,582.493953793,550.921342615,14.1616749024,17.4109362751
 08/14  06:00:00,1071.65214189,97.5391560316,402.972689802,0.0,176.471037341,302.612436532,407.686189574,361.952331942,28.3233498048,17.410507828
 08/14  07:00:00,1170.0279004,99.7516637336,373.01503953,0.0,243.2593065,310.10971186,352.63856162,292.578304283,42.4850247072,17.5752326295
 08/14  08:00:00,1175.63317116,100.885830605,332.90353864,0.0,243.2593065,310.10971186,343.698331594,251.740895604,56.6466996096,35.3107363803
 08/14  09:00:00,1203.17168784,101.873565456,325.706984871,0.0,243.2593065,302.612436532,305.229996465,232.114204912,42.4850247072,30.6307668453
 08/14  10:00:00,1206.87862396,103.019308163,321.237427054,0.0,243.2593065,310.10971186,327.921522802,216.627922183,70.808374512,40.4852261066
 08/14  11:00:00,1200.54658044,104.607844311,313.244940397,0.0,243.2593065,310.10971186,313.387220818,197.915089464,70.808374512,44.6637568425
 08/14  12:00:00,1150.49986018,106.512778601,303.335443503,0.0,243.2593065,310.10971186,282.273588343,175.943790483,70.808374512,35.5214233476
 08/14  13:00:00,1185.44157371,108.460130792,300.267132957,0.0,243.2593065,302.612436532,241.480177017,149.110534671,56.6466996096,35.7229427363
 08/14  14:00:00,1196.42636543,111.452537598,304.785481126,0.0,243.2593065,302.612436532,200.084689218,113.03043436,42.4850247072,44.5692301508
 08/14  15:00:00,1210.67664885,118.155248006,310.559353635,0.0,243.2593065,302.612436532,169.893639763,77.6675313477,56.6466996096,35.5794088059
 08/14  16:00:00,1227.66037375,126.399877024,308.257985051,0.0,243.2593065,310.10971186,174.28486305,53.9229807626,84.9700494144,35.3918328733
 08/14  17:00:00,1242.75107802,135.216228698,306.868700337,0.0,243.2593065,310.10971186,139.442974362,36.9518360229,84.9700494144,17.5210889249
 08/14  18:00:00,936.289914333,97.2249290452,309.886625292,0.0,166.938926447,199.110933808,160.48594867,58.0538391078,84.9700494144,17.4620601482
 08/14  19:00:00,915.800055426,97.2222542013,307.325446378,0.0,166.938926447,191.61365848,165.319073875,91.2105953048,56.6466996096,17.4617789609
 08/14  20:00:00,799.137639271,97.2043464847,312.633978755,0.0,100.150657288,124.558693486,291.312096591,217.203982328,56.6466996096,17.4614146534
 08/14  21:00:00,807.367933979,97.2043464847,360.84810158,0.0,100.150657288,124.558693486,327.215088472,267.315252725,42.4850247072,17.4148110398
 08/14  22:00:00,745.51689262,97.2043464847,367.265091324,0.0,46.0930336215,124.558693486,332.693401379,295.654477028,28.3233498048,8.71557454573
 08/14  23:00:00,733.74016207,97.2043464847,353.799870485,0.0,46.0930336215,124.558693486,331.277011898,299.70508989,14.1616749024,17.410247106
 08/14  24:00:00,729.924034962,97.2043464847,363.129065407,0.0,46.0930336215,113.312780494,324.169783597,309.790463219,5.66466996096,8.71465041687
 08/15  01:00:00,721.180518226,97.2043464847,353.766337687,0.0,46.0930336215,113.312780494,334.370132137,311.294273151,5.66466996096,17.4111890255
 08/15  02:00:00,730.887896528,97.2043464847,364.032684803,0.0,46.0930336215,113.312780494,344.283164368,321.207087826,5.66466996096,17.411406581
 08/15  03:00:00,757.948753032,97.2043464847,392.783738515,0.0,46.0930336215,113.312780494,350.556700701,336.17801977,5.66466996096,8.71401097054
 08/15  04:00:00,857.172468209,97.2043464847,398.960252932,0.0,100.150657288,148.969399434,345.977557262,322.902873401,5.66466996096,17.4100138997
 08/15  05:00:00,857.214265603,97.4731834009,397.616978119,0.0,100.150657288,149.894399434,465.938321398,434.366102187,14.1616749024,17.410544308
 08/15  06:00:00,1071.16674223,101.615394222,397.046681829,0.0,176.471037341,302.612436532,342.618605986,305.578996233,28.3233498048,8.71625994873
 08/15  07:00:00,1167.79328213,105.478382529,365.387848776,0.0,243.2593065,310.10971186,327.671237449,258.832925896,42.4850247072,26.3532868458
 08/15  08:00:00,1177.15685391,107.199542825,329.068721351,0.0,243.2593065,310.10971186,313.113190514,229.984350475,56.6466996096,26.4821404301
 08/15  09:00:00,1198.01332583,108.933837319,314.098404158,0.0,243.2593065,302.612436532,279.721476636,201.783325611,42.4850247072,35.4531263179
 08/15  10:00:00,1195.13135561,110.874567462,303.040587765,0.0,243.2593065,310.10971186,285.245379904,169.858367542,70.808374512,44.57863785
 08/15  11:00:00,1198.52947833,113.277657715,301.829700803,0.0,243.2593065,310.10971186,239.36075428,132.832499765,70.808374512,35.7198800028
 08/15  12:00:00,1180.02421966,119.839601324,306.612894766,0.0,243.2593065,310.10971186,199.737671508,93.3889228691,70.808374512,35.5403741267
 08/15  13:00:00,1238.7976674,131.35074225,307.877380917,0.0,243.2593065,302.612436532,157.325837436,56.0218635073,56.6466996096,44.6572743192
 08/15  14:00:00,1261.85994006,147.863138181,305.656725415,0.0,243.2593065,302.612436532,106.606212945,28.4627016888,42.4850247072,35.6584865487
 08/15  15:00:00,1291.74692741,163.399710538,303.341777407,0.0,243.2593065,302.612436532,112.00919837,10.8748279571,56.6466996096,44.4876708035
 08/15  16:00:00,1306.6416237,169.315561695,302.129230681,0.0,243.2593065,310.10971186,114.00224446,2.47431680709,84.9700494144,26.5578782382
 08/15  17:00:00,1306.1925797,170.792817971,301.665401726,0.0,243.2593065,310.10971186,112.226242972,0.986055469065,84.9700494144,26.2701380888
 08/15  18:00:00,955.063937523,97.2699784884,304.54367389,0.0,166.938926447,199.110933808,127.975252465,25.5485666319,84.9700494144,17.4566364186
 08/15  19:00:00,926.580507877,97.2226534001,307.107392933,0.0,166.938926447,191.61365848,141.029130316,67.9021822026,56.6466996096,16.4802485041
 08/15  20:00:00,798.532168258,97.2043464847,297.74367086,0.0,100.150657288,124.558693486,234.942464465,168.57945071,56.6466996096,9.71631414559
 08/15  21:00:00,790.522641284,97.2043464847,318.26639521,0.0,100.150657288,124.558693486,277.463149932,217.560619823,42.4850247072,17.4175054019
 08/15  22:00:00,714.006718098,97.2043464847,328.930381508,0.0,46.0930336215,124.558693486,291.302129744,245.568843963,28.3233498048,17.4099359764
 08/15  23:00:00,724.900647865,97.2043464847,342.56574009,0.0,46.0930336215,124.558693486,292.45010572,269.573938382,14.1616749024,8.71449243504
 08/15  24:00:00,736.823758298,97.2043464847,363.8606943,0.0,46.0930336215,113.312780494,315.225067492,292.149370495,5.66466996096,17.411027036
 08/16  01:00:00,746.428485079,97.2043464847,369.513049969,0.0,46.0930336215,113.312780494,327.321260321,304.245067761,5.66466996096,17.411522599
 08/16  02:00:00,747.208083922,97.2043464847,369.737177388,0.0,46.0930336215,113.312780494,326.776681857,312.398137232,5.66466996096,8.71387466401
 08/16  03:00:00,765.639424791,97.2043464847,391.834499105,0.0,46.0930336215,113.312780494,347.937144075,324.862896338,5.66466996096,17.4095777767
 08/16  04:00:00,857.279942642,97.2043464847,394.35180019,0.0,100.150657288,148.969399434,337.351876495,314.276971284,5.66466996096,17.4102352498
 08/16  05:00:00,858.355175199,99.2643219847,391.482757375,0.0,100.150657288,149.894399434,427.534609189,404.656838372,14.1616749024,8.71609591452
 08/16  06:00:00,1073.65766458,104.790868942,391.753570886,0.0,176.471037341,302.612436532,334.901442931,289.165310107,28.3233498048,17.4127830187
 08/16  07:00:00,1169.64885706,110.553532709,362.268339998,0.0,243.2593065,310.10971186,316.587830103,247.750486098,42.4850247072,26.3523192974
 08/16  08:00:00,1197.62703178,112.166919544,346.046180815,0.0,243.2593065,310.10971186,308.917723793,225.779729744,56.6466996096,26.4912944395
 08/16  09:00:00,1205.3750991,113.695630272,316.629271191,0.0,243.2593065,302.612436532,275.164689312,197.237514504,42.4850247072,35.4421501012
 08/16  10:00:00,1199.73928651,115.6167713,302.828625762,0.0,243.2593065,310.10971186,269.669609539,163.208119753,70.808374512,35.6531152739
 08/16  11:00:00,1201.43514918,117.712446238,299.13728568,0.0,243.2593065,310.10971186,248.592007552,133.128314401,70.808374512,44.6553186388
 08/16  12:00:00,1169.60299312,122.212800422,300.793312906,0.0,243.2593065,310.10971186,212.7698595,106.433620389,70.808374512,35.5278645987
 08/16  13:00:00,1224.4884087,136.772458887,308.373331827,0.0,243.2593065,302.612436532,163.754640444,62.4466415292,56.6466996096,44.661299305
 08/16  14:00:00,1242.77246135,155.165264191,308.40188156,0.0,243.2593065,302.612436532,106.316911642,28.1861036641,42.4850247072,35.6457832707
 08/16  15:00:00,1254.79576236,167.534775385,307.847942981,0.0,243.2593065,302.612436532,101.82968596,9.5962067687,56.6466996096,35.5867795812
 08/16  16:00:00,1264.86471621,171.293783546,307.559546967,0.0,243.2593065,310.10971186,122.465460088,2.10087653976,84.9700494144,35.3945341335
 08/16  17:00:00,1265.36011717,172.181102952,307.400538165,0.0,243.2593065,310.10971186,104.23279441,1.74226902744,84.9700494144,17.5204759682
 08/16  18:00:00,930.330463734,97.2043464847,312.932831093,0.0,166.938926447,199.110933808,134.260640678,31.8300096354,84.9700494144,17.4605816279
 08/16  19:00:00,924.348226883,97.2043464847,313.986175772,0.0,166.938926447,191.61365848,144.739381946,70.6328978612,56.6466996096,17.4597844749
 08/16  20:00:00,785.74106736,97.2043464847,300.256378475,0.0,100.150657288,124.558693486,225.407531353,151.301405737,56.6466996096,17.4594260068
 08/16  21:00:00,762.087254081,97.2043464847,315.137852809,0.0,100.150657288,124.558693486,270.810930448,210.910830043,42.4850247072,17.4150756982
 08/16  22:00:00,714.116622159,97.2043464847,333.120389608,0.0,46.0930336215,124.558693486,282.453186008,245.415498185,28.3233498048,8.7143380188
 08/16  23:00:00,716.757112445,97.2043464847,334.985843482,0.0,46.0930336215,124.558693486,288.815816156,257.243556414,14.1616749024,17.4105848392
 08/16  24:00:00,706.206993913,97.2043464847,337.090654073,0.0,46.0930336215,113.312780494,291.615341779,268.539423271,5.66466996096,17.4112485478
 08/17  01:00:00,706.495493686,97.2043464847,337.424147241,0.0,46.0930336215,113.312780494,289.255930358,274.878181474,5.66466996096,8.71307892241
 08/17  02:00:00,710.180089159,97.2043464847,341.332795689,0.0,46.0930336215,113.312780494,308.022630922,284.948696444,5.66466996096,17.4092645168
 08/17  03:00:00,714.204960845,97.2043464847,345.240475258,0.0,46.0930336215,113.312780494,316.764688545,293.690124572,5.66466996096,17.4098940119
 08/17  04:00:00,804.569990723,97.2043464847,344.80696467,0.0,100.150657288,148.969399434,291.935855198,277.55526611,5.66466996096,8.71591912756
 08/17  05:00:00,803.488236679,101.434585511,338.287655162,0.0,100.150657288,149.894399434,387.062145775,355.487673893,14.1616749024,17.4127969792
 08/17  06:00:00,1023.56561951,107.818464736,334.778748118,0.0,176.471037341,302.612436532,297.702722495,255.219639116,28.3233498048,14.159733574
 08/17  07:00:00,1140.25599183,113.446616487,325.488015868,0.0,243.2593065,310.10971186,297.300473934,233.962339304,42.4850247072,20.8531099223
 08/17  08:00:00,1178.06002849,115.02728907,319.778174848,0.0,243.2593065,310.10971186,311.39590996,219.44280137,56.6466996096,35.3064089807
 08/17  09:00:00,1204.30747846,116.269845788,312.084932718,0.0,243.2593065,302.612436532,272.524394698,203.446444825,42.4850247072,26.5929251656
 08/17  10:00:00,1202.36484539,117.396259544,302.585274279,0.0,243.2593065,310.10971186,303.027316943,187.650686711,70.808374512,44.5682557202
 08/17  11:00:00,1202.02934194,118.406207796,300.247561183,0.0,243.2593065,310.10971186,277.197975625,170.662182942,70.808374512,35.727418171
 08/17  12:00:00,1169.2196734,121.821639827,304.516362555,0.0,243.2593065,310.10971186,258.56119173,148.955449635,70.808374512,38.7973675832
 08/17  13:00:00,1216.22958635,129.376091572,308.549213393,0.0,243.2593065,302.612436532,210.08207743,112.053046991,56.6466996096,41.3823308287
 08/17  14:00:00,1225.40897907,138.042552218,308.805835788,0.0,243.2593065,302.612436532,171.003221367,83.9397719831,42.4850247072,44.5784246765
 08/17  15:00:00,1240.15983997,153.003659046,308.540512451,0.0,243.2593065,302.612436532,141.566881898,49.3462558628,56.6466996096,35.573926426
 08/17  16:00:00,1254.56771364,160.057155057,309.162929197,0.0,243.2593065,310.10971186,144.385616196,32.8659846118,84.9700494144,26.5495821697
 08/17  17:00:00,1257.18836787,161.366345271,310.410303032,0.0,243.2593065,310.10971186,143.225014069,31.9849449042,84.9700494144,26.2700197504
 08/17  18:00:00,933.009471028,97.2043464847,315.914035262,0.0,166.938926447,199.110933808,179.594214623,77.1645424174,84.9700494144,17.4596227914
 08/17  19:00:00,927.636585024,97.2043464847,317.386089822,0.0,166.938926447,191.61365848,172.311935909,98.2059962449,56.6466996096,17.4592400547
 08/17  20:00:00,793.668512139,97.2043464847,305.746496652,0.0,100.150657288,124.558693486,246.20915024,172.103559083,56.6466996096,17.4588915472
 08/17  21:00:00,763.66291488,97.2043464847,315.595095248,0.0,100.150657288,124.558693486,292.042960437,240.841105065,42.4850247072,8.71683066495
 08/17  22:00:00,754.844112808,97.2043464847,375.317700692,0.0,46.0930336215,124.558693486,339.776808713,294.043380496,28.3233498048,17.4100784123
 08/17  23:00:00,763.533990822,97.2043464847,384.018099929,0.0,46.0930336215,124.558693486,341.874579683,310.302191554,14.1616749024,17.4107132266
 08/17  24:00:00,734.431325736,97.2043464847,365.997500977,0.0,46.0930336215,113.312780494,325.142288868,310.76126874,5.66466996096,8.71635016711
 08/18  01:00:00,719.033324224,97.2043464847,349.017892176,0.0,46.0930336215,113.312780494,330.565912496,307.492445817,5.66466996096,17.4087967182
 08/18  02:00:00,729.395747496,97.2043464847,360.274016065,0.0,46.0930336215,113.312780494,337.976761031,314.902708155,5.66466996096,17.4093829156
 08/18  03:00:00,756.279486816,97.2043464847,389.705188259,0.0,46.0930336215,113.312780494,346.623210254,332.242901481,5.66466996096,8.71563881129
 08/18  04:00:00,867.342297574,97.2043464847,409.614849124,0.0,100.150657288,148.969399434,349.157776613,326.08119014,5.66466996096,17.4119165122
 08/18  05:00:00,868.723794986,99.1508711604,409.013603811,0.0,100.150657288,149.894399434,450.083683646,427.207324615,14.1616749024,8.71468412883
 08/18  06:00:00,1068.41144217,104.44454111,385.200083621,0.0,176.471037341,302.612436532,346.613773141,300.879022072,28.3233498048,17.4114012644
 08/18  07:00:00,1160.35760271,109.34730468,351.162953482,0.0,243.2593065,310.10971186,324.738830267,255.897063404,42.4850247072,26.3567421563
 08/18  08:00:00,1184.18079463,111.019361633,330.131981561,0.0,243.2593065,310.10971186,319.135677389,236.004980549,56.6466996096,26.483997231
 08/18  09:00:00,1213.87777248,111.992485708,324.90643617,0.0,243.2593065,302.612436532,308.541170543,230.608709429,42.4850247072,35.4474364069
 08/18  10:00:00,1222.53901528,112.846208736,325.176523208,0.0,243.2593065,310.10971186,335.09062534,228.622554827,70.808374512,35.6596960007
 08/18  11:00:00,1213.01267912,114.106427527,313.991887327,0.0,243.2593065,310.10971186,324.709639359,209.249381237,70.808374512,44.6518836095
 08/18  12:00:00,1159.53558452,116.379020371,301.591818576,0.0,243.2593065,310.10971186,284.079098646,177.736765839,70.808374512,35.5339582943
 08/18  13:00:00,1204.97931602,122.194107889,306.49002371,0.0,243.2593065,302.612436532,230.335717508,129.029690521,56.6466996096,44.6593273768
 08/18  14:00:00,1209.74446308,123.472108294,309.302558547,0.0,243.2593065,302.612436532,192.433715753,114.297271004,42.4850247072,35.6514200417
 08/18  15:00:00,1221.16904085,129.283631771,313.150969528,0.0,243.2593065,302.612436532,184.804830654,92.5650717933,56.6466996096,35.5930592507
 08/18  16:00:00,1235.37488909,137.551494153,312.270168987,0.0,243.2593065,310.10971186,191.625526573,71.2561160283,84.9700494144,35.3993611299
 08/18  17:00:00,1250.1158049,151.316797515,313.20912753,0.0,243.2593065,310.10971186,151.724305896,49.2353643125,84.9700494144,17.5188921687
 08/18  18:00:00,935.13918474,97.2043464847,317.847911529,0.0,166.938926447,199.110933808,192.423290873,89.9913295689,84.9700494144,17.4619118892
 08/18  19:00:00,923.333147724,97.2043464847,315.425459001,0.0,166.938926447,191.61365848,199.27640346,125.169129286,56.6466996096,17.4605745645
 08/18  20:00:00,788.70349203,97.2043464847,303.815995338,0.0,100.150657288,124.558693486,279.592877966,205.485807225,56.6466996096,17.460371131
 08/18  21:00:00,757.232477309,97.2043464847,310.391089648,0.0,100.150657288,124.558693486,301.126741173,241.226877191,42.4850247072,17.414839275
 08/18  22:00:00,808.970712194,97.2043464847,368.763866484,0.0,46.0930336215,124.558693486,358.646191382,312.912782291,28.3233498048,17.4100592864
 08/18  23:00:00,767.083789321,97.2043464847,359.974846033,0.0,46.0930336215,124.558693486,342.747539529,319.869867083,14.1616749024,8.71599754331
 08/18  24:00:00,728.811614023,97.2043464847,360.831988075,0.0,46.0930336215,113.312780494,341.310900244,318.233630907,5.66466996096,17.4125993764
 08/19  01:00:00,736.957479688,97.2043464847,369.109455927,0.0,46.0930336215,113.312780494,345.699349068,322.625921323,5.66466996096,17.4087577841
 08/19  02:00:00,741.224446086,97.2043464847,373.663917325,0.0,46.0930336215,113.312780494,343.012925077,328.632957081,5.66466996096,8.71529803547
 08/19  03:00:00,739.764726907,97.2043464847,372.098039384,0.0,46.0930336215,113.312780494,354.963075997,331.888712353,5.66466996096,17.4096936826
 08/19  04:00:00,758.738320322,97.2043464847,381.80739254,0.0,55.6251445156,113.312780494,340.09420403,325.715170281,5.66466996096,8.71436378793
 08/19  05:00:00,764.468782063,97.2043464847,388.561682721,0.0,55.6251445156,113.312780494,362.173941835,330.601639602,14.1616749024,17.4106273311
 08/19  06:00:00,817.715628257,97.2043464847,379.68752527,0.0,65.1572554096,176.889270242,312.556046962,266.821436093,28.3233498048,17.4112610641
 08/19  07:00:00,930.957117408,97.9044806435,374.309686464,0.0,109.682768182,220.96816451,401.44416619,350.245374325,42.4850247072,8.71376715709
 08/19  08:00:00,932.586188882,98.1602201063,365.302300078,0.0,109.682768182,220.96816451,386.133559524,303.2472535,56.6466996096,26.2396064149
 08/19  09:00:00,1013.42602452,99.8486793701,334.624494886,0.0,131.945524568,266.955817592,319.185540453,259.119069403,42.4850247072,17.5814463427
 08/19  10:00:00,1010.97659991,100.17739014,324.283451314,0.0,131.945524568,274.45309292,330.480405181,224.368056984,70.808374512,35.3039736846
 08/19  11:00:00,1002.30369748,100.418894018,315.496850304,0.0,131.945524568,274.45309292,299.21417818,201.923750917,70.808374512,26.4820527502
 08/19  12:00:00,964.16685939,100.560729912,310.129732526,0.0,131.945524568,274.45309292,290.793146091,193.507704452,70.808374512,26.4770671272
 08/19  13:00:00,956.347167711,100.912064785,309.600537503,0.0,131.945524568,266.955817592,284.523738963,192.583546681,56.6466996096,35.2934926727
 08/19  14:00:00,957.620064471,101.677818793,309.985483262,0.0,131.945524568,266.955817592,257.674349008,188.711038039,42.4850247072,26.4782862623
 08/19  15:00:00,885.874638754,97.2043464847,318.359528406,0.0,109.682768182,212.545889182,234.860718055,151.73583392,56.6466996096,26.478184525
 08/19  16:00:00,909.026572131,97.2043464847,333.311398334,0.0,109.682768182,220.04316451,282.97876583,171.535433328,84.9700494144,26.4732830867
 08/19  17:00:00,871.761433812,97.2043464847,338.719326272,0.0,109.682768182,220.04316451,283.644753776,172.326133706,84.9700494144,26.3485706559
 08/19  18:00:00,830.839191653,97.2043464847,336.894447773,0.0,100.150657288,199.110933808,309.008309639,206.628387396,84.9700494144,17.4098728285
 08/19  19:00:00,827.401160656,97.2043464847,340.309989404,0.0,100.150657288,191.61365848,288.73132023,223.370134696,56.6466996096,8.71448592477
 08/19  20:00:00,734.979032338,97.2043464847,344.152670804,0.0,55.6251445156,124.558693486,348.97830618,274.920581988,56.6466996096,17.4110245826
 08/19  21:00:00,736.176246842,97.2043464847,345.952721962,0.0,55.6251445156,124.558693486,346.635664079,286.739091175,42.4850247072,17.4115481966
 08/19  22:00:00,716.660023224,97.2043464847,335.612305796,0.0,46.0930336215,124.558693486,333.111706757,296.074474448,28.3233498048,8.71388250443
 08/19  23:00:00,710.659273737,97.2043464847,327.686612718,0.0,46.0930336215,124.558693486,327.583904311,296.012628385,14.1616749024,17.4096010236
 08/19  24:00:00,708.947118684,97.2043464847,337.952117837,0.0,46.0930336215,113.312780494,331.539779354,308.464860346,5.66466996096,17.4102490466
 08/20  01:00:00,709.078588847,97.2043464847,350.304638257,0.0,34.9616554283,113.312780494,332.601251633,318.220493869,5.66466996096,8.7160878033
 08/20  02:00:00,714.509637565,97.2043464847,356.348621651,0.0,34.9616554283,113.312780494,349.131901942,326.056039971,5.66466996096,17.4111920099
 08/20  03:00:00,711.756550765,97.2043464847,353.327544862,0.0,34.9616554283,113.312780494,352.321499942,329.247903455,5.66466996096,17.4089265261
 08/20  04:00:00,742.354519899,97.2043464847,375.576445613,0.0,44.4937663224,113.312780494,343.234936949,328.854876152,5.66466996096,8.71539083653
 08/20  05:00:00,757.867309757,97.2043464847,392.774783459,0.0,44.4937663224,113.312780494,369.467814252,337.896269477,14.1616749024,17.4098698726
 08/20  06:00:00,794.983773842,97.2043464847,366.34973568,0.0,54.0258772165,176.889270242,302.924431607,265.886635066,28.3233498048,8.71444673594
 08/20  07:00:00,780.59393645,97.2043464847,346.616382399,0.0,54.0258772165,184.38654557,299.256557229,239.36073063,42.4850247072,17.4108018914
 08/20  08:00:00,847.814109648,97.2043464847,333.21587396,0.0,65.1572554096,220.04316451,285.48014378,211.348260898,56.6466996096,17.4851832725
 08/20  09:00:00,834.976765116,97.2043464847,328.603608837,0.0,65.1572554096,212.545889182,262.012441785,193.19176815,42.4850247072,26.3356489276
 08/20  10:00:00,846.718573192,97.2043464847,333.179368161,0.0,65.1572554096,220.04316451,281.558426303,184.298719947,70.808374512,26.4513318437
 08/20  11:00:00,843.74996449,97.2043464847,329.443916423,0.0,65.1572554096,220.04316451,272.359831962,175.100673785,70.808374512,26.4507836659
 08/20  12:00:00,836.696714083,97.2043464847,324.039999385,0.0,65.1572554096,220.04316451,263.244524742,163.948816759,70.808374512,28.4873334709
 08/20  13:00:00,821.557127656,97.2043464847,317.175803493,0.0,65.1572554096,212.545889182,241.622611624,151.744663622,56.6466996096,33.2312483928
 08/20  14:00:00,813.962307917,97.2043464847,310.452630689,0.0,65.1572554096,212.545889182,202.662635206,133.719896934,42.4850247072,26.4577135647
 08/20  15:00:00,813.725925426,97.2043464847,310.383879434,0.0,65.1572554096,212.545889182,192.082429813,108.979335249,56.6466996096,26.4563949537
 08/20  16:00:00,787.125292984,97.2043464847,309.053019386,0.0,65.1572554096,220.04316451,219.667566233,108.239623173,84.9700494144,26.4578936462
 08/20  17:00:00,739.818355717,97.2043464847,308.191553229,0.0,54.0258772165,184.38654557,228.940863119,117.63464418,84.9700494144,26.3361695246
 08/20  18:00:00,706.798563186,97.2043464847,306.667010609,0.0,44.4937663224,163.454314868,266.442697388,164.062934987,84.9700494144,17.4097129866
 08/20  19:00:00,702.903410675,97.2043464847,308.892350386,0.0,44.4937663224,155.95703954,263.669886811,198.307386239,56.6466996096,8.71580096175
 08/20  20:00:00,694.068739151,97.2043464847,315.169205677,0.0,44.4937663224,124.558693486,316.482885443,242.425539082,56.6466996096,17.4106467517
 08/20  21:00:00,706.114234906,97.2043464847,326.974877555,0.0,44.4937663224,124.558693486,324.168807364,272.968968734,42.4850247072,8.71481392264
 08/20  22:00:00,711.280888162,97.2043464847,341.803006708,0.0,34.9616554283,124.558693486,350.179689383,304.444763906,28.3233498048,17.4115756728
 08/20  23:00:00,713.90559039,97.2043464847,343.384143795,0.0,34.9616554283,124.558693486,346.619021644,315.048018217,14.1616749024,17.4093285243
 08/20  24:00:00,696.868843504,97.2043464847,337.009766836,0.0,34.9616554283,113.312780494,334.477509256,320.098640828,5.66466996096,8.71419846781
 08/21  01:00:00,708.498722647,97.2043464847,337.056595649,0.0,46.0930336215,113.312780494,345.20956877,322.134638032,5.66466996096,17.4102607777
 08/21  02:00:00,707.948246622,97.2043464847,336.43442153,0.0,46.0930336215,113.312780494,348.466639168,325.391079637,5.66466996096,17.4108895703
 08/21  03:00:00,710.162537057,97.2043464847,338.893945551,0.0,46.0930336215,113.312780494,344.463280361,330.082176358,5.66466996096,8.71643404131
 08/21  04:00:00,802.738914144,97.2043464847,341.308275284,0.0,100.150657288,148.969399434,335.483755942,312.409984106,5.66466996096,17.4091018748
 08/21  05:00:00,824.116369717,97.2043464847,363.585562011,0.0,100.150657288,149.894399434,571.236678791,539.665426822,14.1616749024,17.4095770663
 08/21  06:00:00,1064.66575946,97.486161689,388.895401987,0.0,176.471037341,302.612436532,393.08614573,356.047046889,28.3233498048,8.71574903663
 08/21  07:00:00,1155.63939431,99.489158836,356.027236749,0.0,243.2593065,310.10971186,362.311551789,293.474886151,42.4850247072,26.3516409301
 08/21  08:00:00,1167.57501779,100.552793401,323.691771685,0.0,243.2593065,310.10971186,335.501874127,252.368930586,56.6466996096,26.4862439313
 08/21  09:00:00,1180.85982407,101.448594562,305.338601463,0.0,243.2593065,302.612436532,296.905398081,218.969997902,42.4850247072,35.4503754724
 08/21  10:00:00,1188.9982929,102.672731298,305.494372924,0.0,243.2593065,310.10971186,306.310576536,196.306671796,70.808374512,39.1955302281
 08/21  11:00:00,1193.03584561,104.269648507,306.653012357,0.0,243.2593065,310.10971186,278.722305172,166.803591591,70.808374512,41.110339069
 08/21  12:00:00,1158.19480553,106.32554323,308.904420075,0.0,243.2593065,310.10971186,243.49148501,137.145968046,70.808374512,35.5371424522
