Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/21  13:00:00,1200.41553731,108.953348096,313.314551222,0.0,243.2593065,302.612436532,219.534712164,118.233857666,56.6466996096,44.6541548883
 08/21  14:00:00,1208.38133006,112.564975457,316.671868787,0.0,243.2593065,302.612436532,173.933100141,95.7933425217,42.4850247072,35.6547329122
 08/21  15:00:00,1213.53176801,117.951364112,316.440090311,0.0,243.2593065,302.612436532,164.970811968,72.7277890028,56.6466996096,35.5963233552
 08/21  16:00:00,1223.75843934,123.150061508,314.874378342,0.0,243.2593065,310.10971186,181.820485911,61.4485707554,84.9700494144,35.4018657413
 08/21  17:00:00,1229.00153366,128.783863604,314.429228514,0.0,243.2593065,310.10971186,153.715656224,51.2254510864,84.9700494144,17.5201557233
 08/21  18:00:00,932.406192523,97.2043464847,315.387051494,0.0,166.938926447,199.110933808,175.906206276,73.4733771319,84.9700494144,17.4627797298
 08/21  19:00:00,908.13224787,97.2043464847,303.335507905,0.0,166.938926447,191.61365848,216.452956178,142.344248312,56.6466996096,17.4620082556
 08/21  20:00:00,824.836139136,97.2043464847,337.446909275,0.0,100.150657288,124.558693486,322.762864115,248.654409364,56.6466996096,17.4617551407
 08/21  21:00:00,815.794348635,97.2043464847,369.874430281,0.0,100.150657288,124.558693486,339.015867758,279.114678971,42.4850247072,17.4161640797
 08/21  22:00:00,765.359365291,97.2043464847,388.457287181,0.0,46.0930336215,124.558693486,355.1324822,309.397692398,28.3233498048,17.4114399966
 08/21  23:00:00,761.436503557,97.2043464847,383.321548712,0.0,46.0930336215,124.558693486,338.277161096,315.401653297,14.1616749024,8.71383289627
 08/21  24:00:00,733.383602437,97.2043464847,366.667311496,0.0,46.0930336215,113.312780494,340.892757536,317.818459096,5.66466996096,17.4096284787
 08/22  01:00:00,723.057609838,97.2043464847,355.668013909,0.0,46.0930336215,113.312780494,342.922013548,319.847222197,5.66466996096,17.4101213895
 08/22  02:00:00,724.114481739,97.2043464847,356.838472921,0.0,46.0930336215,113.312780494,338.543733378,324.1630265,5.66466996096,8.71603691754
 08/22  03:00:00,719.714699069,97.2043464847,352.153356325,0.0,46.0930336215,113.312780494,348.572067786,325.496294072,5.66466996096,17.4111037531
 08/22  04:00:00,828.423580716,97.2043464847,368.587449891,0.0,100.150657288,148.969399434,338.583734339,315.510198388,5.66466996096,17.4088659907
 08/22  05:00:00,858.060857278,97.4573431954,400.371536722,0.0,100.150657288,149.894399434,466.252173749,443.375139412,14.1616749024,8.71535943498
 08/22  06:00:00,1076.21609017,101.068261758,399.438375453,0.0,176.471037341,302.612436532,364.844597823,319.109883573,28.3233498048,17.4113644461
 08/22  07:00:00,1181.63766818,104.609013808,381.051078179,0.0,243.2593065,310.10971186,349.468367135,280.630846012,42.4850247072,26.3524964157
 08/22  08:00:00,1182.02324485,106.191150495,335.392025441,0.0,243.2593065,310.10971186,330.578125145,247.442668635,56.6466996096,26.4887569004
 08/22  09:00:00,1205.22145347,107.823782638,322.566116701,0.0,243.2593065,302.612436532,301.104797648,223.180524761,42.4850247072,35.4392481791
 08/22  10:00:00,1207.88450677,109.663355102,315.260330613,0.0,243.2593065,310.10971186,305.322694376,198.864997576,70.808374512,35.6493222883
 08/22  11:00:00,1207.73179814,111.900458214,300.308082905,0.0,243.2593065,310.10971186,285.433902675,169.966316835,70.808374512,44.6592113274
 08/22  12:00:00,1181.31971084,114.515052305,295.106091697,0.0,243.2593065,310.10971186,249.034211436,142.70144249,70.808374512,35.5243944337
 08/22  13:00:00,1248.75412209,117.893377869,295.138330827,0.0,243.2593065,302.612436532,206.521725613,114.147866837,56.6466996096,35.7271591667
 08/22  14:00:00,1278.50912551,125.685974721,298.912062848,0.0,243.2593065,302.612436532,167.960564693,80.9127174312,42.4850247072,44.5628225546
 08/22  15:00:00,1288.48950614,137.088904623,297.316364879,0.0,243.2593065,302.612436532,141.020165917,48.7906370908,56.6466996096,35.5828292166
 08/22  16:00:00,1310.21352071,153.370892543,295.48261188,0.0,243.2593065,310.10971186,150.444801952,30.083393934,84.9700494144,35.3913586032
 08/22  17:00:00,1314.78665341,164.909168198,294.558971791,0.0,243.2593065,310.10971186,122.676118131,20.1830768954,84.9700494144,17.5229918213
 08/22  18:00:00,972.968243723,97.2161272852,300.93045546,0.0,166.938926447,199.110933808,163.510482654,61.0816555618,84.9700494144,17.4587776783
 08/22  19:00:00,955.08105987,97.2075353968,292.223059097,0.0,166.938926447,191.61365848,188.078716689,113.97384807,56.6466996096,17.45816901
 08/22  20:00:00,843.040062607,97.2043464847,314.067932587,0.0,100.150657288,124.558693486,301.324117107,227.219091166,56.6466996096,17.4583263315
 08/22  21:00:00,816.04319043,97.2043464847,338.995013847,0.0,100.150657288,124.558693486,315.71948899,255.818149983,42.4850247072,17.4163142996
 08/22  22:00:00,735.074358022,97.2043464847,337.214537186,0.0,46.0930336215,124.558693486,315.296985643,278.257218871,28.3233498048,8.71641696669
 08/22  23:00:00,729.355147049,97.2043464847,341.390868947,0.0,46.0930336215,124.558693486,320.693247856,289.122639436,14.1616749024,17.4089335172
 08/22  24:00:00,722.559044393,97.2043464847,352.13465697,0.0,46.0930336215,113.312780494,323.763982685,300.689746762,5.66466996096,17.4095659622
 08/23  01:00:00,723.711584393,97.2043464847,356.314039959,0.0,46.0930336215,113.312780494,322.790402603,308.40999326,5.66466996096,8.71573938117
 08/23  02:00:00,723.935624574,97.2043464847,356.782549185,0.0,46.0930336215,113.312780494,336.857922797,313.782710761,5.66466996096,17.4105420749
 08/23  03:00:00,747.009663252,97.2043464847,381.510795381,0.0,46.0930336215,113.312780494,342.561564902,328.182126639,5.66466996096,8.71476830251
 08/23  04:00:00,855.154756975,97.2043464847,400.638395192,0.0,100.150657288,148.969399434,342.458381697,319.382119953,5.66466996096,17.4115917826
 08/23  05:00:00,856.013052937,98.4855757841,400.456887692,0.0,100.150657288,149.894399434,451.535912285,419.962266605,14.1616749024,17.4119707771
 08/23  06:00:00,1071.95158678,103.224884036,395.508809904,0.0,176.471037341,302.612436532,345.562247566,308.524736863,28.3233498048,8.71416089827
 08/23  07:00:00,1185.77746733,108.744282718,381.627034412,0.0,243.2593065,310.10971186,338.558043542,269.717452097,42.4850247072,26.355566737
 08/23  08:00:00,1188.0088378,110.783329899,337.224224144,0.0,243.2593065,310.10971186,317.121282627,233.990760475,56.6466996096,26.4838225418
 08/23  09:00:00,1205.88003335,112.247455544,318.696983573,0.0,243.2593065,302.612436532,290.58363601,212.642249147,42.4850247072,35.456362156
 08/23  10:00:00,1210.48968674,113.734834697,314.101199948,0.0,243.2593065,310.10971186,314.851887781,199.470601667,70.808374512,44.5729116015
 08/23  11:00:00,1208.11238906,115.781610277,309.128025357,0.0,243.2593065,310.10971186,293.085945741,186.554909336,70.808374512,35.7226618923
 08/23  12:00:00,1161.93038715,118.114621562,302.99455576,0.0,243.2593065,310.10971186,277.441817113,171.090319417,70.808374512,35.5431231837
 08/23  13:00:00,1190.91824946,120.250046534,297.302366526,0.0,243.2593065,302.612436532,250.194475914,148.897082051,56.6466996096,44.6506942536
 08/23  14:00:00,1197.36531602,122.835873878,298.854056973,0.0,243.2593065,302.612436532,196.916589333,118.770201579,42.4850247072,35.661363046
 08/23  15:00:00,1203.89241313,126.465831548,300.04026703,0.0,243.2593065,302.612436532,205.930291844,104.808202081,56.6466996096,44.4753901536
 08/23  16:00:00,1211.44824789,128.764937674,299.777916305,0.0,243.2593065,310.10971186,211.713231897,100.186755058,84.9700494144,26.5564274244
 08/23  17:00:00,1225.72200387,136.69535143,304.05103086,0.0,243.2593065,310.10971186,189.076340318,77.8345926795,84.9700494144,26.2716982236
 08/23  18:00:00,908.740496558,97.2043464847,298.305447173,0.0,166.938926447,199.110933808,210.74184646,108.314040872,84.9700494144,17.4577561736
 08/23  19:00:00,912.967021271,97.2043464847,304.827112901,0.0,166.938926447,191.61365848,232.459342523,158.355265604,56.6466996096,17.4573773087
 08/23  20:00:00,820.817488401,97.2043464847,333.171662996,0.0,100.150657288,124.558693486,317.116395007,243.012665265,56.6466996096,17.4570301324
 08/23  21:00:00,792.542779645,97.2043464847,344.768817942,0.0,100.150657288,124.558693486,313.270192331,262.066386473,42.4850247072,8.7187811503
 08/23  22:00:00,730.57423715,97.2043464847,350.319473786,0.0,46.0930336215,124.558693486,329.755915691,284.021462505,28.3233498048,17.4111033808
 08/23  23:00:00,758.290076008,97.2043464847,378.763192782,0.0,46.0930336215,124.558693486,330.47937844,298.908848378,14.1616749024,17.4088551599
 08/23  24:00:00,744.851783849,97.2043464847,378.034799829,0.0,46.0930336215,113.312780494,323.971891935,309.591863831,5.66466996096,8.7153581427
 08/24  01:00:00,744.433308401,97.2043464847,377.270993426,0.0,46.0930336215,113.312780494,336.564749754,313.490256548,5.66466996096,17.4098232445
 08/24  02:00:00,753.495806622,97.2043464847,387.342727195,0.0,46.0930336215,113.312780494,336.827570518,322.448468067,5.66466996096,8.71443249006
 08/24  03:00:00,770.889302853,97.2043464847,406.497754745,0.0,46.0930336215,113.312780494,359.340664874,336.265218023,5.66466996096,17.4107768902
 08/24  04:00:00,860.52598638,97.2043464847,407.257218977,0.0,100.150657288,148.969399434,351.045364555,327.96926041,5.66466996096,17.4114341841
 08/24  05:00:00,859.141132341,98.8050184464,403.953127313,0.0,100.150657288,149.894399434,446.711153777,423.835633307,14.1616749024,8.71384556813
 08/24  06:00:00,1079.94027555,104.14801093,402.034070034,0.0,176.471037341,302.612436532,353.318256087,307.585276974,28.3233498048,17.4096293082
 08/24  07:00:00,1193.17376459,109.856265059,387.387212626,0.0,243.2593065,310.10971186,330.579491487,261.743104295,42.4850247072,26.3513624845
 08/24  08:00:00,1201.69472697,111.423853724,349.779351764,0.0,243.2593065,310.10971186,316.733658012,233.599721991,56.6466996096,26.4872364112
 08/24  09:00:00,1214.37951851,112.80190288,325.649869192,0.0,243.2593065,302.612436532,293.148823488,215.219579932,42.4850247072,35.4442188485
 08/24  10:00:00,1226.17148704,114.183948103,329.069914637,0.0,243.2593065,310.10971186,314.523259805,208.059152596,70.808374512,35.6557326971
 08/24  11:00:00,1215.95549799,115.915079677,315.634554635,0.0,243.2593065,310.10971186,309.076930342,193.611644723,70.808374512,44.6569111076
 08/24  12:00:00,1161.24343531,118.053724666,302.247572825,0.0,243.2593065,310.10971186,269.28750148,162.948867982,70.808374512,35.530258986
 08/24  13:00:00,1198.08448591,119.958148301,303.421022843,0.0,243.2593065,302.612436532,244.35020381,143.039548306,56.6466996096,44.6639558941
 08/24  14:00:00,1201.65114725,122.192601612,304.159798333,0.0,243.2593065,302.612436532,208.82293723,130.690086366,42.4850247072,35.647826157
 08/24  15:00:00,1209.30796825,127.713128591,305.164613637,0.0,243.2593065,302.612436532,191.768584318,99.532649439,56.6466996096,35.5892352696
 08/24  16:00:00,1233.01033292,137.980871125,309.386718418,0.0,243.2593065,310.10971186,187.596073033,67.2296016415,84.9700494144,35.3964219771
 08/24  17:00:00,1238.25240085,144.190587121,308.432354704,0.0,243.2593065,310.10971186,158.969992535,56.4784282143,84.9700494144,17.5215149062
 08/24  18:00:00,914.280083769,97.2043464847,302.048871442,0.0,166.938926447,199.110933808,226.021964244,123.592407534,84.9700494144,17.4595072956
 08/24  19:00:00,935.245571858,97.2043464847,326.541690766,0.0,166.938926447,191.61365848,277.124533455,203.018911616,56.6466996096,17.4589222295
 08/24  20:00:00,862.343086244,97.2043464847,376.296757034,0.0,100.150657288,124.558693486,342.457798679,268.350621869,56.6466996096,17.4604772006
 08/24  21:00:00,822.975413542,97.2043464847,376.348432126,0.0,100.150657288,124.558693486,338.403083993,278.501911532,42.4850247072,17.4161477537
 08/24  22:00:00,745.965658325,97.2043464847,366.118913638,0.0,46.0930336215,124.558693486,332.703149264,295.664958167,28.3233498048,8.71484129213
 08/24  23:00:00,743.012617401,97.2043464847,361.773702068,0.0,46.0930336215,124.558693486,333.246742016,301.673430245,14.1616749024,17.4116368687
 08/24  24:00:00,738.201266165,97.2043464847,370.025677625,0.0,46.0930336215,113.312780494,333.891444803,310.815809332,5.66466996096,17.4109655099
 08/25  01:00:00,747.47136778,97.2043464847,380.237875964,0.0,46.0930336215,113.312780494,335.392363575,321.01345488,5.66466996096,8.71423873436
 08/25  02:00:00,757.098777231,97.2043464847,390.912476217,0.0,46.0930336215,113.312780494,353.633300952,330.558248962,5.66466996096,17.4103820292
 08/25  03:00:00,772.808739705,97.2043464847,408.466237065,0.0,46.0930336215,113.312780494,365.907758288,342.832054403,5.66466996096,17.4110339244
 08/25  04:00:00,863.915571003,97.2043464847,406.755265788,0.0,100.150657288,148.969399434,344.766599982,330.385408864,5.66466996096,8.71652115682
 08/25  05:00:00,864.306240368,98.7947888564,404.978418079,0.0,100.150657288,149.894399434,459.58610887,428.013809598,14.1616749024,17.4106243693
 08/25  06:00:00,1079.50272068,103.504966053,398.495407966,0.0,176.471037341,302.612436532,353.008117206,307.275014602,28.3233498048,17.4097527985
 08/25  07:00:00,1180.87345747,108.605494042,374.503485131,0.0,243.2593065,310.10971186,324.624529768,264.565112882,42.4850247072,17.5743921788
 08/25  08:00:00,1210.27885297,110.464738603,359.653021115,0.0,243.2593065,310.10971186,331.321373466,239.365734841,56.6466996096,35.3089390161
 08/25  09:00:00,1224.82500965,111.901274405,337.684084075,0.0,243.2593065,302.612436532,289.916152225,220.849037242,42.4850247072,26.5820902761
 08/25  10:00:00,1218.82553207,113.431426483,321.618321794,0.0,243.2593065,310.10971186,321.439043071,206.06780613,70.808374512,44.5628624294
 08/25  11:00:00,1211.58647244,115.172096475,312.635007697,0.0,243.2593065,310.10971186,307.003623989,191.534433021,70.808374512,44.660816456
 08/25  12:00:00,1162.22313293,117.176544071,304.177242386,0.0,243.2593065,310.10971186,282.328326111,176.000499698,70.808374512,35.5194519018
 08/25  13:00:00,1193.56436555,119.21254647,300.85024275,0.0,243.2593065,302.612436532,251.352341792,158.985569698,56.6466996096,35.7200724845
 08/25  14:00:00,1199.0578794,121.300212451,302.741291116,0.0,243.2593065,302.612436532,225.827322444,138.7685607,42.4850247072,44.573737037
 08/25  15:00:00,1204.13642103,124.601939527,303.889524453,0.0,243.2593065,302.612436532,214.821821375,122.598271339,56.6466996096,35.5768504265
 08/25  16:00:00,1216.23692623,127.811463381,305.302044162,0.0,243.2593065,310.10971186,222.071388372,108.786973546,84.9700494144,28.3143654111
 08/25  17:00:00,1229.70437582,133.478051034,310.798774536,0.0,243.2593065,310.10971186,196.901950738,87.4089517177,84.9700494144,24.5229496062
 08/25  18:00:00,913.911004926,97.2043464847,302.479364707,0.0,166.938926447,199.110933808,238.336138589,135.905044762,84.9700494144,17.461044413
 08/25  19:00:00,913.664981327,97.2043464847,305.391674448,0.0,166.938926447,191.61365848,251.227365729,177.120035453,56.6466996096,17.4606306659
 08/25  20:00:00,829.784701262,97.2043464847,341.834521742,0.0,100.150657288,124.558693486,329.633516123,255.526537322,56.6466996096,17.4602791911
 08/25  21:00:00,819.208714099,97.2043464847,372.327970833,0.0,100.150657288,124.558693486,329.968951007,278.766440594,42.4850247072,8.71748570575
 08/25  22:00:00,775.417891513,97.2043464847,397.932717708,0.0,46.0930336215,124.558693486,355.710687601,309.975854495,28.3233498048,17.4114833011
 08/25  23:00:00,786.739606639,97.2043464847,410.610699411,0.0,46.0930336215,124.558693486,360.581365362,329.010442125,14.1616749024,17.4092483342
 08/25  24:00:00,768.82688392,97.2043464847,406.183481556,0.0,46.0930336215,113.312780494,354.189713556,339.810878784,5.66466996096,8.71416481153
 08/26  01:00:00,768.744455326,97.2043464847,405.30471943,0.0,46.0930336215,113.312780494,365.350165518,342.275272908,5.66466996096,17.4102226491
 08/26  02:00:00,767.856681635,97.2043464847,405.303389639,0.0,46.0930336215,113.312780494,372.340846077,349.26528191,5.66466996096,17.4108942057
 08/26  03:00:00,764.013890014,97.2043464847,402.489569419,0.0,46.0930336215,113.312780494,371.378327371,356.997214253,5.66466996096,8.71644315713
 08/26  04:00:00,775.012447874,97.2043464847,401.502206982,0.0,55.6251445156,113.312780494,365.908638231,342.834961781,5.66466996096,17.4090064889
 08/26  05:00:00,777.737904945,97.2043464847,402.848798959,0.0,55.6251445156,113.312780494,368.79837441,337.227066291,14.1616749024,17.4096332162
 08/26  06:00:00,840.857007628,97.2043464847,404.403235193,0.0,65.1572554096,176.889270242,311.600693974,274.561567788,28.3233498048,8.71577638097
 08/26  07:00:00,937.376206021,97.9269661738,380.922550552,0.0,109.682768182,220.96816451,422.292415913,362.395824585,42.4850247072,17.4115666206
 08/26  08:00:00,930.884544192,98.0375731475,362.642327522,0.0,109.682768182,220.96816451,386.022941484,311.877346725,56.6466996096,17.4988951489
 08/26  09:00:00,1020.19179615,99.5884229886,341.006012228,0.0,131.945524568,266.955817592,346.255716411,277.402701712,42.4850247072,26.3679899913
 08/26  10:00:00,1014.46955251,99.8546457655,326.759267595,0.0,131.945524568,274.45309292,346.818188358,249.528724136,70.808374512,26.4810897099
 08/26  11:00:00,1011.81479886,99.9382533701,323.690704171,0.0,131.945524568,274.45309292,348.124386986,242.01584054,70.808374512,35.3001719338
 08/26  12:00:00,977.91493428,100.163691112,321.82278897,0.0,131.945524568,274.45309292,326.884459012,229.597655258,70.808374512,26.4784292423
 08/26  13:00:00,963.073503258,100.540318388,315.336632557,0.0,131.945524568,266.955817592,295.851688923,212.725492805,56.6466996096,26.4794965082
 08/26  14:00:00,964.049510635,100.726534988,316.31913411,0.0,131.945524568,266.955817592,272.142060799,203.184194681,42.4850247072,26.4728414111
 08/26  15:00:00,888.811276546,97.2043464847,320.52978509,0.0,109.682768182,212.545889182,235.099183133,143.15599318,56.6466996096,35.2964903436
 08/26  16:00:00,896.454872439,97.2043464847,321.28474293,0.0,109.682768182,220.04316451,244.909231729,133.460502278,84.9700494144,26.4786800365
 08/26  17:00:00,852.114581942,97.2043464847,319.763725596,0.0,109.682768182,220.04316451,239.760629363,128.445707456,84.9700494144,26.3448724933
 08/26  18:00:00,811.26243108,97.2043464847,318.009112498,0.0,100.150657288,199.110933808,250.871415896,157.187451921,84.9700494144,8.71391456097
 08/26  19:00:00,808.080275952,97.2043464847,317.320701841,0.0,100.150657288,191.61365848,253.37320667,179.316884266,56.6466996096,17.4096227948
 08/26  20:00:00,719.250652237,97.2043464847,327.341224287,0.0,55.6251445156,124.558693486,332.847094422,258.790106552,56.6466996096,17.4102882603
 08/26  21:00:00,757.092415546,97.2043464847,367.042494009,0.0,55.6251445156,124.558693486,343.507296758,292.306161484,42.4850247072,8.71611056663
 08/26  22:00:00,747.909661834,97.2043464847,368.248466367,0.0,46.0930336215,124.558693486,360.151008319,314.416398565,28.3233498048,17.4112599488
 08/26  23:00:00,734.229995922,97.2043464847,352.119869463,0.0,46.0930336215,124.558693486,347.034979347,315.464283319,14.1616749024,17.4090211254
 08/26  24:00:00,730.0475939,97.2043464847,361.034298204,0.0,46.0930336215,113.312780494,337.750152031,323.370032828,5.66466996096,8.71544924163
 08/27  01:00:00,753.811523673,97.2043464847,399.306918565,0.0,34.9616554283,113.312780494,366.182543374,343.107837872,5.66466996096,17.4100355403
 08/27  02:00:00,762.20889735,97.2043464847,410.06854975,0.0,34.9616554283,113.312780494,372.743519345,358.364300023,5.66466996096,8.71454936068
 08/27  03:00:00,754.160846718,97.2043464847,400.578268556,0.0,34.9616554283,113.312780494,379.555885192,356.48018136,5.66466996096,17.4110338711
 08/27  04:00:00,769.145672547,97.2043464847,405.674624424,0.0,44.4937663224,113.312780494,370.451673888,347.375305793,5.66466996096,17.4116981341
 08/27  05:00:00,766.868197848,97.2043464847,405.990619925,0.0,44.4937663224,113.312780494,380.830941662,357.955297397,14.1616749024,8.71396936214
 08/27  06:00:00,823.729211522,97.2043464847,402.252402047,0.0,54.0258772165,176.889270242,343.529945849,297.796806401,28.3233498048,17.4097896428
 08/27  07:00:00,821.452225765,97.2043464847,393.087346266,0.0,54.0258772165,184.38654557,325.554576167,265.659100919,42.4850247072,17.4104505411
 08/27  08:00:00,860.219189966,97.2043464847,347.309236404,0.0,65.1572554096,220.04316451,295.877012654,221.743533896,56.6466996096,17.4867791488
 08/27  09:00:00,836.366734086,97.2043464847,329.190445624,0.0,65.1572554096,212.545889182,260.405771126,200.354170034,42.4850247072,17.5665763845
 08/27  10:00:00,846.003265382,97.2043464847,332.182168052,0.0,65.1572554096,220.04316451,295.946007797,189.869516679,70.808374512,35.2681166062
 08/27  11:00:00,846.846026469,97.2043464847,332.301978949,0.0,65.1572554096,220.04316451,279.847241663,182.58088339,70.808374512,26.457983761
 08/27  12:00:00,840.883935785,97.2043464847,327.918676026,0.0,65.1572554096,220.04316451,269.915123577,172.649998061,70.808374512,26.4567510034
 08/27  13:00:00,827.036034106,97.2043464847,322.146339668,0.0,65.1572554096,212.545889182,244.102149399,161.000148079,56.6466996096,26.4553017103
 08/27  14:00:00,818.664663366,97.2043464847,314.593286428,0.0,65.1572554096,212.545889182,213.712878708,144.774426582,42.4850247072,26.4534274187
 08/27  15:00:00,812.462215215,97.2043464847,309.362001225,0.0,65.1572554096,212.545889182,217.143857865,125.229535294,56.6466996096,35.2676229607
 08/27  16:00:00,789.818484002,97.2043464847,311.99167904,0.0,65.1572554096,220.04316451,245.633592342,134.205654885,84.9700494144,26.4578880425
 08/27  17:00:00,751.646521367,97.2043464847,319.291561692,0.0,54.0258772165,184.38654557,255.193754691,143.890542016,84.9700494144,26.3331632611
 08/27  18:00:00,717.929635782,97.2043464847,316.552746787,0.0,44.4937663224,163.454314868,266.039790154,172.354266006,84.9700494144,8.71547473341
 08/27  19:00:00,719.996838034,97.2043464847,320.754276805,0.0,44.4937663224,155.95703954,277.536995408,203.480085173,56.6466996096,17.4102106259
 08/27  20:00:00,714.934629243,97.2043464847,334.508951635,0.0,44.4937663224,124.558693486,328.803579532,263.442331122,56.6466996096,8.71454879997
 08/27  21:00:00,721.98246413,97.2043464847,342.323040136,0.0,44.4937663224,124.558693486,342.074375676,282.178302394,42.4850247072,17.4110485754
 08/27  22:00:00,716.363889981,97.2043464847,347.306240675,0.0,34.9616554283,124.558693486,353.227932502,307.492865469,28.3233498048,17.4117172287
 08/27  23:00:00,717.669772014,97.2043464847,347.849856606,0.0,34.9616554283,124.558693486,339.362672628,316.487019568,14.1616749024,8.71397815679
 08/27  24:00:00,715.654331088,97.2043464847,359.16151365,0.0,34.9616554283,113.312780494,352.192306636,329.117691186,5.66466996096,17.4099454884
 08/28  01:00:00,754.980166868,97.2043464847,389.510977219,0.0,46.0930336215,113.312780494,369.151110657,346.075923764,5.66466996096,17.410516932
 08/28  02:00:00,761.629592847,97.2043464847,396.772418327,0.0,46.0930336215,113.312780494,368.137920285,353.756988217,5.66466996096,8.71626210694
 08/28  03:00:00,763.522657518,97.2043464847,399.012118733,0.0,46.0930336215,113.312780494,383.005940518,359.929692321,5.66466996096,17.411578236
 08/28  04:00:00,860.000123132,97.2043464847,406.594688614,0.0,100.150657288,148.969399434,371.404843446,348.330813224,5.66466996096,17.4093602608
 08/28  05:00:00,855.89031175,97.2043464847,402.25179946,0.0,100.150657288,149.894399434,603.683142427,580.805834292,14.1616749024,8.71563323327
 08/28  06:00:00,1074.07598968,97.4815992435,401.788393127,0.0,176.471037341,302.612436532,421.117663374,375.38184516,28.3233498048,17.4124684093
 08/28  07:00:00,1176.83955581,99.5660725675,380.751101675,0.0,243.2593065,310.10971186,373.097960773,304.263872708,42.4850247072,26.3490633582
 08/28  08:00:00,1188.96603687,100.647392797,348.191486856,0.0,243.2593065,310.10971186,348.305092925,265.168035582,56.6466996096,26.4903577333
 08/28  09:00:00,1207.71943856,101.516921521,331.156618606,0.0,243.2593065,302.612436532,323.080000005,245.153427386,42.4850247072,35.4415479117
 08/28  10:00:00,1211.35552961,102.560761766,325.756882617,0.0,243.2593065,310.10971186,331.047551255,224.582738006,70.808374512,35.6564387375
 08/28  11:00:00,1207.44721122,104.045309353,319.952896836,0.0,243.2593065,310.10971186,323.301064399,207.829763004,70.808374512,44.6629268833
 08/28  12:00:00,1159.08767896,105.932661632,312.336678129,0.0,243.2593065,310.10971186,298.97558035,192.63979626,70.808374512,35.5274095781
 08/28  13:00:00,1186.38704248,107.802153934,305.256045688,0.0,243.2593065,302.612436532,272.11589207,178.042650134,56.6466996096,37.426542326
 08/28  14:00:00,1184.24732531,109.859545087,301.887792214,0.0,243.2593065,302.612436532,246.727335494,161.37062003,42.4850247072,42.8716907572
 08/28  15:00:00,1191.03357943,113.182262662,303.002778084,0.0,243.2593065,302.612436532,214.022772051,121.789431477,56.6466996096,35.5866409637
 08/28  16:00:00,1210.63541166,117.352067383,308.976446397,0.0,243.2593065,310.10971186,219.663574948,99.2989281621,84.9700494144,35.3945973718
 08/28  17:00:00,1219.98738661,122.825617152,311.48608842,0.0,243.2593065,310.10971186,183.902195253,81.4118221565,84.9700494144,17.5203236824
 08/28  18:00:00,912.587376287,97.2074942335,301.343653053,0.0,166.938926447,199.110933808,201.573956457,99.1449977578,84.9700494144,17.4589092848
 08/28  19:00:00,913.817733834,97.2052819169,305.740901024,0.0,166.938926447,191.61365848,236.553916226,162.449480664,56.6466996096,17.4577359518
 08/28  20:00:00,837.388566817,97.2043464847,350.783470024,0.0,100.150657288,124.558693486,330.165077171,256.059033475,56.6466996096,17.4593440861
 08/28  21:00:00,822.466165764,97.2043464847,377.021045943,0.0,100.150657288,124.558693486,341.054579146,281.151695359,42.4850247072,17.4178590803
 08/28  22:00:00,769.312276328,97.2043464847,392.647971809,0.0,46.0930336215,124.558693486,348.055018521,311.017394492,28.3233498048,8.71427422465
 08/28  23:00:00,763.780652626,97.2043464847,385.950411106,0.0,46.0930336215,124.558693486,352.654117765,321.081986009,14.1616749024,17.4104568539
 08/28  24:00:00,755.008729504,97.2043464847,389.949146261,0.0,46.0930336215,113.312780494,351.601959153,328.526141435,5.66466996096,17.411147758
 08/29  01:00:00,768.014227458,97.2043464847,404.583884002,0.0,46.0930336215,113.312780494,354.536095329,340.154820343,5.66466996096,8.7166050257
 08/29  02:00:00,762.729019064,97.2043464847,400.370765177,0.0,46.0930336215,113.312780494,370.939381306,347.865363617,5.66466996096,17.409347728
 08/29  03:00:00,760.285810264,97.2043464847,397.56225468,0.0,46.0930336215,113.312780494,373.7261913,350.651503684,5.66466996096,17.4100176556
 08/29  04:00:00,851.91676546,97.2043464847,396.314659262,0.0,100.150657288,148.969399434,349.006211909,334.625548358,5.66466996096,8.71599358988
 08/29  05:00:00,850.8022472,97.3846135742,394.886117402,0.0,100.150657288,149.894399434,489.016161581,457.441494099,14.1616749024,17.4129925801
 08/29  06:00:00,1073.40270755,100.749702719,394.179687338,0.0,176.471037341,302.612436532,367.197472756,329.798392963,28.3233498048,9.07572998777
 08/29  07:00:00,1193.2174067,104.034970252,394.796809732,0.0,243.2593065,310.10971186,355.433039826,286.958499461,42.4850247072,25.9895156578
 08/29  08:00:00,1202.28255499,105.634518291,357.866311665,0.0,243.2593065,310.10971186,346.760884555,254.806446109,56.6466996096,35.3077388361
 08/29  09:00:00,1206.39445822,107.286078098,324.552496452,0.0,243.2593065,302.612436532,296.738520827,227.659285618,42.4850247072,26.5942105014
 08/29  10:00:00,1204.5061273,109.290983942,312.650793333,0.0,243.2593065,310.10971186,312.914793094,197.535405886,70.808374512,44.5710126963
 08/29  11:00:00,1196.23644026,111.514805541,302.341216293,0.0,243.2593065,310.10971186,277.100437676,170.562004704,70.808374512,35.7300584603
 08/29  12:00:00,1157.10148908,114.029178721,299.131354375,0.0,243.2593065,310.10971186,258.081639258,142.886962747,70.808374512,44.3863019995
 08/29  13:00:00,1202.8876812,118.44507633,303.084556948,0.0,243.2593065,302.612436532,199.878267335,107.473635203,56.6466996096,35.7579325227
 08/29  14:00:00,1226.34808147,129.279437361,308.650709607,0.0,243.2593065,302.612436532,152.17351018,65.1124545903,42.4850247072,44.5760308823
 08/29  15:00:00,1250.83542366,142.30122951,306.124036418,0.0,243.2593065,302.612436532,129.472121262,37.2483996153,56.6466996096,35.5770220371
 08/29  16:00:00,1271.65941683,158.824954465,303.233378516,0.0,243.2593065,310.10971186,132.965386622,21.4428373327,84.9700494144,26.5524998745
 08/29  17:00:00,1279.26805959,167.188954782,303.549747354,0.0,243.2593065,310.10971186,121.643871944,10.4017948538,84.9700494144,26.2720276756
 08/29  18:00:00,936.316966703,97.2237484143,309.485373296,0.0,166.938926447,199.110933808,140.197317887,37.7663825132,84.9700494144,17.4608859594
 08/29  19:00:00,930.678421113,97.2076967819,309.160836978,0.0,166.938926447,191.61365848,150.15383357,76.0463626684,56.6466996096,17.4607712919
 08/29  20:00:00,792.429920697,97.2043464847,307.044505601,0.0,100.150657288,124.558693486,275.777377498,201.670319918,56.6466996096,17.4603579706
 08/29  21:00:00,807.274980425,97.2043464847,361.483017642,0.0,100.150657288,124.558693486,314.117553752,262.915101944,42.4850247072,8.71742710093
 08/29  22:00:00,743.310893328,97.2043464847,364.682278198,0.0,46.0930336215,124.558693486,334.549637947,288.814899097,28.3233498048,17.4113890456
 08/29  23:00:00,750.258158693,97.2043464847,371.658960078,0.0,46.0930336215,124.558693486,333.633174891,302.059942791,14.1616749024,17.4115571976
 08/29  24:00:00,743.754532443,97.2043464847,375.984527537,0.0,46.0930336215,113.312780494,325.805886212,311.427054463,5.66466996096,8.71416178826
 08/30  01:00:00,758.962011879,97.2043464847,392.722492613,0.0,46.0930336215,113.312780494,345.410809406,322.335891469,5.66466996096,17.4102479764
 08/30  02:00:00,763.916624108,97.2043464847,394.839095785,0.0,46.0930336215,113.312780494,352.665091433,329.589443113,5.66466996096,17.410978359
 08/30  03:00:00,765.032639362,97.2043464847,396.118068266,0.0,46.0930336215,113.312780494,352.516250994,338.135082772,5.66466996096,8.716498261
 08/30  04:00:00,848.838618864,97.2043464847,393.224125861,0.0,100.150657288,148.969399434,347.688722942,324.613316185,5.66466996096,17.4107367964
 08/30  05:00:00,847.959606312,98.5341735889,392.983953945,0.0,100.150657288,149.894399434,457.816313281,426.244808112,14.1616749024,17.4098302664
 08/30  06:00:00,1076.40875131,102.934276423,393.368480388,0.0,176.471037341,302.612436532,345.394591472,308.355348901,28.3233498048,8.71589276622
 08/30  07:00:00,1196.26782942,108.040594492,393.27451357,0.0,243.2593065,310.10971186,345.36722492,276.529627462,42.4850247072,26.3525727507
 08/30  08:00:00,1240.66940416,109.58603013,394.867043524,0.0,243.2593065,310.10971186,347.877346391,264.742782192,56.6466996096,26.4878645894
 08/30  09:00:00,1268.54142503,110.582291866,387.90736932,0.0,243.2593065,302.612436532,335.990459511,258.052367721,42.4850247072,35.4530670828
 08/30  10:00:00,1258.39491506,111.937758366,367.876570298,0.0,243.2593065,310.10971186,358.109446656,244.114269464,70.808374512,43.1868026792
 08/30  11:00:00,1218.10711304,113.770726968,321.274298138,0.0,243.2593065,310.10971186,323.988522418,216.06353776,70.808374512,37.1166101462
 08/30  12:00:00,1165.3058527,115.796614032,307.949965221,0.0,243.2593065,310.10971186,294.56421002,188.214839322,70.808374512,35.5409961854
 08/30  13:00:00,1194.23296693,117.52013658,303.024936859,0.0,243.2593065,302.612436532,269.303786694,167.997939892,56.6466996096,44.6591471919
 08/30  14:00:00,1193.72439577,119.099519044,301.092325913,0.0,243.2593065,302.612436532,225.655341748,147.510653172,42.4850247072,35.6596638682
 08/30  15:00:00,1195.74474224,120.550032769,301.2195142,0.0,243.2593065,302.612436532,243.612181686,142.471945347,56.6466996096,44.4935367286
 08/30  16:00:00,1208.54197644,122.134369522,304.374794125,0.0,243.2593065,310.10971186,245.644062871,134.115211761,84.9700494144,26.5588016959
 08/30  17:00:00,1213.82838505,124.597636122,306.360117109,0.0,243.2593065,310.10971186,234.741637263,123.500818151,84.9700494144,26.2707696976
 08/30  18:00:00,917.602660724,97.2043464847,306.3599225,0.0,166.938926447,199.110933808,255.149980373,152.722962646,84.9700494144,17.4569683122
 08/30  19:00:00,928.746967934,97.2043464847,319.296640655,0.0,166.938926447,191.61365848,267.286030116,195.135067542,56.6466996096,15.5042629642
 08/30  20:00:00,827.725564632,97.2043464847,340.215866263,0.0,100.150657288,124.558693486,329.240931661,261.901394723,56.6466996096,10.6928373283
 08/30  21:00:00,793.974829725,97.2043464847,346.407291799,0.0,100.150657288,124.558693486,338.887567258,278.984664215,42.4850247072,17.4178783364
 08/30  22:00:00,731.414243883,97.2043464847,352.072051829,0.0,46.0930336215,124.558693486,347.879367272,302.145662048,28.3233498048,17.4103554194
 08/30  23:00:00,734.355902847,97.2043464847,354.439385499,0.0,46.0930336215,124.558693486,333.754701685,310.878310109,14.1616749024,8.71471667351
 08/30  24:00:00,742.681894344,97.2043464847,376.736240347,0.0,46.0930336215,113.312780494,349.148926293,326.072741453,5.66466996096,17.4115148792
 08/31  01:00:00,765.476588988,97.2043464847,401.409088274,0.0,46.0930336215,113.312780494,362.778049817,339.701206016,5.66466996096,17.4121738407
 08/31  02:00:00,765.193183528,97.2043464847,401.375507089,0.0,46.0930336215,113.312780494,359.74606679,345.367170559,5.66466996096,8.71422626958
 08/31  03:00:00,762.509192969,97.2043464847,398.419413336,0.0,46.0930336215,113.312780494,371.399407223,348.324373946,5.66466996096,17.4103633152
 08/31  04:00:00,851.280345009,97.2043464847,397.754770551,0.0,100.150657288,148.969399434,357.897164494,334.821402569,5.66466996096,17.4110919644
 08/31  05:00:00,852.1296203,98.5593342138,395.324302066,0.0,100.150657288,149.894399434,463.480853682,440.602617587,14.1616749024,8.71656119252
 08/31  06:00:00,1071.51129478,103.096688083,391.858565485,0.0,176.471037341,302.612436532,372.755759506,327.021552928,28.3233498048,17.4108567729
 08/31  07:00:00,1190.66757033,108.017780073,389.469085684,0.0,243.2593065,310.10971186,346.476296879,277.636862902,42.4850247072,26.3544092702
 08/31  08:00:00,1207.95372877,109.951572687,359.803038372,0.0,243.2593065,310.10971186,328.63781784,245.5030756,56.6466996096,26.4880426302
 08/31  09:00:00,1221.52561941,111.319702494,329.864892111,0.0,243.2593065,302.612436532,304.143112362,226.212017417,42.4850247072,35.4460702373
 08/31  10:00:00,1235.80175155,113.094382327,312.146651262,0.0,243.2593065,310.10971186,315.333830481,208.86723646,70.808374512,35.6582195092
 08/31  11:00:00,1232.94368381,115.069752785,305.958433433,0.0,243.2593065,310.10971186,314.363653412,198.894389645,70.808374512,44.6608892552
 08/31  12:00:00,1177.11471895,117.230259586,302.757371752,0.0,243.2593065,310.10971186,291.816430722,185.474922667,70.808374512,35.5331335432
 08/31  13:00:00,1199.59674344,119.432044535,297.10417589,0.0,243.2593065,302.612436532,271.036058896,169.720764154,56.6466996096,44.6685951323
 08/31  14:00:00,1195.14514377,121.723443225,293.43850153,0.0,243.2593065,302.612436532,230.910255789,152.77357129,42.4850247072,35.6516597923
 08/31  15:00:00,1201.44983593,124.984598152,295.612095159,0.0,243.2593065,302.612436532,215.84425191,123.604248222,56.6466996096,35.5933040783
 08/31  16:00:00,1213.91954506,128.510755525,296.884987238,0.0,243.2593065,310.10971186,227.564999202,107.194900621,84.9700494144,35.4000491657
 08/31  17:00:00,1223.96050294,134.244691049,299.346452303,0.0,243.2593065,310.10971186,194.475556442,91.9868996368,84.9700494144,17.5186073909
 08/31  18:00:00,912.26240538,97.2043464847,297.131519354,0.0,166.938926447,199.110933808,225.194234296,122.76214513,84.9700494144,17.4620397517
 08/31  19:00:00,935.736495624,97.2043464847,314.281695321,0.0,166.938926447,191.61365848,253.637646309,179.530345626,56.6466996096,17.4606010735
 08/31  20:00:00,841.805767481,97.2043464847,349.73902228,0.0,100.150657288,124.558693486,329.005653661,254.899007436,56.6466996096,17.4599466153
 08/31  21:00:00,832.618533523,97.2043464847,387.808383647,0.0,100.150657288,124.558693486,344.243557528,284.343693143,42.4850247072,17.4148396771
 08/31  22:00:00,781.194717419,97.2043464847,401.104067145,0.0,46.0930336215,124.558693486,357.687235584,311.953943145,28.3233498048,17.4099426339
 08/31  23:00:00,779.010048059,97.2043464847,396.754323304,0.0,46.0930336215,124.558693486,344.88792767,322.010301536,14.1616749024,8.71595123197
 08/31  24:00:00,760.285537858,97.2043464847,395.496138318,0.0,46.0930336215,113.312780494,352.694609644,329.617340754,5.66466996096,17.4125989294
 09/01  01:00:00,767.684780146,97.2043464847,393.928673358,0.0,46.0930336215,113.312780494,351.032781381,336.653044489,5.66466996096,8.71506693086
 09/01  02:00:00,777.234353472,97.2043464847,389.31557174,0.0,46.0930336215,113.312780494,364.994676587,341.917813928,5.66466996096,17.4121926978
 09/01  03:00:00,778.748020385,97.2043464847,385.737873709,0.0,46.0930336215,113.312780494,370.417129863,347.342413347,5.66466996096,17.4100465546
 09/01  04:00:00,864.04368487,97.2043464847,383.818239349,0.0,100.150657288,148.969399434,347.006317512,332.627058799,5.66466996096,8.71458875274
 09/01  05:00:00,861.182471568,98.7922503781,381.379795701,0.0,100.150657288,149.894399434,470.532115962,438.958646129,14.1616749024,17.4117949305
 09/01  06:00:00,1081.61812124,102.48099378,379.881808592,0.0,176.471037341,302.612436532,363.290706028,317.555504235,28.3233498048,17.4118519884
 09/01  07:00:00,1183.48525371,107.645605497,374.579396034,0.0,243.2593065,310.10971186,323.287020759,263.224973288,42.4850247072,17.5770227631
 09/01  08:00:00,1185.33011268,109.295948185,336.393766903,0.0,243.2593065,310.10971186,323.872535579,231.910910104,56.6466996096,35.3149258657
 09/01  09:00:00,1199.57334493,110.648652601,313.835706551,0.0,243.2593065,302.612436532,285.404744285,207.479020682,42.4850247072,35.440698895
 09/01  10:00:00,1200.64106232,112.422966489,305.985058679,0.0,243.2593065,310.10971186,278.560880013,172.097166709,70.808374512,35.6553387922
 09/01  11:00:00,1198.8992079,114.712960686,301.259528748,0.0,243.2593065,310.10971186,242.926225468,127.450907093,70.808374512,44.6669438625
 09/01  12:00:00,1181.01648194,125.730937863,309.498683128,0.0,243.2593065,310.10971186,179.479906551,73.1442359982,70.808374512,35.5272960406
 09/01  13:00:00,1233.31746554,143.332934975,310.766437999,0.0,243.2593065,302.612436532,124.605691789,32.2284129837,56.6466996096,35.7305791959
 09/01  14:00:00,1247.98098427,158.681921296,310.053709061,0.0,243.2593065,302.612436532,98.8017102166,11.7488485349,42.4850247072,44.5678369744
 09/01  15:00:00,1257.60842836,168.751407967,309.593398022,0.0,243.2593065,302.612436532,94.7890251082,2.55495439293,56.6466996096,35.5873711057
 09/01  16:00:00,1281.23900587,175.405538268,308.528835159,0.0,243.2593065,310.10971186,120.404102569,0.0394246261234,84.9700494144,35.3946285284
 09/01  17:00:00,1278.70207074,177.292682947,306.044960295,0.0,243.2593065,310.10971186,102.49226568,0.0,84.9700494144,17.5222162656
 09/01  18:00:00,930.131162454,97.2080178012,308.998515225,0.0,166.938926447,199.110933808,124.324991674,21.8942263542,84.9700494144,17.4607159055
 09/01  19:00:00,960.236416728,97.2043464847,309.110111141,0.0,166.938926447,191.61365848,142.250315543,68.144084802,56.6466996096,17.4595311317
 09/01  20:00:00,818.462076477,97.2043464847,293.112058769,0.0,100.150657288,124.558693486,233.528364575,159.420539647,56.6466996096,17.4611253182
 09/01  21:00:00,807.162726309,97.2043464847,310.456649123,0.0,100.150657288,124.558693486,275.631670809,215.728937375,42.4850247072,17.4177087269
 09/01  22:00:00,759.655901544,97.2043464847,322.526672236,0.0,46.0930336215,124.558693486,282.877558538,245.839963033,28.3233498048,8.71424570016
 09/01  23:00:00,759.262558448,97.2043464847,320.246730185,0.0,46.0930336215,124.558693486,285.845799758,254.273725395,14.1616749024,17.4103994602
 09/01  24:00:00,751.223878759,97.2043464847,316.781129577,0.0,46.0930336215,113.312780494,282.946755795,259.870944736,5.66466996096,17.4111410985
 09/02  01:00:00,764.294536836,97.2043464847,332.118311144,0.0,46.0930336215,113.312780494,297.003395575,282.622096761,5.66466996096,8.71662885243
 09/02  02:00:00,738.711759317,97.2043464847,345.29495446,0.0,46.0930336215,113.312780494,320.540034384,297.466153041,5.66466996096,17.4092113824
 09/02  03:00:00,729.550098548,97.2043464847,353.712133971,0.0,46.0930336215,113.312780494,330.003747532,306.928881173,5.66466996096,17.4101963982
 09/02  04:00:00,748.907357878,97.2043464847,364.08411889,0.0,55.6251445156,113.312780494,319.909320143,305.528558625,5.66466996096,8.71609155651
 09/02  05:00:00,756.193956904,97.2043464847,369.959133145,0.0,55.6251445156,113.312780494,342.841061841,311.268058255,14.1616749024,17.4113286832
 09/02  06:00:00,827.279709122,97.2043464847,373.929941325,0.0,65.1572554096,176.889270242,290.858411135,253.819863234,28.3233498048,8.71519809573
 09/02  07:00:00,936.636312156,99.4082033156,378.232429727,0.0,109.682768182,220.96816451,376.469334945,316.571634286,42.4850247072,17.4126759517
 09/02  08:00:00,940.153449137,99.0636747047,373.655033065,0.0,109.682768182,220.96816451,373.392084151,299.24551664,56.6466996096,17.4998679011
 09/02  09:00:00,1028.68368225,100.723518836,351.510198737,0.0,131.945524568,266.955817592,336.57884526,267.724959898,42.4850247072,26.3688606547
 09/02  10:00:00,1023.29269142,101.096005365,337.123672713,0.0,131.945524568,274.45309292,350.707481322,245.865989274,70.808374512,34.0331175359
 09/02  11:00:00,1017.35028619,101.703300469,328.819164914,0.0,131.945524568,274.45309292,324.701790125,226.137040806,70.808374512,27.756374807
 09/02  12:00:00,979.268193299,102.255861894,321.810401093,0.0,131.945524568,274.45309292,310.636711491,213.348540841,70.808374512,26.4797961381
 09/02  13:00:00,971.527644462,102.39493192,321.012188023,0.0,131.945524568,266.955817592,298.166862667,215.043403422,56.6466996096,26.4767596354
 09/02  14:00:00,973.176438396,103.132004789,322.304000003,0.0,131.945524568,266.955817592,286.691406888,208.905918224,42.4850247072,35.3004639561
 09/02  15:00:00,905.332026246,97.2043464847,337.503889731,0.0,109.682768182,212.545889182,260.502687187,177.371061764,56.6466996096,26.4849258135
 09/02  16:00:00,930.733462137,97.2043464847,357.360912832,0.0,109.682768182,220.04316451,311.800328358,200.356172608,84.9700494144,26.4741063354
 09/02  17:00:00,885.497995806,97.2043464847,354.542011469,0.0,109.682768182,220.04316451,314.444552769,203.124967159,84.9700494144,26.3495361955
 09/02  18:00:00,867.724129299,97.2043464847,377.206619877,0.0,100.150657288,199.110933808,352.828138335,250.445616767,84.9700494144,17.4124721544
 09/02  19:00:00,893.095915972,97.2043464847,403.888056562,0.0,100.150657288,191.61365848,335.957197697,270.596117716,56.6466996096,8.71438037179
 09/02  20:00:00,786.891751009,97.2043464847,402.055771341,0.0,55.6251445156,124.558693486,392.145539414,318.088008532,56.6466996096,17.4108312716
 09/02  21:00:00,784.573451818,97.2043464847,400.14613945,0.0,55.6251445156,124.558693486,385.348418978,325.451957072,42.4850247072,17.4114371989
 09/02  22:00:00,771.129507546,97.2043464847,397.588537617,0.0,46.0930336215,124.558693486,382.635847128,345.595746669,28.3233498048,8.71675065449
 09/02  23:00:00,768.929900678,97.2043464847,395.435674262,0.0,46.0930336215,124.558693486,387.960298539,356.388938944,14.1616749024,17.4096846926
 09/02  24:00:00,757.740692998,97.2043464847,396.625769663,0.0,46.0930336215,113.312780494,385.149770348,362.074691128,5.66466996096,17.4104092586
 09/03  01:00:00,747.672616234,97.2043464847,397.561837633,0.0,34.9616554283,113.312780494,379.593900087,365.212981289,5.66466996096,8.71624883779
 09/03  02:00:00,748.413088876,97.2043464847,398.273986522,0.0,34.9616554283,113.312780494,391.537110396,368.460767875,5.66466996096,17.4116725601
 09/03  03:00:00,762.655189461,97.2043464847,393.715504657,0.0,34.9616554283,113.312780494,393.198332994,374.382186255,5.66466996096,13.1514767772
 09/03  04:00:00,792.883634048,97.2043464847,382.033480872,0.0,44.4937663224,113.312780494,393.067772908,374.429674803,5.66466996096,12.9734281447
 09/03  05:00:00,791.69532768,97.2043464847,375.645117317,0.0,44.4937663224,113.312780494,407.087052527,375.514703608,14.1616749024,17.4106740169
 09/03  06:00:00,847.026403898,97.2043464847,372.955570646,0.0,54.0258772165,176.889270242,343.818493926,306.780247661,28.3233498048,8.71489645986
 09/03  07:00:00,841.564971261,97.2043464847,373.676115125,0.0,54.0258772165,184.38654557,352.967085948,293.070265378,42.4850247072,17.4117958628
 09/03  08:00:00,923.622985153,97.2043464847,374.760213789,0.0,65.1572554096,220.04316451,360.49051618,286.357164706,56.6466996096,17.4866518649
 09/03  09:00:00,930.289497517,97.2043464847,373.183947626,0.0,65.1572554096,212.545889182,355.255825618,286.432146384,42.4850247072,26.3386545269
 09/03  10:00:00,930.543255012,97.2043464847,371.494014821,0.0,65.1572554096,220.04316451,382.0592634,284.795686523,70.808374512,26.4552023652
 09/03  11:00:00,926.032778881,97.2043464847,373.694716906,0.0,65.1572554096,220.04316451,380.00558943,282.743361223,70.808374512,26.453853695
 09/03  12:00:00,923.053169266,97.2043464847,375.248300479,0.0,65.1572554096,220.04316451,388.708744935,282.632223402,70.808374512,35.2681470214
 09/03  13:00:00,914.219640506,97.2043464847,375.584363397,0.0,65.1572554096,212.545889182,366.860751241,283.755875735,56.6466996096,26.4581758961
 09/03  14:00:00,922.741892357,97.2043464847,373.634924018,0.0,65.1572554096,212.545889182,354.01707255,285.074795249,42.4850247072,26.4572525943
 09/03  15:00:00,923.143942382,97.2043464847,370.446800578,0.0,65.1572554096,212.545889182,368.486968065,285.384133334,56.6466996096,26.4561351221
 09/03  16:00:00,894.875970447,97.2043464847,370.958758552,0.0,65.1572554096,220.04316451,396.775780924,285.351109222,84.9700494144,26.4546222878
 09/03  17:00:00,847.001932195,97.2043464847,372.004270169,0.0,54.0258772165,184.38654557,411.316311302,300.004488294,84.9700494144,26.3417735941
 09/03  18:00:00,817.521742301,97.2043464847,371.530107119,0.0,44.4937663224,163.454314868,442.281211618,339.898863986,84.9700494144,17.4122982171
 09/03  19:00:00,817.055071644,97.2043464847,370.602950464,0.0,44.4937663224,155.95703954,414.663228736,349.302041625,56.6466996096,8.71448750141
 09/03  20:00:00,792.932955355,97.2043464847,370.227135688,0.0,44.4937663224,124.558693486,459.633955788,385.576322313,56.6466996096,17.4109338661
 09/03  21:00:00,795.653305303,97.2043464847,369.204803898,0.0,44.4937663224,124.558693486,455.356839293,395.46011618,42.4850247072,17.4116984055
 09/03  22:00:00,788.582585117,97.2043464847,367.264724886,0.0,34.9616554283,124.558693486,450.148811801,413.10857364,28.3233498048,8.71688835567
 09/03  23:00:00,788.764700123,97.2043464847,366.441547468,0.0,34.9616554283,124.558693486,450.746444197,419.174816256,14.1616749024,17.4099530385
 09/03  24:00:00,774.991304792,97.2043464847,365.820868866,0.0,34.9616554283,113.312780494,449.248693646,426.173321132,5.66466996096,17.4107025532
 09/04  01:00:00,776.388898931,97.2043464847,364.736738312,0.0,34.9616554283,113.312780494,445.047700521,430.666619024,5.66466996096,8.71641153634
 09/04  02:00:00,774.242983263,97.2043464847,363.612647013,0.0,34.9616554283,113.312780494,459.407437768,436.330761914,5.66466996096,17.4120058936
 09/04  03:00:00,764.261060242,97.2043464847,364.365188466,0.0,34.9616554283,113.312780494,462.394405081,439.319829427,5.66466996096,17.4099056922
