Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/04  04:00:00,757.515390698,97.2043464847,369.103975224,0.0,44.4937663224,113.312780494,444.061612731,429.681014488,5.66466996096,8.71592828172
 09/04  05:00:00,758.135254023,97.2043464847,373.700991418,0.0,44.4937663224,113.312780494,463.067098497,431.494368396,14.1616749024,17.4110551986
 09/04  06:00:00,824.730731345,97.2043464847,374.735401746,0.0,54.0258772165,176.889270242,404.389821316,367.351383368,28.3233498048,8.7150881431
 09/04  07:00:00,824.573563836,97.2043464847,375.53299753,0.0,54.0258772165,184.38654557,419.03460242,359.137370388,42.4850247072,17.412207325
 09/04  08:00:00,897.54732584,97.2043464847,378.397342504,0.0,65.1572554096,220.04316451,412.618041703,338.484218101,56.6466996096,17.4871239924
 09/04  09:00:00,889.91604634,97.2043464847,384.774593798,0.0,65.1572554096,212.545889182,385.31873565,316.494202337,42.4850247072,26.3395086063
 09/04  10:00:00,892.14634768,97.2043464847,383.248208689,0.0,65.1572554096,220.04316451,392.094707314,294.830160502,70.808374512,26.4561723005
 09/04  11:00:00,885.101038346,97.2043464847,372.93121918,0.0,65.1572554096,220.04316451,375.054155687,277.79099014,70.808374512,26.4547910347
 09/04  12:00:00,873.253034962,97.2043464847,360.666729879,0.0,65.1572554096,220.04316451,370.32507536,264.247157992,70.808374512,35.269542856
 09/04  13:00:00,857.637874189,97.2043464847,351.192964565,0.0,65.1572554096,212.545889182,335.50013825,252.394116902,56.6466996096,26.4593217386
 09/04  14:00:00,857.140244177,97.2043464847,349.335033349,0.0,65.1572554096,212.545889182,310.171425822,241.227975326,42.4850247072,26.4584257894
 09/04  15:00:00,854.300132968,97.2043464847,345.999834741,0.0,65.1572554096,212.545889182,307.473808403,224.369798069,56.6466996096,26.4573107245
 09/04  16:00:00,828.668669879,97.2043464847,345.202540122,0.0,65.1572554096,220.04316451,325.101003077,213.675083275,84.9700494144,26.4558703877
 09/04  17:00:00,779.629701514,97.2043464847,347.591605701,0.0,54.0258772165,184.38654557,330.870624957,219.55754728,84.9700494144,26.3430282628
 09/04  18:00:00,754.363562313,97.2043464847,353.757327844,0.0,44.4937663224,163.454314868,365.948358144,263.567843156,84.9700494144,17.4104655728
 09/04  19:00:00,768.537332865,97.2043464847,366.39030955,0.0,44.4937663224,155.95703954,360.486559437,295.12503197,56.6466996096,8.71482785709
 09/04  20:00:00,757.632315348,97.2043464847,381.627620808,0.0,44.4937663224,124.558693486,417.784331464,343.725961457,56.6466996096,17.4116703971
 09/04  21:00:00,774.171969788,97.2043464847,400.879330014,0.0,44.4937663224,124.558693486,421.50776738,361.61028572,42.4850247072,17.4124569526
 09/04  22:00:00,756.53646789,97.2043464847,395.641650121,0.0,34.9616554283,124.558693486,424.175600222,387.137858824,28.3233498048,8.71439159382
 09/04  23:00:00,752.572164684,97.2043464847,391.351173049,0.0,34.9616554283,124.558693486,428.097116953,396.524729772,14.1616749024,17.4107122783
 09/04  24:00:00,740.255939191,97.2043464847,390.799078922,0.0,34.9616554283,113.312780494,425.219957996,402.1437824,5.66466996096,17.4115056348
 09/05  01:00:00,751.541481353,97.2043464847,390.819665141,0.0,46.0930336215,113.312780494,420.737263937,406.355749971,5.66466996096,8.71684400549
 09/05  02:00:00,750.149127369,97.2043464847,390.035289084,0.0,46.0930336215,113.312780494,436.474327245,413.399694827,5.66466996096,17.4099624573
 09/05  03:00:00,770.647204482,97.2043464847,384.161302647,0.0,46.0930336215,113.312780494,446.497958465,423.42255887,5.66466996096,17.410729634
 09/05  04:00:00,848.272855606,97.2043464847,378.533747266,0.0,100.150657288,148.969399434,407.857163726,393.476101316,5.66466996096,8.71639244864
 09/05  05:00:00,844.362372719,97.2043464847,385.758303634,0.0,100.150657288,149.894399434,858.043218369,826.469105545,14.1616749024,17.4124379225
 09/05  06:00:00,1070.74664129,97.2282570085,388.978908212,0.0,176.471037341,302.612436532,519.057173607,478.299794326,28.3233498048,12.4340294764
 09/05  07:00:00,1188.65020631,97.4990004944,386.682754945,0.0,243.2593065,310.10971186,473.357916521,408.273255123,42.4850247072,22.5996366911
 09/05  08:00:00,1217.33522737,97.6553631082,378.339624033,0.0,243.2593065,310.10971186,458.933015745,366.973771628,56.6466996096,35.3125445069
 09/05  09:00:00,1226.8573994,97.7781554673,353.525515612,0.0,243.2593065,302.612436532,394.430285379,325.353326495,42.4850247072,26.5919341769
 09/05  10:00:00,1238.95545304,98.0687214419,341.991664561,0.0,243.2593065,310.10971186,406.84349489,291.46370264,70.808374512,44.5714177387
 09/05  11:00:00,1238.27946858,98.6450343073,331.917625806,0.0,243.2593065,310.10971186,387.704500633,272.225458772,70.808374512,44.6706673488
 09/05  12:00:00,1192.54719013,99.3254311426,329.025579395,0.0,243.2593065,310.10971186,366.748534631,260.413400309,70.808374512,35.52675981
 09/05  13:00:00,1237.42373311,99.4203324485,340.699048423,0.0,243.2593065,302.612436532,364.354808501,271.978480293,56.6466996096,35.7296285984
 09/05  14:00:00,1231.6694247,99.9522454316,334.480336946,0.0,243.2593065,302.612436532,352.093774788,265.031616798,42.4850247072,44.5771332829
 09/05  15:00:00,1226.85559484,100.992586352,321.892558013,0.0,243.2593065,302.612436532,325.393768541,233.160274961,56.6466996096,35.5867939698
 09/05  16:00:00,1237.93301737,102.229384038,317.75130683,0.0,243.2593065,310.10971186,331.738095311,211.369516111,84.9700494144,35.3985297856
 09/05  17:00:00,1256.67007576,103.229401321,323.633887956,0.0,243.2593065,310.10971186,313.099950936,210.606011892,84.9700494144,17.5238896299
 09/05  18:00:00,997.883464542,97.2043464847,345.723134009,0.0,166.938926447,199.110933808,316.954496624,214.523955109,84.9700494144,17.4604921001
 09/05  19:00:00,1017.07631605,97.2043464847,367.822679556,0.0,166.938926447,191.61365848,326.71363781,252.602668124,56.6466996096,17.464270076
 09/05  20:00:00,905.039985345,97.2043464847,383.197362524,0.0,100.150657288,124.558693486,384.719448495,310.608706365,56.6466996096,17.4640425206
 09/05  21:00:00,869.329700772,97.2043464847,385.074190731,0.0,100.150657288,124.558693486,383.105188889,323.202794332,42.4850247072,17.41736985
 09/05  22:00:00,801.208373838,97.2043464847,386.247044136,0.0,46.0930336215,124.558693486,380.930879376,343.890548116,28.3233498048,8.71698145445
 09/05  23:00:00,793.998197341,97.2043464847,386.727688887,0.0,46.0930336215,124.558693486,384.8994172,353.327559665,14.1616749024,17.4101826326
 09/05  24:00:00,782.288105898,97.2043464847,385.880730276,0.0,46.0930336215,113.312780494,383.159581424,360.083945124,5.66466996096,17.4109663391
 09/06  01:00:00,784.679442678,97.2043464847,381.933879985,0.0,46.0930336215,113.312780494,384.298782107,369.91754574,5.66466996096,8.71656640669
 09/06  02:00:00,783.000823044,97.2043464847,377.023051241,0.0,46.0930336215,113.312780494,396.525398444,373.448375528,5.66466996096,17.4123529554
 09/06  03:00:00,776.846831506,97.2043464847,375.569447884,0.0,46.0930336215,113.312780494,401.008158896,377.933198934,5.66466996096,17.4102900011
 09/06  04:00:00,857.885725804,97.2043464847,373.239082296,0.0,100.150657288,148.969399434,379.773457643,365.392640056,5.66466996096,8.7161476265
 09/06  05:00:00,852.346084072,97.2287679283,372.223451059,0.0,100.150657288,149.894399434,615.248163546,583.672638777,14.1616749024,17.413849867
 09/06  06:00:00,1068.31909446,98.2023792652,373.716822334,0.0,176.471037341,302.612436532,428.109064462,391.070383005,28.3233498048,8.7153316524
 09/06  07:00:00,1182.27344244,99.7501221421,375.519127918,0.0,243.2593065,310.10971186,400.290475148,331.449243613,42.4850247072,26.3562068277
 09/06  08:00:00,1223.0253871,100.417020177,377.958439153,0.0,243.2593065,310.10971186,384.582881841,292.624042812,56.6466996096,35.3121394196
 09/06  09:00:00,1251.10373474,101.008653722,368.275319484,0.0,243.2593065,302.612436532,340.88185788,271.798355514,42.4850247072,26.5984776588
 09/06  10:00:00,1248.5650528,101.851172789,355.910682181,0.0,243.2593065,310.10971186,368.302865523,252.917729075,70.808374512,44.5767619361
 09/06  11:00:00,1249.98957998,102.995858631,350.600670344,0.0,243.2593065,310.10971186,355.625166559,242.365112168,70.808374512,42.4516798796
 09/06  12:00:00,1198.93490204,104.59824294,340.430711333,0.0,243.2593065,310.10971186,339.985216192,231.442357712,70.808374512,37.7344839673
 09/06  13:00:00,1226.07812019,106.247260754,334.770873832,0.0,243.2593065,302.612436532,315.459104952,223.082651445,56.6466996096,35.7297538981
 09/06  14:00:00,1217.65403179,107.799076681,325.165374111,0.0,243.2593065,302.612436532,299.357851586,212.291783451,42.4850247072,44.5810434282
 09/06  15:00:00,1215.94256614,109.679652343,321.8291012,0.0,243.2593065,302.612436532,287.855404772,195.62155863,56.6466996096,35.5871465321
 09/06  16:00:00,1230.96221055,111.767962261,321.147418825,0.0,243.2593065,310.10971186,307.955010071,187.586038704,84.9700494144,35.3989219529
 09/06  17:00:00,1230.88115959,114.00003412,315.280957705,0.0,243.2593065,310.10971186,284.087489047,181.593524834,84.9700494144,17.5239147989
 09/06  18:00:00,970.493595987,97.2043464847,337.165707403,0.0,166.938926447,199.110933808,299.017340474,196.582657712,84.9700494144,17.4646333474
 09/06  19:00:00,1011.71811005,97.2043464847,378.253463362,0.0,166.938926447,191.61365848,313.132793745,239.02177806,56.6466996096,17.464316076
 09/06  20:00:00,905.639700949,97.2043464847,393.780624119,0.0,100.150657288,124.558693486,371.75927552,297.648461551,56.6466996096,17.4641143592
 09/06  21:00:00,862.06729881,97.2043464847,387.270591289,0.0,100.150657288,124.558693486,370.64860067,310.746140642,42.4850247072,17.4174353205
 09/06  22:00:00,796.587058673,97.2043464847,382.130529413,0.0,46.0930336215,124.558693486,373.31700176,336.276639042,28.3233498048,8.71701291318
 09/06  23:00:00,790.060894176,97.2043464847,376.2778476,0.0,46.0930336215,124.558693486,383.226001191,351.654054862,14.1616749024,17.4102714265
 09/06  24:00:00,769.054725961,97.2043464847,372.862173318,0.0,46.0930336215,113.312780494,381.478163104,358.402423762,5.66466996096,17.4110693814
 09/07  01:00:00,769.107596086,97.2043464847,373.818755733,0.0,46.0930336215,113.312780494,375.391996442,361.01069779,5.66466996096,8.71662869091
 09/07  02:00:00,769.391476203,97.2043464847,374.539547334,0.0,46.0930336215,113.312780494,388.711931435,365.634761592,5.66466996096,17.4124998821
 09/07  03:00:00,781.841464444,97.2043464847,371.354061389,0.0,46.0930336215,113.312780494,395.967604991,372.892474408,5.66466996096,17.4104606217
 09/07  04:00:00,871.137981922,97.2043464847,363.865834274,0.0,100.150657288,148.969399434,375.996177709,361.615266366,5.66466996096,8.71624138199
 09/07  05:00:00,871.566332179,97.6088925253,356.813667865,0.0,100.150657288,149.894399434,546.222748708,514.647017749,14.1616749024,17.4140560567
 09/07  06:00:00,1077.44926532,99.9551936057,347.455090853,0.0,176.471037341,302.612436532,408.782857035,371.744065993,28.3233498048,8.7154412368
 09/07  07:00:00,1175.28730596,102.162279901,354.867299153,0.0,243.2593065,310.10971186,386.682509972,317.840569856,42.4850247072,26.3569154088
 09/07  08:00:00,1214.60578004,103.042049322,370.542818455,0.0,243.2593065,310.10971186,373.321365781,281.361504944,56.6466996096,35.3131612268
 09/07  09:00:00,1241.4679767,103.735291474,366.315401687,0.0,243.2593065,302.612436532,324.682897298,255.600100456,42.4850247072,26.5977721346
 09/07  10:00:00,1227.13132165,104.897467246,342.069253134,0.0,243.2593065,310.10971186,348.072763504,232.690804488,70.808374512,44.5735845036
 09/07  11:00:00,1219.38735063,106.507300916,328.270275433,0.0,243.2593065,310.10971186,334.327437186,218.846132535,70.808374512,44.6729301388
 09/07  12:00:00,1169.31808166,108.268143356,318.424876765,0.0,243.2593065,310.10971186,313.344881984,207.008024249,70.808374512,35.5284832223
 09/07  13:00:00,1199.65454702,109.842754045,314.460834357,0.0,243.2593065,302.612436532,288.325965519,195.947476769,56.6466996096,35.7317891402
 09/07  14:00:00,1199.13853409,111.541672197,310.342294205,0.0,243.2593065,302.612436532,269.86320223,182.798219094,42.4850247072,44.5799584291
 09/07  15:00:00,1200.48200609,114.314926187,303.908817216,0.0,243.2593065,302.612436532,254.544667754,162.308780659,56.6466996096,35.5891874855
 09/07  16:00:00,1202.2860557,116.767843893,298.940812969,0.0,243.2593065,310.10971186,271.531782369,151.16103061,84.9700494144,35.4007023447
 09/07  17:00:00,1196.82013795,118.456837865,296.592193192,0.0,243.2593065,310.10971186,249.602991764,147.108146696,84.9700494144,17.524795653
 09/07  18:00:00,935.234483262,97.2043464847,320.148179439,0.0,166.938926447,199.110933808,283.465597796,181.033878722,84.9700494144,17.4616696596
 09/07  19:00:00,977.080640165,97.2043464847,357.90068091,0.0,166.938926447,191.61365848,298.682525061,224.577728924,56.6466996096,17.4580965276
 09/07  20:00:00,859.72807981,97.2043464847,369.323346939,0.0,100.150657288,124.558693486,353.451831747,279.345563394,56.6466996096,17.4595687439
 09/07  21:00:00,813.383357142,97.2043464847,360.022803003,0.0,100.150657288,124.558693486,347.466387708,287.563134481,42.4850247072,17.4182285199
 09/07  22:00:00,788.07608597,97.2043464847,385.306213197,0.0,46.0930336215,124.558693486,355.126470437,318.089125171,28.3233498048,8.71399546183
 09/07  23:00:00,789.49179972,97.2043464847,390.771184702,0.0,46.0930336215,124.558693486,368.270900473,336.698135946,14.1616749024,17.4110896248
 09/07  24:00:00,762.792954585,97.2043464847,386.540727413,0.0,46.0930336215,113.312780494,367.560767738,344.484146141,5.66466996096,17.4119516356
 09/08  01:00:00,767.977803753,97.2043464847,383.800856112,0.0,46.0930336215,113.312780494,367.63048434,353.248709351,5.66466996096,8.71710502809
 09/08  02:00:00,764.83445114,97.2043464847,378.495825051,0.0,46.0930336215,113.312780494,384.893368276,361.818163013,5.66466996096,17.4105353022
 09/08  03:00:00,774.812855586,97.2043464847,374.274335704,0.0,46.0930336215,113.312780494,390.626350926,367.550307076,5.66466996096,17.4113738897
 09/08  04:00:00,874.886981111,97.2043464847,367.491763445,0.0,100.150657288,148.969399434,367.937614146,353.556197091,5.66466996096,8.71674709429
 09/08  05:00:00,865.037695185,98.0606585476,362.276327586,0.0,100.150657288,149.894399434,518.137409947,486.561086952,14.1616749024,17.4146480928
 09/08  06:00:00,1075.31167863,101.138882067,360.569356866,0.0,176.471037341,302.612436532,403.017435905,357.283407477,28.3233498048,17.4106786233
 09/08  07:00:00,1200.22034285,103.316136018,363.502334449,0.0,243.2593065,310.10971186,365.66137971,305.599492896,42.4850247072,17.5768621064
 09/08  08:00:00,1249.97875462,104.284424906,366.65191613,0.0,243.2593065,310.10971186,358.311804819,266.349089059,56.6466996096,35.3160161501
 09/08  09:00:00,1239.96052617,105.270592605,343.149587675,0.0,243.2593065,302.612436532,311.122011538,242.048859935,42.4850247072,26.5881268954
 09/08  10:00:00,1215.53667796,107.045066419,325.169110191,0.0,243.2593065,310.10971186,334.744914972,219.359211025,70.808374512,44.5773294348
 09/08  11:00:00,1208.8818858,108.951963235,316.398300462,0.0,243.2593065,310.10971186,320.253756518,204.767827045,70.808374512,44.6775549607
 09/08  12:00:00,1164.63064904,110.986010425,311.881310688,0.0,243.2593065,310.10971186,293.955763599,187.615734071,70.808374512,35.531655016
 09/08  13:00:00,1191.35984463,112.284975196,304.994265573,0.0,243.2593065,302.612436532,265.778678099,173.395613632,56.6466996096,35.7363648573
 09/08  14:00:00,1189.80633468,114.985691605,298.146444463,0.0,243.2593065,302.612436532,236.254772265,149.190623545,42.4850247072,44.5791240129
 09/08  15:00:00,1194.48933316,117.959653927,297.586110687,0.0,243.2593065,302.612436532,211.187665431,118.947510927,56.6466996096,35.5934548937
 09/08  16:00:00,1203.09265165,120.269406448,297.041349787,0.0,243.2593065,310.10971186,229.969585954,109.598352149,84.9700494144,35.4011843902
 09/08  17:00:00,1200.58254439,121.992850855,297.03314446,0.0,243.2593065,310.10971186,218.449298332,115.956776659,84.9700494144,17.5224722582
 09/08  18:00:00,918.989420522,97.2043464847,306.957933606,0.0,166.938926447,199.110933808,258.453575204,156.020738693,84.9700494144,17.4627870966
 09/08  19:00:00,951.131434956,97.2043464847,328.110182411,0.0,166.938926447,191.61365848,277.516973986,203.410479007,56.6466996096,17.4597953691
 09/08  20:00:00,849.829921873,97.2043464847,348.759907689,0.0,100.150657288,124.558693486,337.81156578,263.703281639,56.6466996096,17.4615845311
 09/08  21:00:00,846.843693671,97.2043464847,378.447473946,0.0,100.150657288,124.558693486,348.796735307,288.894623461,42.4850247072,17.4170871388
 09/08  22:00:00,776.918019598,97.2043464847,387.696675556,0.0,46.0930336215,124.558693486,350.806766089,313.76802409,28.3233498048,8.71539219461
 09/08  23:00:00,783.218774844,97.2043464847,394.754324655,0.0,46.0930336215,124.558693486,358.534837535,326.96027384,14.1616749024,17.4128887928
 09/08  24:00:00,766.893460136,97.2043464847,392.091656597,0.0,46.0930336215,113.312780494,356.422828388,333.346914309,5.66466996096,17.4112441179
 09/09  01:00:00,774.449288761,97.2043464847,390.155755365,0.0,46.0930336215,113.312780494,356.330228552,341.950453835,5.66466996096,8.71510475573
 09/09  02:00:00,785.283700726,97.2043464847,383.509456001,0.0,46.0930336215,113.312780494,373.288789152,350.211772164,5.66466996096,17.4123470269
 09/09  03:00:00,778.803278917,97.2043464847,378.505553382,0.0,46.0930336215,113.312780494,380.527586637,357.44964848,5.66466996096,17.413268196
 09/09  04:00:00,776.786725588,97.2043464847,376.837393952,0.0,55.6251445156,113.312780494,365.363030842,350.983522869,5.66466996096,8.71483801191
 09/09  05:00:00,779.346052167,97.2043464847,375.124201392,0.0,55.6251445156,113.312780494,387.26282821,355.689463699,14.1616749024,17.411689608
 09/09  06:00:00,837.341086799,97.2043464847,374.667939138,0.0,65.1572554096,176.889270242,335.534792754,289.79885717,28.3233498048,17.412585779
 09/09  07:00:00,943.569968995,97.9888717767,383.058852579,0.0,109.682768182,220.96816451,436.261963103,385.059543829,42.4850247072,8.71739456678
 09/09  08:00:00,917.853965022,98.2159706477,351.244823239,0.0,109.682768182,220.96816451,399.600061366,316.709774372,56.6466996096,26.2435873843
 09/09  09:00:00,1006.39710473,99.87492312,328.290910731,0.0,131.945524568,266.955817592,329.778347993,269.708243407,42.4850247072,17.5850798791
 09/09  10:00:00,1012.39182426,100.249667009,325.868659494,0.0,131.945524568,274.45309292,349.17994358,243.05776319,70.808374512,35.313805878
 09/09  11:00:00,1011.78232485,100.562700011,321.696399599,0.0,131.945524568,274.45309292,326.027914584,228.729274846,70.808374512,26.4902652254
 09/09  12:00:00,990.032969387,100.980811558,317.204341735,0.0,131.945524568,274.45309292,312.396329603,215.108329418,70.808374512,26.4796256737
 09/09  13:00:00,985.687816326,101.633943669,309.992630435,0.0,131.945524568,266.955817592,291.425941454,199.473477112,56.6466996096,35.305764732
 09/09  14:00:00,982.586309567,102.349327568,302.812448705,0.0,131.945524568,266.955817592,251.867222068,182.899473297,42.4850247072,26.4827240638
 09/09  15:00:00,898.385652207,97.2043464847,304.63745689,0.0,109.682768182,212.545889182,204.212564612,121.083151449,56.6466996096,26.4827135536
 09/09  16:00:00,903.573458305,97.2081837972,307.590502621,0.0,109.682768182,220.04316451,233.720182807,113.446864669,84.9700494144,35.3032687239
 09/09  17:00:00,867.571563389,97.2489267595,306.592332967,0.0,109.682768182,220.04316451,216.507481865,113.963011255,84.9700494144,17.5744211957
 09/09  18:00:00,839.907705812,97.2394409628,307.403136272,0.0,100.150657288,199.110933808,254.862688122,152.479952623,84.9700494144,17.412686085
 09/09  19:00:00,845.356183245,97.2043464847,324.348687874,0.0,100.150657288,191.61365848,279.846570443,205.786144355,56.6466996096,17.4137264779
 09/09  20:00:00,778.874058802,97.2043464847,371.337165934,0.0,55.6251445156,124.558693486,349.33048047,283.968779207,56.6466996096,8.7150016529
 09/09  21:00:00,806.861861533,97.2043464847,395.346568708,0.0,55.6251445156,124.558693486,365.612330891,305.715282726,42.4850247072,17.4120234578
 09/09  22:00:00,801.324427681,97.2043464847,390.796691336,0.0,46.0930336215,124.558693486,372.213649926,326.477384218,28.3233498048,17.4129159025
 09/09  23:00:00,799.216336774,97.2043464847,386.779351482,0.0,46.0930336215,124.558693486,355.202804918,332.32357184,14.1616749024,8.71755817516
 09/09  24:00:00,752.41719446,97.2043464847,359.327012236,0.0,46.0930336215,113.312780494,352.618049744,329.541895657,5.66466996096,17.4114841256
 09/10  01:00:00,732.066182002,97.2043464847,352.486934181,0.0,34.9616554283,113.312780494,352.831239277,329.754202623,5.66466996096,17.4123666939
 09/10  02:00:00,753.368830117,97.2043464847,374.422251116,0.0,34.9616554283,113.312780494,355.105910327,340.723930384,5.66466996096,8.71730998239
 09/10  03:00:00,761.54269911,97.2043464847,379.620099067,0.0,34.9616554283,113.312780494,370.43805888,347.362428891,5.66466996096,17.4109600281
 09/10  04:00:00,773.9964908,97.2043464847,384.074055577,0.0,44.4937663224,113.312780494,363.376368016,340.29986115,5.66466996096,17.411836905
 09/10  05:00:00,779.999199383,97.2043464847,390.357321122,0.0,44.4937663224,113.312780494,366.470381441,343.591712677,14.1616749024,8.71699386176
 09/10  06:00:00,845.006000693,97.2043464847,386.448799648,0.0,54.0258772165,176.889270242,334.944941708,289.208341588,28.3233498048,17.4132503154
 09/10  07:00:00,825.363151671,97.2043464847,385.009213256,0.0,54.0258772165,184.38654557,337.69538799,277.799109622,42.4850247072,17.4112536613
 09/10  08:00:00,896.372377303,97.2043464847,389.005412046,0.0,65.1572554096,220.04316451,336.545511583,262.410285632,56.6466996096,17.4885263417
 09/10  09:00:00,882.551704206,97.2043464847,381.800232315,0.0,65.1572554096,212.545889182,317.106293989,257.051934449,42.4850247072,17.5693348327
 09/10  10:00:00,873.390872206,97.2043464847,363.845492052,0.0,65.1572554096,220.04316451,354.846321045,248.761897364,70.808374512,35.2760491694
 09/10  11:00:00,860.923685881,97.2043464847,349.117869108,0.0,65.1572554096,220.04316451,330.918715685,233.645752939,70.808374512,26.4645882342
 09/10  12:00:00,857.910628267,97.2043464847,346.597910727,0.0,65.1572554096,220.04316451,316.162749436,218.890381212,70.808374512,26.463993712
 09/10  13:00:00,850.777035282,97.2043464847,345.147488229,0.0,65.1572554096,212.545889182,304.130135154,221.026118213,56.6466996096,26.4573173315
 09/10  14:00:00,849.002133767,97.2043464847,342.811558171,0.0,65.1572554096,212.545889182,289.733102974,211.974938937,42.4850247072,35.2731393303
 09/10  15:00:00,843.150730792,97.2043464847,337.877703212,0.0,65.1572554096,212.545889182,282.220728108,199.1116611,56.6466996096,26.4623673986
 09/10  16:00:00,818.256452068,97.2043464847,333.240453498,0.0,65.1572554096,220.04316451,291.764711957,180.32977317,84.9700494144,26.4648893723
 09/10  17:00:00,773.614882345,97.2043464847,330.917744788,0.0,54.0258772165,184.38654557,293.216618295,181.904641188,84.9700494144,26.3419276928
 09/10  18:00:00,743.7556707,97.2043464847,335.431146384,0.0,44.4937663224,163.454314868,317.613055571,223.927927764,84.9700494144,8.71507839224
 09/10  19:00:00,778.070566969,97.2043464847,365.792969748,0.0,44.4937663224,155.95703954,343.678172194,269.619299458,56.6466996096,17.4121731255
 09/10  20:00:00,774.158820784,97.2043464847,390.038425796,0.0,44.4937663224,124.558693486,398.154499449,324.094712037,56.6466996096,17.4130878022
 09/10  21:00:00,778.645007872,97.2043464847,396.345655788,0.0,44.4937663224,124.558693486,391.956519147,340.753840169,42.4850247072,8.71765427061
 09/10  22:00:00,764.794139737,97.2043464847,391.293426604,0.0,34.9616554283,124.558693486,404.960997092,359.226094765,28.3233498048,17.4115525225
 09/10  23:00:00,771.807070748,97.2043464847,388.262452036,0.0,34.9616554283,124.558693486,401.135654959,369.561517414,14.1616749024,17.4124626432
 09/10  24:00:00,753.059202755,97.2043464847,381.652369419,0.0,34.9616554283,113.312780494,393.096023442,378.714020611,5.66466996096,8.71733286982
 09/11  01:00:00,755.48130652,97.2043464847,380.155814145,0.0,46.0930336215,113.312780494,404.718943973,381.643168656,5.66466996096,17.4111053565
 09/11  02:00:00,762.339598035,97.2043464847,378.817608736,0.0,46.0930336215,113.312780494,412.174590428,389.097832952,5.66466996096,17.412087515
 09/11  03:00:00,785.859564159,97.2043464847,370.671844151,0.0,46.0930336215,113.312780494,413.765978396,399.384169565,5.66466996096,8.71713886962
 09/11  04:00:00,870.382625524,97.2043464847,361.957942402,0.0,100.150657288,148.969399434,403.243443056,380.16362501,5.66466996096,17.415148085
 09/11  05:00:00,859.385584393,97.2043464847,360.986211434,0.0,100.150657288,149.894399434,736.319472236,704.746204448,14.1616749024,17.411592886
 09/11  06:00:00,1068.69867826,97.5032688036,363.626831336,0.0,176.471037341,302.612436532,471.531449652,434.491239489,28.3233498048,8.71686035745
 09/11  07:00:00,1170.67735228,98.1473156475,371.511541959,0.0,243.2593065,310.10971186,433.624277827,364.781064154,42.4850247072,26.3581889661
 09/11  08:00:00,1211.32078832,98.8974103989,376.427843465,0.0,243.2593065,310.10971186,402.289025236,319.151180804,56.6466996096,26.4911448218
 09/11  09:00:00,1227.34967611,99.5565084178,355.700018747,0.0,243.2593065,302.612436532,366.327653227,288.37719249,42.4850247072,35.4654360298
 09/11  10:00:00,1220.31885279,100.311839404,338.852805198,0.0,243.2593065,310.10971186,371.942478977,256.543386042,70.808374512,44.5907184227
 09/11  11:00:00,1221.54375567,101.091779293,325.291292734,0.0,243.2593065,310.10971186,342.744991574,236.198313021,70.808374512,35.738304041
 09/11  12:00:00,1176.60331959,102.327896206,316.11872144,0.0,243.2593065,310.10971186,325.285897839,218.919369225,70.808374512,35.5581541021
 09/11  13:00:00,1198.43817669,103.609224872,311.295910035,0.0,243.2593065,302.612436532,300.046285558,198.726388383,56.6466996096,44.6731975659
 09/11  14:00:00,1187.37501369,105.317033561,301.625991918,0.0,243.2593065,302.612436532,257.315389945,170.23291978,42.4850247072,44.5974454576
 09/11  15:00:00,1189.98748012,107.642316991,299.611821857,0.0,243.2593065,302.612436532,223.440877719,131.204687894,56.6466996096,35.5894902163
 09/11  16:00:00,1213.31268785,111.058508968,305.620337193,0.0,243.2593065,310.10971186,214.593774268,96.7367944047,84.9700494144,32.8869304485
 09/11  17:00:00,1226.87425809,116.034295656,308.615073598,0.0,243.2593065,310.10971186,178.774473533,73.7934079063,84.9700494144,20.0110162119
 09/11  18:00:00,921.944149311,97.2043464847,305.481152447,0.0,166.938926447,199.110933808,195.532841864,93.0978274871,84.9700494144,17.464964963
 09/11  19:00:00,945.014895351,97.2043464847,317.681306607,0.0,166.938926447,191.61365848,271.401094205,197.289541692,56.6466996096,17.4648529033
 09/11  20:00:00,878.923715468,97.2043464847,367.005533324,0.0,100.150657288,124.558693486,351.53117173,277.419847445,56.6466996096,17.4646246748
 09/11  21:00:00,839.621006975,97.2043464847,374.153968386,0.0,100.150657288,124.558693486,355.230121727,295.327197206,42.4850247072,17.4178998139
 09/11  22:00:00,776.027371354,97.2043464847,377.51053161,0.0,46.0930336215,124.558693486,354.922359337,317.881766404,28.3233498048,8.71724312813
 09/11  23:00:00,792.753404476,97.2043464847,385.474887269,0.0,46.0930336215,124.558693486,359.748958566,328.173531639,14.1616749024,17.4137520243
 09/11  24:00:00,785.695560764,97.2043464847,387.277702711,0.0,46.0930336215,113.312780494,358.149118997,335.072677328,5.66466996096,17.4117717084
 09/12  01:00:00,780.636686269,97.2043464847,381.206869198,0.0,46.0930336215,113.312780494,353.420939139,339.039232619,5.66466996096,8.7170365599
 09/12  02:00:00,767.273029626,97.2043464847,359.220322583,0.0,46.0930336215,113.312780494,360.423851443,337.345743339,5.66466996096,17.4134381436
 09/12  03:00:00,771.917690753,97.2043464847,363.828812573,0.0,46.0930336215,113.312780494,365.218093649,342.141893988,5.66466996096,17.4115297008
 09/12  04:00:00,847.701783508,97.2043464847,363.858175277,0.0,100.150657288,148.969399434,339.825169666,325.44367005,5.66466996096,8.7168296556
 09/12  05:00:00,854.733118566,97.3981779228,374.876449207,0.0,100.150657288,149.894399434,493.833095727,462.256082338,14.1616749024,17.4153384865
 09/12  06:00:00,1091.26506573,99.72290154,385.861534673,0.0,176.471037341,302.612436532,366.971621888,329.932153687,28.3233498048,8.71611839671
 09/12  07:00:00,1172.72348836,101.438099768,366.936829962,0.0,243.2593065,310.10971186,356.266258975,287.420859778,42.4850247072,26.3603744899
 09/12  08:00:00,1185.01508001,102.872272009,342.245669883,0.0,243.2593065,310.10971186,345.080628007,253.114772976,56.6466996096,35.3191554209
 09/12  09:00:00,1202.8708303,104.068479199,324.295651672,0.0,243.2593065,302.612436532,295.631091397,226.553772725,42.4850247072,26.5922939641
 09/12  10:00:00,1205.58787329,105.615892997,317.270194333,0.0,243.2593065,310.10971186,319.754544575,204.362100877,70.808374512,44.5840691868
 09/12  11:00:00,1206.45629172,107.386244767,315.468948563,0.0,243.2593065,310.10971186,310.615966465,195.122168123,70.808374512,44.6854238304
 09/12  12:00:00,1166.00585483,108.908067097,315.297642323,0.0,243.2593065,310.10971186,298.235372496,191.889554309,70.808374512,35.5374436751
 09/12  13:00:00,1196.51272664,110.9156309,310.827484391,0.0,243.2593065,302.612436532,273.226228898,180.835496002,56.6466996096,35.7440332869
 09/12  14:00:00,1192.95577173,112.14781383,306.552126983,0.0,243.2593065,302.612436532,266.852966134,179.783162621,42.4850247072,44.5847788054
 09/12  15:00:00,1196.75762855,112.6698356,309.657692623,0.0,243.2593065,302.612436532,290.390098152,198.141932993,56.6466996096,35.6014655492
 09/12  16:00:00,1211.52938715,113.268720108,316.280951509,0.0,243.2593065,310.10971186,330.823088596,210.444833485,84.9700494144,35.408205696
 09/12  17:00:00,1219.15124036,113.547639358,323.99969823,0.0,243.2593065,310.10971186,321.16187686,218.6663909,84.9700494144,17.5254365448
 09/12  18:00:00,965.119387738,97.2043464847,352.488600581,0.0,166.938926447,199.110933808,340.39706303,237.964171398,84.9700494144,17.4628422179
 09/12  19:00:00,983.572750159,97.2043464847,365.771236184,0.0,166.938926447,191.61365848,324.668959069,250.559534571,56.6466996096,17.4627248893
 09/12  20:00:00,875.566213596,97.2043464847,393.038890302,0.0,100.150657288,124.558693486,373.24960929,299.139801459,56.6466996096,17.4631082207
 09/12  21:00:00,845.816594513,97.2043464847,403.805108178,0.0,100.150657288,124.558693486,374.107536064,314.205389353,42.4850247072,17.4171220033
 09/12  22:00:00,777.287689705,97.2043464847,402.752434073,0.0,46.0930336215,124.558693486,382.881487007,337.145551205,28.3233498048,17.4125859971
 09/12  23:00:00,775.084231364,97.2043464847,400.178150493,0.0,46.0930336215,124.558693486,368.151798751,345.272721377,14.1616749024,8.71740247143
 09/12  24:00:00,760.717132783,97.2043464847,399.027774739,0.0,46.0930336215,113.312780494,376.289879206,353.209525949,5.66466996096,17.4156832955
 09/13  01:00:00,760.061684955,97.2043464847,398.692599804,0.0,46.0930336215,113.312780494,382.051797496,358.974848299,5.66466996096,17.4122792354
 09/13  02:00:00,760.655025882,97.2043464847,399.242912195,0.0,46.0930336215,113.312780494,375.812922503,361.430973199,5.66466996096,8.7172793434
 09/13  03:00:00,759.04529507,97.2043464847,396.680779403,0.0,46.0930336215,113.312780494,390.485133963,367.406556532,5.66466996096,17.4139074703
 09/13  04:00:00,844.456203326,97.2043464847,393.330468151,0.0,100.150657288,148.969399434,372.941249041,349.864566537,5.66466996096,17.4120125434
 09/13  05:00:00,848.904052559,97.8482906369,395.951137741,0.0,100.150657288,149.894399434,509.536211414,486.657445445,14.1616749024,8.71709106703
 09/13  06:00:00,1077.48735692,100.696418754,396.92250429,0.0,176.471037341,302.612436532,397.57452348,351.836067925,28.3233498048,17.4151057499
 09/13  07:00:00,1190.68462883,102.496713561,396.367093147,0.0,243.2593065,310.10971186,388.266940884,319.422071451,42.4850247072,26.359844726
 09/13  08:00:00,1234.11055563,103.279964778,396.937116357,0.0,243.2593065,310.10971186,386.383239588,303.234982641,56.6466996096,26.501557338
 09/13  09:00:00,1270.75880808,103.958737392,398.618732088,0.0,243.2593065,302.612436532,370.20181682,292.258091559,42.4850247072,35.4587005539
 09/13  10:00:00,1280.35650718,104.759690114,399.6502521,0.0,243.2593065,310.10971186,389.12832173,282.645168644,70.808374512,35.6747785741
 09/13  11:00:00,1276.81315118,105.643418168,393.065688774,0.0,243.2593065,310.10971186,390.57859784,275.09333127,70.808374512,44.6768920575
 09/13  12:00:00,1214.60510703,106.922257994,369.784113063,0.0,243.2593065,310.10971186,368.242286855,261.882839797,70.808374512,35.551072546
 09/13  13:00:00,1236.74749801,108.887280058,352.690625256,0.0,243.2593065,302.612436532,339.99871347,238.668577966,56.6466996096,44.6834358939
 09/13  14:00:00,1228.70117762,110.528105005,340.359811973,0.0,243.2593065,302.612436532,299.787325785,221.628023085,42.4850247072,35.6742779933
 09/13  15:00:00,1234.49821002,111.873490288,342.241993289,0.0,243.2593065,302.612436532,314.055945335,212.90113266,56.6466996096,44.5081130661
 09/13  16:00:00,1255.2238556,113.552940512,350.892757733,0.0,243.2593065,310.10971186,321.216440706,209.680608619,84.9700494144,26.5657826725
 09/13  17:00:00,1283.57788824,112.786476122,387.356001849,0.0,243.2593065,310.10971186,348.713809413,237.46514116,84.9700494144,26.2786188392
 09/13  18:00:00,999.840241545,97.2043464847,394.365031438,0.0,166.938926447,199.110933808,375.431012472,272.999055174,84.9700494144,17.4619078841
 09/13  19:00:00,1004.18838963,97.2043464847,395.108594368,0.0,166.938926447,191.61365848,360.957272075,286.848691397,56.6466996096,17.4618810692
 09/13  20:00:00,869.494935297,97.2043464847,391.214821975,0.0,100.150657288,124.558693486,406.564685987,332.456094837,56.6466996096,17.4618915411
 09/13  21:00:00,826.136784408,97.2043464847,384.317012332,0.0,100.150657288,124.558693486,397.0881177,345.88492428,42.4850247072,8.71816871206
 09/13  22:00:00,758.118309885,97.2043464847,377.745955563,0.0,46.0930336215,124.558693486,412.033980299,366.297682928,28.3233498048,17.4129475659
 09/13  23:00:00,761.613208578,97.2043464847,371.470275706,0.0,46.0930336215,124.558693486,408.712658787,377.137017242,14.1616749024,17.4139666426
 09/13  24:00:00,742.579725903,97.2043464847,355.369594416,0.0,46.0930336215,113.312780494,399.762736856,385.383435971,5.66466996096,8.71463092308
 09/14  01:00:00,737.294513097,97.2043464847,351.409821299,0.0,46.0930336215,113.312780494,412.652243445,389.574880247,5.66466996096,17.412693237
 09/14  02:00:00,748.858169543,97.2043464847,362.566594561,0.0,46.0930336215,113.312780494,412.964427841,389.885924374,5.66466996096,17.4138335065
 09/14  03:00:00,786.530831268,97.2043464847,361.227271439,0.0,46.0930336215,113.312780494,408.901286705,394.518533477,5.66466996096,8.71808326723
 09/14  04:00:00,874.321759563,97.2043464847,352.958448316,0.0,100.150657288,148.969399434,400.645599325,377.568284004,5.66466996096,17.4126453595
 09/14  05:00:00,874.730171152,97.7566324727,351.013578095,0.0,100.150657288,149.894399434,588.666354083,557.091142912,14.1616749024,17.4135362684
 09/14  06:00:00,1099.86252248,100.782419574,348.327151002,0.0,176.471037341,302.612436532,430.363070384,393.321798761,28.3233498048,8.71792181825
 09/14  07:00:00,1207.30050618,102.795677859,349.783819094,0.0,243.2593065,310.10971186,417.256037376,348.40874536,42.4850247072,26.362267308
 09/14  08:00:00,1249.97927373,103.840719974,356.48856825,0.0,243.2593065,310.10971186,392.745121283,309.604614348,56.6466996096,26.4938073259
 09/14  09:00:00,1290.72508028,104.313192923,364.348298126,0.0,243.2593065,302.612436532,377.345832413,299.387557184,42.4850247072,35.473250522
 09/14  10:00:00,1304.66291615,104.901376674,369.334329428,0.0,243.2593065,310.10971186,405.094907274,289.695032404,70.808374512,44.591500358
 09/14  11:00:00,1311.05830224,105.46945748,373.025084667,0.0,243.2593065,310.10971186,388.827645361,282.270912328,70.808374512,35.7483585203
 09/14  12:00:00,1270.2546023,105.896964622,374.80553032,0.0,243.2593065,310.10971186,399.280463291,284.040963038,70.808374512,44.4311257415
 09/14  13:00:00,1301.45930195,106.388307029,372.914048744,0.0,243.2593065,302.612436532,379.146596946,286.757971785,56.6466996096,35.7419255517
 09/14  14:00:00,1304.31804957,107.531540998,373.209675517,0.0,243.2593065,302.612436532,359.198235993,272.12026917,42.4850247072,44.5929421155
 09/14  15:00:00,1306.87561092,108.382789938,374.921616704,0.0,243.2593065,302.612436532,358.429341071,266.182353461,56.6466996096,35.6002880008
 09/14  16:00:00,1313.9568338,109.920070555,374.196836889,0.0,243.2593065,310.10971186,366.628019395,246.250530802,84.9700494144,35.4074391787
 09/14  17:00:00,1318.21709776,109.905369476,377.105682998,0.0,243.2593065,310.10971186,360.569757649,258.074994574,84.9700494144,17.5247136603
 09/14  18:00:00,1036.54888584,97.2043464847,374.633139552,0.0,166.938926447,199.110933808,382.80679068,280.372112251,84.9700494144,17.4646290148
 09/14  19:00:00,1037.93077166,97.2043464847,368.541766188,0.0,166.938926447,191.61365848,372.048843566,297.940177218,56.6466996096,17.461966738
 09/14  20:00:00,905.221445843,97.2043464847,364.888258927,0.0,100.150657288,124.558693486,417.089950712,342.979315475,56.6466996096,17.4639356275
 09/14  21:00:00,865.808351104,97.2043464847,361.141202387,0.0,100.150657288,124.558693486,413.773571748,353.869197874,42.4850247072,17.4193491668
 09/14  22:00:00,796.617145798,97.2043464847,358.410743381,0.0,46.0930336215,124.558693486,419.616542821,373.881237869,28.3233498048,17.4119551471
 09/14  23:00:00,793.540623685,97.2043464847,356.517620033,0.0,46.0930336215,124.558693486,405.403553012,382.524823848,14.1616749024,8.71705426101
 09/14  24:00:00,779.461974265,97.2043464847,354.810645823,0.0,46.0930336215,113.312780494,413.872393676,390.792637944,5.66466996096,17.4150857713
 09/15  01:00:00,775.897530219,97.2043464847,351.595663211,0.0,46.0930336215,113.312780494,412.870207207,398.489073941,5.66466996096,8.71646330517
 09/15  02:00:00,776.798524198,97.2043464847,349.117471611,0.0,46.0930336215,113.312780494,425.169736763,402.089751368,5.66466996096,17.4153154344
 09/15  03:00:00,793.024748204,97.2043464847,345.242329911,0.0,46.0930336215,113.312780494,431.957746313,408.879583903,5.66466996096,17.4134924494
 09/15  04:00:00,857.249557653,97.2043464847,329.964378189,0.0,100.150657288,148.969399434,408.068562328,393.68747419,5.66466996096,8.71641817671
 09/15  05:00:00,826.217754209,97.7945394895,304.897287234,0.0,100.150657288,149.894399434,644.457710262,612.880674873,14.1616749024,17.4153604866
 09/15  06:00:00,1038.92724761,100.544666306,292.388478356,0.0,176.471037341,302.612436532,468.334802079,422.596595614,28.3233498048,17.4148566598
 09/15  07:00:00,1170.15599322,102.953472736,320.90154154,0.0,243.2593065,310.10971186,431.348949919,362.503358628,42.4850247072,26.3605665845
 09/15  08:00:00,1231.22008643,103.807526649,347.138161869,0.0,243.2593065,310.10971186,403.895428632,320.746457239,56.6466996096,26.5022717832
 09/15  09:00:00,1282.72347452,104.558963806,362.267642497,0.0,243.2593065,302.612436532,373.672712365,295.727225813,42.4850247072,35.4604618449
 09/15  10:00:00,1296.70948212,105.441369265,365.754516105,0.0,243.2593065,310.10971186,374.77133383,268.285858064,70.808374512,35.6771012541
 09/15  11:00:00,1283.68463292,106.058285667,348.630325094,0.0,243.2593065,310.10971186,372.011401405,256.517349573,70.808374512,44.6856773201
 09/15  12:00:00,1239.50687741,106.804240664,342.158624266,0.0,243.2593065,310.10971186,352.729382538,246.367228751,70.808374512,35.5537792747
 09/15  13:00:00,1270.95676415,108.196272929,337.486528018,0.0,243.2593065,302.612436532,334.594482414,233.261262749,56.6466996096,44.6865200555
 09/15  14:00:00,1250.38659422,109.968956809,326.750955565,0.0,243.2593065,302.612436532,298.321950248,220.158928624,42.4850247072,35.677996917
 09/15  15:00:00,1252.61723875,111.766444947,329.410176168,0.0,243.2593065,302.612436532,310.637866519,209.480131264,56.6466996096,44.5110356457
 09/15  16:00:00,1270.63910529,113.768706129,331.186997292,0.0,243.2593065,310.10971186,315.307206238,203.768096218,84.9700494144,26.569060606
 09/15  17:00:00,1268.74000892,115.609844642,328.601173885,0.0,243.2593065,310.10971186,311.532777646,200.286212945,84.9700494144,26.2765152862
 09/15  18:00:00,997.832845569,97.2043464847,364.274753668,0.0,166.938926447,199.110933808,328.943884352,226.510628806,84.9700494144,17.4632061317
 09/15  19:00:00,1018.15119753,97.2043464847,393.452820532,0.0,166.938926447,191.61365848,337.286577174,263.176618698,56.6466996096,17.4632588668
 09/15  20:00:00,875.565665787,97.2043464847,387.402338873,0.0,100.150657288,124.558693486,391.818780655,317.708745851,56.6466996096,17.4633351937
 09/15  21:00:00,834.975224849,97.2043464847,383.484833117,0.0,100.150657288,124.558693486,382.383597885,331.17973538,42.4850247072,8.71883779778
 09/15  22:00:00,774.636452427,97.2043464847,380.686985857,0.0,46.0930336215,124.558693486,394.557223143,348.819491614,28.3233498048,17.4143817245
 09/15  23:00:00,787.088372951,97.2043464847,381.250297547,0.0,46.0930336215,124.558693486,381.731612447,350.156060607,14.1616749024,17.4138769375
 09/15  24:00:00,766.342336912,97.2043464847,382.927967519,0.0,46.0930336215,113.312780494,368.764062282,354.383431528,5.66466996096,8.71596079292
 09/16  01:00:00,754.981902874,97.2043464847,383.748460814,0.0,46.0930336215,113.312780494,386.423996549,363.345044993,5.66466996096,17.4142815947
 09/16  02:00:00,759.640498936,97.2043464847,382.044421509,0.0,46.0930336215,113.312780494,394.354622532,371.274442146,5.66466996096,17.4155104248
 09/16  03:00:00,761.881565782,97.2043464847,377.712106688,0.0,46.0930336215,113.312780494,393.075567613,378.694896723,5.66466996096,8.71600092882
 09/16  04:00:00,757.30906679,97.2043464847,375.590377427,0.0,55.6251445156,113.312780494,393.738635534,370.659722175,5.66466996096,17.4142433986
 09/16  05:00:00,757.770028388,97.2043464847,378.2205086,0.0,55.6251445156,113.312780494,400.477191598,368.900146636,14.1616749024,17.4153700596
 09/16  06:00:00,825.775416566,97.2043464847,380.20231585,0.0,65.1572554096,176.889270242,346.886192438,309.846910745,28.3233498048,8.71593188837
 09/16  07:00:00,940.857634245,97.5579274476,381.228623314,0.0,109.682768182,220.96816451,530.563456902,470.664914699,42.4850247072,17.4135174955
 09/16  08:00:00,959.832566616,97.5558571317,383.896484694,0.0,109.682768182,220.96816451,459.68276982,385.532972693,56.6466996096,17.5030975177
 09/16  09:00:00,1046.44575017,98.8861112478,362.3096479,0.0,131.945524568,266.955817592,410.455723813,341.594578462,42.4850247072,26.3761206442
 09/16  10:00:00,1045.40542961,99.3934797253,350.419417475,0.0,131.945524568,274.45309292,408.31668091,302.192364912,70.808374512,35.3159414854
 09/16  11:00:00,1038.51517505,99.7113076643,341.26108896,0.0,131.945524568,274.45309292,375.829305118,278.523181134,70.808374512,26.4977494716
 09/16  12:00:00,1001.06404092,100.024295658,334.212292573,0.0,131.945524568,274.45309292,358.530852021,261.234255231,70.808374512,26.4882222772
 09/16  13:00:00,992.065087768,100.333586866,330.763032744,0.0,131.945524568,266.955817592,342.579209197,250.622607834,56.6466996096,35.3099017536
 09/16  14:00:00,989.385622611,100.515571908,328.089180109,0.0,131.945524568,266.955817592,308.808603707,239.831656721,42.4850247072,26.4919222792
 09/16  15:00:00,916.158983383,97.2043464847,332.97100528,0.0,109.682768182,212.545889182,257.12394445,173.985219913,56.6466996096,26.4920249277
 09/16  16:00:00,923.814257651,97.2043464847,330.292676331,0.0,109.682768182,220.04316451,286.058893265,165.779521187,84.9700494144,35.3093226636
 09/16  17:00:00,874.09926355,97.2043464847,333.159429739,0.0,109.682768182,220.04316451,274.119398295,171.572325364,84.9700494144,17.577023517
 09/16  18:00:00,839.646665867,97.2043464847,342.364662986,0.0,100.150657288,199.110933808,327.798097999,225.413807026,84.9700494144,17.4142415584
 09/16  19:00:00,886.102492728,97.2043464847,388.029864679,0.0,100.150657288,191.61365848,338.234998895,264.172920907,56.6466996096,17.4153783784
 09/16  20:00:00,787.83701162,97.2043464847,399.021485715,0.0,55.6251445156,124.558693486,385.377595633,320.014949029,56.6466996096,8.71594699426
 09/16  21:00:00,782.027554113,97.2043464847,392.241686862,0.0,55.6251445156,124.558693486,394.563223554,334.664098146,42.4850247072,17.4141007009
 09/16  22:00:00,770.50734103,97.2043464847,386.432783731,0.0,46.0930336215,124.558693486,400.302049175,354.563479735,28.3233498048,17.4152196354
 09/16  23:00:00,771.14522192,97.2043464847,382.418941752,0.0,46.0930336215,124.558693486,387.92459734,365.047058361,14.1616749024,8.71586407625
 09/16  24:00:00,757.863877709,97.2043464847,376.454698279,0.0,46.0930336215,113.312780494,398.728796162,375.650059477,5.66466996096,17.4140667237
 09/17  01:00:00,747.159932858,97.2043464847,371.516205665,0.0,34.9616554283,113.312780494,404.36527139,381.285347028,5.66466996096,17.4152544013
 09/17  02:00:00,746.234109616,97.2043464847,368.456846666,0.0,34.9616554283,113.312780494,402.135405975,387.754801695,5.66466996096,8.71593431891
 09/17  03:00:00,741.18424798,97.2043464847,363.518728005,0.0,34.9616554283,113.312780494,418.823465576,395.74467663,5.66466996096,17.4141189854
 09/17  04:00:00,746.670911737,97.2043464847,357.267518945,0.0,44.4937663224,113.312780494,412.163962618,389.084007842,5.66466996096,17.4152848148
 09/17  05:00:00,747.297552008,97.2043464847,355.344169022,0.0,44.4937663224,113.312780494,413.79865277,390.921058413,14.1616749024,8.71591945446
 09/17  06:00:00,815.492177676,97.2043464847,359.855801365,0.0,54.0258772165,176.889270242,374.910230637,329.172823653,28.3233498048,17.4140571786
 09/17  07:00:00,805.140929301,97.2043464847,365.703024067,0.0,54.0258772165,184.38654557,367.825596556,307.925357112,42.4850247072,17.4152147365
 09/17  08:00:00,888.743598305,97.2043464847,375.960813103,0.0,65.1572554096,220.04316451,346.703772227,272.563650826,56.6466996096,17.4934217914
 09/17  09:00:00,872.106595251,97.2043464847,363.372940556,0.0,65.1572554096,212.545889182,316.09519876,247.265673694,42.4850247072,26.3445003588
 09/17  10:00:00,850.51636352,97.2043464847,336.894394304,0.0,65.1572554096,220.04316451,317.369048225,220.090724285,70.808374512,26.4699494278
 09/17  11:00:00,855.87053433,97.2043464847,324.291371078,0.0,65.1572554096,220.04316451,293.790681532,196.51459823,70.808374512,26.4677087897
 09/17  12:00:00,859.06408675,97.2043464847,314.882618814,0.0,65.1572554096,220.04316451,275.569622562,178.297684836,70.808374512,26.4635632134
 09/17  13:00:00,850.105656327,97.2043464847,313.922118886,0.0,65.1572554096,212.545889182,263.383936387,171.454871332,56.6466996096,35.2823654454
 09/17  14:00:00,844.795085239,97.2043464847,311.850542705,0.0,65.1572554096,212.545889182,230.367879318,161.412801712,42.4850247072,26.4700528993
 09/17  15:00:00,838.354613607,97.2043464847,309.488887041,0.0,65.1572554096,212.545889182,225.549825553,142.436607407,56.6466996096,26.4665185367
 09/17  16:00:00,812.191066532,97.2043464847,308.880091021,0.0,65.1572554096,220.04316451,247.516011769,136.082169302,84.9700494144,26.4637930526
 09/17  17:00:00,764.838191914,97.2043464847,308.222444788,0.0,54.0258772165,184.38654557,253.756683412,142.436799349,84.9700494144,26.3498346478
 09/17  18:00:00,725.744278347,97.2043464847,321.829190389,0.0,44.4937663224,163.454314868,306.351089285,203.965879688,84.9700494144,17.4151601832
 09/17  19:00:00,770.412836683,97.2043464847,353.166712379,0.0,44.4937663224,155.95703954,321.651783019,256.28867328,56.6466996096,8.71641012953
