Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/17  20:00:00,766.921858778,97.2043464847,373.148196792,0.0,44.4937663224,124.558693486,384.411232082,310.349393026,56.6466996096,17.4151394459
 09/17  21:00:00,774.77101204,97.2043464847,375.956555451,0.0,44.4937663224,124.558693486,382.481767465,322.583356123,42.4850247072,17.4133866348
 09/17  22:00:00,782.099162399,97.2043464847,389.829555826,0.0,34.9616554283,124.558693486,383.239816857,346.200082429,28.3233498048,8.71638462318
 09/17  23:00:00,786.507633524,97.2043464847,388.809118529,0.0,34.9616554283,124.558693486,386.338202467,354.761454883,14.1616749024,17.4150726818
 09/17  24:00:00,774.415398303,97.2043464847,386.733055717,0.0,34.9616554283,113.312780494,382.005356484,358.92577558,5.66466996096,17.4149109431
 09/18  01:00:00,779.579144388,97.2043464847,385.565060286,0.0,46.0930336215,113.312780494,379.010593802,364.629486057,5.66466996096,8.7164377845
 09/18  02:00:00,780.584623632,97.2043464847,384.401596352,0.0,46.0930336215,113.312780494,393.318658644,370.238690096,5.66466996096,17.4152985879
 09/18  03:00:00,776.084876475,97.2043464847,381.837356196,0.0,46.0930336215,113.312780494,401.300811224,378.222788384,5.66466996096,17.4133528796
 09/18  04:00:00,864.487537069,97.2043464847,380.377633746,0.0,100.150657288,148.969399434,372.585126724,358.203935814,5.66466996096,8.71652094895
 09/18  05:00:00,862.15668367,97.2043464847,380.034625497,0.0,100.150657288,149.894399434,716.136830194,684.559120241,14.1616749024,17.4160350513
 09/18  06:00:00,1080.38367213,97.5055808274,377.719716286,0.0,176.471037341,302.612436532,465.445678271,419.707104051,28.3233498048,17.4152244152
 09/18  07:00:00,1191.63689896,98.3334599913,378.240139762,0.0,243.2593065,310.10971186,415.708444418,346.859090095,42.4850247072,26.3643296163
 09/18  08:00:00,1178.82380232,99.2760384682,317.935974062,0.0,243.2593065,310.10971186,359.447011649,276.295538283,56.6466996096,26.5047737559
 09/18  09:00:00,1212.90845416,100.080986343,303.012761052,0.0,243.2593065,302.612436532,302.696114625,224.746319106,42.4850247072,35.4647708114
 09/18  10:00:00,1214.45306942,100.81535452,299.900111146,0.0,243.2593065,310.10971186,300.081530588,193.590393506,70.808374512,35.6827625695
 09/18  11:00:00,1219.55802164,101.171392038,296.750960585,0.0,243.2593065,310.10971186,308.280093036,192.784164526,70.808374512,44.6875539978
 09/18  12:00:00,1182.35528427,102.462282536,295.443501717,0.0,243.2593065,310.10971186,289.005170336,182.636786009,70.808374512,35.5600098149
 09/18  13:00:00,1200.56323016,103.761933578,294.608464843,0.0,243.2593065,302.612436532,265.531995462,164.194741737,56.6466996096,44.6905541155
 09/18  14:00:00,1187.15771958,105.583039823,299.383659663,0.0,243.2593065,302.612436532,207.568886953,129.398176958,42.4850247072,35.6856852873
 09/18  15:00:00,1211.20046917,109.023814222,309.382304353,0.0,243.2593065,302.612436532,185.74815391,84.5944940189,56.6466996096,44.506960282
 09/18  16:00:00,1225.16993558,113.188245356,308.39449062,0.0,243.2593065,310.10971186,175.168647351,63.630854575,84.9700494144,26.5677433615
 09/18  17:00:00,1234.28408746,116.20276617,308.273687734,0.0,243.2593065,310.10971186,169.140335827,57.8895981243,84.9700494144,26.2806882882
 09/18  18:00:00,957.807209626,97.2043464847,298.408452543,0.0,166.938926447,199.110933808,196.640967425,94.2044918553,84.9700494144,17.4664261556
 09/18  19:00:00,996.580828086,97.2043464847,307.985552277,0.0,166.938926447,191.61365848,268.292799133,194.179570472,56.6466996096,17.4665290512
 09/18  20:00:00,896.934938183,97.2043464847,330.596949103,0.0,100.150657288,124.558693486,332.255027309,258.141812019,56.6466996096,17.4665156796
 09/18  21:00:00,854.788761643,97.2043464847,323.329192046,0.0,100.150657288,124.558693486,328.378325868,268.473657392,42.4850247072,17.4196437684
 09/18  22:00:00,785.629594715,97.2043464847,320.896477746,0.0,46.0930336215,124.558693486,324.659767192,287.618244978,28.3233498048,8.71817240915
 09/18  23:00:00,765.38587275,97.2043464847,319.319081199,0.0,46.0930336215,124.558693486,321.956647811,290.379187929,14.1616749024,17.4157849795
 09/18  24:00:00,733.590213497,97.2043464847,343.502808757,0.0,46.0930336215,113.312780494,333.003993483,309.925329896,5.66466996096,17.4139936269
 09/19  01:00:00,750.206631918,97.2043464847,374.613406894,0.0,46.0930336215,113.312780494,343.851338376,329.468381063,5.66466996096,8.71828735188
 09/19  02:00:00,763.570174228,97.2043464847,392.720159776,0.0,46.0930336215,113.312780494,363.722128806,340.643549111,5.66466996096,17.4139097338
 09/19  03:00:00,764.185956739,97.2043464847,396.226930702,0.0,46.0930336215,113.312780494,373.532394801,350.453360819,5.66466996096,17.4143640209
 09/19  04:00:00,851.802380628,97.2043464847,393.360736142,0.0,100.150657288,148.969399434,350.753247605,336.370179526,5.66466996096,8.71839811771
 09/19  05:00:00,850.423729657,97.422958942,391.343042315,0.0,100.150657288,149.894399434,506.086835585,474.510406548,14.1616749024,17.4147541345
 09/19  06:00:00,1074.98533865,99.776087633,389.331026435,0.0,176.471037341,302.612436532,385.044478003,339.306645303,28.3233498048,17.4144828945
 09/19  07:00:00,1187.25570607,101.260977193,387.670833813,0.0,243.2593065,310.10971186,364.033532283,303.965294183,42.4850247072,17.5832133923
 09/19  08:00:00,1228.77336014,102.458787296,388.858932802,0.0,243.2593065,310.10971186,374.790798204,282.811882696,56.6466996096,35.3322158987
 09/19  09:00:00,1261.44735606,103.665495778,387.003272003,0.0,243.2593065,302.612436532,336.72645854,258.779276806,42.4850247072,35.4621570274
 09/19  10:00:00,1259.88996376,104.864138248,375.070271539,0.0,243.2593065,310.10971186,348.567913128,242.080225596,70.808374512,35.67931302
 09/19  11:00:00,1264.46245046,106.0446518,377.484687584,0.0,243.2593065,310.10971186,350.711346878,235.210044135,70.808374512,44.692928231
 09/19  12:00:00,1205.5002756,107.202399432,359.839696229,0.0,243.2593065,310.10971186,333.168181797,226.802680613,70.808374512,35.5571266721
 09/19  13:00:00,1236.8322085,108.069264401,356.901138833,0.0,243.2593065,302.612436532,328.825076698,227.48107748,56.6466996096,44.6972996087
 09/19  14:00:00,1248.1642854,108.661442954,368.18493162,0.0,243.2593065,302.612436532,315.677784142,237.509341629,42.4850247072,35.6834178061
 09/19  15:00:00,1251.81103889,109.449248368,371.14852141,0.0,243.2593065,302.612436532,344.953147948,243.786176679,56.6466996096,44.520271659
 09/19  16:00:00,1255.02243211,110.243465292,366.557732855,0.0,243.2593065,310.10971186,356.185158559,244.645378875,84.9700494144,26.569730269
 09/19  17:00:00,1247.68675658,111.007552019,357.761879179,0.0,243.2593065,310.10971186,350.314175532,239.065202612,84.9700494144,26.2789235054
 09/19  18:00:00,999.786445718,97.2043464847,390.786559095,0.0,166.938926447,199.110933808,350.87106158,248.436049477,84.9700494144,17.464962689
 09/19  19:00:00,1021.91555378,97.2043464847,406.729810486,0.0,166.938926447,191.61365848,346.339919795,272.228062505,56.6466996096,17.4651576806
 09/19  20:00:00,880.569390877,97.2043464847,400.780421479,0.0,100.150657288,124.558693486,395.02480751,320.912731004,56.6466996096,17.4653768959
 09/19  21:00:00,836.370447785,97.2043464847,396.546634917,0.0,100.150657288,124.558693486,382.326741824,331.121944778,42.4850247072,8.7197723389
 09/19  22:00:00,767.84533132,97.2043464847,395.142366156,0.0,46.0930336215,124.558693486,395.448440386,349.70870478,28.3233498048,17.4163858013
 09/19  23:00:00,767.204244416,97.2043464847,393.918300834,0.0,46.0930336215,124.558693486,389.652471819,358.076128864,14.1616749024,17.4146680527
 09/19  24:00:00,752.547924201,97.2043464847,392.313531427,0.0,46.0930336215,113.312780494,377.784081347,363.402361148,5.66466996096,8.71705023768
 09/20  01:00:00,752.39161565,97.2043464847,392.360061544,0.0,46.0930336215,113.312780494,391.125316597,368.043984765,5.66466996096,17.4166618714
 09/20  02:00:00,753.710553043,97.2043464847,393.599823462,0.0,46.0930336215,113.312780494,396.4914901,373.411723631,5.66466996096,17.4150965086
 09/20  03:00:00,754.491695265,97.2043464847,394.378594663,0.0,46.0930336215,113.312780494,390.529360621,376.147412715,5.66466996096,8.71727794552
 09/20  04:00:00,843.028166911,97.2043464847,392.898862407,0.0,100.150657288,148.969399434,384.901662811,361.819876889,5.66466996096,17.4171159614
 09/20  05:00:00,843.179841987,97.6714427632,391.443973219,0.0,100.150657288,149.894399434,556.265535893,524.686152296,14.1616749024,17.4177086942
 09/20  06:00:00,1070.31865108,100.424315083,390.80002193,0.0,176.471037341,302.612436532,419.246734238,373.509702015,28.3233498048,17.4136824178
 09/20  07:00:00,1182.20839838,102.144973556,389.215773615,0.0,243.2593065,310.10971186,404.158982523,344.091449023,42.4850247072,17.5825087932
 09/20  08:00:00,1224.4320056,102.84854411,389.538910332,0.0,243.2593065,310.10971186,419.185051052,327.206983676,56.6466996096,35.3313677664
 09/20  09:00:00,1258.95411794,103.389277022,390.240028587,0.0,243.2593065,302.612436532,393.301864414,315.354941903,42.4850247072,35.4618978039
 09/20  10:00:00,1265.45655309,103.873081867,388.900128328,0.0,243.2593065,310.10971186,418.53558239,312.048249969,70.808374512,35.6789579081
 09/20  11:00:00,1262.60639774,104.438915688,384.246241922,0.0,243.2593065,310.10971186,426.47986217,310.972490252,70.808374512,44.6989974052
 09/20  12:00:00,1219.85888412,105.000234008,369.556254918,0.0,243.2593065,310.10971186,422.212476453,315.846953995,70.808374512,35.5571479462
 09/20  13:00:00,1247.95958684,105.5459701,354.042481744,0.0,243.2593065,302.612436532,417.671850901,316.326820171,56.6466996096,44.6983311207
 09/20  14:00:00,1249.52229057,106.167684698,354.853258045,0.0,243.2593065,302.612436532,385.116657371,306.947704037,42.4850247072,35.683928627
 09/20  15:00:00,1246.18528187,106.576672555,354.295545549,0.0,243.2593065,302.612436532,408.792164939,307.621761167,56.6466996096,44.5237041622
 09/20  16:00:00,1250.45642469,106.887898155,349.689930358,0.0,243.2593065,310.10971186,422.561456361,311.018810704,84.9700494144,26.5725962428
 09/20  17:00:00,1248.04086834,107.353536611,344.504022342,0.0,243.2593065,310.10971186,422.071315306,310.817540365,84.9700494144,26.2837255268
 09/20  18:00:00,973.781287541,97.2043464847,343.80573486,0.0,166.938926447,199.110933808,428.834241735,326.39717757,84.9700494144,17.4670147511
 09/20  19:00:00,975.909276337,97.2043464847,338.608922027,0.0,166.938926447,191.61365848,405.361129895,331.249222116,56.6466996096,17.4652081693
 09/20  20:00:00,830.088325268,97.2043464847,327.030476463,0.0,100.150657288,124.558693486,445.15580253,371.04359592,56.6466996096,17.4655070001
 09/20  21:00:00,776.637270632,97.2043464847,307.017879459,0.0,100.150657288,124.558693486,432.335300774,381.130447225,42.4850247072,8.71982884159
 09/20  22:00:00,719.099386236,97.2043464847,312.138616073,0.0,46.0930336215,124.558693486,446.372341446,400.632481871,28.3233498048,17.4165097705
 09/20  23:00:00,731.213191942,97.2043464847,328.031734603,0.0,46.0930336215,124.558693486,438.12051067,406.54399893,14.1616749024,17.414836837
 09/20  24:00:00,711.681854552,97.2043464847,320.19752145,0.0,46.0930336215,113.312780494,427.35581978,412.973999927,5.66466996096,8.71714989206
 09/21  01:00:00,712.604078873,97.2043464847,318.104356577,0.0,46.0930336215,113.312780494,439.559879185,416.478318117,5.66466996096,17.4168911073
 09/21  02:00:00,709.826009848,97.2043464847,315.620907446,0.0,46.0930336215,113.312780494,444.077767978,420.997727671,5.66466996096,17.415370346
 09/21  03:00:00,706.142232737,97.2043464847,305.555548938,0.0,46.0930336215,113.312780494,442.645099607,428.263000232,5.66466996096,8.71742941356
 09/21  04:00:00,787.042900991,97.2043464847,295.037425037,0.0,100.150657288,148.969399434,434.451818811,411.369698239,5.66466996096,17.4174506112
 09/21  05:00:00,790.612814408,97.7577488449,296.556672794,0.0,100.150657288,149.894399434,700.47712101,668.897362196,14.1616749024,17.418083912
 09/21  06:00:00,1013.04426984,99.9792591675,287.818171224,0.0,176.471037341,302.612436532,495.133844654,449.396408884,28.3233498048,17.4140859648
 09/21  07:00:00,1118.3848331,101.948053004,279.41408821,0.0,243.2593065,310.10971186,461.805051346,401.736821851,42.4850247072,17.5832047873
 09/21  08:00:00,1173.01568777,102.833437151,302.959849149,0.0,243.2593065,310.10971186,462.744278085,370.764412984,56.6466996096,35.333165491
 09/21  09:00:00,1241.96427494,103.650829688,348.292558233,0.0,243.2593065,302.612436532,417.716137345,339.767110919,42.4850247072,35.4640017181
 09/21  10:00:00,1265.91334712,104.490825766,364.729174652,0.0,243.2593065,310.10971186,411.463072751,304.972970027,70.808374512,35.6817282121
 09/21  11:00:00,1287.67134995,105.182178862,373.267190806,0.0,243.2593065,310.10971186,403.326947459,287.821308628,70.808374512,44.6972643189
 09/21  12:00:00,1255.13573508,105.781107544,375.646169885,0.0,243.2593065,310.10971186,386.26361474,279.895153551,70.808374512,35.5600866776
 09/21  13:00:00,1294.36789183,106.257513956,377.575057386,0.0,243.2593065,302.612436532,373.594394585,272.245390154,56.6466996096,44.7023048214
 09/21  14:00:00,1301.55875827,106.727936538,378.039726467,0.0,243.2593065,302.612436532,344.356990002,266.184361269,42.4850247072,35.6876040252
 09/21  15:00:00,1308.84305089,107.31212463,379.412365865,0.0,243.2593065,302.612436532,367.219644097,266.047480794,56.6466996096,44.5254636927
 09/21  16:00:00,1312.96905703,108.048162936,378.345044604,0.0,243.2593065,310.10971186,378.861127356,267.314759382,84.9700494144,26.5763185597
 09/21  17:00:00,1307.99133642,108.535171453,377.882425931,0.0,243.2593065,310.10971186,387.720822679,276.469393994,84.9700494144,26.2813792714
 09/21  18:00:00,1007.26277799,97.2043464847,377.38059041,0.0,166.938926447,199.110933808,404.557943595,302.121464056,84.9700494144,17.466430125
 09/21  19:00:00,1009.38385403,97.2043464847,375.039906886,0.0,166.938926447,191.61365848,390.886327083,316.77293161,56.6466996096,17.4666958633
 09/21  20:00:00,876.410888652,97.2043464847,368.220067524,0.0,100.150657288,124.558693486,434.993437109,360.879745778,56.6466996096,17.4669917213
 09/21  21:00:00,833.936752513,97.2043464847,359.580525683,0.0,100.150657288,124.558693486,429.728057296,369.822961137,42.4850247072,17.4200714522
 09/21  22:00:00,744.212986325,97.2043464847,327.29042753,0.0,46.0930336215,124.558693486,429.316743645,392.275008164,28.3233498048,8.7183856755
 09/21  23:00:00,722.672413001,97.2043464847,297.923545635,0.0,46.0930336215,124.558693486,433.842258635,402.264262373,14.1616749024,17.4163213598
 09/21  24:00:00,711.853974495,97.2043464847,297.890444352,0.0,46.0930336215,113.312780494,430.146111584,407.066777807,5.66466996096,17.4146638161
 09/22  01:00:00,705.491125498,97.2043464847,288.45651705,0.0,46.0930336215,113.312780494,427.194582036,412.811248002,5.66466996096,8.71866407347
 09/22  02:00:00,698.789114049,97.2043464847,280.169084652,0.0,46.0930336215,113.312780494,441.166215936,418.084575504,5.66466996096,17.4169704713
 09/22  03:00:00,689.516651614,97.2043464847,268.541006378,0.0,46.0930336215,113.312780494,447.683071749,424.603063692,5.66466996096,17.4153380956
 09/22  04:00:00,788.525010926,97.2043464847,273.409429541,0.0,100.150657288,148.969399434,421.504212964,407.120608097,5.66466996096,8.71893490581
 09/22  05:00:00,776.060810874,97.792009539,257.347308391,0.0,100.150657288,149.894399434,690.378966968,658.802769859,14.1616749024,17.4145222066
 09/22  06:00:00,993.045566817,100.176843861,248.176174105,0.0,176.471037341,302.612436532,492.250118876,446.511020168,28.3233498048,17.4157489035
 09/22  07:00:00,1129.08737967,102.233985011,280.084341659,0.0,243.2593065,310.10971186,455.440716572,395.370457973,42.4850247072,17.585233892
 09/22  08:00:00,1207.52550617,103.328142552,333.392046864,0.0,243.2593065,310.10971186,443.890125258,351.905737149,56.6466996096,35.3376884992
 09/22  09:00:00,1258.60186812,104.121326405,356.380099198,0.0,243.2593065,302.612436532,397.073914036,319.120322572,42.4850247072,35.4685667571
 09/22  10:00:00,1286.57600025,105.002695161,369.948341967,0.0,243.2593065,310.10971186,394.191490375,287.695361772,70.808374512,35.6877540909
 09/22  11:00:00,1297.26573897,105.827490587,374.148458847,0.0,243.2593065,310.10971186,386.200184166,270.688161478,70.808374512,44.7036481761
 09/22  12:00:00,1251.52905973,106.752200508,360.990249568,0.0,243.2593065,310.10971186,365.425643322,259.051217146,70.808374512,35.5660516641
 09/22  13:00:00,1297.35543386,107.847667806,359.81234464,0.0,243.2593065,302.612436532,352.981529143,251.63414164,56.6466996096,44.7006878936
 09/22  14:00:00,1295.89861308,108.941990876,352.041138941,0.0,243.2593065,302.612436532,318.801198277,240.621562745,42.4850247072,35.6946108256
 09/22  15:00:00,1278.78405673,110.066558466,339.735393057,0.0,243.2593065,302.612436532,323.586726894,222.423930016,56.6466996096,44.5160972682
 09/22  16:00:00,1286.88330134,111.701650887,339.636643803,0.0,243.2593065,310.10971186,326.402728067,214.864909218,84.9700494144,26.5677694344
 09/22  17:00:00,1288.74796856,113.071966827,341.101946888,0.0,243.2593065,310.10971186,327.828259098,216.572735727,84.9700494144,26.2854739566
 09/22  18:00:00,1022.8027284,97.2043464847,380.137062432,0.0,166.938926447,199.110933808,349.343725092,246.90444323,84.9700494144,17.4692324475
 09/22  19:00:00,1032.33193977,97.2043464847,385.468927254,0.0,166.938926447,191.61365848,351.498470467,277.382277232,56.6466996096,17.4694936255
 09/22  20:00:00,907.481636702,97.2043464847,378.250488644,0.0,100.150657288,124.558693486,400.019319003,325.902801409,56.6466996096,17.4698179845
 09/22  21:00:00,857.709051554,97.2043464847,371.052028464,0.0,100.150657288,124.558693486,402.056762511,342.14905321,42.4850247072,17.4226845933
 09/22  22:00:00,787.652503344,97.2043464847,364.926356724,0.0,46.0930336215,124.558693486,403.457428841,366.41721961,28.3233498048,8.7168594259
 09/22  23:00:00,786.76225228,97.2043464847,359.900677441,0.0,46.0930336215,124.558693486,405.985653174,374.407852338,14.1616749024,17.4161259332
 09/22  24:00:00,774.693932985,97.2043464847,356.987692236,0.0,46.0930336215,113.312780494,404.214925069,381.132744468,5.66466996096,17.4175106399
 09/23  01:00:00,770.844000266,97.2043464847,354.36598103,0.0,46.0930336215,113.312780494,401.134032986,386.75221239,5.66466996096,8.7171506353
 09/23  02:00:00,765.514430449,97.2043464847,354.389631685,0.0,46.0930336215,113.312780494,411.887034138,388.805483065,5.66466996096,17.4168811121
 09/23  03:00:00,761.393467866,97.2043464847,357.769013994,0.0,46.0930336215,113.312780494,414.311692662,391.231641368,5.66466996096,17.4153813326
 09/23  04:00:00,768.028680769,97.2043464847,362.691590718,0.0,55.6251445156,113.312780494,394.242672514,379.860539448,5.66466996096,8.71746310586
 09/23  05:00:00,765.107717071,97.2043464847,368.91219078,0.0,55.6251445156,113.312780494,408.932140247,377.353025981,14.1616749024,17.4174393638
 09/23  06:00:00,819.217518385,97.2043464847,377.843453994,0.0,65.1572554096,176.889270242,364.564501698,318.825257246,28.3233498048,17.4158946479
 09/23  07:00:00,936.687890287,97.5612449567,387.329062046,0.0,109.682768182,220.96816451,584.574151038,533.371402352,42.4850247072,8.71772397915
 09/23  08:00:00,950.563529874,97.554144563,391.114521731,0.0,109.682768182,220.96816451,516.722465379,433.823256113,56.6466996096,26.2525096568
 09/23  09:00:00,1064.85427846,98.4287653715,395.013904113,0.0,131.945524568,266.955817592,454.630231908,385.768645602,42.4850247072,26.3765615988
 09/23  10:00:00,1068.35069147,98.9046794038,388.226345442,0.0,131.945524568,274.45309292,442.924696535,345.613624535,70.808374512,26.5026974878
 09/23  11:00:00,1048.99586477,99.3387086933,365.841119383,0.0,131.945524568,274.45309292,410.68055725,313.369908798,70.808374512,26.5022739394
 09/23  12:00:00,1009.77806715,99.7009546605,357.73511169,0.0,131.945524568,274.45309292,400.444048228,294.309733732,70.808374512,35.325939984
 09/23  13:00:00,996.579514203,99.9572432505,350.629716149,0.0,131.945524568,266.955817592,367.813172492,284.672023409,56.6466996096,26.4944494729
 09/23  14:00:00,994.273586805,100.113900162,346.345490946,0.0,131.945524568,266.955817592,349.104325535,271.301560554,42.4850247072,35.3177402735
 09/23  15:00:00,917.055770875,97.2043464847,349.851582454,0.0,109.682768182,212.545889182,283.25382001,200.107288342,56.6466996096,26.4998320588
 09/23  16:00:00,932.696415989,97.2043464847,359.707205553,0.0,109.682768182,220.04316451,327.560379121,216.098179465,84.9700494144,26.4921502411
 09/23  17:00:00,898.488491822,97.2043464847,368.737366653,0.0,109.682768182,220.04316451,333.409037781,222.075235093,84.9700494144,26.3637532735
 09/23  18:00:00,871.077457626,97.2043464847,381.084774633,0.0,100.150657288,199.110933808,364.816896267,262.43095294,84.9700494144,17.4158939129
 09/23  19:00:00,884.996423667,97.2043464847,386.821993849,0.0,100.150657288,191.61365848,346.371717837,281.007283802,56.6466996096,8.717734426
 09/23  20:00:00,783.872113436,97.2043464847,399.898823013,0.0,55.6251445156,124.558693486,410.93519964,336.870367125,56.6466996096,17.4181329058
 09/23  21:00:00,776.680700156,97.2043464847,394.448445996,0.0,55.6251445156,124.558693486,409.60264506,349.701148683,42.4850247072,17.4164716694
 09/23  22:00:00,767.045931877,97.2043464847,393.988937343,0.0,46.0930336215,124.558693486,409.41928351,363.681025548,28.3233498048,17.414908157
 09/23  23:00:00,770.360853856,97.2043464847,395.810735741,0.0,46.0930336215,124.558693486,391.165658703,368.28530341,14.1616749024,8.71868038983
 09/23  24:00:00,760.098910857,97.2043464847,397.913560872,0.0,46.0930336215,113.312780494,396.879099536,373.795835102,5.66466996096,17.4185944733
 09/24  01:00:00,750.752896692,97.2043464847,398.69809317,0.0,34.9616554283,113.312780494,397.468171515,374.387871948,5.66466996096,17.4156296064
 09/24  02:00:00,751.229679198,97.2043464847,399.363553003,0.0,34.9616554283,113.312780494,391.143271126,376.759463691,5.66466996096,8.71913747344
 09/24  03:00:00,749.287400933,97.2043464847,398.496061123,0.0,34.9616554283,113.312780494,406.699144448,383.620105656,5.66466996096,17.414368831
 09/24  04:00:00,758.510679339,97.2043464847,397.300994596,0.0,44.4937663224,113.312780494,397.813949263,374.732934771,5.66466996096,17.416344531
 09/24  05:00:00,758.441578944,97.2043464847,397.254354482,0.0,44.4937663224,113.312780494,398.458557818,375.577402763,14.1616749024,8.71948015288
 09/24  06:00:00,830.797514647,97.2043464847,396.992239508,0.0,54.0258772165,176.889270242,364.223903672,318.484987152,28.3233498048,17.4155667158
 09/24  07:00:00,823.41743207,97.2043464847,397.266559016,0.0,54.0258772165,184.38654557,373.156153683,313.25415843,42.4850247072,17.4169705457
 09/24  08:00:00,906.296996153,97.2043464847,399.956008075,0.0,65.1572554096,220.04316451,367.263315459,293.120346391,56.6466996096,17.4962694578
 09/24  09:00:00,885.667715466,97.2043464847,384.796922803,0.0,65.1572554096,212.545889182,332.463095697,263.627560545,42.4850247072,26.3505104442
 09/24  10:00:00,880.259725005,97.2043464847,370.98752345,0.0,65.1572554096,220.04316451,343.583411329,246.297084334,70.808374512,26.4779524828
 09/24  11:00:00,872.633077639,97.2043464847,361.568412305,0.0,65.1572554096,220.04316451,337.482603878,240.201467969,70.808374512,26.4727613973
 09/24  12:00:00,861.409725063,97.2043464847,350.492011604,0.0,65.1572554096,220.04316451,321.302851439,224.01870408,70.808374512,26.4757728467
 09/24  13:00:00,851.518383692,97.2043464847,344.461080768,0.0,65.1572554096,212.545889182,306.91532014,214.973118429,56.6466996096,35.2955021013
 09/24  14:00:00,850.774775626,97.2043464847,343.577191802,0.0,65.1572554096,212.545889182,276.594212093,207.634021026,42.4850247072,26.4751663595
 09/24  15:00:00,852.112450427,97.2043464847,344.376979766,0.0,65.1572554096,212.545889182,278.784335631,195.667252369,56.6466996096,26.4703836523
 09/24  16:00:00,825.338147597,97.2043464847,343.893130399,0.0,65.1572554096,220.04316451,310.728306105,190.467055031,84.9700494144,35.29120166
 09/24  17:00:00,776.647421424,97.2043464847,344.751289498,0.0,54.0258772165,184.38654557,304.274417554,201.729135532,84.9700494144,17.5752326081
 09/24  18:00:00,779.815393282,97.2043464847,376.75494141,0.0,44.4937663224,163.454314868,363.47248589,261.085873491,84.9700494144,17.416562985
 09/24  19:00:00,811.90608087,97.2043464847,407.157914177,0.0,44.4937663224,155.95703954,373.755678538,299.690942826,56.6466996096,17.4180361022
 09/24  20:00:00,770.304228167,97.2043464847,398.867604228,0.0,44.4937663224,124.558693486,411.179058494,345.815006881,56.6466996096,8.71735200389
 09/24  21:00:00,762.06409322,97.2043464847,392.138620971,0.0,44.4937663224,124.558693486,417.81180305,357.909583257,42.4850247072,17.4171950854
 09/24  22:00:00,749.254570187,97.2043464847,388.67891106,0.0,34.9616554283,124.558693486,418.410309343,372.671677237,28.3233498048,17.4152823008
 09/24  23:00:00,752.355691733,97.2043464847,386.704299537,0.0,34.9616554283,124.558693486,407.406463647,384.527151641,14.1616749024,8.71763710319
 09/24  24:00:00,738.770529968,97.2043464847,378.971231583,0.0,34.9616554283,113.312780494,419.660599587,396.577994997,5.66466996096,17.4179346294
 09/25  01:00:00,749.335010042,97.2043464847,373.682906742,0.0,46.0930336215,113.312780494,426.808551925,403.727346031,5.66466996096,17.4165359324
 09/25  02:00:00,748.682075876,97.2043464847,370.831593285,0.0,46.0930336215,113.312780494,425.333500668,409.676624533,5.66466996096,9.99220617407
 09/25  03:00:00,748.431067199,97.2043464847,370.371797042,0.0,46.0930336215,113.312780494,436.694651099,414.886525251,5.66466996096,16.1434558873
 09/25  04:00:00,838.649006738,97.2043464847,369.060490816,0.0,100.150657288,148.969399434,418.385081288,395.301389197,5.66466996096,17.4190221304
 09/25  05:00:00,835.45411349,97.2043464847,358.935189623,0.0,100.150657288,149.894399434,821.923558192,790.3459559,14.1616749024,17.4159273895
 09/25  06:00:00,1064.44713958,97.4996933808,358.884672904,0.0,176.471037341,302.612436532,512.471892797,475.429297465,28.3233498048,8.7192455267
 09/25  07:00:00,1167.29203998,97.8334669401,366.444468353,0.0,243.2593065,310.10971186,481.929091833,413.073114083,42.4850247072,26.3709530426
 09/25  08:00:00,1208.5234325,98.3482086759,377.168677438,0.0,243.2593065,310.10971186,450.498903842,366.179401448,56.6466996096,27.6728027842
 09/25  09:00:00,1253.54405119,99.1000888448,385.297519656,0.0,243.2593065,302.612436532,404.232916102,327.428054295,42.4850247072,34.3198371003
 09/25  10:00:00,1235.52188486,99.9101104985,355.96123426,0.0,243.2593065,310.10971186,402.877888764,287.455644544,70.808374512,44.6138697072
 09/25  11:00:00,1217.57919506,100.620034936,334.404123645,0.0,243.2593065,310.10971186,375.443060772,259.924233325,70.808374512,44.7104529347
 09/25  12:00:00,1172.51083898,101.609943776,323.566357777,0.0,243.2593065,310.10971186,343.347504875,236.976786829,70.808374512,35.5623435339
 09/25  13:00:00,1213.75400176,102.729149369,315.688816501,0.0,243.2593065,302.612436532,322.347963515,220.984214688,56.6466996096,44.7170492179
 09/25  14:00:00,1218.07865,103.761067066,311.984109441,0.0,243.2593065,302.612436532,282.782892091,204.605774617,42.4850247072,35.6920927661
 09/25  15:00:00,1221.52658017,105.272299735,307.302278875,0.0,243.2593065,302.612436532,283.686693823,182.499403375,56.6466996096,44.5405908377
 09/25  16:00:00,1228.85351939,106.854691614,303.310803126,0.0,243.2593065,310.10971186,282.73204467,171.178589398,84.9700494144,26.5834058576
 09/25  17:00:00,1211.55514822,107.955419198,302.547091272,0.0,243.2593065,310.10971186,281.845673569,170.58881623,84.9700494144,26.2868079241
 09/25  18:00:00,954.392419723,97.2043464847,336.772022118,0.0,166.938926447,199.110933808,308.968164033,206.529837923,84.9700494144,17.4682766957
 09/25  19:00:00,998.569807098,97.2043464847,378.970319535,0.0,166.938926447,191.61365848,323.69965491,249.584959093,56.6466996096,17.4679962068
 09/25  20:00:00,887.362162426,97.2043464847,399.884430742,0.0,100.150657288,124.558693486,380.72439381,306.609176735,56.6466996096,17.4685174655
 09/25  21:00:00,844.169418128,97.2043464847,393.035978633,0.0,100.150657288,124.558693486,380.888140495,320.98163098,42.4850247072,17.4214848077
 09/25  22:00:00,776.231182874,97.2043464847,389.500365038,0.0,46.0930336215,124.558693486,377.973731706,340.931237443,28.3233498048,8.71914445805
 09/25  23:00:00,774.342690479,97.2043464847,385.96043562,0.0,46.0930336215,124.558693486,386.070621063,354.490980576,14.1616749024,17.417965585
 09/25  24:00:00,757.420520003,97.2043464847,380.0585179,0.0,46.0930336215,113.312780494,388.095295097,365.014182995,5.66466996096,17.4164421407
 09/26  01:00:00,757.880212231,97.2043464847,376.634936236,0.0,46.0930336215,113.312780494,384.305164974,369.920834857,5.66466996096,8.71966015599
 09/26  02:00:00,762.623319137,97.2043464847,375.097847999,0.0,46.0930336215,113.312780494,394.751090675,371.670339234,5.66466996096,17.4160814799
 09/26  03:00:00,770.132153726,97.2043464847,374.52909647,0.0,46.0930336215,113.312780494,396.920921845,373.838653855,5.66466996096,17.4175980288
 09/26  04:00:00,862.338316163,97.2043464847,372.145569863,0.0,100.150657288,148.969399434,374.519029894,360.134187252,5.66466996096,8.72017268186
 09/26  05:00:00,860.577532538,97.3980706623,369.04690404,0.0,100.150657288,149.894399434,586.585083287,555.005363317,14.1616749024,17.4180450678
 09/26  06:00:00,1093.11445594,99.0948194047,368.347095661,0.0,176.471037341,302.612436532,427.419353807,381.677545196,28.3233498048,17.418458806
 09/26  07:00:00,1197.69365417,100.545013356,371.923362488,0.0,243.2593065,310.10971186,403.532283036,334.676282632,42.4850247072,26.3709756968
 09/26  08:00:00,1205.12934827,101.742799559,359.253506604,0.0,243.2593065,310.10971186,370.351262093,287.190679965,56.6466996096,26.5138825182
 09/26  09:00:00,1211.01709373,102.701370547,329.989465513,0.0,243.2593065,302.612436532,329.673728099,251.708966996,42.4850247072,35.479736396
 09/26  10:00:00,1217.31213403,103.845001157,321.649066543,0.0,243.2593065,310.10971186,333.653018437,227.142190866,70.808374512,35.7024530587
 09/26  11:00:00,1215.95526195,105.142739547,317.800620018,0.0,243.2593065,310.10971186,328.714905229,213.193690635,70.808374512,44.7128400819
 09/26  12:00:00,1169.47779026,106.563299713,315.103012394,0.0,243.2593065,310.10971186,309.522518467,203.13269306,70.808374512,35.581450895
 09/26  13:00:00,1204.89816372,108.076427233,314.013781643,0.0,243.2593065,302.612436532,298.69885015,197.341016721,56.6466996096,44.7111338194
 09/26  14:00:00,1201.54091091,109.435974082,311.163586629,0.0,243.2593065,302.612436532,273.141258458,186.028336727,42.4850247072,44.6278970237
 09/26  15:00:00,1198.30653845,111.398430827,308.733437387,0.0,243.2593065,302.612436532,260.503481165,168.234813238,56.6466996096,35.6219683172
 09/26  16:00:00,1203.34890239,113.381242647,307.990264601,0.0,243.2593065,310.10971186,283.579919458,163.182172389,84.9700494144,35.4276976552
 09/26  17:00:00,1205.34054615,114.135169536,309.875360589,0.0,243.2593065,310.10971186,275.145052918,172.642926408,84.9700494144,17.5320770958
 09/26  18:00:00,967.248213034,97.2043464847,351.942113718,0.0,166.938926447,199.110933808,318.512808763,216.072498225,84.9700494144,17.4702611231
 09/26  19:00:00,991.635960409,97.2043464847,371.138794387,0.0,166.938926447,191.61365848,318.140590007,244.024683051,56.6466996096,17.4692073472
 09/26  20:00:00,873.281971277,97.2043464847,389.287694747,0.0,100.150657288,124.558693486,367.513668267,293.397084998,56.6466996096,17.4698836594
 09/26  21:00:00,842.890621022,97.2043464847,399.979047073,0.0,100.150657288,124.558693486,367.448080477,307.539379618,42.4850247072,17.4236761514
 09/26  22:00:00,771.742965427,97.2043464847,395.932946553,0.0,46.0930336215,124.558693486,379.504410755,333.764347175,28.3233498048,17.4167137752
 09/26  23:00:00,768.489107361,97.2043464847,392.100811134,0.0,46.0930336215,124.558693486,366.166110995,343.286269621,14.1616749024,8.71816647161
 09/26  24:00:00,754.409253363,97.2043464847,390.934679941,0.0,46.0930336215,113.312780494,372.619192688,349.535441313,5.66466996096,17.4190814149
 09/27  01:00:00,752.855529882,97.2043464847,388.633827887,0.0,46.0930336215,113.312780494,381.060045756,357.977602247,5.66466996096,17.4177735489
 09/27  02:00:00,749.597128708,97.2043464847,386.6259604,0.0,46.0930336215,113.312780494,384.98072536,361.899559304,5.66466996096,17.4164960955
 09/27  03:00:00,750.944792339,97.2043464847,389.278906112,0.0,46.0930336215,113.312780494,375.955762153,361.571521857,5.66466996096,8.71957033503
 09/27  04:00:00,844.046582239,97.2043464847,392.526211099,0.0,100.150657288,148.969399434,368.610717027,345.525531077,5.66466996096,17.4205159883
 09/27  05:00:00,846.660720343,97.9311961381,393.817309214,0.0,100.150657288,149.894399434,529.45589212,497.876776841,14.1616749024,17.4174403769
 09/27  06:00:00,1080.40062653,100.652427301,395.678496746,0.0,176.471037341,302.612436532,390.025692312,352.982255147,28.3233498048,8.72008736058
 09/27  07:00:00,1192.23942511,102.447228943,397.627458487,0.0,243.2593065,310.10971186,389.009197561,320.149573304,42.4850247072,26.3745995497
 09/27  08:00:00,1233.57032747,103.135284426,397.575910133,0.0,243.2593065,310.10971186,399.561619657,307.577284208,56.6466996096,35.3376358392
 09/27  09:00:00,1266.13756311,103.483137939,396.749654769,0.0,243.2593065,302.612436532,377.248616168,308.153074852,42.4850247072,26.6105166093
 09/27  10:00:00,1275.91048516,104.032066403,397.933097001,0.0,243.2593065,310.10971186,416.390545415,300.960181044,70.808374512,44.6219898589
 09/27  11:00:00,1282.11370947,104.896510332,400.675623454,0.0,243.2593065,310.10971186,400.958067195,285.429377235,70.808374512,44.7203154476
 09/27  12:00:00,1243.24192768,105.57450215,402.720729417,0.0,243.2593065,310.10971186,387.010040366,280.630952304,70.808374512,35.5707135502
 09/27  13:00:00,1277.24465563,106.203770627,402.933157867,0.0,243.2593065,302.612436532,380.018741741,278.652364442,56.6466996096,44.7196776899
 09/27  14:00:00,1275.64926495,106.572244692,401.846710572,0.0,243.2593065,302.612436532,365.698436563,287.511100137,42.4850247072,35.7023117189
 09/27  15:00:00,1273.41251228,107.053805611,399.653107429,0.0,243.2593065,302.612436532,391.854622984,290.672468327,56.6466996096,44.5354550474
 09/27  16:00:00,1279.46607642,107.646219478,398.489710156,0.0,243.2593065,310.10971186,398.204268227,286.664154495,84.9700494144,26.5700643172
 09/27  17:00:00,1279.44486447,108.051997981,397.768656309,0.0,243.2593065,310.10971186,398.631400651,287.371888509,84.9700494144,26.2894627279
 09/27  18:00:00,1004.79153072,97.2043464847,396.475251173,0.0,166.938926447,199.110933808,403.415214258,300.973456807,84.9700494144,17.4717080374
 09/27  19:00:00,1005.25564365,97.2043464847,392.784399726,0.0,166.938926447,191.61365848,385.069684568,310.951623304,56.6466996096,17.4713616549
 09/27  20:00:00,869.097535893,97.2043464847,390.517029731,0.0,100.150657288,124.558693486,423.687137359,349.573047328,56.6466996096,17.4673904214
 09/27  21:00:00,828.484206162,97.2043464847,389.57611441,0.0,100.150657288,124.558693486,417.723976873,357.813510251,42.4850247072,17.4254419156
 09/27  22:00:00,758.802827421,97.2043464847,387.232706334,0.0,46.0930336215,124.558693486,414.649301887,377.60770966,28.3233498048,8.71824242191
 09/27  23:00:00,760.242296846,97.2043464847,384.371884821,0.0,46.0930336215,124.558693486,417.727363216,386.14652799,14.1616749024,17.4191603236
 09/27  24:00:00,744.396218156,97.2043464847,383.459451468,0.0,46.0930336215,113.312780494,412.192448655,389.108380451,5.66466996096,17.4193982433
 09/28  01:00:00,745.834551726,97.2043464847,386.089606053,0.0,46.0930336215,113.312780494,415.6669331,392.58560941,5.66466996096,17.4166537289
 09/28  02:00:00,748.859929015,97.2043464847,389.031042765,0.0,46.0930336215,113.312780494,410.592812525,396.208442599,5.66466996096,8.71969996447
 09/28  03:00:00,752.446295656,97.2043464847,392.125844184,0.0,46.0930336215,113.312780494,421.610416703,398.526535225,5.66466996096,17.4192115174
 09/28  04:00:00,840.060590216,97.2043464847,389.48100879,0.0,100.150657288,148.969399434,409.812072189,386.729585792,5.66466996096,17.4178164366
 09/28  05:00:00,835.288596318,97.74473167,382.053789579,0.0,100.150657288,149.894399434,627.252367989,604.370397701,14.1616749024,8.72029538628
 09/28  06:00:00,1065.87942589,100.294184711,374.809069156,0.0,176.471037341,302.612436532,462.29648971,416.556339587,28.3233498048,17.4168003179
 09/28  07:00:00,1169.46710345,102.306929121,371.50586878,0.0,243.2593065,310.10971186,438.562616521,369.703708464,42.4850247072,26.3738833492
 09/28  08:00:00,1214.04174411,103.406971115,378.606494531,0.0,243.2593065,310.10971186,409.926689655,326.768853506,56.6466996096,26.5111365395
 09/28  09:00:00,1261.77942618,104.181249593,389.908193336,0.0,243.2593065,302.612436532,374.398335558,296.420844918,42.4850247072,35.4924659325
 09/28  10:00:00,1266.39587927,104.937933882,383.673315255,0.0,243.2593065,310.10971186,386.197027046,270.754868755,70.808374512,44.6337837789
 09/28  11:00:00,1244.20795045,105.078655089,357.76060068,0.0,243.2593065,310.10971186,383.843283533,268.31300723,70.808374512,44.7219017915
 09/28  12:00:00,1201.0202593,105.623141045,355.252510462,0.0,243.2593065,310.10971186,364.806401311,258.433016711,70.808374512,35.5650100882
 09/28  13:00:00,1224.19040884,106.338384536,343.466502371,0.0,243.2593065,302.612436532,348.444328797,247.075837607,56.6466996096,44.7217915805
 09/28  14:00:00,1208.50313374,108.111598593,324.538255158,0.0,243.2593065,302.612436532,295.832056519,217.642186108,42.4850247072,35.7048457033
 09/28  15:00:00,1201.6113358,109.931726788,316.440752592,0.0,243.2593065,302.612436532,283.319877949,189.018239499,56.6466996096,37.6549388406
 09/28  16:00:00,1201.22232036,111.616774128,308.36898209,0.0,243.2593065,310.10971186,290.367768666,171.959960311,84.9700494144,33.4377589401
 09/28  17:00:00,1194.48424342,112.007928389,301.966319641,0.0,243.2593065,310.10971186,282.417774139,171.157666099,84.9700494144,26.2900586258
 09/28  18:00:00,961.802664095,97.2043464847,346.432956017,0.0,166.938926447,199.110933808,337.655268097,235.21644924,84.9700494144,17.4687694425
 09/28  19:00:00,1012.92779774,97.2043464847,395.260560365,0.0,166.938926447,191.61365848,345.117179582,271.001145841,56.6466996096,17.4693341313
 09/28  20:00:00,877.957777442,97.2043464847,394.422754125,0.0,100.150657288,124.558693486,388.485843944,314.369198286,56.6466996096,17.4699460485
 09/28  21:00:00,834.054582645,97.2043464847,389.868919671,0.0,100.150657288,124.558693486,382.85089224,322.943074717,42.4850247072,17.4227928151
 09/28  22:00:00,778.592858293,97.2043464847,404.001323076,0.0,46.0930336215,124.558693486,385.242070295,348.198871144,28.3233498048,8.71984934558
 09/28  23:00:00,772.94794373,97.2043464847,399.399380344,0.0,46.0930336215,124.558693486,393.28842201,361.710810255,14.1616749024,17.4159368528
 09/28  24:00:00,753.060947317,97.2043464847,393.243309909,0.0,46.0930336215,113.312780494,394.915413562,371.832686769,5.66466996096,17.4180568319
 09/29  01:00:00,747.047061293,97.2043464847,386.873764935,0.0,46.0930336215,113.312780494,392.724113453,378.338882304,5.66466996096,8.72056118809
 09/29  02:00:00,745.826207716,97.2043464847,382.649815003,0.0,46.0930336215,113.312780494,407.669186011,384.586612303,5.66466996096,17.4179037469
 09/29  03:00:00,747.901856771,97.2043464847,378.064127635,0.0,46.0930336215,113.312780494,414.13686563,391.052581823,5.66466996096,17.4196138462
 09/29  04:00:00,837.113478818,97.2043464847,373.718582231,0.0,100.150657288,148.969399434,390.778323414,376.395409961,5.66466996096,8.71824349213
 09/29  05:00:00,829.742511266,97.7747659639,363.035616352,0.0,100.150657288,149.894399434,591.564781032,559.983277271,14.1616749024,17.4198288587
 09/29  06:00:00,1059.60884563,100.828108817,364.827116062,0.0,176.471037341,302.612436532,437.411710748,391.668885965,28.3233498048,17.4194749779
 09/29  07:00:00,1172.63734997,102.813951211,371.838011912,0.0,243.2593065,310.10971186,415.351899918,346.495459608,42.4850247072,26.3714156025
 09/29  08:00:00,1216.5406801,103.899586419,379.118230476,0.0,243.2593065,310.10971186,388.509898632,305.348202386,56.6466996096,26.5149966366
 09/29  09:00:00,1258.42039425,104.701607909,384.60534935,0.0,243.2593065,302.612436532,354.530326099,276.556149985,42.4850247072,35.4891514068
 09/29  10:00:00,1241.14954169,105.799609179,356.204468828,0.0,243.2593065,310.10971186,364.722214434,249.274223099,70.808374512,44.6396168229
 09/29  11:00:00,1228.83778125,107.024205573,339.514463907,0.0,243.2593065,310.10971186,340.984900705,234.40022891,70.808374512,35.7762972834
 09/29  12:00:00,1180.86321744,108.479557862,329.527687773,0.0,243.2593065,310.10971186,337.645240732,222.363255798,70.808374512,44.4736104217
 09/29  13:00:00,1212.17603824,109.938492566,325.509976339,0.0,243.2593065,302.612436532,307.227951141,214.804857113,56.6466996096,35.7763944176
 09/29  14:00:00,1210.49669232,111.603763756,322.041520755,0.0,243.2593065,302.612436532,292.907773805,205.794973655,42.4850247072,44.6277754427
 09/29  15:00:00,1211.03059629,113.592633412,318.831709276,0.0,243.2593065,302.612436532,284.492269693,192.207742774,56.6466996096,35.6378273087
 09/29  16:00:00,1220.15193011,114.662953164,324.092211089,0.0,243.2593065,310.10971186,315.250170159,194.838756445,84.9700494144,35.4413643
 09/29  17:00:00,1227.85664205,114.373015408,333.022148193,0.0,243.2593065,310.10971186,323.651245868,212.392432305,84.9700494144,26.2887641486
 09/29  18:00:00,992.890924047,97.2043464847,379.449004525,0.0,166.938926447,199.110933808,351.897523612,249.459764838,84.9700494144,17.4677093595
 09/29  19:00:00,1019.95072813,97.2043464847,405.0896902,0.0,166.938926447,191.61365848,345.269616629,271.154650525,56.6466996096,17.4682664946
 09/29  20:00:00,876.214894513,97.2043464847,397.395048535,0.0,100.150657288,124.558693486,392.537974952,318.422354093,56.6466996096,17.4689212494
 09/29  21:00:00,831.63911408,97.2043464847,392.606416336,0.0,100.150657288,124.558693486,379.288033995,328.081654003,42.4850247072,8.72135528507
 09/29  22:00:00,760.985660588,97.2043464847,389.064109846,0.0,46.0930336215,124.558693486,396.36055353,350.617412612,28.3233498048,17.4197911131
 09/29  23:00:00,757.424658263,97.2043464847,385.088705747,0.0,46.0930336215,124.558693486,392.056629103,360.47645255,14.1616749024,17.4185016511
 09/29  24:00:00,744.831626155,97.2043464847,385.078396903,0.0,46.0930336215,113.312780494,386.75787132,363.675996801,5.66466996096,17.4172045575
 09/30  01:00:00,745.982214558,97.2043464847,386.221294516,0.0,46.0930336215,113.312780494,381.054154701,366.669399191,5.66466996096,8.72008554941
 09/30  02:00:00,746.393305388,97.2043464847,386.652570676,0.0,46.0930336215,113.312780494,393.890752539,370.807825224,5.66466996096,17.4182573545
 09/30  03:00:00,746.50748212,97.2043464847,386.782600209,0.0,46.0930336215,113.312780494,398.300830984,375.217348819,5.66466996096,17.4188122041
 09/30  04:00:00,755.513701956,97.2043464847,385.6885045,0.0,55.6251445156,113.312780494,385.123899493,370.738383604,5.66466996096,8.7208459276
 09/30  05:00:00,754.353958245,97.2043464847,384.612077338,0.0,55.6251445156,113.312780494,403.948511929,372.368411361,14.1616749024,17.418425666
 09/30  06:00:00,829.084633817,97.2043464847,386.240305066,0.0,65.1572554096,176.889270242,358.767573333,313.024069689,28.3233498048,17.4201538394
 09/30  07:00:00,936.936102973,97.5490554228,387.750503485,0.0,109.682768182,220.96816451,542.434247972,491.230700025,42.4850247072,8.71852323919
 09/30  08:00:00,950.497572737,97.5475572433,390.829329618,0.0,109.682768182,220.96816451,487.952872122,405.049206466,56.6466996096,26.2569660467
 09/30  09:00:00,1064.59096423,98.8536231607,394.763002981,0.0,131.945524568,266.955817592,432.078884404,363.206024158,42.4850247072,26.3878355388
 09/30  10:00:00,1076.04799631,99.0303919088,397.50439011,0.0,131.945524568,274.45309292,442.5814984,345.26030906,70.808374512,26.5128148275
 09/30  11:00:00,1075.88713029,99.2841655767,394.89875632,0.0,131.945524568,274.45309292,427.745819645,321.600992187,70.808374512,35.3364529455
 09/30  12:00:00,1034.69238336,99.3062236067,385.031621982,0.0,131.945524568,274.45309292,411.005774602,313.689226241,70.808374512,26.5081738493
 09/30  13:00:00,1023.38443525,99.375901596,380.655774149,0.0,131.945524568,266.955817592,394.356994753,311.209683632,56.6466996096,26.5006115113
 09/30  14:00:00,1009.18735618,99.4812299648,365.178750457,0.0,131.945524568,266.955817592,381.89312911,304.074591945,42.4850247072,35.3335124571
 09/30  15:00:00,945.849288738,97.2043464847,381.768802303,0.0,109.682768182,212.545889182,329.519120173,246.361622413,56.6466996096,26.5107981501
 09/30  16:00:00,973.708465969,97.2043464847,403.637440033,0.0,109.682768182,220.04316451,375.937620991,255.638686838,84.9700494144,35.3288847388
 09/30  17:00:00,933.689919042,97.2043464847,406.454795733,0.0,109.682768182,220.04316451,363.580175632,261.024574862,84.9700494144,17.5855513555
 09/30  18:00:00,896.965844195,97.2043464847,405.508721609,0.0,100.150657288,199.110933808,402.540375019,300.150565941,84.9700494144,17.4197596629
 09/30  19:00:00,898.538661699,97.2043464847,402.854677968,0.0,100.150657288,191.61365848,380.911944889,306.846697218,56.6466996096,17.418548062
 09/30  20:00:00,783.329364066,97.2043464847,399.732985039,0.0,55.6251445156,124.558693486,424.729659913,352.229836475,56.6466996096,15.8531238281
 09/30  21:00:00,776.488938245,97.2043464847,394.850951631,0.0,55.6251445156,124.558693486,422.814934761,370.04625632,42.4850247072,10.2836537333
 09/30  22:00:00,761.834735178,97.2043464847,390.812305757,0.0,46.0930336215,124.558693486,439.175999192,393.432782553,28.3233498048,17.4198668342
 09/30  23:00:00,761.297049313,97.2043464847,389.137716789,0.0,46.0930336215,124.558693486,432.566095447,400.985874096,14.1616749024,17.4185464492
 09/30  24:00:00,746.946150442,97.2043464847,387.252098511,0.0,46.0930336215,113.312780494,413.114742226,398.729370568,5.66466996096,8.72070169718
 10/01  01:00:00,739.672830604,97.2043464847,383.909891721,0.0,34.9616554283,113.312780494,427.377379459,404.294324645,5.66466996096,17.4183848527
 10/01  02:00:00,753.154302453,97.2043464847,378.451823523,0.0,34.9616554283,113.312780494,432.231464948,409.146492297,5.66466996096,17.4203026896
 10/01  03:00:00,755.308752703,97.2043464847,373.493675934,0.0,34.9616554283,113.312780494,427.410804417,413.027513857,5.66466996096,8.71862059875
 10/01  04:00:00,761.37140895,97.2043464847,371.055499347,0.0,44.4937663224,113.312780494,429.53141725,406.446757543,5.66466996096,17.4199897459
 10/01  05:00:00,761.788147611,97.2043464847,367.770999359,0.0,44.4937663224,113.312780494,445.311455639,413.730963116,14.1616749024,17.4188176206
 10/01  06:00:00,831.129516988,97.2043464847,364.244329168,0.0,54.0258772165,176.889270242,396.073668883,356.31744435,28.3233498048,11.4328747285
 10/01  07:00:00,813.108219611,97.2043464847,367.508790362,0.0,54.0258772165,184.38654557,403.295163208,346.104735052,42.4850247072,14.7054034492
 10/01  08:00:00,888.046254117,97.2043464847,377.275175804,0.0,65.1572554096,220.04316451,378.038567566,303.891777362,56.6466996096,17.5000905938
 10/01  09:00:00,858.375980903,97.2043464847,355.101444186,0.0,65.1572554096,212.545889182,338.820852102,269.975348632,42.4850247072,26.360478763
 10/01  10:00:00,845.772554578,97.2043464847,334.374607277,0.0,65.1572554096,220.04316451,343.313579466,237.204401162,70.808374512,35.3008037919
 10/01  11:00:00,839.645375222,97.2043464847,325.758782975,0.0,65.1572554096,220.04316451,310.552139736,213.258510752,70.808374512,26.485254472
