Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/01  12:00:00,856.508965869,97.2043464847,319.086862977,0.0,65.1572554096,220.04316451,295.180904726,197.89157659,70.808374512,26.4809536235
 10/01  13:00:00,853.098746612,97.2043464847,314.106439891,0.0,65.1572554096,212.545889182,275.446588223,185.71057655,56.6466996096,33.089312063
 10/01  14:00:00,850.660258921,97.2043464847,311.812201892,0.0,65.1572554096,212.545889182,244.916963888,173.737074635,42.4850247072,28.6948645455
 10/01  15:00:00,848.682660467,97.2043464847,309.91693367,0.0,65.1572554096,212.545889182,237.260907792,154.128887388,56.6466996096,26.4853207945
 10/01  16:00:00,808.676768526,97.2043464847,311.044260089,0.0,65.1572554096,220.04316451,260.688797985,149.238049232,84.9700494144,26.4806993393
 10/01  17:00:00,753.810571017,97.2043464847,320.769562634,0.0,54.0258772165,184.38654557,283.142987621,171.81210964,84.9700494144,26.3608285667
 10/01  18:00:00,755.37827765,97.2043464847,349.592835401,0.0,44.4937663224,163.454314868,351.302210467,248.910901353,84.9700494144,17.4212596998
 10/01  19:00:00,806.428345607,97.2043464847,388.204852733,0.0,44.4937663224,155.95703954,364.211930184,290.145444059,56.6466996096,17.419786515
 10/01  20:00:00,787.00031218,97.2043464847,397.346309267,0.0,44.4937663224,124.558693486,401.030622448,335.665538454,56.6466996096,8.71838438402
 10/01  21:00:00,785.41580458,97.2043464847,390.469036639,0.0,44.4937663224,124.558693486,405.101543585,345.197050815,42.4850247072,17.4194680628
 10/01  22:00:00,783.201519668,97.2043464847,386.575708247,0.0,34.9616554283,124.558693486,408.186871329,362.44223754,28.3233498048,17.4212839837
 10/01  23:00:00,791.240009587,97.2043464847,384.105338844,0.0,34.9616554283,124.558693486,390.432651609,367.551921412,14.1616749024,8.71905529437
 10/01  24:00:00,775.105895477,97.2043464847,381.68780735,0.0,34.9616554283,113.312780494,399.240092631,376.154376819,5.66466996096,17.4210458514
 10/02  01:00:00,777.808112305,97.2043464847,377.847573201,0.0,46.0930336215,113.312780494,409.485585962,386.400920269,5.66466996096,17.4199957325
 10/02  02:00:00,779.785648405,97.2043464847,375.741055063,0.0,46.0930336215,113.312780494,411.906624911,388.823015718,5.66466996096,17.4189392315
 10/02  03:00:00,789.603568161,97.2043464847,378.128768946,0.0,46.0930336215,113.312780494,401.738937762,387.353345538,5.66466996096,8.72092226364
 10/02  04:00:00,885.088997621,97.2043464847,380.396236955,0.0,100.150657288,148.969399434,387.095704854,364.010686079,5.66466996096,17.4203488143
 10/02  05:00:00,873.048088689,97.2043464847,357.611524448,0.0,100.150657288,149.894399434,760.01680406,728.434606089,14.1616749024,17.4205230692
 10/02  06:00:00,1117.49240728,97.5047180792,367.443790037,0.0,176.471037341,302.612436532,467.537600967,430.495495804,28.3233498048,8.71875535782
 10/02  07:00:00,1237.38405407,97.8774420516,379.748005196,0.0,243.2593065,310.10971186,447.538079313,378.675949636,42.4850247072,26.3771049694
 10/02  08:00:00,1269.20283586,98.6222837787,376.916825695,0.0,243.2593065,310.10971186,428.41013919,336.41342684,56.6466996096,35.3500127412
 10/02  09:00:00,1294.34188177,99.2746944111,370.877617379,0.0,243.2593065,302.612436532,387.265531321,309.295105902,42.4850247072,35.4854007117
 10/02  10:00:00,1295.63731864,99.9709461651,359.27872272,0.0,243.2593065,310.10971186,391.294705433,284.776371629,70.808374512,35.7099592922
 10/02  11:00:00,1292.34482934,100.702973752,351.529335311,0.0,243.2593065,310.10971186,386.023043203,270.478578265,70.808374512,44.7360904255
 10/02  12:00:00,1248.98542312,101.796716154,346.301810472,0.0,243.2593065,310.10971186,365.133178077,258.733662504,70.808374512,35.5911410614
 10/02  13:00:00,1277.09340536,102.830152309,340.598320837,0.0,243.2593065,302.612436532,348.440021998,247.064286103,56.6466996096,44.7290362863
 10/02  14:00:00,1277.09300602,103.729192777,338.525565922,0.0,243.2593065,302.612436532,321.761647198,234.630784818,42.4850247072,44.6458376732
 10/02  15:00:00,1273.28711955,104.732230962,331.220361303,0.0,243.2593065,302.612436532,305.331639053,213.048060579,56.6466996096,35.6368788646
 10/02  16:00:00,1276.99951046,105.699055809,326.811288115,0.0,243.2593065,310.10971186,328.921803391,208.510341205,84.9700494144,35.441412772
 10/02  17:00:00,1277.31139254,105.860404816,334.478081421,0.0,243.2593065,310.10971186,329.856864157,227.353878232,84.9700494144,17.5329365103
 10/02  18:00:00,1034.69656835,97.2043464847,383.014874062,0.0,166.938926447,199.110933808,360.988052268,258.543563129,84.9700494144,17.4744397246
 10/02  19:00:00,1036.71585988,97.2043464847,379.34616901,0.0,166.938926447,191.61365848,362.684042388,286.895794476,56.6466996096,19.1415483021
 10/02  20:00:00,897.219869004,97.2043464847,367.08168604,0.0,100.150657288,124.558693486,417.780142728,336.606705137,56.6466996096,24.526737981
 10/02  21:00:00,851.524572288,97.2043464847,360.18501365,0.0,100.150657288,124.558693486,399.645153898,348.436191967,42.4850247072,8.72393722358
 10/02  22:00:00,784.178004297,97.2043464847,354.991706695,0.0,46.0930336215,124.558693486,416.887607885,371.145254268,28.3233498048,17.4190038118
 10/02  23:00:00,787.016772159,97.2043464847,351.7631524,0.0,46.0930336215,124.558693486,409.400064174,377.817558405,14.1616749024,17.4208308665
 10/02  24:00:00,766.37956152,97.2043464847,342.248006968,0.0,46.0930336215,113.312780494,400.169139402,385.785571625,5.66466996096,8.71889781655
 10/03  01:00:00,752.363272513,97.2043464847,325.461572612,0.0,46.0930336215,113.312780494,415.111503382,392.026029268,5.66466996096,17.4208041523
 10/03  02:00:00,739.83688918,97.2043464847,310.922520465,0.0,46.0930336215,113.312780494,422.246911096,399.162362703,5.66466996096,17.4198784317
 10/03  03:00:00,739.702954201,97.2043464847,310.081999022,0.0,46.0930336215,113.312780494,427.522814763,404.439352815,5.66466996096,17.4187919875
 10/03  04:00:00,841.766604674,97.2043464847,319.432448727,0.0,100.150657288,148.969399434,401.684355021,387.298853443,5.66466996096,8.7208316168
 10/03  05:00:00,833.921802317,97.4056637911,309.681404688,0.0,100.150657288,149.894399434,666.235010599,634.652716988,14.1616749024,17.420618709
 10/03  06:00:00,1044.22408948,98.8049056263,295.497513415,0.0,176.471037341,302.612436532,472.519008626,426.775221715,28.3233498048,17.4204371069
 10/03  07:00:00,1174.11347562,100.180034356,324.949147288,0.0,243.2593065,310.10971186,448.932033851,380.069089748,42.4850247072,26.3779193964
 10/03  08:00:00,1224.15413955,101.076857508,345.360755918,0.0,243.2593065,310.10971186,433.679882816,350.509765055,56.6466996096,26.5234181517
 10/03  09:00:00,1270.86829922,101.889393331,359.477588628,0.0,243.2593065,302.612436532,396.278394994,318.297918166,42.4850247072,35.4954521212
 10/03  10:00:00,1288.95665489,102.957279112,358.798551666,0.0,243.2593065,310.10971186,392.798289928,277.339308924,70.808374512,44.6506064923
 10/03  11:00:00,1282.33224457,103.829545673,348.876255538,0.0,243.2593065,310.10971186,366.674085652,260.079146009,70.808374512,35.7865651303
 10/03  12:00:00,1244.82895338,104.758747583,352.118549824,0.0,243.2593065,310.10971186,366.693901576,251.401377141,70.808374512,44.4841499225
 10/03  13:00:00,1279.65081704,105.472848266,350.851065992,0.0,243.2593065,302.612436532,336.716008651,244.28047847,56.6466996096,35.7888305719
 10/03  14:00:00,1288.4372648,105.478346032,351.903297781,0.0,243.2593065,302.612436532,335.010132203,247.882197854,42.4850247072,44.6429096413
 10/03  15:00:00,1309.50366833,105.831937699,359.003120012,0.0,243.2593065,302.612436532,349.896747165,256.727465663,56.6466996096,36.5225818918
 10/03  16:00:00,1327.77336938,106.311960088,363.232462165,0.0,243.2593065,310.10971186,382.449563799,262.893196446,84.9700494144,34.5863179391
 10/03  17:00:00,1318.02247745,106.69699915,373.529830775,0.0,243.2593065,310.10971186,380.295386489,269.033112052,84.9700494144,26.2922250224
 10/03  18:00:00,1047.20433199,97.2043464847,377.819603533,0.0,166.938926447,199.110933808,389.737674465,287.295364885,84.9700494144,17.4722601651
 10/03  19:00:00,1044.29454628,97.2043464847,374.551504852,0.0,166.938926447,191.61365848,370.059264509,295.939463703,56.6466996096,17.4731011969
 10/03  20:00:00,906.58552198,97.2043464847,372.076863139,0.0,100.150657288,124.558693486,409.459594506,335.338916999,56.6466996096,17.4739778976
 10/03  21:00:00,863.371624236,97.2043464847,371.027322737,0.0,100.150657288,124.558693486,402.984417184,343.072874628,42.4850247072,17.4265178479
 10/03  22:00:00,786.674155192,97.2043464847,370.723500312,0.0,46.0930336215,124.558693486,401.265952148,364.223725003,28.3233498048,8.71887733974
 10/03  23:00:00,782.295442801,97.2043464847,370.965105948,0.0,46.0930336215,124.558693486,404.509265763,372.927060391,14.1616749024,17.4205304705
 10/03  24:00:00,775.624543149,97.2043464847,370.353555136,0.0,46.0930336215,113.312780494,401.418126014,378.333534436,5.66466996096,17.4199216169
 10/04  01:00:00,772.320840553,97.2043464847,369.600396209,0.0,46.0930336215,113.312780494,397.143887871,382.759429914,5.66466996096,8.71978799611
 10/04  02:00:00,755.310780201,97.2043464847,370.831284721,0.0,46.0930336215,113.312780494,414.159864268,391.072490826,5.66466996096,17.4227034812
 10/04  03:00:00,748.890310297,97.2043464847,371.260856734,0.0,46.0930336215,113.312780494,421.822007595,398.735654975,5.66466996096,17.4216826593
 10/04  04:00:00,835.27635533,97.2043464847,369.901742305,0.0,100.150657288,148.969399434,408.95437779,385.869139867,5.66466996096,17.4205679622
 10/04  05:00:00,827.274693963,97.6676717176,363.733476584,0.0,100.150657288,149.894399434,642.777322168,619.893832557,14.1616749024,8.72181470883
 10/04  06:00:00,1054.43677694,99.7620114712,356.871657917,0.0,176.471037341,302.612436532,471.278855887,425.534912987,28.3233498048,17.4205930943
 10/04  07:00:00,1159.32394808,101.582758532,345.243374157,0.0,243.2593065,310.10971186,454.388943211,385.521666152,42.4850247072,26.382252352
 10/04  08:00:00,1186.78979114,102.213948742,322.347874201,0.0,243.2593065,310.10971186,456.098008695,372.93589735,56.6466996096,26.515411736
 10/04  09:00:00,1224.44532587,102.776838678,325.598296523,0.0,243.2593065,302.612436532,438.94180116,360.946862512,42.4850247072,35.5099139412
 10/04  10:00:00,1237.67698009,103.273123153,333.130705899,0.0,243.2593065,310.10971186,458.949773763,343.496339817,70.808374512,44.645059434
 10/04  11:00:00,1223.73509976,103.609073596,308.268406289,0.0,243.2593065,310.10971186,455.837879315,340.287427882,70.808374512,44.7420769208
 10/04  12:00:00,1170.55115608,103.937468996,297.062430792,0.0,243.2593065,310.10971186,444.377274779,337.981905361,70.808374512,35.5869949065
 10/04  13:00:00,1210.21455093,104.273324162,306.65776769,0.0,243.2593065,302.612436532,433.051296405,331.659378775,56.6466996096,44.7452180207
 10/04  14:00:00,1198.97042699,104.515724553,286.696214598,0.0,243.2593065,302.612436532,417.756134131,330.618585685,42.4850247072,44.6525237391
 10/04  15:00:00,1188.07190474,104.665476277,270.66552251,0.0,243.2593065,302.612436532,428.631279035,336.349286562,56.6466996096,35.6352928636
 10/04  16:00:00,1192.76217806,104.719692045,269.965445871,0.0,243.2593065,310.10971186,469.003892418,348.594271736,84.9700494144,35.4395712672
 10/04  17:00:00,1203.73316209,104.914763926,281.805982188,0.0,243.2593065,310.10971186,452.511328427,350.005486709,84.9700494144,17.5357923032
 10/04  18:00:00,946.548240801,97.2043464847,289.493400223,0.0,166.938926447,199.110933808,453.149079434,350.704697477,84.9700494144,17.4743325423
 10/04  19:00:00,948.400253116,97.2043464847,290.074439749,0.0,166.938926447,191.61365848,426.724581711,352.605075537,56.6466996096,17.4728065644
 10/04  20:00:00,814.394295952,97.2043464847,290.159206226,0.0,100.150657288,124.558693486,463.664052479,389.543443685,56.6466996096,17.4739091846
 10/04  21:00:00,775.66598927,97.2043464847,290.392165345,0.0,100.150657288,124.558693486,458.270531701,398.358100419,42.4850247072,17.4274065751
 10/04  22:00:00,710.566630814,97.2043464847,284.259473535,0.0,46.0930336215,124.558693486,464.125559339,418.381471517,28.3233498048,17.4207380171
 10/04  23:00:00,710.007732804,97.2043464847,275.210187485,0.0,46.0930336215,124.558693486,457.302760038,425.721445436,14.1616749024,17.4196396998
 10/04  24:00:00,693.872734321,97.2043464847,266.176607339,0.0,46.0930336215,113.312780494,448.000912723,433.61494437,5.66466996096,8.72129839236
 10/05  01:00:00,671.021201441,97.2043464847,239.349648812,0.0,46.0930336215,113.312780494,483.126549775,460.042098028,5.66466996096,17.4197817853
 10/05  02:00:00,659.440557092,97.2043464847,224.874522821,0.0,46.0930336215,113.312780494,502.796880673,479.710304994,5.66466996096,17.4219057186
 10/05  03:00:00,646.374363823,97.2043464847,207.214029394,0.0,46.0930336215,113.312780494,523.671458976,509.28729518,5.66466996096,8.71949383528
 10/05  04:00:00,724.712775894,97.2043464847,195.844422379,0.0,100.150657288,148.969399434,526.807335665,503.720635907,5.66466996096,17.4220297969
 10/05  05:00:00,722.32442691,97.7691801826,190.280576731,0.0,100.150657288,149.894399434,820.070667029,788.485214857,14.1616749024,17.4237772701
 10/05  06:00:00,943.616936653,99.4562631355,180.702934794,0.0,176.471037341,302.612436532,577.67406513,531.930798239,28.3233498048,17.4199170863
 10/05  07:00:00,1057.691928,101.333319973,187.394905552,0.0,243.2593065,310.10971186,525.902765756,465.823810661,42.4850247072,17.5939303879
 10/05  08:00:00,1118.93611047,102.1348045,215.699314943,0.0,243.2593065,310.10971186,510.570408085,418.562195946,56.6466996096,35.361512529
 10/05  09:00:00,1192.31098458,102.755288209,260.752169095,0.0,243.2593065,302.612436532,475.928983708,397.946087714,42.4850247072,35.4978712868
 10/05  10:00:00,1251.56307089,103.414685877,311.29568143,0.0,243.2593065,310.10971186,479.819794607,368.880533237,70.808374512,40.1308868583
 10/05  11:00:00,1288.63132202,104.138092071,337.535986303,0.0,243.2593065,310.10971186,449.862322079,338.726972971,70.808374512,40.3269745959
 10/05  12:00:00,1263.20939878,104.795648185,342.406183306,0.0,243.2593065,310.10971186,431.329795919,316.025093264,70.808374512,44.4963281433
 10/05  13:00:00,1295.00473543,105.395490481,346.770335992,0.0,243.2593065,302.612436532,395.185042492,302.744248352,56.6466996096,35.794094531
 10/05  14:00:00,1295.40058803,105.77901709,351.834510476,0.0,243.2593065,302.612436532,376.389589219,289.254700629,42.4850247072,44.6498638833
 10/05  15:00:00,1301.99606856,106.170485109,355.164982369,0.0,243.2593065,302.612436532,368.080834921,267.888341867,56.6466996096,43.545793445
 10/05  16:00:00,1312.44239025,106.296753209,357.46610417,0.0,243.2593065,310.10971186,370.847645391,258.263639838,84.9700494144,27.6139561382
 10/05  17:00:00,1308.70534154,106.410508212,358.156980279,0.0,243.2593065,310.10971186,374.43524958,263.171037487,84.9700494144,26.2941626782
 10/05  18:00:00,1027.77938656,97.2043464847,355.692219322,0.0,166.938926447,199.110933808,407.092233719,304.64781573,84.9700494144,17.4743685743
 10/05  19:00:00,988.380731931,97.2043464847,311.176062614,0.0,166.938926447,191.61365848,404.232904103,330.11108951,56.6466996096,17.4751149835
 10/05  20:00:00,818.376264033,97.2043464847,272.10428186,0.0,100.150657288,124.558693486,448.8488838,374.726078009,56.6466996096,17.4761061813
 10/05  21:00:00,761.906137535,97.2043464847,256.586008301,0.0,100.150657288,124.558693486,443.228620245,383.315110339,42.4850247072,17.4284851982
 10/05  22:00:00,682.709728243,97.2043464847,240.63287155,0.0,46.0930336215,124.558693486,450.567498317,413.524292948,28.3233498048,8.71985556366
 10/05  23:00:00,673.006270848,97.2043464847,228.035779084,0.0,46.0930336215,124.558693486,467.003024498,435.418655569,14.1616749024,17.4226940266
 10/05  24:00:00,657.391144789,97.2043464847,224.287765993,0.0,46.0930336215,113.312780494,470.292711102,447.204701164,5.66466996096,17.4233399779
 10/06  01:00:00,659.769239896,97.2043464847,224.239064524,0.0,46.0930336215,113.312780494,476.38024302,453.294628993,5.66466996096,17.4209440658
 10/06  02:00:00,663.552639097,97.2043464847,224.477237671,0.0,46.0930336215,113.312780494,474.518665175,460.13191097,5.66466996096,8.72208424413
 10/06  03:00:00,665.161445011,97.2043464847,224.642851671,0.0,46.0930336215,113.312780494,490.496747101,467.410942885,5.66466996096,17.4211342552
 10/06  04:00:00,740.956036706,97.2043464847,207.181761006,0.0,100.150657288,148.969399434,495.640442951,472.55254951,5.66466996096,17.4232234805
 10/06  05:00:00,744.325276231,97.7995632438,207.534891819,0.0,100.150657288,149.894399434,767.074316622,744.192511765,14.1616749024,8.72012995399
 10/06  06:00:00,990.27176326,99.8230727843,225.684258308,0.0,176.471037341,302.612436532,519.503036681,473.756310759,28.3233498048,17.4233761166
 10/06  07:00:00,1117.16072658,101.860989254,239.483412184,0.0,243.2593065,310.10971186,488.417855508,419.550160715,42.4850247072,26.3826700863
 10/06  08:00:00,1200.20126201,103.014104995,296.230287552,0.0,243.2593065,310.10971186,470.124389607,378.124156649,56.6466996096,35.3535333477
 10/06  09:00:00,1265.91535876,103.805771878,340.820305513,0.0,243.2593065,302.612436532,420.706955991,342.731428098,42.4850247072,35.4905031858
 10/06  10:00:00,1288.79008113,104.524736548,356.051606888,0.0,243.2593065,310.10971186,412.295468291,305.770364269,70.808374512,35.7167295092
 10/06  11:00:00,1295.90051312,105.278367206,354.389502646,0.0,243.2593065,310.10971186,393.073490931,277.517197974,70.808374512,44.747918445
 10/06  12:00:00,1230.32589432,106.015291403,331.826341948,0.0,243.2593065,310.10971186,363.386021622,256.978062907,70.808374512,35.5995842023
 10/06  13:00:00,1255.66316713,106.968124884,320.579444982,0.0,243.2593065,302.612436532,343.604610928,242.212506313,56.6466996096,44.7454050055
 10/06  14:00:00,1270.04231554,107.716940216,312.839845513,0.0,243.2593065,302.612436532,314.204958391,227.059651795,42.4850247072,44.6602818889
 10/06  15:00:00,1279.28726735,108.216221801,315.885444635,0.0,243.2593065,302.612436532,309.396524066,217.100700123,56.6466996096,35.6491243331
 10/06  16:00:00,1280.92819075,108.516346223,322.519212579,0.0,243.2593065,310.10971186,346.765618074,226.342944273,84.9700494144,35.4526243866
 10/06  17:00:00,1301.76862427,108.619227842,358.57368911,0.0,243.2593065,310.10971186,360.04793194,250.456556548,84.9700494144,24.6213259773
 10/06  18:00:00,1055.99106784,97.2043464847,384.189780926,0.0,166.938926447,199.110933808,387.195406179,283.088337823,84.9700494144,19.1370189416
 10/06  19:00:00,1047.23893557,97.2043464847,376.078705072,0.0,166.938926447,191.61365848,371.062535408,296.944177535,56.6466996096,17.4716582631
 10/06  20:00:00,904.726118625,97.2043464847,368.994810353,0.0,100.150657288,124.558693486,416.239280454,342.119888268,56.6466996096,17.4726925765
 10/06  21:00:00,859.851085673,97.2043464847,363.106060691,0.0,100.150657288,124.558693486,402.713777694,351.505689751,42.4850247072,8.72306323633
 10/06  22:00:00,788.860780558,97.2043464847,360.64219149,0.0,46.0930336215,124.558693486,418.410433449,372.663616772,28.3233498048,17.4234668713
 10/06  23:00:00,780.749678609,97.2043464847,354.143594645,0.0,46.0930336215,124.558693486,417.633730637,386.049540742,14.1616749024,17.4225149925
 10/06  24:00:00,753.450799864,97.2043464847,339.447233969,0.0,46.0930336215,113.312780494,416.263351068,393.177189844,5.66466996096,17.4214912632
 10/07  01:00:00,749.816527515,97.2043464847,335.696138814,0.0,46.0930336215,113.312780494,413.807711892,399.420560762,5.66466996096,8.72248116984
 10/07  02:00:00,748.760371087,97.2043464847,334.590410824,0.0,46.0930336215,113.312780494,427.151274913,404.064624187,5.66466996096,17.4219807655
 10/07  03:00:00,742.216625116,97.2043464847,321.877561152,0.0,46.0930336215,113.312780494,433.383047215,410.294202742,5.66466996096,17.4241745126
 10/07  04:00:00,749.138290749,97.2043464847,313.74578662,0.0,55.6251445156,113.312780494,420.542103266,403.725162811,5.66466996096,11.152270494
 10/07  05:00:00,753.898935779,97.2043464847,313.706599394,0.0,55.6251445156,113.312780494,435.402671579,406.250667155,14.1616749024,14.9903295219
 10/07  06:00:00,836.986952279,97.2043464847,330.358034248,0.0,65.1572554096,176.889270242,392.881772279,347.138323939,28.3233498048,17.420098535
 10/07  07:00:00,948.88253538,97.5703806275,341.643792062,0.0,109.682768182,220.96816451,664.889694814,604.982234262,42.4850247072,17.4224358448
 10/07  08:00:00,958.568348061,97.5650562921,349.921190038,0.0,109.682768182,220.96816451,533.702856039,459.538128726,56.6466996096,17.5180277036
 10/07  09:00:00,1079.50772807,98.6951041043,358.566413291,0.0,131.945524568,266.955817592,452.921982311,384.039444746,42.4850247072,26.3975128573
 10/07  10:00:00,1095.72841559,99.1110030731,355.998027813,0.0,131.945524568,274.45309292,444.908314714,347.583316875,70.808374512,26.5166233264
 10/07  11:00:00,1104.59003831,99.211389713,359.09367296,0.0,131.945524568,274.45309292,441.258891807,335.090125648,70.808374512,35.3603916472
 10/07  12:00:00,1070.2468798,99.2975027383,357.370595985,0.0,131.945524568,274.45309292,421.796424425,324.478072148,70.808374512,26.5099777652
 10/07  13:00:00,1050.48148097,99.3633737788,350.290290564,0.0,131.945524568,266.955817592,410.647541604,318.65080528,56.6466996096,35.3500367149
 10/07  14:00:00,1053.53710165,99.4922676503,343.985682629,0.0,131.945524568,266.955817592,377.748944338,308.750563119,42.4850247072,26.5133565117
 10/07  15:00:00,979.6353623,97.2043464847,350.634127359,0.0,109.682768182,212.545889182,329.11249791,237.118201522,56.6466996096,35.347596778
 10/07  16:00:00,986.49924937,97.2043464847,360.292917505,0.0,109.682768182,220.04316451,360.597673543,249.110139751,84.9700494144,26.5174843784
 10/07  17:00:00,957.486084556,97.2043464847,378.158229781,0.0,109.682768182,220.04316451,370.878235477,259.531074453,84.9700494144,26.3771116097
 10/07  18:00:00,934.266907901,97.2043464847,381.810132983,0.0,100.150657288,199.110933808,403.652820458,301.261798033,84.9700494144,17.4209730104
 10/07  19:00:00,932.281625348,97.2043464847,377.172026703,0.0,100.150657288,191.61365848,381.891753797,307.824630131,56.6466996096,17.4204240564
 10/07  20:00:00,820.453159043,97.2043464847,376.654400776,0.0,55.6251445156,124.558693486,414.17650703,348.808079041,56.6466996096,8.7217283794
 10/07  21:00:00,816.040927521,97.2043464847,375.213771443,0.0,55.6251445156,124.558693486,419.799725114,359.894140626,42.4850247072,17.420559781
 10/07  22:00:00,800.460678377,97.2043464847,372.153415336,0.0,46.0930336215,124.558693486,426.978573006,381.232623893,28.3233498048,17.4225993084
 10/07  23:00:00,798.078336393,97.2043464847,370.699541905,0.0,46.0930336215,124.558693486,411.801521755,388.919972288,14.1616749024,8.71987456472
 10/07  24:00:00,783.616820853,97.2043464847,369.409493524,0.0,46.0930336215,113.312780494,418.187818383,395.10029014,5.66466996096,17.4228582816
 10/08  01:00:00,770.543186013,97.2043464847,367.593121563,0.0,34.9616554283,113.312780494,423.412608689,400.325791334,5.66466996096,17.4221473947
 10/08  02:00:00,769.627053302,97.2043464847,363.59677921,0.0,34.9616554283,113.312780494,435.158618829,412.072519455,5.66466996096,17.421429413
 10/08  03:00:00,760.921373564,97.2043464847,355.526590154,0.0,34.9616554283,113.312780494,437.1679029,422.780936371,5.66466996096,8.72229656729
 10/08  04:00:00,753.574103634,97.2043464847,342.574652136,0.0,44.4937663224,113.312780494,442.05941737,418.973075244,5.66466996096,17.4216721646
 10/08  05:00:00,746.723382745,97.2043464847,335.809983958,0.0,44.4937663224,113.312780494,455.336339089,423.750839006,14.1616749024,17.4238251801
 10/08  06:00:00,822.325442227,97.2043464847,340.24529136,0.0,54.0258772165,176.889270242,401.7567483,364.71292758,28.3233498048,8.72047091511
 10/08  07:00:00,827.78355464,97.2043464847,349.867260189,0.0,54.0258772165,184.38654557,416.031495263,356.122425615,42.4850247072,17.4240449409
 10/08  08:00:00,908.491454137,97.2043464847,355.307168902,0.0,65.1572554096,220.04316451,407.727206434,333.576337504,56.6466996096,17.5041693208
 10/08  09:00:00,906.735955599,97.2043464847,360.987428727,0.0,65.1572554096,212.545889182,395.69429412,326.840312692,42.4850247072,26.3689567207
 10/08  10:00:00,921.975850381,97.2043464847,367.411002826,0.0,65.1572554096,220.04316451,413.716936315,307.592939153,70.808374512,35.3156226503
 10/08  11:00:00,933.998137317,97.2043464847,370.256473794,0.0,65.1572554096,220.04316451,382.112143034,284.80603427,70.808374512,26.4977342516
 10/08  12:00:00,930.233912969,97.2043464847,358.850017155,0.0,65.1572554096,220.04316451,370.490155444,273.19378996,70.808374512,26.4879909719
 10/08  13:00:00,923.690462831,97.2043464847,357.065319841,0.0,65.1572554096,212.545889182,354.402167734,262.437596094,56.6466996096,35.3178720308
 10/08  14:00:00,920.784225594,97.2043464847,362.769586596,0.0,65.1572554096,212.545889182,326.034219522,257.055282302,42.4850247072,26.4939125127
 10/08  15:00:00,919.490651423,97.2043464847,366.683475137,0.0,65.1572554096,212.545889182,349.031545373,265.895229078,56.6466996096,26.4896166855
 10/08  16:00:00,896.998952925,97.2043464847,371.42124926,0.0,65.1572554096,220.04316451,393.224216644,272.933500759,84.9700494144,35.3206664704
 10/08  17:00:00,860.100024295,97.2043464847,383.1213391,0.0,54.0258772165,184.38654557,406.827609563,295.492333259,84.9700494144,26.3652268894
 10/08  18:00:00,834.688915354,97.2043464847,378.500789289,0.0,44.4937663224,163.454314868,432.42723436,338.734355965,84.9700494144,8.7228289809
 10/08  19:00:00,833.446042041,97.2043464847,373.873609335,0.0,44.4937663224,155.95703954,423.918603092,349.849290902,56.6466996096,17.4226125809
 10/08  20:00:00,798.152716047,97.2043464847,368.958261784,0.0,44.4937663224,124.558693486,466.279925266,392.210859727,56.6466996096,17.4223659295
 10/08  21:00:00,794.015117318,97.2043464847,365.358922683,0.0,44.4937663224,124.558693486,459.601144327,399.695182475,42.4850247072,17.4209371453
 10/08  22:00:00,781.784958348,97.2043464847,364.665763794,0.0,34.9616554283,124.558693486,454.419744959,417.374393342,28.3233498048,8.72200181185
 10/08  23:00:00,780.505551731,97.2043464847,364.896653805,0.0,34.9616554283,124.558693486,455.773236851,424.190419961,14.1616749024,17.4211419875
 10/08  24:00:00,769.216322123,97.2043464847,366.154658878,0.0,34.9616554283,113.312780494,451.51030376,428.422362899,5.66466996096,17.4232708997
 10/09  01:00:00,769.749091242,97.2043464847,366.453808096,0.0,34.9616554283,113.312780494,451.013212932,436.628193602,5.66466996096,8.72034936969
 10/09  02:00:00,768.542040174,97.2043464847,365.162984299,0.0,34.9616554283,113.312780494,465.304283124,442.215659872,5.66466996096,17.4239532918
 10/09  03:00:00,768.198716752,97.2043464847,365.056965726,0.0,34.9616554283,113.312780494,468.782304398,445.694398668,5.66466996096,17.4232357688
 10/09  04:00:00,776.046991313,97.2043464847,364.528716792,0.0,44.4937663224,113.312780494,465.569299661,442.482238316,5.66466996096,17.4223913841
 10/09  05:00:00,775.602504425,97.2043464847,360.409916702,0.0,44.4937663224,113.312780494,473.916031344,451.031542153,14.1616749024,8.72281428869
 10/09  06:00:00,843.675760467,97.2043464847,355.81030194,0.0,54.0258772165,176.889270242,435.024130708,389.278102156,28.3233498048,17.422678747
 10/09  07:00:00,838.631379189,97.2043464847,354.662159489,0.0,54.0258772165,184.38654557,443.337077344,383.427126167,42.4850247072,17.4249264704
 10/09  08:00:00,915.93943469,97.2043464847,356.60848478,0.0,65.1572554096,220.04316451,439.661144378,365.507087412,56.6466996096,17.5073573567
 10/09  09:00:00,911.285430159,97.2043464847,359.404191625,0.0,65.1572554096,212.545889182,428.66360725,359.807045408,42.4850247072,26.3715371345
 10/09  10:00:00,921.71579501,97.2043464847,362.000887617,0.0,65.1572554096,220.04316451,449.812091693,352.510730021,70.808374512,26.4929871597
 10/09  11:00:00,926.177557743,97.2043464847,364.82177776,0.0,65.1572554096,220.04316451,444.215130847,338.089607271,70.808374512,35.3171490639
 10/09  12:00:00,925.454677952,97.2043464847,365.954221994,0.0,65.1572554096,220.04316451,438.673147743,341.36568243,70.808374512,26.4990908011
 10/09  13:00:00,916.38949159,97.2043464847,364.638907049,0.0,65.1572554096,212.545889182,428.716274535,345.580109716,56.6466996096,26.4894652097
 10/09  14:00:00,913.824541935,97.2043464847,362.028437057,0.0,65.1572554096,212.545889182,426.658514972,348.853423822,42.4850247072,35.3200664436
 10/09  15:00:00,909.670232469,97.2043464847,358.397612931,0.0,65.1572554096,212.545889182,434.328032026,351.185594238,56.6466996096,26.4957381782
 10/09  16:00:00,882.708590654,97.2043464847,356.541337578,0.0,65.1572554096,220.04316451,464.956727199,353.495205654,84.9700494144,26.4914721308
 10/09  17:00:00,836.299336621,97.2043464847,356.495929397,0.0,54.0258772165,184.38654557,482.987718276,371.647112301,84.9700494144,26.3705565609
 10/09  18:00:00,815.070777527,97.2043464847,356.140583366,0.0,44.4937663224,163.454314868,513.99688645,411.604446592,84.9700494144,17.4223904436
 10/09  19:00:00,814.565891962,97.2043464847,355.293230962,0.0,44.4937663224,155.95703954,494.670578605,420.599200995,56.6466996096,17.4246779995
 10/09  20:00:00,785.619195227,97.2043464847,355.061009955,0.0,44.4937663224,124.558693486,520.943210908,455.575609943,56.6466996096,8.72090135495
 10/09  21:00:00,787.247627302,97.2043464847,355.216158358,0.0,44.4937663224,124.558693486,520.621789289,460.711770787,42.4850247072,17.4249937947
 10/09  22:00:00,777.836709682,97.2043464847,354.897858787,0.0,34.9616554283,124.558693486,524.8102197,479.063665659,28.3233498048,17.4232042355
 10/09  23:00:00,784.698027004,97.2043464847,353.135500625,0.0,34.9616554283,124.558693486,515.923584077,484.338598472,14.1616749024,17.4233107028
 10/09  24:00:00,774.559046469,97.2043464847,351.114757608,0.0,34.9616554283,113.312780494,500.219048496,485.834092235,5.66466996096,8.72028629987
 10/10  01:00:00,786.789487128,97.2043464847,350.484697748,0.0,46.0930336215,113.312780494,510.559220609,487.470669671,5.66466996096,17.4238809769
 10/10  02:00:00,787.183412235,97.2043464847,350.218150821,0.0,46.0930336215,113.312780494,513.802347991,490.714318166,5.66466996096,17.4233598639
 10/10  03:00:00,786.910135964,97.2043464847,351.703576373,0.0,46.0930336215,113.312780494,515.711956834,492.624672808,5.66466996096,17.4226140647
 10/10  04:00:00,881.651774528,97.2043464847,351.863839589,0.0,100.150657288,148.969399434,477.285052258,462.897435663,5.66466996096,8.72294663391
 10/10  05:00:00,885.912461634,97.2043464847,347.917797161,0.0,100.150657288,149.894399434,1033.76160257,1002.17535306,14.1616749024,17.4245746024
 10/10  06:00:00,1107.12778788,97.2220944977,343.476863149,0.0,176.471037341,302.612436532,635.919374609,590.170727995,28.3233498048,17.4252968089
 10/10  07:00:00,1217.93687437,97.4873681593,341.283651093,0.0,243.2593065,310.10971186,574.126670301,505.252211486,42.4850247072,26.3894341082
 10/10  08:00:00,1257.02464447,97.6428318944,342.07405874,0.0,243.2593065,310.10971186,534.418807284,451.239773773,56.6466996096,26.5323339016
 10/10  09:00:00,1296.90805173,97.7658551614,347.559260091,0.0,243.2593065,302.612436532,488.852441355,410.848907773,42.4850247072,35.5185088749
 10/10  10:00:00,1312.10262724,97.8746659409,352.183880488,0.0,243.2593065,310.10971186,490.861171524,375.384979941,70.808374512,44.6678170712
 10/10  11:00:00,1318.21063471,97.9785228577,354.596393487,0.0,243.2593065,310.10971186,468.897570598,353.327318615,70.808374512,44.7618774717
 10/10  12:00:00,1279.3952472,98.1847305818,356.351097649,0.0,243.2593065,310.10971186,441.080040727,334.670057063,70.808374512,35.6016091511
 10/10  13:00:00,1310.88552137,98.7103702202,359.800445669,0.0,243.2593065,302.612436532,420.965038652,319.556231676,56.6466996096,44.7621073656
 10/10  14:00:00,1312.96284344,99.583227476,363.142630499,0.0,243.2593065,302.612436532,389.795704469,302.633641331,42.4850247072,44.6770384308
 10/10  15:00:00,1312.00357545,100.224575773,365.104094324,0.0,243.2593065,302.612436532,369.87635888,277.574311644,56.6466996096,35.6553476257
 10/10  16:00:00,1320.42171701,100.569604666,366.656193615,0.0,243.2593065,310.10971186,388.134751498,267.70611613,84.9700494144,35.4585859543
 10/10  17:00:00,1314.98726914,100.981108715,364.949607899,0.0,243.2593065,310.10971186,377.430731925,274.921811666,84.9700494144,17.5388708442
 10/10  18:00:00,1051.06230433,97.2043464847,360.080502283,0.0,166.938926447,199.110933808,407.282303129,296.108034487,84.9700494144,26.2042192281
 10/10  19:00:00,1018.11659313,97.2043464847,335.215120631,0.0,166.938926447,191.61365848,398.89303999,324.773011149,56.6466996096,17.4733292318
 10/10  20:00:00,851.682737097,97.2043464847,303.418911519,0.0,100.150657288,124.558693486,446.390385815,372.269116156,56.6466996096,17.474570049
 10/10  21:00:00,799.258621899,97.2043464847,290.578988054,0.0,100.150657288,124.558693486,433.092664214,381.883736859,42.4850247072,8.72390264772
 10/10  22:00:00,715.067466412,97.2043464847,276.358631207,0.0,46.0930336215,124.558693486,447.651805495,401.90317636,28.3233498048,17.4252793302
 10/10  23:00:00,720.771156502,97.2043464847,273.720598178,0.0,46.0930336215,124.558693486,439.700963942,408.114728121,14.1616749024,17.4245609182
 10/10  24:00:00,715.443954946,97.2043464847,279.059712565,0.0,46.0930336215,113.312780494,436.783167217,413.694760229,5.66466996096,17.4237370262
 10/11  01:00:00,729.852095893,97.2043464847,294.141923208,0.0,46.0930336215,113.312780494,431.503983871,417.118673738,5.66466996096,8.72064017155
 10/11  02:00:00,753.210113123,97.2043464847,320.502142667,0.0,46.0930336215,113.312780494,441.319293035,418.230028459,5.66466996096,17.4245946142
 10/11  03:00:00,761.522462682,97.2043464847,338.162600566,0.0,46.0930336215,113.312780494,442.045794445,418.957122767,5.66466996096,17.4240017173
 10/11  04:00:00,857.413105732,97.2043464847,342.749998399,0.0,100.150657288,148.969399434,424.212373335,401.124412683,5.66466996096,17.4232906912
 10/11  05:00:00,861.308586184,97.2212023136,339.072350627,0.0,100.150657288,149.894399434,747.698626048,724.813638203,14.1616749024,8.72331294258
 10/11  06:00:00,1076.66665688,98.0324321257,334.140310112,0.0,176.471037341,302.612436532,506.275793726,460.528564867,28.3233498048,17.4238790534
 10/11  07:00:00,1178.99138258,98.3827653361,327.060124304,0.0,243.2593065,310.10971186,485.660047332,416.787712546,42.4850247072,26.3873100792
 10/11  08:00:00,1230.17362524,98.8189412424,345.964094311,0.0,243.2593065,310.10971186,473.310298491,388.751628576,56.6466996096,27.9119703051
 10/11  09:00:00,1272.58965516,99.3928769902,358.121223652,0.0,243.2593065,302.612436532,441.787029736,364.059862788,42.4850247072,35.2421422411
 10/11  10:00:00,1291.43698454,99.9968824131,366.978456442,0.0,243.2593065,310.10971186,456.242415649,341.877617581,70.808374512,43.5564235562
 10/11  11:00:00,1297.55871285,100.544430334,370.783231459,0.0,243.2593065,310.10971186,445.292249354,329.715635773,70.808374512,44.7682390691
 10/11  12:00:00,1256.16912952,101.026557136,371.836871308,0.0,243.2593065,310.10971186,431.591324664,325.167519954,70.808374512,35.615430198
 10/11  13:00:00,1288.36073582,101.496981792,371.310694246,0.0,243.2593065,302.612436532,421.815940566,320.403036987,56.6466996096,44.7662039699
 10/11  14:00:00,1291.79219323,102.00120331,372.295709158,0.0,243.2593065,302.612436532,394.493993967,307.333461817,42.4850247072,44.6755074434
 10/11  15:00:00,1291.93145687,102.323821284,373.594021363,0.0,243.2593065,302.612436532,404.119765024,311.80264761,56.6466996096,35.6704178045
 10/11  16:00:00,1295.41080781,102.618123629,367.81533694,0.0,243.2593065,310.10971186,442.203588199,321.761893707,84.9700494144,35.4716450777
 10/11  17:00:00,1287.91201246,102.928598366,360.646201363,0.0,243.2593065,310.10971186,438.525675159,327.254841476,84.9700494144,26.3007842679
 10/11  18:00:00,1018.74030864,97.2043464847,351.972112237,0.0,166.938926447,199.110933808,440.836042279,338.387657778,84.9700494144,17.4783350868
 10/11  19:00:00,988.34065826,97.2043464847,318.334751071,0.0,166.938926447,191.61365848,428.784719214,354.658555033,56.6466996096,17.4794645715
 10/11  20:00:00,861.945195445,97.2043464847,327.938094062,0.0,100.150657288,124.558693486,458.076301477,383.95526667,56.6466996096,17.474335198
 10/11  21:00:00,837.839983636,97.2043464847,346.412325566,0.0,100.150657288,124.558693486,446.391908255,386.477099959,42.4850247072,17.4297835894
 10/11  22:00:00,774.369185906,97.2043464847,350.895383078,0.0,46.0930336215,124.558693486,450.218872907,404.472228096,28.3233498048,17.4232950068
 10/11  23:00:00,782.153404987,97.2043464847,353.309272691,0.0,46.0930336215,124.558693486,433.412612838,410.527618812,14.1616749024,8.72331912324
 10/11  24:00:00,772.135998872,97.2043464847,352.541141991,0.0,46.0930336215,113.312780494,440.094244026,417.005670471,5.66466996096,17.4239035942
 10/12  01:00:00,770.787876517,97.2043464847,351.339598014,0.0,46.0930336215,113.312780494,444.541929881,421.450775179,5.66466996096,17.4264847412
 10/12  02:00:00,768.781586482,97.2043464847,349.589376634,0.0,46.0930336215,113.312780494,450.254222839,427.166622149,5.66466996096,17.4229307285
 10/12  03:00:00,767.70778583,97.2043464847,345.777567309,0.0,46.0930336215,113.312780494,445.579533731,431.191743861,5.66466996096,8.72311990963
 10/12  04:00:00,859.935396214,97.2043464847,344.508359016,0.0,100.150657288,148.969399434,435.1788372,412.089006449,5.66466996096,17.4251607903
 10/12  05:00:00,845.289196724,97.6079312675,326.489872729,0.0,100.150657288,149.894399434,739.155894036,707.568317069,14.1616749024,17.4259020648
 10/12  06:00:00,1062.74776038,98.6146263582,313.839734525,0.0,176.471037341,302.612436532,502.401536739,465.356600481,28.3233498048,8.72158645357
 10/12  07:00:00,1182.13255804,100.203778432,318.894479979,0.0,243.2593065,310.10971186,482.89886353,414.021971876,42.4850247072,26.3918669471
 10/12  08:00:00,1233.20605055,101.26919026,333.959124653,0.0,243.2593065,310.10971186,470.957713015,378.935121713,56.6466996096,35.3758916924
 10/12  09:00:00,1279.75710761,102.065623797,343.57785824,0.0,243.2593065,302.612436532,427.05175839,349.050762484,42.4850247072,35.515971199
 10/12  10:00:00,1310.07287561,102.828245363,349.538037343,0.0,243.2593065,310.10971186,432.250721766,316.758114874,70.808374512,44.6842323802
 10/12  11:00:00,1321.24434509,103.367170312,350.823227532,0.0,243.2593065,310.10971186,419.007579357,303.428911646,70.808374512,44.7702931987
 10/12  12:00:00,1276.91741336,103.580121197,352.635508268,0.0,243.2593065,310.10971186,408.317630922,301.908170772,70.808374512,35.6010856371
 10/12  13:00:00,1320.05633664,103.900723374,354.714342829,0.0,243.2593065,302.612436532,398.073482059,296.656721781,56.6466996096,44.7700606685
 10/12  14:00:00,1324.92851594,104.242115552,354.201730544,0.0,243.2593065,302.612436532,367.882088194,289.652612154,42.4850247072,35.7444513326
 10/12  15:00:00,1325.39752803,104.476112599,354.998750364,0.0,243.2593065,302.612436532,391.82364594,290.596596304,56.6466996096,44.5803500265
 10/12  16:00:00,1331.27340503,104.898563514,354.387658936,0.0,243.2593065,310.10971186,412.95362592,292.520759158,84.9700494144,35.462817348
 10/12  17:00:00,1319.44829467,105.39709118,353.41208647,0.0,243.2593065,310.10971186,392.240262595,289.727183443,84.9700494144,17.5430297376
 10/12  18:00:00,1056.11951848,97.2043464847,354.412795263,0.0,166.938926447,199.110933808,410.584111523,308.133928233,84.9700494144,17.4801338749
 10/12  19:00:00,1033.00422627,97.2043464847,355.419057282,0.0,166.938926447,191.61365848,397.607740039,319.646959799,56.6466996096,21.314080631
 10/12  20:00:00,894.211805986,97.2043464847,357.38476119,0.0,100.150657288,124.558693486,438.038689171,359.024504087,56.6466996096,22.3674854745
 10/12  21:00:00,857.777330322,97.2043464847,358.808990955,0.0,100.150657288,124.558693486,414.50027557,363.28833149,42.4850247072,8.72691937255
 10/12  22:00:00,787.597173475,97.2043464847,358.999200706,0.0,46.0930336215,124.558693486,431.144919679,385.396496154,28.3233498048,17.4250737207
 10/12  23:00:00,767.763860602,97.2043464847,359.325017545,0.0,46.0930336215,124.558693486,428.610320034,397.024140121,14.1616749024,17.4245050105
 10/12  24:00:00,740.64074046,97.2043464847,360.872479061,0.0,46.0930336215,113.312780494,427.420411396,404.331901285,5.66466996096,17.4238401503
 10/13  01:00:00,742.408041927,97.2043464847,364.57616243,0.0,46.0930336215,113.312780494,420.566533926,406.178074382,5.66466996096,8.72378958334
 10/13  02:00:00,753.02637412,97.2043464847,368.302317747,0.0,46.0930336215,113.312780494,428.969428822,405.87989329,5.66466996096,17.4248655709
 10/13  03:00:00,765.123177105,97.2043464847,369.840380053,0.0,46.0930336215,113.312780494,428.963932301,405.873429888,5.66466996096,17.4258324516
 10/13  04:00:00,845.339479373,97.2043464847,370.124394251,0.0,100.150657288,148.969399434,415.566068394,392.47760677,5.66466996096,17.4237916627
 10/13  05:00:00,842.349191391,97.7358361305,368.64078676,0.0,100.150657288,149.894399434,675.766710354,652.881450609,14.1616749024,8.72358484222
 10/13  06:00:00,1071.69906934,99.6317150871,365.045009309,0.0,176.471037341,302.612436532,479.705582511,433.958528958,28.3233498048,17.4237037485
 10/13  07:00:00,1181.93373631,101.549702658,364.447235851,0.0,243.2593065,310.10971186,454.771401618,385.892244443,42.4850247072,26.3941324674
 10/13  08:00:00,1216.72236125,102.251374107,367.701253749,0.0,243.2593065,310.10971186,450.7663673,365.063347099,56.6466996096,29.0563205914
 10/13  09:00:00,1267.06544153,102.76324303,369.855546848,0.0,243.2593065,302.612436532,435.199561575,352.8380407,42.4850247072,39.8764961676
 10/13  10:00:00,1268.17926459,103.288148406,370.226770464,0.0,243.2593065,310.10971186,442.859568626,334.314540494,70.808374512,37.7366536199
 10/13  11:00:00,1264.28929482,103.751267608,370.54606378,0.0,243.2593065,310.10971186,438.751235101,323.164558485,70.808374512,44.7783021041
 10/13  12:00:00,1221.68138487,104.07236867,367.403389703,0.0,243.2593065,310.10971186,429.053715133,322.621716029,70.808374512,35.6236245919
 10/13  13:00:00,1242.24731191,104.121174515,358.720144954,0.0,243.2593065,302.612436532,437.240198884,335.816133723,56.6466996096,44.777365551
 10/13  14:00:00,1245.78845956,104.392351202,359.953946504,0.0,243.2593065,302.612436532,420.444782226,333.281399519,42.4850247072,44.6783579998
 10/13  15:00:00,1251.24418821,104.870343945,359.519593044,0.0,243.2593065,302.612436532,417.051525525,315.807685846,56.6466996096,44.5971400699
 10/13  16:00:00,1251.78493703,104.974555568,350.967740839,0.0,243.2593065,310.10971186,435.411718429,323.840041955,84.9700494144,26.6016270601
 10/13  17:00:00,1246.74714755,105.152036761,339.381992361,0.0,243.2593065,310.10971186,439.720828768,328.444703372,84.9700494144,26.3060759819
 10/13  18:00:00,985.626167179,97.2043464847,334.59624759,0.0,166.938926447,199.110933808,440.455883908,338.007651018,84.9700494144,17.4781834749
 10/13  19:00:00,985.781502313,97.2043464847,334.249687779,0.0,166.938926447,191.61365848,416.943624486,342.821242882,56.6466996096,17.4756819942
 10/13  20:00:00,847.18979444,97.2043464847,321.524871933,0.0,100.150657288,124.558693486,456.162745564,382.036924196,56.6466996096,17.4791217576
 10/13  21:00:00,790.973355388,97.2043464847,294.296166729,0.0,100.150657288,124.558693486,451.214883988,391.29937522,42.4850247072,17.4304840603
 10/13  22:00:00,710.828778216,97.2043464847,275.756576511,0.0,46.0930336215,124.558693486,458.170286047,412.419709017,28.3233498048,17.4272272249
 10/13  23:00:00,705.461926967,97.2043464847,271.830927919,0.0,46.0930336215,124.558693486,452.229799875,420.644542199,14.1616749024,17.4235827745
 10/13  24:00:00,692.336512219,97.2043464847,271.557651122,0.0,46.0930336215,113.312780494,440.380750906,425.992611511,5.66466996096,8.72346943368
 10/14  01:00:00,692.36306045,97.2043464847,271.447029011,0.0,46.0930336215,113.312780494,455.239125276,432.149973938,5.66466996096,17.4244813765
 10/14  02:00:00,705.692519218,97.2043464847,283.436728093,0.0,46.0930336215,113.312780494,457.784323642,434.692442669,5.66466996096,17.4272110129
 10/14  03:00:00,727.028621064,97.2043464847,303.405429896,0.0,46.0930336215,113.312780494,454.427686849,437.643526131,5.66466996096,11.1194907564
 10/14  04:00:00,765.447252884,97.2043464847,325.116227091,0.0,55.6251445156,113.312780494,450.35213498,429.658969985,5.66466996096,15.0284950343
 10/14  05:00:00,783.246018227,97.2043464847,337.114693766,0.0,55.6251445156,113.312780494,464.103874487,432.517805708,14.1616749024,17.4243938768
 10/14  06:00:00,849.288080949,97.2043464847,340.864305725,0.0,65.1572554096,176.889270242,419.073846696,373.323593752,28.3233498048,17.4269031397
 10/14  07:00:00,956.12166577,97.5548812096,345.738411181,0.0,109.682768182,220.96816451,726.11456694,674.907409608,42.4850247072,8.72213262552
 10/14  08:00:00,958.070948138,97.5533349718,350.263174226,0.0,109.682768182,220.96816451,591.015381365,508.095547182,56.6466996096,26.2731345734
 10/14  09:00:00,1069.89977157,98.0402357764,355.09352862,0.0,131.945524568,266.955817592,529.599008276,460.706887833,42.4850247072,26.4070957367
 10/14  10:00:00,1080.27934501,98.1949796139,358.398013912,0.0,131.945524568,274.45309292,534.987586773,437.650487815,70.808374512,26.5287244455
 10/14  11:00:00,1075.9497994,98.2749035127,361.201456404,0.0,131.945524568,274.45309292,533.595789813,427.412957297,70.808374512,35.3744580041
 10/14  12:00:00,1040.56563116,98.3204101515,361.301287827,0.0,131.945524568,274.45309292,521.651936268,424.322100566,70.808374512,26.5214611902
 10/14  13:00:00,1033.54217885,98.3705903952,361.707658773,0.0,131.945524568,266.955817592,513.269618304,421.255843363,56.6466996096,35.3670753317
 10/14  14:00:00,1024.65602247,98.4244121548,363.001996687,0.0,131.945524568,266.955817592,489.088015813,420.082309645,42.4850247072,26.5206814603
 10/14  15:00:00,917.015057848,97.2043464847,328.198620373,0.0,109.682768182,212.545889182,418.151204588,326.137975851,56.6466996096,35.3665291273
 10/14  16:00:00,893.151312653,97.2043464847,282.483281741,0.0,109.682768182,220.04316451,446.084750462,334.59383147,84.9700494144,26.5208695778
 10/14  17:00:00,843.763944137,97.2043464847,271.824902623,0.0,109.682768182,220.04316451,445.845540921,334.488914473,84.9700494144,26.3865770336
 10/14  18:00:00,815.626791897,97.2043464847,264.771653005,0.0,100.150657288,199.110933808,473.936142351,371.540266368,84.9700494144,17.4258265688
 10/14  19:00:00,813.366596127,97.2043464847,261.122393093,0.0,100.150657288,191.61365848,452.871195292,378.799100619,56.6466996096,17.4253950637
 10/14  20:00:00,705.535321893,97.2043464847,261.264082972,0.0,55.6251445156,124.558693486,500.113461532,426.041911751,56.6466996096,17.4248501707
 10/14  21:00:00,725.667068139,97.2043464847,274.097366099,0.0,55.6251445156,124.558693486,484.429934947,433.220746039,42.4850247072,8.7241642003
 10/14  22:00:00,722.359305582,97.2043464847,281.186634411,0.0,46.0930336215,124.558693486,496.624239159,450.87534163,28.3233498048,17.4255477239
 10/14  23:00:00,715.171318453,97.2043464847,275.782059911,0.0,46.0930336215,124.558693486,490.096647969,458.510357561,14.1616749024,17.424615506
 10/14  24:00:00,699.464974031,97.2043464847,272.43829948,0.0,46.0930336215,113.312780494,487.092988566,464.003790388,5.66466996096,17.4245282169
 10/15  01:00:00,688.239101074,97.2043464847,272.324384085,0.0,34.9616554283,113.312780494,483.819852624,469.431011115,5.66466996096,8.72417154895
 10/15  02:00:00,688.007174814,97.2043464847,272.176239345,0.0,34.9616554283,113.312780494,497.977222249,474.886811661,5.66466996096,17.4257406278
