Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/15  03:00:00,688.028872451,97.2043464847,272.244485688,0.0,34.9616554283,113.312780494,503.851800236,480.75869986,5.66466996096,17.4284304145
 10/15  04:00:00,698.585369566,97.2043464847,272.405844692,0.0,44.4937663224,113.312780494,499.065847125,475.976300337,5.66466996096,17.4248768277
 10/15  05:00:00,696.084013741,97.2043464847,266.814580125,0.0,44.4937663224,113.312780494,504.573284102,481.687428053,14.1616749024,8.72418114645
 10/15  06:00:00,744.738549701,97.2043464847,239.863322924,0.0,54.0258772165,176.889270242,491.941392609,446.192367,28.3233498048,17.4256758039
 10/15  07:00:00,723.718983224,97.2043464847,219.266309547,0.0,54.0258772165,184.38654557,524.766378486,464.853046496,42.4850247072,17.4283072833
 10/15  08:00:00,800.871915856,97.2043464847,225.500551396,0.0,65.1572554096,220.04316451,512.949964058,438.795170012,56.6466996096,17.5080944367
 10/15  09:00:00,815.831770925,97.2043464847,255.795562225,0.0,65.1572554096,212.545889182,467.312960792,398.451946443,42.4850247072,26.3759896425
 10/15  10:00:00,854.580174773,97.2043464847,288.488840981,0.0,65.1572554096,220.04316451,455.330679804,358.023425114,70.808374512,26.4988801779
 10/15  11:00:00,896.057037365,97.2043464847,320.109499822,0.0,65.1572554096,220.04316451,448.344450806,342.20198709,70.808374512,35.3340892039
 10/15  12:00:00,913.278624806,97.2043464847,335.566126397,0.0,65.1572554096,220.04316451,426.8431403,329.529738789,70.808374512,26.5050269992
 10/15  13:00:00,907.465727905,97.2043464847,341.904099727,0.0,65.1572554096,212.545889182,412.369311312,320.393274323,56.6466996096,35.3293373804
 10/15  14:00:00,914.213979512,97.2043464847,348.098401257,0.0,65.1572554096,212.545889182,375.770263193,306.776002194,42.4850247072,26.5092362924
 10/15  15:00:00,918.653140456,97.2043464847,350.906590216,0.0,65.1572554096,212.545889182,369.024732747,285.877952525,56.6466996096,26.5000806118
 10/15  16:00:00,896.263133436,97.2043464847,351.708645945,0.0,65.1572554096,220.04316451,398.325144682,278.019166954,84.9700494144,35.335928313
 10/15  17:00:00,843.923741346,97.2043464847,351.482789998,0.0,54.0258772165,184.38654557,410.693458136,299.347531814,84.9700494144,26.3758769069
 10/15  18:00:00,797.544452942,97.2043464847,330.86026063,0.0,44.4937663224,163.454314868,463.82448364,370.130516253,84.9700494144,8.7239179732
 10/15  19:00:00,755.422472266,97.2043464847,289.577688609,0.0,44.4937663224,155.95703954,469.988848675,395.914262921,56.6466996096,17.4278861447
 10/15  20:00:00,690.07233546,97.2043464847,252.395153099,0.0,44.4937663224,124.558693486,529.632270522,455.561198452,56.6466996096,17.4243724602
 10/15  21:00:00,668.168428561,97.2043464847,228.407945067,0.0,44.4937663224,124.558693486,549.661912245,489.750000874,42.4850247072,17.4268866642
 10/15  22:00:00,655.507903757,97.2043464847,218.743265316,0.0,34.9616554283,124.558693486,558.69720815,521.651706358,28.3233498048,8.72215198728
 10/15  23:00:00,653.482001181,97.2043464847,209.879938122,0.0,34.9616554283,124.558693486,576.562633752,544.973215301,14.1616749024,17.427743549
 10/15  24:00:00,630.837213302,97.2043464847,199.906880288,0.0,34.9616554283,113.312780494,591.544193685,568.453568031,5.66466996096,17.4259556931
 10/16  01:00:00,643.001734895,97.2043464847,201.625076561,0.0,46.0930336215,113.312780494,590.765489463,567.673701105,5.66466996096,17.4271183972
 10/16  02:00:00,640.4007338,97.2043464847,199.006485669,0.0,46.0930336215,113.312780494,593.018528274,578.631505592,5.66466996096,8.72235272103
 10/16  03:00:00,628.56075349,97.2043464847,184.269543274,0.0,46.0930336215,113.312780494,636.827725258,613.734818564,5.66466996096,17.4282367329
 10/16  04:00:00,705.918751742,97.2043464847,170.824439531,0.0,100.150657288,148.969399434,633.18013205,610.089506955,5.66466996096,17.4259551343
 10/16  05:00:00,710.400022306,97.2043464847,178.126407345,0.0,100.150657288,149.894399434,1121.80813549,1090.21892274,14.1616749024,17.4275378387
 10/16  06:00:00,931.697196391,97.5181980487,168.620018205,0.0,176.471037341,302.612436532,690.566821056,653.521034414,28.3233498048,8.72243683741
 10/16  07:00:00,1037.90422331,97.8526481913,162.801545592,0.0,243.2593065,310.10971186,649.422997341,580.540819748,42.4850247072,26.3971528856
 10/16  08:00:00,1118.45526595,97.9958146249,220.784812986,0.0,243.2593065,310.10971186,568.107983325,476.075676215,56.6466996096,35.3856074995
 10/16  09:00:00,1208.4275725,98.102108591,287.672004369,0.0,243.2593065,302.612436532,501.644325562,423.631353951,42.4850247072,35.5279469038
 10/16  10:00:00,1255.75211293,98.2293079352,337.336886953,0.0,243.2593065,310.10971186,500.354372115,384.851458324,70.808374512,44.6945392791
 10/16  11:00:00,1270.97938491,98.6742193526,354.72614968,0.0,243.2593065,310.10971186,471.299593579,355.699585184,70.808374512,44.7916338835
 10/16  12:00:00,1238.06642121,99.3661942745,367.671256511,0.0,243.2593065,310.10971186,436.720783616,330.295298881,70.808374512,35.6171102231
 10/16  13:00:00,1272.44352115,99.9757454359,377.121942647,0.0,243.2593065,302.612436532,412.765178072,311.332831974,56.6466996096,44.785646488
 10/16  14:00:00,1259.33097687,100.83911539,367.48656428,0.0,243.2593065,302.612436532,374.871971563,287.692529179,42.4850247072,44.6944176764
 10/16  15:00:00,1245.8304836,101.48027159,357.356044443,0.0,243.2593065,302.612436532,356.395420709,264.071549144,56.6466996096,35.6771719559
 10/16  16:00:00,1245.77051214,101.622185462,349.719082439,0.0,243.2593065,310.10971186,387.653118265,267.204309471,84.9700494144,35.478759379
 10/16  17:00:00,1272.68016323,101.968327344,385.160460492,0.0,243.2593065,310.10971186,387.224597106,275.946254834,84.9700494144,26.3082928567
 10/16  18:00:00,1019.37571876,97.2043464847,387.645252038,0.0,166.938926447,199.110933808,401.220125782,298.768463598,84.9700494144,17.48161277
 10/16  19:00:00,1017.45924609,97.2043464847,377.567229898,0.0,166.938926447,191.61365848,386.642642107,312.514789905,56.6466996096,17.4811525929
 10/16  20:00:00,889.044055542,97.2043464847,375.127287437,0.0,100.150657288,124.558693486,423.703310102,349.573751413,56.6466996096,17.4828590795
 10/16  21:00:00,852.052335433,97.2043464847,372.63942812,0.0,100.150657288,124.558693486,420.969239635,361.049480204,42.4850247072,17.4347347246
 10/16  22:00:00,782.768160586,97.2043464847,370.06303773,0.0,46.0930336215,124.558693486,424.35781044,378.609121705,28.3233498048,17.4253389309
 10/16  23:00:00,791.671985164,97.2043464847,370.505628441,0.0,46.0930336215,124.558693486,404.84532371,381.959216763,14.1616749024,8.72443204456
 10/16  24:00:00,788.271769704,97.2043464847,367.50132354,0.0,46.0930336215,113.312780494,412.480873118,389.389836508,5.66466996096,17.4263666491
 10/17  01:00:00,785.446514054,97.2043464847,363.527360427,0.0,46.0930336215,113.312780494,419.695895587,396.601942301,5.66466996096,17.4292833252
 10/17  02:00:00,781.41554109,97.2043464847,360.858844585,0.0,46.0930336215,113.312780494,427.118595283,404.027952198,5.66466996096,17.4259731238
 10/17  03:00:00,783.511724676,97.2043464847,361.166139201,0.0,46.0930336215,113.312780494,415.176134564,400.786657874,5.66466996096,8.72480672934
 10/17  04:00:00,864.373588642,97.2043464847,363.812476141,0.0,100.150657288,148.969399434,410.693999263,387.602193145,5.66466996096,17.427136157
 10/17  05:00:00,854.971752133,97.4064715358,361.247960254,0.0,100.150657288,149.894399434,717.961989363,686.372348836,14.1616749024,17.4279656242
 10/17  06:00:00,1086.37002045,98.2023091003,362.157612137,0.0,176.471037341,302.612436532,483.526026529,437.776352492,28.3233498048,17.4263242315
 10/17  07:00:00,1192.46192334,99.1013392523,363.444331691,0.0,243.2593065,310.10971186,464.776248588,395.895209169,42.4850247072,26.3960147121
 10/17  08:00:00,1226.09674033,100.026572773,364.855479127,0.0,243.2593065,310.10971186,450.923291635,367.72848569,56.6466996096,26.548106336
 10/17  09:00:00,1257.82475805,101.120039948,360.061565258,0.0,243.2593065,302.612436532,395.951173024,317.930721345,42.4850247072,35.5354269717
 10/17  10:00:00,1239.30503427,101.970853575,340.997700113,0.0,243.2593065,310.10971186,397.357277167,281.853314141,70.808374512,44.6955885139
 10/17  11:00:00,1249.05287963,102.218023506,344.695009984,0.0,243.2593065,310.10971186,397.252463364,281.650519655,70.808374512,44.7935691974
 10/17  12:00:00,1241.15106283,102.983170251,364.850464359,0.0,243.2593065,310.10971186,382.168246906,275.733598855,70.808374512,35.6262735393
 10/17  13:00:00,1282.3434682,103.274792137,375.587531138,0.0,243.2593065,302.612436532,379.332363672,277.889499541,56.6466996096,44.7961645215
 10/17  14:00:00,1296.28126484,103.859717412,384.573136158,0.0,243.2593065,302.612436532,360.007471133,272.825382279,42.4850247072,44.6970641467
 10/17  15:00:00,1299.8560025,104.188780512,383.5008777,0.0,243.2593065,302.612436532,371.19255096,278.857758249,56.6466996096,35.6880931014
 10/17  16:00:00,1307.63722855,104.671612992,378.564732534,0.0,243.2593065,310.10971186,404.651577396,284.193281303,84.9700494144,35.4882466787
 10/17  17:00:00,1317.60715609,105.184273823,372.181236231,0.0,243.2593065,310.10971186,390.897276003,279.617625676,84.9700494144,26.3096009133
 10/17  18:00:00,1065.50279262,97.2043464847,364.170929567,0.0,166.938926447,199.110933808,401.25812969,298.804228034,84.9700494144,17.4838522416
 10/17  19:00:00,1048.49373485,97.2043464847,358.224063272,0.0,166.938926447,191.61365848,383.951069635,309.826566022,56.6466996096,17.4778040038
 10/17  20:00:00,897.378446232,97.2043464847,356.939911475,0.0,100.150657288,124.558693486,427.399235504,353.271073488,56.6466996096,17.4814624062
 10/17  21:00:00,855.518235409,97.2043464847,355.896832195,0.0,100.150657288,124.558693486,423.152337711,363.234674004,42.4850247072,17.4326390005
 10/17  22:00:00,765.946156887,97.2043464847,346.311203168,0.0,46.0930336215,124.558693486,433.746728647,387.993774982,28.3233498048,17.4296038597
 10/17  23:00:00,716.199453492,97.2043464847,295.392337556,0.0,46.0930336215,124.558693486,435.612175509,404.024362805,14.1616749024,17.4261378021
 10/17  24:00:00,685.791716913,97.2043464847,272.704336598,0.0,46.0930336215,113.312780494,423.497685546,409.108128202,5.66466996096,8.72488738239
 10/18  01:00:00,686.616751269,97.2043464847,275.985880785,0.0,46.0930336215,113.312780494,435.797828007,412.705744142,5.66466996096,17.4274139036
 10/18  02:00:00,700.033585481,97.2043464847,291.191831174,0.0,46.0930336215,113.312780494,438.753918072,415.661876195,5.66466996096,17.4273719159
 10/18  03:00:00,702.799590855,97.2043464847,287.619781708,0.0,46.0930336215,113.312780494,444.376204254,421.284456356,5.66466996096,17.4270779372
 10/18  04:00:00,771.051119914,97.2043464847,262.057136624,0.0,100.150657288,148.969399434,424.38879783,409.998711237,5.66466996096,8.72541663219
 10/18  05:00:00,756.337659265,97.6743230926,235.339906849,0.0,100.150657288,149.894399434,719.967793853,688.376794083,14.1616749024,17.429324868
 10/18  06:00:00,975.070016135,99.0411909262,218.851148815,0.0,176.471037341,302.612436532,512.303718966,466.550755599,28.3233498048,17.4296135629
 10/18  07:00:00,1091.2321867,101.001962532,214.626087456,0.0,243.2593065,310.10971186,485.800581432,416.917253286,42.4850247072,26.398303439
 10/18  08:00:00,1156.86411457,102.25010073,254.126465535,0.0,243.2593065,310.10971186,454.027149176,370.842722022,56.6466996096,26.5377275446
 10/18  09:00:00,1243.42597445,103.096204813,310.735487375,0.0,243.2593065,302.612436532,416.928168451,338.895150232,42.4850247072,35.5479935115
 10/18  10:00:00,1291.14601975,103.945937115,336.904686388,0.0,243.2593065,310.10971186,424.972700549,309.463908849,70.808374512,44.7004171884
 10/18  11:00:00,1310.94064393,104.660088485,340.452990231,0.0,243.2593065,310.10971186,409.382854247,293.773834347,70.808374512,44.8006453877
 10/18  12:00:00,1274.77015789,105.525399427,343.040669276,0.0,243.2593065,310.10971186,398.639746716,283.284470894,70.808374512,44.5469013105
 10/18  13:00:00,1301.03787412,106.466962516,348.109218062,0.0,243.2593065,302.612436532,375.089076154,273.647848394,56.6466996096,44.7945281505
 10/18  14:00:00,1297.09410849,107.205128062,356.444678892,0.0,243.2593065,302.612436532,337.704057577,259.461701585,42.4850247072,35.7573312853
 10/18  15:00:00,1302.6296518,107.77527234,361.473732759,0.0,243.2593065,302.612436532,342.52499613,241.271046811,56.6466996096,44.6072497091
 10/18  16:00:00,1315.0453014,108.212857102,362.544351388,0.0,243.2593065,310.10971186,355.71153908,235.265807926,84.9700494144,35.4756817388
 10/18  17:00:00,1295.65843101,108.200932605,361.80521771,0.0,243.2593065,310.10971186,353.865628166,251.348341261,84.9700494144,17.54723749
 10/18  18:00:00,1023.00260653,97.2043464847,354.92408217,0.0,166.938926447,199.110933808,397.974428822,295.520471167,84.9700494144,17.4839082404
 10/18  19:00:00,991.810717958,97.2043464847,326.201797841,0.0,166.938926447,191.61365848,397.215539107,314.355785003,56.6466996096,26.2130544944
 10/18  20:00:00,876.256413334,97.2043464847,337.668906019,0.0,100.150657288,124.558693486,428.026474088,353.900727037,56.6466996096,17.4790474417
 10/18  21:00:00,832.974315475,97.2043464847,330.721580803,0.0,100.150657288,124.558693486,413.746698191,362.535776139,42.4850247072,8.72589734469
 10/18  22:00:00,745.983245072,97.2043464847,319.178813445,0.0,46.0930336215,124.558693486,427.301078785,381.548149868,28.3233498048,17.4295791124
 10/18  23:00:00,754.251311539,97.2043464847,334.680502689,0.0,46.0930336215,124.558693486,418.254695889,386.666790347,14.1616749024,17.4262306402
 10/18  24:00:00,760.4617481,97.2043464847,349.959790178,0.0,46.0930336215,113.312780494,411.589760338,388.496097111,5.66466996096,17.4289932655
 10/19  01:00:00,766.614733727,97.2043464847,355.350433893,0.0,46.0930336215,113.312780494,404.901054829,390.512992251,5.66466996096,8.72339261664
 10/19  02:00:00,766.667987665,97.2043464847,359.759625323,0.0,46.0930336215,113.312780494,417.478565832,394.383220829,5.66466996096,17.4306750419
 10/19  03:00:00,767.305550919,97.2043464847,362.568872508,0.0,46.0930336215,113.312780494,420.928223886,397.8361965,5.66466996096,17.427357425
 10/19  04:00:00,861.964038455,97.2043464847,362.970887445,0.0,100.150657288,148.969399434,404.960221713,381.865293183,5.66466996096,17.4302585691
 10/19  05:00:00,864.325618399,97.7624451717,359.943410032,0.0,100.150657288,149.894399434,650.631036899,619.042407771,14.1616749024,17.4269542247
 10/19  06:00:00,1089.43018808,100.305259053,356.189919652,0.0,176.471037341,302.612436532,456.236843115,419.188175296,28.3233498048,8.7253180141
 10/19  07:00:00,1193.03856733,102.19675752,348.258856283,0.0,243.2593065,310.10971186,444.8695211,375.98564637,42.4850247072,26.398850023
 10/19  08:00:00,1223.53288233,102.918729597,354.945679841,0.0,243.2593065,310.10971186,443.552943555,351.516736913,56.6466996096,35.3895070325
 10/19  09:00:00,1263.77843357,103.686778038,363.161833949,0.0,243.2593065,302.612436532,403.010603413,324.991721923,42.4850247072,35.5338567835
 10/19  10:00:00,1285.75791035,104.755989556,369.994571119,0.0,243.2593065,310.10971186,402.470878947,286.954102952,70.808374512,44.7084014821
 10/19  11:00:00,1296.00697282,105.710649412,374.26599346,0.0,243.2593065,310.10971186,387.020975552,271.408724277,70.808374512,44.8038767629
 10/19  12:00:00,1258.51972733,106.834156418,377.307351483,0.0,243.2593065,310.10971186,367.2268944,260.792176501,70.808374512,35.6263433871
 10/19  13:00:00,1294.75187243,107.78873729,378.918259963,0.0,243.2593065,302.612436532,352.773996874,251.327988652,56.6466996096,44.799308613
 10/19  14:00:00,1285.79406439,108.695616053,368.041863156,0.0,243.2593065,302.612436532,325.183558588,237.989374391,42.4850247072,44.7091594896
 10/19  15:00:00,1288.32134818,109.238089631,363.411095945,0.0,243.2593065,302.612436532,318.100193524,225.76349604,56.6466996096,35.6899978752
 10/19  16:00:00,1297.84522645,108.995496318,368.538561472,0.0,243.2593065,310.10971186,362.876501411,242.41597291,84.9700494144,35.4904790863
 10/19  17:00:00,1297.20248563,109.0597164,384.400665894,0.0,243.2593065,310.10971186,370.601534471,259.321013563,84.9700494144,26.3104714933
 10/19  18:00:00,1031.53878107,97.2043464847,381.481465356,0.0,166.938926447,199.110933808,388.708959115,286.254871561,84.9700494144,17.4840381391
 10/19  19:00:00,1011.72968689,97.2043464847,378.461014987,0.0,166.938926447,191.61365848,373.295151684,299.166401018,56.6466996096,17.4820510564
 10/19  20:00:00,863.661154912,97.2043464847,376.228422651,0.0,100.150657288,124.558693486,417.322074061,343.193430538,56.6466996096,17.4819439137
 10/19  21:00:00,820.693600382,97.2043464847,374.752758092,0.0,100.150657288,124.558693486,411.442638036,351.524578929,42.4850247072,17.4330343997
 10/19  22:00:00,758.912714466,97.2043464847,373.804263289,0.0,46.0930336215,124.558693486,415.68706008,369.933643788,28.3233498048,17.430066487
 10/19  23:00:00,767.000083974,97.2043464847,372.703260114,0.0,46.0930336215,124.558693486,406.936014678,375.347565743,14.1616749024,17.426774032
 10/19  24:00:00,759.860044658,97.2043464847,372.137813779,0.0,46.0930336215,113.312780494,392.789840343,378.399942197,5.66466996096,8.72522818468
 10/20  01:00:00,760.128252333,97.2043464847,371.254219969,0.0,46.0930336215,113.312780494,408.742713879,385.649817263,5.66466996096,17.4282266545
 10/20  02:00:00,765.206968682,97.2043464847,369.752358182,0.0,46.0930336215,113.312780494,412.600148093,389.506734833,5.66466996096,17.4287432999
 10/20  03:00:00,764.479351285,97.2043464847,367.912946809,0.0,46.0930336215,113.312780494,420.377325385,397.284522376,5.66466996096,17.4281330482
 10/20  04:00:00,859.003934448,97.2043464847,364.390884066,0.0,100.150657288,148.969399434,395.98945479,381.598785067,5.66466996096,8.72599976232
 10/20  05:00:00,871.88733746,97.8083411459,361.20962902,0.0,100.150657288,149.894399434,607.603165112,576.010918083,14.1616749024,17.4305721265
 10/20  06:00:00,1101.76395112,100.825264255,358.991778972,0.0,176.471037341,302.612436532,443.574396444,397.820050096,28.3233498048,17.4309965435
 10/20  07:00:00,1211.60521457,102.786257215,358.183817225,0.0,243.2593065,310.10971186,424.431975596,355.545097626,42.4850247072,26.4018532629
 10/20  08:00:00,1237.65254118,103.95023646,357.838628313,0.0,243.2593065,310.10971186,405.587136082,322.398351178,56.6466996096,26.5420852944
 10/20  09:00:00,1274.78743175,104.528476967,359.54001684,0.0,243.2593065,302.612436532,389.222025294,302.310176139,42.4850247072,44.4268244474
 10/20  10:00:00,1285.39587469,104.519775068,361.725772062,0.0,243.2593065,310.10971186,413.345852592,306.774379752,70.808374512,35.7630983277
 10/20  11:00:00,1294.93311754,104.758639264,362.473859755,0.0,243.2593065,310.10971186,422.61709629,307.004442795,70.808374512,44.8042789834
 10/20  12:00:00,1262.61222376,105.29628182,362.554313398,0.0,243.2593065,310.10971186,407.292174999,291.941152295,70.808374512,44.5426481924
 10/20  13:00:00,1300.64012201,105.948626162,364.575478927,0.0,243.2593065,302.612436532,380.387216805,278.931395729,56.6466996096,44.8091214656
 10/20  14:00:00,1305.58627723,107.275183025,366.058480338,0.0,243.2593065,302.612436532,341.361998468,259.759916118,42.4850247072,39.1170576426
 10/20  15:00:00,1307.10066755,107.515525084,366.668455809,0.0,243.2593065,302.612436532,355.902383445,257.988506869,56.6466996096,41.2671769665
 10/20  16:00:00,1304.45578536,107.948712358,368.619855385,0.0,243.2593065,310.10971186,377.811813706,257.358002951,84.9700494144,35.4837613404
 10/20  17:00:00,1304.29411022,108.115223725,369.718723983,0.0,243.2593065,310.10971186,379.541402989,268.261200744,84.9700494144,26.3101528304
 10/20  18:00:00,1023.18124856,97.2043464847,369.697225313,0.0,166.938926447,199.110933808,399.611099238,297.160700486,84.9700494144,17.4803493377
 10/20  19:00:00,1006.22771949,97.2043464847,370.323132207,0.0,166.938926447,191.61365848,384.184077522,310.055220629,56.6466996096,17.482157283
 10/20  20:00:00,871.930726722,97.2043464847,365.394823351,0.0,100.150657288,124.558693486,429.079204841,354.948377634,56.6466996096,17.4841275973
 10/20  21:00:00,799.099311975,97.2043464847,319.304401499,0.0,100.150657288,124.558693486,429.437542407,369.516606029,42.4850247072,17.4359116704
 10/20  22:00:00,728.326282564,97.2043464847,307.250543444,0.0,46.0930336215,124.558693486,426.860675604,389.81358055,28.3233498048,8.72374524926
 10/20  23:00:00,716.683123348,97.2043464847,288.441231136,0.0,46.0930336215,124.558693486,429.97228782,398.379381753,14.1616749024,17.4312311641
 10/20  24:00:00,695.723189525,97.2043464847,272.349579122,0.0,46.0930336215,113.312780494,429.721896708,406.627616455,5.66466996096,17.4296102923
 10/21  01:00:00,684.173346815,97.2043464847,259.398679415,0.0,46.0930336215,113.312780494,438.191190911,415.095281459,5.66466996096,17.4312394906
 10/21  02:00:00,686.594728165,97.2043464847,258.11343308,0.0,46.0930336215,113.312780494,441.951383539,418.858540016,5.66466996096,17.4281735619
 10/21  03:00:00,700.114231845,97.2043464847,268.618737528,0.0,46.0930336215,113.312780494,434.90780018,420.517110235,5.66466996096,8.72601998466
 10/21  04:00:00,697.115496639,97.2043464847,254.855828102,0.0,55.6251445156,113.312780494,445.227411616,422.13317553,5.66466996096,17.4295661248
 10/21  05:00:00,701.119807014,97.2043464847,256.021495556,0.0,55.6251445156,113.312780494,456.320203349,424.728999038,14.1616749024,17.429529409
 10/21  06:00:00,769.622365888,97.2043464847,256.13715937,0.0,65.1572554096,176.889270242,412.205099133,366.452394819,28.3233498048,17.42935451
 10/21  07:00:00,897.39802454,97.5711864128,275.726847521,0.0,109.682768182,220.96816451,677.321311987,626.112749943,42.4850247072,8.72353733687
 10/21  08:00:00,899.758930354,97.5662188881,283.595744496,0.0,109.682768182,220.96816451,556.163956161,473.236992807,56.6466996096,26.2802637438
 10/21  09:00:00,1013.72264952,98.6756933544,298.024496579,0.0,131.945524568,266.955817592,481.571141809,412.668650062,42.4850247072,26.4174670396
 10/21  10:00:00,1048.11109663,99.1223936714,334.014380836,0.0,131.945524568,274.45309292,479.382362264,382.034314136,70.808374512,26.5396736159
 10/21  11:00:00,1064.13477419,99.4268796833,352.040781481,0.0,131.945524568,274.45309292,469.279274625,363.076602902,70.808374512,35.3942972111
 10/21  12:00:00,1038.34086293,99.7623406124,360.599744456,0.0,131.945524568,274.45309292,449.819629865,343.637163706,70.808374512,35.3740916469
 10/21  13:00:00,1036.66255325,100.004969562,367.806473342,0.0,131.945524568,266.955817592,414.844419893,331.654795072,56.6466996096,26.5429252117
 10/21  14:00:00,1039.24148165,100.190988407,374.856323744,0.0,131.945524568,266.955817592,389.199229118,311.338514194,42.4850247072,35.375690217
 10/21  15:00:00,957.202415261,97.2043464847,381.598562467,0.0,109.682768182,212.545889182,304.288952194,221.099584228,56.6466996096,26.5426683564
 10/21  16:00:00,964.83640709,97.2043464847,384.55290833,0.0,109.682768182,220.04316451,340.239198379,219.890448892,84.9700494144,35.3787000729
 10/21  17:00:00,922.382077095,97.2043464847,382.048951523,0.0,109.682768182,220.04316451,348.915088254,237.550299368,84.9700494144,26.3947394716
 10/21  18:00:00,905.631768427,97.2043464847,370.084499852,0.0,100.150657288,199.110933808,407.281303431,304.883068393,84.9700494144,17.4281856237
 10/21  19:00:00,872.003151462,97.2043464847,332.75621277,0.0,100.150657288,191.61365848,389.816863879,324.444192954,56.6466996096,8.72597131598
 10/21  20:00:00,750.011927292,97.2043464847,327.551065901,0.0,55.6251445156,124.558693486,444.634302133,370.557998311,56.6466996096,17.4296042116
 10/21  21:00:00,745.522647883,97.2043464847,326.829952882,0.0,55.6251445156,124.558693486,438.451687234,378.537260241,42.4850247072,17.4294022849
 10/21  22:00:00,742.915491568,97.2043464847,335.012899942,0.0,46.0930336215,124.558693486,441.536248042,395.783656069,28.3233498048,17.4292421684
 10/21  23:00:00,729.001112724,97.2043464847,312.332637458,0.0,46.0930336215,124.558693486,428.320482859,405.435338958,14.1616749024,8.72346899857
 10/21  24:00:00,713.850297573,97.2043464847,310.256571385,0.0,46.0930336215,113.312780494,434.530522696,411.435104741,5.66466996096,17.4307479947
 10/22  01:00:00,704.235635845,97.2043464847,315.327024108,0.0,34.9616554283,113.312780494,439.651767893,416.559664126,5.66466996096,17.4274338061
 10/22  02:00:00,688.058320378,97.2043464847,293.005638131,0.0,34.9616554283,113.312780494,448.014525964,424.918860362,5.66466996096,17.4309956412
 10/22  03:00:00,689.332987537,97.2043464847,287.419895117,0.0,34.9616554283,113.312780494,447.245093182,432.591002991,5.66466996096,8.98942023005
 10/22  04:00:00,702.025904767,97.2043464847,296.109255907,0.0,44.4937663224,113.312780494,451.159641812,428.327748761,5.66466996096,17.1672230901
 10/22  05:00:00,742.171899888,97.2043464847,338.170056571,0.0,44.4937663224,113.312780494,459.310429146,427.719366641,14.1616749024,17.4293876026
 10/22  06:00:00,840.455712146,97.2043464847,353.992278074,0.0,54.0258772165,176.889270242,404.1053274,358.349474141,28.3233498048,17.4325034538
 10/22  07:00:00,842.46623741,97.2043464847,357.517355425,0.0,54.0258772165,184.38654557,417.541203541,357.626882505,42.4850247072,17.429296329
 10/22  08:00:00,905.054754879,97.2043464847,357.031097634,0.0,65.1572554096,220.04316451,404.079682481,329.918096058,56.6466996096,17.5148868131
 10/22  09:00:00,904.013362367,97.2043464847,361.816743861,0.0,65.1572554096,212.545889182,387.134190428,318.260889007,42.4850247072,26.3882767138
 10/22  10:00:00,920.237621887,97.2043464847,366.518227282,0.0,65.1572554096,220.04316451,404.173610984,306.849938975,70.808374512,26.5152974966
 10/22  11:00:00,930.965755117,97.2043464847,369.982691967,0.0,65.1572554096,220.04316451,389.034645311,282.870129538,70.808374512,35.3561412613
 10/22  12:00:00,931.363326872,97.2043464847,372.503615846,0.0,65.1572554096,220.04316451,367.518594791,270.193115749,70.808374512,26.5171045304
 10/22  13:00:00,929.756593103,97.2043464847,374.318931833,0.0,65.1572554096,212.545889182,357.196967441,265.202978423,56.6466996096,35.347289408
 10/22  14:00:00,931.904507738,97.2043464847,374.928845481,0.0,65.1572554096,212.545889182,322.259240926,253.255905635,42.4850247072,26.5183105835
 10/22  15:00:00,935.634910219,97.2043464847,377.121192997,0.0,65.1572554096,212.545889182,332.750515474,240.758331421,56.6466996096,35.3454844428
 10/22  16:00:00,906.015902083,97.2043464847,378.380824136,0.0,65.1572554096,220.04316451,373.626767518,262.136422372,84.9700494144,26.5202957311
 10/22  17:00:00,844.957683892,97.2043464847,377.015653893,0.0,54.0258772165,184.38654557,405.09045309,293.731073334,84.9700494144,26.389330341
 10/22  18:00:00,821.405480018,97.2043464847,369.929496886,0.0,44.4937663224,163.454314868,446.992281178,344.590350348,84.9700494144,17.4318814164
 10/22  19:00:00,794.798989153,97.2043464847,337.681940965,0.0,44.4937663224,155.95703954,439.015594828,364.940164712,56.6466996096,17.428730506
 10/22  20:00:00,745.551504465,97.2043464847,312.8541831,0.0,44.4937663224,124.558693486,471.994060872,406.621057802,56.6466996096,8.72630346041
 10/22  21:00:00,750.224335064,97.2043464847,314.32862285,0.0,44.4937663224,124.558693486,474.393967946,414.478773058,42.4850247072,17.4301701815
 10/22  22:00:00,743.411468249,97.2043464847,325.350982479,0.0,34.9616554283,124.558693486,477.772504423,432.018958997,28.3233498048,17.4301956211
 10/22  23:00:00,757.398029972,97.2043464847,346.357127404,0.0,34.9616554283,124.558693486,467.431675683,435.839923051,14.1616749024,17.4300777294
 10/22  24:00:00,759.032156097,97.2043464847,353.223018876,0.0,34.9616554283,113.312780494,452.497491984,438.108910368,5.66466996096,8.72391165474
 10/23  01:00:00,771.475298941,97.2043464847,347.773077815,0.0,46.0930336215,113.312780494,471.487344074,448.390782851,5.66466996096,17.431891262
 10/23  02:00:00,762.205251262,97.2043464847,339.942267079,0.0,46.0930336215,113.312780494,479.728925277,456.63523105,5.66466996096,17.4290242652
 10/23  03:00:00,762.527648017,97.2043464847,348.06489434,0.0,46.0930336215,113.312780494,483.183956817,460.087109638,5.66466996096,17.4321772182
 10/23  04:00:00,857.898825387,97.2043464847,358.337352554,0.0,100.150657288,148.969399434,439.600249422,416.506442499,5.66466996096,17.4291369617
 10/23  05:00:00,879.065752478,97.2043464847,368.686893355,0.0,100.150657288,149.894399434,881.768699457,858.880496378,14.1616749024,8.72652817613
 10/23  06:00:00,1106.67850282,97.5134337348,367.531445517,0.0,176.471037341,302.612436532,556.638304699,510.884152449,28.3233498048,17.4308024459
 10/23  07:00:00,1217.08737152,97.8462511926,367.126225334,0.0,243.2593065,310.10971186,511.104151411,442.213278942,42.4850247072,26.4058477622
 10/23  08:00:00,1227.25577788,97.9880420206,358.601527163,0.0,243.2593065,310.10971186,512.176609486,420.134860141,56.6466996096,35.3950497353
 10/23  09:00:00,1210.43239538,98.0975038037,305.584151146,0.0,243.2593065,302.612436532,505.052865159,427.026298322,42.4850247072,35.5415421297
 10/23  10:00:00,1241.28045099,98.4396633758,316.346263951,0.0,243.2593065,310.10971186,524.514735521,408.978883356,70.808374512,44.7274776533
 10/23  11:00:00,1285.79354263,98.8516195808,341.632179436,0.0,243.2593065,310.10971186,507.417506989,391.788577578,70.808374512,44.8205548985
 10/23  12:00:00,1242.81921021,99.2691981144,344.057655818,0.0,243.2593065,310.10971186,480.891605788,374.444501581,70.808374512,35.6387296955
 10/23  13:00:00,1282.57296078,99.7369595202,348.861829646,0.0,243.2593065,302.612436532,460.98448459,359.519064138,56.6466996096,44.8187208425
 10/23  14:00:00,1303.65351374,100.659206366,349.982481496,0.0,243.2593065,302.612436532,413.421779827,326.216350756,42.4850247072,44.7204043641
 10/23  15:00:00,1313.00880947,101.35703608,349.222512508,0.0,243.2593065,302.612436532,391.037495042,293.996986568,56.6466996096,40.3938088643
 10/23  16:00:00,1318.36022829,101.680368628,348.94053623,0.0,243.2593065,310.10971186,400.322381434,284.507052265,84.9700494144,30.8452797548
 10/23  17:00:00,1315.97207008,101.766224066,345.986198177,0.0,243.2593065,310.10971186,408.044891047,296.755570601,84.9700494144,26.3192710313
 10/23  18:00:00,1057.0067236,97.2043464847,341.343679802,0.0,166.938926447,199.110933808,420.446496635,317.990666946,84.9700494144,17.4857802742
 10/23  19:00:00,1051.27865655,97.2043464847,338.842626082,0.0,166.938926447,191.61365848,403.337866862,329.206982206,56.6466996096,17.4841850461
 10/23  20:00:00,916.567258824,97.2043464847,338.152568448,0.0,100.150657288,124.558693486,446.530700696,372.397485144,56.6466996096,17.4865159422
 10/23  21:00:00,873.752781669,97.2043464847,335.920811671,0.0,100.150657288,124.558693486,442.364839134,382.440649167,42.4850247072,17.4391652603
 10/23  22:00:00,806.911321404,97.2043464847,334.308429333,0.0,46.0930336215,124.558693486,449.944228969,404.190730891,28.3233498048,17.4301482731
 10/23  23:00:00,810.425356547,97.2043464847,333.284585398,0.0,46.0930336215,124.558693486,441.392923071,409.80156969,14.1616749024,17.4296784778
 10/23  24:00:00,802.308439074,97.2043464847,333.515950404,0.0,46.0930336215,113.312780494,435.376114919,412.281254466,5.66466996096,17.4301904919
 10/24  01:00:00,801.377677096,97.2043464847,332.850085487,0.0,46.0930336215,113.312780494,433.017578557,418.62922555,5.66466996096,8.72368304589
 10/24  02:00:00,797.655569903,97.2043464847,332.205745663,0.0,46.0930336215,113.312780494,446.975684861,423.878697285,5.66466996096,17.4323176153
 10/24  03:00:00,792.314577366,97.2043464847,332.451782742,0.0,46.0930336215,113.312780494,452.286973206,429.192910542,5.66466996096,17.429392703
 10/24  04:00:00,882.168634297,97.2043464847,331.855860462,0.0,100.150657288,148.969399434,434.512767284,411.415527779,5.66466996096,17.4325695443
 10/24  05:00:00,872.495670981,97.4163173489,323.147399373,0.0,100.150657288,149.894399434,763.34448731,731.75322141,14.1616749024,17.4295909978
 10/24  06:00:00,1102.82131098,98.2360223073,326.176872459,0.0,176.471037341,302.612436532,506.887935219,469.837817336,28.3233498048,8.72676807834
 10/24  07:00:00,1225.42641622,99.3727338738,329.739004814,0.0,243.2593065,310.10971186,487.389386107,418.497534234,42.4850247072,26.4068271658
 10/24  08:00:00,1257.45749673,100.642240907,329.752015501,0.0,243.2593065,310.10971186,471.665993323,379.615414176,56.6466996096,35.4038795375
 10/24  09:00:00,1294.34137258,101.47773308,330.970486518,0.0,243.2593065,302.612436532,428.210661111,350.174343183,42.4850247072,35.5512932208
 10/24  10:00:00,1303.6521448,102.175247551,334.403835517,0.0,243.2593065,310.10971186,441.967027066,326.426982517,70.808374512,44.7316700375
 10/24  11:00:00,1314.28181112,102.971159404,337.822904151,0.0,243.2593065,310.10971186,427.009683141,311.376250993,70.808374512,44.8250576357
 10/24  12:00:00,1283.86931021,103.523866458,339.024436233,0.0,243.2593065,310.10971186,409.00671118,302.547948208,70.808374512,35.6503884595
 10/24  13:00:00,1315.69443035,103.500222339,339.431055223,0.0,243.2593065,302.612436532,410.935251373,309.46480843,56.6466996096,44.8237433336
 10/24  14:00:00,1317.79417001,104.441645178,337.969386195,0.0,243.2593065,302.612436532,379.26748211,292.052336482,42.4850247072,44.7301209216
 10/24  15:00:00,1309.68585263,105.091146196,335.036574869,0.0,243.2593065,302.612436532,375.023189709,273.745700115,56.6466996096,44.6307899842
 10/24  16:00:00,1301.36022339,105.030072081,334.805993166,0.0,243.2593065,310.10971186,397.542501576,277.084849895,84.9700494144,35.4876022667
 10/24  17:00:00,1267.81254825,104.704941169,312.15253519,0.0,243.2593065,310.10971186,403.935017898,301.412238892,84.9700494144,17.552729591
 10/24  18:00:00,974.917017507,97.2043464847,282.080315254,0.0,166.938926447,199.110933808,428.721440329,326.262672939,84.9700494144,17.488717976
 10/24  19:00:00,955.670846776,97.2043464847,273.580603856,0.0,166.938926447,191.61365848,419.543989214,336.68001794,56.6466996096,26.2172716652
 10/24  20:00:00,810.152856193,97.2043464847,260.527745993,0.0,100.150657288,124.558693486,452.854847849,378.723227482,56.6466996096,17.4849207581
 10/24  21:00:00,767.37978327,97.2043464847,253.072441141,0.0,100.150657288,124.558693486,448.460812714,388.53915283,42.4850247072,17.4366351767
 10/24  22:00:00,678.126382287,97.2043464847,229.533202802,0.0,46.0930336215,124.558693486,471.531160241,434.480485758,28.3233498048,8.72732467787
 10/24  23:00:00,659.705331529,97.2043464847,204.217270872,0.0,46.0930336215,124.558693486,504.539179016,472.945298176,14.1616749024,17.4322059373
 10/24  24:00:00,631.539410595,97.2043464847,185.304110343,0.0,46.0930336215,113.312780494,534.586126907,511.49109627,5.66466996096,17.4303606768
 10/25  01:00:00,618.488762532,97.2043464847,171.351681671,0.0,46.0930336215,113.312780494,565.202822531,542.105386634,5.66466996096,17.4327659362
 10/25  02:00:00,606.322751712,97.2043464847,155.93273646,0.0,46.0930336215,113.312780494,601.334898408,578.2402315,5.66466996096,17.4299969478
 10/25  03:00:00,601.881632738,97.2043464847,148.526398243,0.0,46.0930336215,113.312780494,609.404290784,595.012605236,5.66466996096,8.72701558672
 10/25  04:00:00,709.951923299,97.2043464847,165.297808818,0.0,100.150657288,148.969399434,557.411113392,534.314537943,5.66466996096,17.431905488
 10/25  05:00:00,714.650367648,97.685579356,165.384807681,0.0,100.150657288,149.894399434,846.938768119,815.342154722,14.1616749024,17.4349384952
 10/25  06:00:00,936.323178421,98.9712776966,158.629831571,0.0,176.471037341,302.612436532,591.80662054,546.051199456,28.3233498048,17.432071279
 10/25  07:00:00,1053.41593763,100.912062476,162.852453378,0.0,243.2593065,310.10971186,548.300884239,479.405157959,42.4850247072,26.4107015724
 10/25  08:00:00,1128.84686599,102.150467011,210.966291133,0.0,243.2593065,310.10971186,482.125958274,398.922517545,56.6466996096,26.5567411189
 10/25  09:00:00,1228.82269194,103.066461916,276.83296177,0.0,243.2593065,302.612436532,434.322264764,356.271316193,42.4850247072,35.5659238636
 10/25  10:00:00,1302.52167062,103.907143862,327.280086451,0.0,243.2593065,310.10971186,439.304901993,323.76543205,70.808374512,44.7310954303
 10/25  11:00:00,1319.82195015,104.633099233,333.529809632,0.0,243.2593065,310.10971186,419.293241163,303.658546029,70.808374512,44.826320622
 10/25  12:00:00,1281.02085058,105.318502546,338.478951375,0.0,243.2593065,310.10971186,404.531633902,289.160255256,70.808374512,44.5630041343
 10/25  13:00:00,1316.07206903,105.995603435,341.93455188,0.0,243.2593065,302.612436532,382.870080418,281.397424018,56.6466996096,44.8259567904
 10/25  14:00:00,1314.87311301,106.45909087,342.44369971,0.0,243.2593065,302.612436532,360.450588931,273.228792893,42.4850247072,44.7367713301
 10/25  15:00:00,1310.16151661,106.313926744,342.593487852,0.0,243.2593065,302.612436532,364.719589884,272.367808203,56.6466996096,35.705082072
 10/25  16:00:00,1308.08946519,106.275453258,343.402763511,0.0,243.2593065,310.10971186,398.023603079,277.548828804,84.9700494144,35.5047248605
 10/25  17:00:00,1296.0557717,106.320100136,337.040131172,0.0,243.2593065,310.10971186,398.922553921,287.634172204,84.9700494144,26.3183323021
 10/25  18:00:00,1010.60642504,97.2043464847,317.236643369,0.0,166.938926447,199.110933808,417.896732837,315.438349227,84.9700494144,17.4883341957
 10/25  19:00:00,969.21938676,97.2043464847,288.892930344,0.0,166.938926447,191.61365848,400.199026653,326.067647836,56.6466996096,17.4846792071
 10/25  20:00:00,826.965814041,97.2043464847,284.534021708,0.0,100.150657288,124.558693486,439.775848317,365.642178632,56.6466996096,17.486970076
 10/25  21:00:00,792.015512691,97.2043464847,291.222014178,0.0,100.150657288,124.558693486,432.775902868,372.853156456,42.4850247072,17.4377217054
 10/25  22:00:00,728.578374694,97.2043464847,296.605650285,0.0,46.0930336215,124.558693486,438.978515485,393.223140401,28.3233498048,17.4320252791
 10/25  23:00:00,721.183005119,97.2043464847,283.115371809,0.0,46.0930336215,124.558693486,434.157641215,402.563873862,14.1616749024,17.4320924503
 10/25  24:00:00,686.944481562,97.2043464847,255.138718346,0.0,46.0930336215,113.312780494,430.294217284,415.904573526,5.66466996096,8.72497379707
 10/26  01:00:00,681.731423485,97.2043464847,249.069491415,0.0,46.0930336215,113.312780494,448.197211723,425.098299892,5.66466996096,17.4342418697
 10/26  02:00:00,673.222407759,97.2043464847,240.389321204,0.0,46.0930336215,113.312780494,462.090431569,438.994267641,5.66466996096,17.431493967
 10/26  03:00:00,667.918059036,97.2043464847,228.596134102,0.0,46.0930336215,113.312780494,482.220472324,459.120859784,5.66466996096,17.4349425791
 10/26  04:00:00,746.68632107,97.2043464847,218.745749928,0.0,100.150657288,148.969399434,475.497153404,452.400505897,5.66466996096,17.4319775461
 10/26  05:00:00,739.040846809,97.7722763622,209.239078545,0.0,100.150657288,149.894399434,753.758578313,730.871953897,14.1616749024,8.72494951294
 10/26  06:00:00,957.242109012,99.8035542673,194.667198962,0.0,176.471037341,302.612436532,542.250999643,496.493679771,28.3233498048,17.433970067
 10/26  07:00:00,1072.02405896,101.802917185,192.282699924,0.0,243.2593065,310.10971186,510.816562138,441.918387071,42.4850247072,26.4131503602
 10/26  08:00:00,1148.08362746,103.070926799,245.414619831,0.0,243.2593065,310.10971186,471.80339362,379.750157007,56.6466996096,35.4065370035
 10/26  09:00:00,1232.52371296,103.931582489,297.659730569,0.0,243.2593065,302.612436532,425.116085619,347.075819267,42.4850247072,35.5552416446
 10/26  10:00:00,1280.86431809,104.790981425,337.936966111,0.0,243.2593065,310.10971186,427.960643533,312.41327941,70.808374512,44.7389896106
 10/26  11:00:00,1303.85090057,105.47227367,353.433877813,0.0,243.2593065,310.10971186,405.080470288,289.438512278,70.808374512,44.8335834983
 10/26  12:00:00,1280.00911727,106.20916532,363.750003065,0.0,243.2593065,310.10971186,380.159499993,273.694363638,70.808374512,35.6567618426
 10/26  13:00:00,1308.11760135,107.109028469,356.846645449,0.0,243.2593065,302.612436532,362.99734014,261.516793939,56.6466996096,44.8338465917
 10/26  14:00:00,1307.62879952,107.775617941,352.561342065,0.0,243.2593065,302.612436532,336.482945796,249.261939372,42.4850247072,44.7359817159
 10/26  15:00:00,1305.73933354,108.193981182,349.499352349,0.0,243.2593065,302.612436532,332.70331345,231.417148361,56.6466996096,44.6394654786
 10/26  16:00:00,1315.79987856,108.183609496,352.54544581,0.0,243.2593065,310.10971186,346.551831481,226.082356509,84.9700494144,35.4994255575
 10/26  17:00:00,1322.81404175,107.958193669,374.998376865,0.0,243.2593065,310.10971186,347.839768056,245.313698877,84.9700494144,17.5560197645
 10/26  18:00:00,1045.04180612,97.2043464847,366.113625576,0.0,166.938926447,199.110933808,406.936177293,295.747144615,84.9700494144,26.2189832635
 10/26  19:00:00,1012.30264053,97.2043464847,333.442403235,0.0,166.938926447,191.61365848,391.523243589,317.390612403,56.6466996096,17.4859315767
 10/26  20:00:00,844.168923717,97.2043464847,291.288608681,0.0,100.150657288,124.558693486,434.567971738,360.432923269,56.6466996096,17.4883488592
 10/26  21:00:00,784.182368323,97.2043464847,273.932093976,0.0,100.150657288,124.558693486,429.467666808,369.542811398,42.4850247072,17.4398307023
 10/26  22:00:00,702.058055252,97.2043464847,260.248043601,0.0,46.0930336215,124.558693486,436.490995743,390.736798119,28.3233498048,17.4308478187
 10/26  23:00:00,688.118287231,97.2043464847,241.120393427,0.0,46.0930336215,124.558693486,436.503616922,413.614482218,14.1616749024,8.72745980185
 10/26  24:00:00,706.229325865,97.2043464847,269.77746145,0.0,46.0930336215,113.312780494,430.564262757,407.466797029,5.66466996096,17.4327957679
 10/27  01:00:00,693.418912118,97.2043464847,256.084337749,0.0,46.0930336215,113.312780494,443.085400346,419.987436241,5.66466996096,17.4332941446
 10/27  02:00:00,699.725556544,97.2043464847,263.557504784,0.0,46.0930336215,113.312780494,442.713615852,419.615252702,5.66466996096,17.4336931892
 10/27  03:00:00,689.103881813,97.2043464847,252.16651068,0.0,46.0930336215,113.312780494,452.662819494,433.262164356,5.66466996096,13.7359851769
 10/27  04:00:00,756.426974957,97.2043464847,228.589708767,0.0,100.150657288,148.969399434,456.586167311,438.499411773,5.66466996096,12.4220855767
 10/27  05:00:00,784.564940237,97.7999264836,259.067263051,0.0,100.150657288,149.894399434,726.711455648,695.11528194,14.1616749024,17.4344988056
 10/27  06:00:00,999.73473894,100.366650481,240.311855022,0.0,176.471037341,302.612436532,503.739792134,457.981527917,28.3233498048,17.4349144125
 10/27  07:00:00,1113.02730913,102.336993959,237.972951361,0.0,243.2593065,310.10971186,476.292346354,407.394121066,42.4850247072,26.4132005808
 10/27  08:00:00,1180.44323037,103.61935051,286.380049159,0.0,243.2593065,310.10971186,457.327647753,365.27974492,56.6466996096,35.4012032231
 10/27  09:00:00,1247.05771711,104.489684321,339.980314746,0.0,243.2593065,302.612436532,406.944789036,328.910154256,42.4850247072,35.5496100728
 10/27  10:00:00,1257.53768097,105.41940155,362.210585237,0.0,243.2593065,310.10971186,403.341148018,287.790838846,70.808374512,44.7419346604
 10/27  11:00:00,1246.95127649,106.136212998,346.017946631,0.0,243.2593065,310.10971186,377.05055268,261.404100631,70.808374512,44.8380775372
 10/27  12:00:00,1195.5476182,107.162614187,313.407995435,0.0,243.2593065,310.10971186,344.156290876,237.69612346,70.808374512,35.6517929041
 10/27  13:00:00,1254.54329289,108.20080608,301.956296879,0.0,243.2593065,302.612436532,321.851709573,220.36582893,56.6466996096,44.839181033
 10/27  14:00:00,1267.92238941,109.035496822,295.994867225,0.0,243.2593065,302.612436532,288.627118545,201.400739896,42.4850247072,44.7413539417
 10/27  15:00:00,1268.47113194,109.791338423,293.84080331,0.0,243.2593065,302.612436532,285.800412756,184.507104831,56.6466996096,44.6466083158
 10/27  16:00:00,1267.36666477,110.552991788,301.611474478,0.0,243.2593065,310.10971186,309.873048412,189.406742479,84.9700494144,35.4962565188
 10/27  17:00:00,1314.66418219,110.243277648,362.213024307,0.0,243.2593065,310.10971186,325.726832664,223.202983165,84.9700494144,17.5538000844
 10/27  18:00:00,1075.42035879,97.2043464847,380.404549439,0.0,166.938926447,199.110933808,375.004304026,272.546038335,84.9700494144,17.4882162763
 10/27  19:00:00,1062.09780451,97.2043464847,369.684404787,0.0,166.938926447,191.61365848,368.103163856,285.233566135,56.6466996096,26.2228981115
 10/27  20:00:00,932.534609559,97.2043464847,367.817529716,0.0,100.150657288,124.558693486,393.132517264,318.999529233,56.6466996096,17.4862884211
 10/27  21:00:00,890.729000542,97.2043464847,367.631170745,0.0,100.150657288,124.558693486,388.986475674,329.063583215,42.4850247072,17.4378677525
 10/27  22:00:00,807.344532181,97.2043464847,344.938500979,0.0,46.0930336215,124.558693486,371.494694338,334.443365821,28.3233498048,8.72797871218
 10/27  23:00:00,808.642171409,97.2043464847,332.965230807,0.0,46.0930336215,124.558693486,365.129419956,333.534044775,14.1616749024,17.433700278
 10/27  24:00:00,799.784038942,97.2043464847,325.249815414,0.0,46.0930336215,113.312780494,356.162054394,333.064402006,5.66466996096,17.4329824263
 10/28  01:00:00,806.386354087,97.2043464847,343.162207991,0.0,46.0930336215,113.312780494,366.47481878,343.375489397,5.66466996096,17.4346594223
 10/28  02:00:00,816.561596498,97.2043464847,359.563964474,0.0,46.0930336215,113.312780494,376.984858121,353.888133835,5.66466996096,17.4320543254
 10/28  03:00:00,821.285110244,97.2043464847,374.521562644,0.0,46.0930336215,113.312780494,380.034682401,365.641854259,5.66466996096,8.72815818062
 10/28  04:00:00,820.645498555,97.2043464847,371.36946059,0.0,55.6251445156,113.312780494,386.423311224,363.324505592,5.66466996096,17.4341356712
 10/28  05:00:00,813.751616855,97.2043464847,368.166785924,0.0,55.6251445156,113.312780494,400.239181483,368.642923653,14.1616749024,17.4345829275
 10/28  06:00:00,879.510649321,97.2043464847,365.870823328,0.0,65.1572554096,176.889270242,357.224301669,311.46613276,28.3233498048,17.4348191039
 10/28  07:00:00,995.573856376,97.5752855767,365.011070071,0.0,109.682768182,220.96816451,570.247313037,510.330201192,42.4850247072,17.4320871379
 10/28  08:00:00,990.104462422,97.6146700638,365.773113997,0.0,109.682768182,220.96816451,487.963277646,413.782973308,56.6466996096,17.5336047288
 10/28  09:00:00,1090.65168658,99.1587345665,371.0846052,0.0,131.945524568,266.955817592,427.49076264,358.578158065,42.4850247072,26.427579868
 10/28  10:00:00,1104.02473812,99.3557627787,371.564939651,0.0,131.945524568,274.45309292,443.556929161,337.345986026,70.808374512,35.4025686229
 10/28  11:00:00,1099.75793927,99.9902036163,361.200544592,0.0,131.945524568,274.45309292,405.247948042,307.881948225,70.808374512,26.5576253048
 10/28  12:00:00,1067.5182332,100.419854963,371.131588014,0.0,131.945524568,274.45309292,402.083369986,295.873369385,70.808374512,35.4016260889
 10/28  13:00:00,1052.15199296,100.660470109,374.77851526,0.0,131.945524568,266.955817592,384.891320633,292.853123381,56.6466996096,35.3914976422
 10/28  14:00:00,1054.81527312,100.816320178,378.453448005,0.0,131.945524568,266.955817592,350.68529547,281.646977798,42.4850247072,26.5532929643
 10/28  15:00:00,982.889934955,97.2043464847,386.683234441,0.0,109.682768182,212.545889182,305.349006453,213.305069789,56.6466996096,35.397237054
 10/28  16:00:00,983.837382019,97.2043464847,384.227791843,0.0,109.682768182,220.04316451,352.005949279,240.486979735,84.9700494144,26.5489201301
 10/28  17:00:00,939.478113619,97.2043464847,380.772023152,0.0,109.682768182,220.04316451,369.538755661,258.160274882,84.9700494144,26.408431365
 10/28  18:00:00,912.40123285,97.2043464847,376.837775534,0.0,100.150657288,199.110933808,400.477351036,298.071548883,84.9700494144,17.4357527394
