Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/28  19:00:00,903.589850707,97.2043464847,373.919428781,0.0,100.150657288,191.61365848,380.632854995,306.553213382,56.6466996096,17.4329420038
 10/28  20:00:00,793.628533187,97.2043464847,371.781534753,0.0,55.6251445156,124.558693486,424.798694483,350.717630977,56.6466996096,17.4343638972
 10/28  21:00:00,794.293798231,97.2043464847,369.749816406,0.0,55.6251445156,124.558693486,420.312536732,360.393893459,42.4850247072,17.4336185657
 10/28  22:00:00,780.709994657,97.2043464847,367.348195412,0.0,46.0930336215,124.558693486,420.320773479,383.271631542,28.3233498048,8.72579213251
 10/28  23:00:00,782.457650944,97.2043464847,364.34181775,0.0,46.0930336215,124.558693486,424.564249378,392.966824384,14.1616749024,17.4357500919
 10/28  24:00:00,773.841713169,97.2043464847,361.593582475,0.0,46.0930336215,113.312780494,420.863649226,397.764348639,5.66466996096,17.4346306258
 10/29  01:00:00,764.822843772,97.2043464847,358.57343964,0.0,34.9616554283,113.312780494,428.033180033,404.935428044,5.66466996096,17.4330820277
 10/29  02:00:00,761.55306558,97.2043464847,354.074774113,0.0,34.9616554283,113.312780494,435.752777604,412.653909798,5.66466996096,17.4341978449
 10/29  03:00:00,754.885013804,97.2043464847,347.686275346,0.0,34.9616554283,113.312780494,432.660397785,418.269606628,5.66466996096,8.7261211952
 10/29  04:00:00,741.164128254,97.2043464847,332.047880749,0.0,44.4937663224,113.312780494,436.277092967,413.175931222,5.66466996096,17.4364917839
 10/29  05:00:00,722.752593844,97.2043464847,316.947656991,0.0,44.4937663224,113.312780494,450.043079917,418.447700408,14.1616749024,17.4337046059
 10/29  06:00:00,788.946433853,97.2043464847,312.412337044,0.0,54.0258772165,176.889270242,407.033309533,361.275787529,28.3233498048,17.4341721987
 10/29  07:00:00,792.195981324,97.2043464847,312.063023823,0.0,54.0258772165,184.38654557,419.072491522,359.152961286,42.4850247072,17.434505529
 10/29  08:00:00,865.305771314,97.2043464847,324.18637733,0.0,65.1572554096,220.04316451,416.963319995,342.79442942,56.6466996096,17.5221909654
 10/29  09:00:00,865.664145262,97.2043464847,332.793063664,0.0,65.1572554096,212.545889182,382.052049623,313.167375159,42.4850247072,26.3996497575
 10/29  10:00:00,893.366750045,97.2043464847,347.670615292,0.0,65.1572554096,220.04316451,404.75296789,298.585013994,70.808374512,35.3595793837
 10/29  11:00:00,901.892876699,97.2043464847,355.246803385,0.0,65.1572554096,220.04316451,401.510747235,304.168270555,70.808374512,26.5341021676
 10/29  12:00:00,900.874676031,97.2043464847,360.399254177,0.0,65.1572554096,220.04316451,407.421292073,301.252201473,70.808374512,35.3607160887
 10/29  13:00:00,893.430676998,97.2043464847,365.829597469,0.0,65.1572554096,212.545889182,378.796453674,295.614620801,56.6466996096,26.5351332636
 10/29  14:00:00,893.369571133,97.2043464847,370.677022406,0.0,65.1572554096,212.545889182,371.243463328,293.396739516,42.4850247072,35.3616991041
 10/29  15:00:00,894.677325436,97.2043464847,373.652829291,0.0,65.1572554096,212.545889182,374.873028055,291.693424864,56.6466996096,26.5329035823
 10/29  16:00:00,870.435670115,97.2043464847,374.751501237,0.0,65.1572554096,220.04316451,415.665622236,295.332891406,84.9700494144,35.3626814152
 10/29  17:00:00,823.54038547,97.2043464847,374.387156276,0.0,54.0258772165,184.38654557,430.880624692,319.511804074,84.9700494144,26.3987712032
 10/29  18:00:00,805.725693567,97.2043464847,371.771564694,0.0,44.4937663224,163.454314868,457.831758834,364.136442065,84.9700494144,8.72526735466
 10/29  19:00:00,799.319124749,97.2043464847,367.141665227,0.0,44.4937663224,155.95703954,452.113721497,378.031385674,56.6466996096,17.4356362138
 10/29  20:00:00,762.578442748,97.2043464847,359.620094302,0.0,44.4937663224,124.558693486,491.142723341,417.063100591,56.6466996096,17.43292314
 10/29  21:00:00,760.397503172,97.2043464847,361.029228735,0.0,44.4937663224,124.558693486,482.424529146,422.503003159,42.4850247072,17.4365012798
 10/29  22:00:00,750.542614508,97.2043464847,361.68378722,0.0,34.9616554283,124.558693486,487.286574636,441.529514636,28.3233498048,17.4337101946
 10/29  23:00:00,740.116010387,97.2043464847,346.971820417,0.0,34.9616554283,124.558693486,476.306365941,453.41882466,14.1616749024,8.7258663785
 10/29  24:00:00,721.502232481,97.2043464847,336.026418631,0.0,34.9616554283,113.312780494,483.515157893,460.414470675,5.66466996096,17.4360172567
 10/30  01:00:00,726.478757894,97.2043464847,327.454694581,0.0,46.0930336215,113.312780494,487.821485328,464.723326284,5.66466996096,17.4334890829
 10/30  02:00:00,715.447915571,97.2043464847,310.034219487,0.0,46.0930336215,113.312780494,497.306437083,474.204356194,5.66466996096,17.4374109279
 10/30  03:00:00,704.878712715,97.2043464847,295.762101543,0.0,46.0930336215,113.312780494,505.340111309,482.240756758,5.66466996096,17.4346845895
 10/30  04:00:00,788.471505522,97.2043464847,291.230713831,0.0,100.150657288,148.969399434,471.128440364,456.73738398,5.66466996096,8.72638642323
 10/30  05:00:00,780.012802653,97.2043464847,278.60737434,0.0,100.150657288,149.894399434,976.876076842,945.277108647,14.1616749024,17.4372932929
 10/30  06:00:00,1013.02303914,97.512112678,282.598992118,0.0,176.471037341,302.612436532,600.412898564,554.653508147,28.3233498048,17.4360406118
 10/30  07:00:00,1126.99653617,97.8451523765,277.641066053,0.0,243.2593065,310.10971186,553.05892116,484.156974795,42.4850247072,26.4169216578
 10/30  08:00:00,1172.7535388,97.9877193196,306.110051181,0.0,243.2593065,310.10971186,543.491786559,451.430280354,56.6466996096,35.4148065954
 10/30  09:00:00,1226.10349635,98.1059153786,336.581711722,0.0,243.2593065,302.612436532,506.928331994,428.877362674,42.4850247072,35.5659446133
 10/30  10:00:00,1241.87770787,98.5188023078,356.160626848,0.0,243.2593065,310.10971186,511.253228813,395.687912845,70.808374512,44.7569414554
 10/30  11:00:00,1252.88946601,99.0043597447,369.099968198,0.0,243.2593065,310.10971186,483.668333007,368.005727548,70.808374512,44.8542309469
 10/30  12:00:00,1222.47714041,99.455204461,377.680390246,0.0,243.2593065,310.10971186,451.857130511,345.375861692,70.808374512,35.6728943076
 10/30  13:00:00,1263.92513802,99.864598152,383.697206066,0.0,243.2593065,302.612436532,440.182520317,329.709854316,56.6466996096,53.8259663913
 10/30  14:00:00,1265.74108918,100.304770081,388.596846122,0.0,243.2593065,302.612436532,398.01339581,319.726105943,42.4850247072,35.8022651594
 10/30  15:00:00,1262.74018952,100.909337946,392.950102033,0.0,243.2593065,302.612436532,402.911798027,301.610024989,56.6466996096,44.6550734277
 10/30  16:00:00,1270.6793839,101.155483805,395.145368997,0.0,243.2593065,310.10971186,432.080603467,311.595275137,84.9700494144,35.5152789157
 10/30  17:00:00,1271.89760554,101.472773659,392.82651068,0.0,243.2593065,310.10971186,433.207175321,321.909695342,84.9700494144,26.3274305646
 10/30  18:00:00,1010.21351738,97.2043464847,387.033617207,0.0,166.938926447,199.110933808,421.878829531,319.417540267,84.9700494144,17.4912398495
 10/30  19:00:00,1001.7019928,97.2043464847,382.427275404,0.0,166.938926447,191.61365848,399.644638438,325.507977289,56.6466996096,17.4899615395
 10/30  20:00:00,865.454302424,97.2043464847,382.270058042,0.0,100.150657288,124.558693486,437.738714264,363.601471103,56.6466996096,17.4905435511
 10/30  21:00:00,829.074350827,97.2043464847,381.371585749,0.0,100.150657288,124.558693486,432.602860849,372.676832252,42.4850247072,17.4410038894
 10/30  22:00:00,761.006234906,97.2043464847,378.827993566,0.0,46.0930336215,124.558693486,438.089199216,392.330263102,28.3233498048,17.435586309
 10/30  23:00:00,764.234430184,97.2043464847,379.758222838,0.0,46.0930336215,124.558693486,425.014777057,393.417141008,14.1616749024,17.4359611468
 10/30  24:00:00,753.718750318,97.2043464847,380.31788782,0.0,46.0930336215,113.312780494,421.754798467,398.656788117,5.66466996096,17.4333403889
 10/31  01:00:00,757.925491187,97.2043464847,367.281408472,0.0,46.0930336215,113.312780494,401.017334185,386.623608524,5.66466996096,8.72905569967
 10/31  02:00:00,763.240566403,97.2043464847,361.274210051,0.0,46.0930336215,113.312780494,404.706827696,381.605993322,5.66466996096,17.4361644132
 10/31  03:00:00,774.000458468,97.2043464847,388.882726302,0.0,46.0930336215,113.312780494,415.851686196,392.753364601,5.66466996096,17.4336516347
 10/31  04:00:00,870.93270389,97.2043464847,388.576938675,0.0,100.150657288,148.969399434,398.727266689,375.6252343,5.66466996096,17.4373624285
 10/31  05:00:00,866.824559636,97.400211337,385.431463193,0.0,100.150657288,149.894399434,699.600967689,668.004555288,14.1616749024,17.4347374984
 10/31  06:00:00,1077.30162251,98.3211532841,383.7646581,0.0,176.471037341,302.612436532,465.407999599,428.358223006,28.3233498048,8.72642678807
 10/31  07:00:00,1197.17073873,99.4762894916,383.610356978,0.0,243.2593065,310.10971186,453.574720302,384.669205746,42.4850247072,26.4204898485
 10/31  08:00:00,1221.80936829,100.238607559,383.206679992,0.0,243.2593065,310.10971186,457.576916733,365.502118191,56.6466996096,35.4280989322
 10/31  09:00:00,1250.63278177,100.811767076,384.508167169,0.0,243.2593065,302.612436532,437.918911491,359.85390446,42.4850247072,35.5799823234
 10/31  10:00:00,1260.44674053,101.244963538,386.429854906,0.0,243.2593065,310.10971186,468.192825165,352.628400083,70.808374512,44.75605057
 10/31  11:00:00,1266.60276847,101.833848084,390.314973949,0.0,243.2593065,310.10971186,450.06041043,334.395052603,70.808374512,44.8569833151
 10/31  12:00:00,1232.71592633,102.339799655,395.348939948,0.0,243.2593065,310.10971186,434.038902464,318.641315661,70.808374512,44.589212291
 10/31  13:00:00,1259.20118597,102.901936114,386.176737687,0.0,243.2593065,302.612436532,399.821101391,298.315353412,56.6466996096,44.8590483691
 10/31  14:00:00,1252.37945479,103.332141114,378.450917265,0.0,243.2593065,302.612436532,374.038062184,286.791060864,42.4850247072,44.7619766127
 10/31  15:00:00,1254.22108077,103.650710967,373.253747837,0.0,243.2593065,302.612436532,383.823709284,282.511743415,56.6466996096,44.6652662589
 10/31  16:00:00,1265.46427687,104.143238136,366.871157199,0.0,243.2593065,310.10971186,386.867858411,266.392388262,84.9700494144,35.5054207344
 10/31  17:00:00,1286.46657106,104.486620211,390.349697529,0.0,243.2593065,310.10971186,381.96939612,279.443218742,84.9700494144,17.5561279642
 10/31  18:00:00,1026.30454885,97.2043464847,381.453638612,0.0,166.938926447,199.110933808,418.349555217,315.886938374,84.9700494144,17.4925674282
 10/31  19:00:00,1029.95905615,97.2043464847,372.02204863,0.0,166.938926447,191.61365848,402.394379764,319.520873756,56.6466996096,26.2268063981
 10/31  20:00:00,909.250733662,97.2043464847,370.371559942,0.0,100.150657288,124.558693486,426.307722973,352.171812932,56.6466996096,17.4892104319
 10/31  21:00:00,891.309381155,97.2043464847,369.678971386,0.0,100.150657288,124.558693486,411.020656038,351.095074507,42.4850247072,17.4405568233
 10/31  22:00:00,834.147679613,97.2043464847,370.380858492,0.0,46.0930336215,124.558693486,402.443012312,365.390225955,28.3233498048,8.72943655203
 10/31  23:00:00,836.900974259,97.2043464847,369.897349113,0.0,46.0930336215,124.558693486,404.649676045,373.051247329,14.1616749024,17.4367538138
 10/31  24:00:00,823.954828807,97.2043464847,367.568129847,0.0,46.0930336215,113.312780494,402.122582162,379.02201994,5.66466996096,17.4358922616
 11/01  01:00:00,794.676036375,97.2043464847,369.006844435,0.0,46.0930336215,113.312780494,407.653353913,384.550369224,5.66466996096,17.4383147281
 11/01  02:00:00,785.799987759,97.2043464847,373.380433698,0.0,46.0930336215,113.312780494,412.942984555,389.842467821,5.66466996096,17.4358467725
 11/01  03:00:00,784.544679567,97.2043464847,373.685512719,0.0,46.0930336215,113.312780494,408.337968944,393.946288145,5.66466996096,8.72701083844
 11/01  04:00:00,859.048741744,97.2043464847,374.527704729,0.0,100.150657288,148.969399434,400.537108913,377.433887195,5.66466996096,17.4385517571
 11/01  05:00:00,860.69804687,97.6703384005,375.552121215,0.0,100.150657288,149.894399434,652.953728734,621.354567376,14.1616749024,17.4374864553
 11/01  06:00:00,1091.37311923,99.401263542,374.138526703,0.0,176.471037341,302.612436532,459.456278244,413.694686061,28.3233498048,17.4382423784
 11/01  07:00:00,1216.56465532,101.269205125,370.94797383,0.0,243.2593065,310.10971186,441.518579499,372.611268561,42.4850247072,26.422286231
 11/01  08:00:00,1248.06581961,102.035053619,366.632506123,0.0,243.2593065,310.10971186,447.297977258,355.234664136,56.6466996096,35.4166135124
 11/01  09:00:00,1277.0751936,102.585354643,363.391694155,0.0,243.2593065,302.612436532,423.855615299,345.801954472,42.4850247072,35.5686361199
 11/01  10:00:00,1279.20566858,103.019073859,362.541535146,0.0,243.2593065,310.10971186,448.879760992,333.308436252,70.808374512,44.7629502281
 11/01  11:00:00,1270.87047052,103.359007342,361.7757693,0.0,243.2593065,310.10971186,448.6707344,333.000895343,70.808374512,44.8614645442
 11/01  12:00:00,1230.94343119,103.743197581,360.168387668,0.0,243.2593065,310.10971186,432.811032465,326.324647078,70.808374512,35.6780108749
 11/01  13:00:00,1260.12330837,104.031433504,358.600882735,0.0,243.2593065,302.612436532,434.965704669,324.482031257,56.6466996096,53.8369738029
 11/01  14:00:00,1257.25604916,104.299927045,355.557107045,0.0,243.2593065,302.612436532,402.31466871,324.019883701,42.4850247072,35.8097603027
 11/01  15:00:00,1264.99622347,104.600189288,357.561159306,0.0,243.2593065,302.612436532,420.195503325,318.884214945,56.6466996096,44.66458877
 11/01  16:00:00,1278.89264613,104.845147216,357.339678632,0.0,243.2593065,310.10971186,437.770795373,317.278296113,84.9700494144,35.5224498464
 11/01  17:00:00,1274.69868862,105.030168097,353.918859807,0.0,243.2593065,310.10971186,433.94126671,322.639715202,84.9700494144,26.331502094
 11/01  18:00:00,982.433762986,97.2043464847,327.259043044,0.0,166.938926447,199.110933808,438.210935856,335.747051706,84.9700494144,17.4938347351
 11/01  19:00:00,957.985847712,97.2043464847,306.645227235,0.0,166.938926447,191.61365848,416.965237775,342.829880095,56.6466996096,17.4886580701
 11/01  20:00:00,805.116798692,97.2043464847,282.922751787,0.0,100.150657288,124.558693486,458.153515327,384.013431459,56.6466996096,17.493384259
 11/01  21:00:00,759.055615156,97.2043464847,270.935857294,0.0,100.150657288,124.558693486,453.220426586,393.291693765,42.4850247072,17.4437081128
 11/01  22:00:00,686.558078048,97.2043464847,263.869412298,0.0,46.0930336215,124.558693486,459.432587272,413.674098693,28.3233498048,17.4351387739
 11/01  23:00:00,682.445463409,97.2043464847,259.799586529,0.0,46.0930336215,124.558693486,452.526896442,420.928956209,14.1616749024,17.4362653299
 11/01  24:00:00,669.146662631,97.2043464847,259.413930953,0.0,46.0930336215,113.312780494,449.019769299,425.918770189,5.66466996096,17.4363291493
 11/02  01:00:00,671.907250955,97.2043464847,259.667427545,0.0,46.0930336215,113.312780494,446.438846842,430.492774887,5.66466996096,10.2814019944
 11/02  02:00:00,673.489003097,97.2043464847,259.820383302,0.0,46.0930336215,113.312780494,457.272715216,435.724180837,5.66466996096,15.8838644175
 11/02  03:00:00,676.218610958,97.2043464847,260.184813472,0.0,46.0930336215,113.312780494,464.723631291,441.621997936,5.66466996096,17.436963394
 11/02  04:00:00,767.82687024,97.2043464847,260.565302625,0.0,100.150657288,148.969399434,446.567834684,423.467339983,5.66466996096,17.4358247407
 11/02  05:00:00,764.850713063,97.7640412344,254.43858847,0.0,100.150657288,149.894399434,754.932540029,723.332499765,14.1616749024,17.4383653623
 11/02  06:00:00,986.262478486,99.5086735769,249.923140036,0.0,176.471037341,302.612436532,519.871993735,474.112769151,28.3233498048,17.4358747793
 11/02  07:00:00,1108.0697605,101.372204328,249.898845702,0.0,243.2593065,310.10971186,494.919308184,426.01140406,42.4850247072,26.4228794163
 11/02  08:00:00,1135.94665768,102.068216011,244.886437762,0.0,243.2593065,310.10971186,490.522495204,407.304667857,56.6466996096,26.5711277382
 11/02  09:00:00,1172.74206363,102.588392534,247.062848054,0.0,243.2593065,302.612436532,482.915372085,395.950717316,42.4850247072,44.4796300626
 11/02  10:00:00,1191.12518461,103.076661445,256.752824961,0.0,243.2593065,310.10971186,486.029199356,376.245715927,70.808374512,38.9751089162
 11/02  11:00:00,1206.44393645,103.500234304,267.591236789,0.0,243.2593065,310.10971186,482.957333952,361.475675288,70.808374512,50.6732841521
 11/02  12:00:00,1177.11629173,103.848195587,277.446687227,0.0,243.2593065,310.10971186,459.195523001,352.71436483,70.808374512,35.6727836592
 11/02  13:00:00,1215.19078717,104.17877899,281.10909859,0.0,243.2593065,302.612436532,448.168548391,346.649891531,56.6466996096,44.8719572498
 11/02  14:00:00,1227.60800815,104.444056643,288.425437801,0.0,243.2593065,302.612436532,430.705935502,343.454979226,42.4850247072,44.7659315686
 11/02  15:00:00,1225.49113103,104.69312809,285.95725012,0.0,243.2593065,302.612436532,440.989953737,339.673013205,56.6466996096,44.670240923
 11/02  16:00:00,1224.24302978,104.876564616,281.549804634,0.0,243.2593065,310.10971186,461.235385507,340.746665344,84.9700494144,35.5186707484
 11/02  17:00:00,1220.65265521,105.033136078,275.867238689,0.0,243.2593065,310.10971186,455.768431279,344.469772951,84.9700494144,26.3286089145
 11/02  18:00:00,949.81724686,97.2043464847,265.925626616,0.0,166.938926447,199.110933808,454.10710611,351.645430198,84.9700494144,17.4916264974
 11/02  19:00:00,938.670185594,97.2043464847,261.818549657,0.0,166.938926447,191.61365848,430.660181033,356.518998619,56.6466996096,17.4944828044
 11/02  20:00:00,795.219726119,97.2043464847,254.921640879,0.0,100.150657288,124.558693486,470.50501856,396.366817968,56.6466996096,17.491500982
 11/02  21:00:00,733.338398802,97.2043464847,228.386531541,0.0,100.150657288,124.558693486,488.767128633,428.840401437,42.4850247072,17.4417024889
 11/02  22:00:00,649.174560825,97.2043464847,203.096131634,0.0,46.0930336215,124.558693486,525.942394175,480.182162925,28.3233498048,17.4368814452
 11/02  23:00:00,640.800219042,97.2043464847,190.471967417,0.0,46.0930336215,124.558693486,540.052718262,508.454024063,14.1616749024,17.437019297
 11/02  24:00:00,618.298345041,97.2043464847,174.883130166,0.0,46.0930336215,113.312780494,565.269716592,543.979111774,5.66466996096,15.6259348569
 11/03  01:00:00,614.415668333,97.2043464847,166.926086804,0.0,46.0930336215,113.312780494,579.002577909,562.799992846,5.66466996096,10.5379151027
 11/03  02:00:00,616.404258887,97.2043464847,166.55204369,0.0,46.0930336215,113.312780494,589.620670981,566.518266882,5.66466996096,17.4377341379
 11/03  03:00:00,618.576984387,97.2043464847,166.471528876,0.0,46.0930336215,113.312780494,595.008129077,571.908048543,5.66466996096,17.4354105726
 11/03  04:00:00,706.404062629,97.2043464847,165.947993654,0.0,100.150657288,148.969399434,573.8394211,550.735404388,5.66466996096,17.4393467505
 11/03  05:00:00,710.983872343,97.8035511171,166.248441624,0.0,100.150657288,149.894399434,871.772091392,840.173521947,14.1616749024,17.4368945431
 11/03  06:00:00,951.846644507,99.5193659212,178.454164928,0.0,176.471037341,302.612436532,574.893547319,537.84263191,28.3233498048,8.72756560474
 11/03  07:00:00,1083.87804413,101.197760153,191.360436823,0.0,243.2593065,310.10971186,544.992556532,467.282034017,42.4850247072,35.2254978078
 11/03  08:00:00,1126.74085416,102.186028695,206.236243986,0.0,243.2593065,310.10971186,509.52568471,426.296003838,56.6466996096,26.5829812625
 11/03  09:00:00,1175.61045337,102.900994059,225.12503866,0.0,243.2593065,302.612436532,476.660041819,398.582272169,42.4850247072,35.5927449419
 11/03  10:00:00,1207.02334907,103.695388674,250.705449028,0.0,243.2593065,310.10971186,480.179139833,364.596283417,70.808374512,44.7744819043
 11/03  11:00:00,1228.05640198,104.232711709,269.286954708,0.0,243.2593065,310.10971186,471.128748265,346.472346965,70.808374512,53.8480267884
 11/03  12:00:00,1205.3180237,104.914345162,286.139066247,0.0,243.2593065,310.10971186,436.673914864,330.192627119,70.808374512,35.672913233
 11/03  13:00:00,1240.99917615,105.450125798,287.481495,0.0,243.2593065,302.612436532,422.707895605,321.187862542,56.6466996096,44.8733334535
 11/03  14:00:00,1240.16225075,105.561087377,289.843014633,0.0,243.2593065,302.612436532,402.254329375,314.992708968,42.4850247072,44.7765956998
 11/03  15:00:00,1235.50644284,105.82051077,286.985527114,0.0,243.2593065,302.612436532,397.056699062,295.736891167,56.6466996096,44.6731082856
 11/03  16:00:00,1235.17906819,105.788888155,282.702259194,0.0,243.2593065,310.10971186,412.450592582,291.957084378,84.9700494144,35.5234587898
 11/03  17:00:00,1212.0282306,105.572600094,258.746461794,0.0,243.2593065,310.10971186,422.27560775,310.976700313,84.9700494144,26.3288580233
 11/03  18:00:00,909.458833497,97.2043464847,214.932834363,0.0,166.938926447,199.110933808,465.922966838,363.461253569,84.9700494144,17.4916638551
 11/03  19:00:00,884.710024666,97.2043464847,196.233977553,0.0,166.938926447,191.61365848,469.668617622,395.527337133,56.6466996096,17.4945808791
 11/03  20:00:00,746.081875276,97.2043464847,190.152922273,0.0,100.150657288,124.558693486,523.904197163,449.763892759,56.6466996096,17.4936047946
 11/03  21:00:00,700.293246086,97.2043464847,180.749050159,0.0,100.150657288,124.558693486,537.992992386,478.066110061,42.4850247072,17.4418576172
 11/03  22:00:00,632.526765885,97.2043464847,176.664054883,0.0,46.0930336215,124.558693486,552.669618288,506.906474251,28.3233498048,17.4397942331
 11/03  23:00:00,619.047870614,97.2043464847,159.32866682,0.0,46.0930336215,124.558693486,581.509681291,549.910706881,14.1616749024,17.4372995081
 11/03  24:00:00,604.391447167,97.2043464847,158.867969549,0.0,46.0930336215,113.312780494,566.648404754,552.255960492,5.66466996096,8.72777430137
 11/04  01:00:00,610.882265181,97.2043464847,165.217710658,0.0,46.0930336215,113.312780494,566.048214536,542.943112703,5.66466996096,17.4404318725
 11/04  02:00:00,610.269752698,97.2043464847,165.218100315,0.0,46.0930336215,113.312780494,573.906776881,550.803930211,5.66466996096,17.4381767091
 11/04  03:00:00,611.13805612,97.2043464847,165.344225411,0.0,46.0930336215,113.312780494,582.298775324,559.198188768,5.66466996096,17.4359165943
 11/04  04:00:00,622.434792228,97.2043464847,171.028284518,0.0,55.6251445156,113.312780494,569.068441527,545.963871845,5.66466996096,17.4398997211
 11/04  05:00:00,629.108399541,97.2043464847,181.021464862,0.0,55.6251445156,113.312780494,565.95649552,534.357315372,14.1616749024,17.4375052462
 11/04  06:00:00,696.673191105,97.2043464847,178.813608105,0.0,65.1572554096,176.889270242,520.951360745,483.900121171,28.3233498048,8.72788976873
 11/04  07:00:00,820.168278189,97.5781139961,181.396438934,0.0,109.682768182,220.96816451,839.429038227,779.50324819,42.4850247072,17.4407653294
 11/04  08:00:00,826.412642278,97.5721701752,190.321663493,0.0,109.682768182,220.96816451,661.268207858,578.324984874,56.6466996096,26.2965233745
 11/04  09:00:00,962.458513286,98.0094897717,227.05171989,0.0,131.945524568,266.955817592,562.818936676,493.893161471,42.4850247072,26.4407504978
 11/04  10:00:00,1029.14315376,98.1008090851,290.940763656,0.0,131.945524568,274.45309292,554.224693208,447.99830586,70.808374512,35.4180128367
 11/04  11:00:00,1073.20158193,98.3657942115,338.16255615,0.0,131.945524568,274.45309292,516.875638915,419.491318144,70.808374512,26.5759462596
 11/04  12:00:00,1046.38650334,98.5930658774,353.4269909,0.0,131.945524568,274.45309292,500.124480221,393.896054436,70.808374512,35.4200512731
 11/04  13:00:00,1062.3897984,98.7140671804,367.053550863,0.0,131.945524568,266.955817592,472.386914466,380.328748937,56.6466996096,35.4114659191
 11/04  14:00:00,1076.1241162,98.8846396755,370.901071089,0.0,131.945524568,266.955817592,436.197313194,367.148836817,42.4850247072,26.5634516694
 11/04  15:00:00,996.504906656,97.2043464847,370.989560057,0.0,109.682768182,212.545889182,361.441855297,269.376671488,56.6466996096,35.4184841994
 11/04  16:00:00,990.435514098,97.2043464847,371.541237989,0.0,109.682768182,220.04316451,399.636082895,279.25535773,84.9700494144,35.4106757512
 11/04  17:00:00,935.504035612,97.2043464847,370.687110768,0.0,109.682768182,220.04316451,404.771471284,293.380594276,84.9700494144,26.4208275934
 11/04  18:00:00,911.039671114,97.2043464847,367.643649797,0.0,100.150657288,199.110933808,437.206135416,334.7991693,84.9700494144,17.4369167017
 11/04  19:00:00,906.758299465,97.2043464847,363.646997979,0.0,100.150657288,191.61365848,407.787679176,342.413004471,56.6466996096,8.72797509475
 11/04  20:00:00,793.899401242,97.2043464847,352.343765724,0.0,55.6251445156,124.558693486,468.141521003,394.055031845,56.6466996096,17.4397895485
 11/04  21:00:00,776.446047597,97.2043464847,335.33943351,0.0,55.6251445156,124.558693486,464.561001946,404.638682166,42.4850247072,17.4372950733
 11/04  22:00:00,765.694046955,97.2043464847,341.042023831,0.0,46.0930336215,124.558693486,467.075404561,421.313878568,28.3233498048,17.438176188
 11/04  23:00:00,769.36224153,97.2043464847,343.833705824,0.0,46.0930336215,124.558693486,460.788660727,429.188078613,14.1616749024,17.4389072121
 11/04  24:00:00,746.521662197,97.2043464847,338.117606378,0.0,46.0930336215,113.312780494,459.204875601,436.103619791,5.66466996096,17.4365858489
 11/05  01:00:00,719.985882734,97.2043464847,326.818762867,0.0,34.9616554283,113.312780494,458.730817178,444.335289613,5.66466996096,8.73085760413
 11/05  02:00:00,705.803066748,97.2043464847,309.6470033,0.0,34.9616554283,113.312780494,473.789436834,450.684801878,5.66466996096,17.4399649947
 11/05  03:00:00,690.230033755,97.2043464847,288.940586681,0.0,34.9616554283,113.312780494,481.141093079,458.038708977,5.66466996096,17.4377141403
 11/05  04:00:00,710.185600284,97.2043464847,299.430651913,0.0,44.4937663224,113.312780494,474.779075279,451.675742523,5.66466996096,17.4386627954
 11/05  05:00:00,731.75716426,97.2043464847,317.892593099,0.0,44.4937663224,113.312780494,485.392219957,453.791075873,14.1616749024,17.4394691809
 11/05  06:00:00,808.434409752,97.2043464847,321.982684428,0.0,54.0258772165,176.889270242,438.064349961,392.303807562,28.3233498048,17.4371925948
 11/05  07:00:00,812.060384609,97.2043464847,322.102174795,0.0,54.0258772165,184.38654557,440.128843226,388.912841793,42.4850247072,8.73097672561
 11/05  08:00:00,860.382267764,97.2043464847,308.789591872,0.0,65.1572554096,220.04316451,458.498870013,375.573624624,56.6466996096,26.2785457791
 11/05  09:00:00,826.015238213,97.2043464847,282.681386306,0.0,65.1572554096,212.545889182,442.4413457,373.547579113,42.4850247072,26.4087418798
 11/05  10:00:00,822.753048006,97.2043464847,270.703672481,0.0,65.1572554096,220.04316451,468.800702813,371.455592085,70.808374512,26.536736216
 11/05  11:00:00,822.179427223,97.2043464847,270.178127149,0.0,65.1572554096,220.04316451,475.473564184,369.276258509,70.808374512,35.3889311633
 11/05  12:00:00,820.675901215,97.2043464847,270.090156599,0.0,65.1572554096,220.04316451,471.405807204,365.219700371,70.808374512,35.3777323209
 11/05  13:00:00,813.152877133,97.2043464847,270.078132646,0.0,65.1572554096,212.545889182,446.605629391,363.409732397,56.6466996096,26.5491973849
 11/05  14:00:00,813.188861111,97.2043464847,270.05467561,0.0,65.1572554096,212.545889182,441.993867864,364.127157655,42.4850247072,35.3816855017
 11/05  15:00:00,804.373503558,97.2043464847,257.866502777,0.0,65.1572554096,212.545889182,459.040787982,375.852801914,56.6466996096,26.5412864589
 11/05  16:00:00,762.433346652,97.2043464847,233.892529255,0.0,65.1572554096,220.04316451,527.090876835,406.735009078,84.9700494144,35.3858183421
 11/05  17:00:00,704.625499817,97.2043464847,212.53372766,0.0,54.0258772165,184.38654557,566.853073734,455.472962359,84.9700494144,26.4100619608
 11/05  18:00:00,673.093208178,97.2043464847,193.898342974,0.0,44.4937663224,163.454314868,630.705142561,528.295890094,84.9700494144,17.4392030532
 11/05  19:00:00,706.830393574,97.2043464847,221.605344504,0.0,44.4937663224,155.95703954,563.112369075,489.028784156,56.6466996096,17.4368853085
 11/05  20:00:00,655.003318582,97.2043464847,202.431206007,0.0,44.4937663224,124.558693486,624.465780538,559.088290654,56.6466996096,8.73079027443
 11/05  21:00:00,621.499643193,97.2043464847,171.206083889,0.0,44.4937663224,124.558693486,682.044127774,622.119362476,42.4850247072,17.4397405906
 11/05  22:00:00,607.541970622,97.2043464847,161.789134421,0.0,34.9616554283,124.558693486,697.731605798,651.970806564,28.3233498048,17.4374494287
 11/05  23:00:00,607.293919288,97.2043464847,158.079469078,0.0,34.9616554283,124.558693486,690.328425635,658.727508626,14.1616749024,17.439242107
 11/05  24:00:00,590.631206227,97.2043464847,151.66022372,0.0,34.9616554283,113.312780494,699.341306921,676.237465234,5.66466996096,17.4391717262
 11/06  01:00:00,598.291337255,97.2043464847,147.51320551,0.0,46.0930336215,113.312780494,704.468766973,681.366753763,5.66466996096,17.4373432487
 11/06  02:00:00,603.465595317,97.2043464847,153.017964552,0.0,46.0930336215,113.312780494,680.240948301,665.845133088,5.66466996096,8.7311452521
 11/06  03:00:00,605.720523247,97.2043464847,156.657616457,0.0,46.0930336215,113.312780494,682.538853577,659.433663639,5.66466996096,17.4405199775
 11/06  04:00:00,600.546092602,97.2043464847,150.788444457,0.0,46.0930336215,113.312780494,699.823496458,676.720530746,5.66466996096,17.4382957509
 11/06  05:00:00,687.235429458,97.2043464847,147.185235228,0.0,100.150657288,148.969399434,677.212122121,654.106402505,5.66466996096,17.4410496545
 11/06  06:00:00,687.890117112,97.2043464847,146.952099227,0.0,100.150657288,149.894399434,1192.42142541,1160.81940882,14.1616749024,17.4403416856
 11/06  07:00:00,909.250922233,97.4985650024,146.467801532,0.0,176.471037341,302.612436532,741.576108819,695.814782027,28.3233498048,17.4379769866
 11/06  08:00:00,1017.31292512,97.833300964,141.546756361,0.0,243.2593065,310.10971186,689.711859717,620.79745984,42.4850247072,26.4293751699
 11/06  09:00:00,1070.32816432,97.976921733,154.138336839,0.0,243.2593065,310.10971186,648.057594521,564.831021665,56.6466996096,26.5798732464
 11/06  10:00:00,1117.89989163,98.0859903819,170.324505264,0.0,243.2593065,302.612436532,608.095272946,521.120929293,42.4850247072,44.4893189455
 11/06  11:00:00,1130.64505982,98.1797002612,175.039857953,0.0,243.2593065,310.10971186,609.307689297,493.711040379,70.808374512,44.7882744056
 11/06  12:00:00,1144.95125331,98.2642673155,186.976444632,0.0,243.2593065,310.10971186,567.818111258,452.127370106,70.808374512,44.8823666391
 11/06  13:00:00,1111.0715463,98.3416417257,194.723007427,0.0,243.2593065,310.10971186,535.681652892,429.180444206,70.808374512,35.6928341741
 11/06  14:00:00,1145.23595132,98.5478025892,195.314000744,0.0,243.2593065,302.612436532,518.956047473,408.442504485,56.6466996096,53.8668433782
 11/06  15:00:00,1141.98112509,99.0264404933,190.56777823,0.0,243.2593065,302.612436532,476.027746607,388.756484611,42.4850247072,44.7862372891
 11/06  16:00:00,1123.72320678,99.3489245737,170.326631514,0.0,243.2593065,302.612436532,493.467670436,401.074986533,56.6466996096,35.7459842929
 11/06  17:00:00,1096.23087952,99.5434510143,125.989464618,0.0,243.2593065,310.10971186,606.075172447,485.562398816,84.9700494144,35.5427242173
 11/06  18:00:00,1084.50855331,99.8641787919,98.1848293831,0.0,243.2593065,310.10971186,665.160926358,553.852883332,84.9700494144,26.3379936124
 11/06  19:00:00,808.846866737,97.2043464847,86.8910171617,0.0,166.938926447,199.110933808,732.489190327,630.022347994,84.9700494144,17.4967929188
 11/06  20:00:00,792.199331443,97.2043464847,76.7677504139,0.0,166.938926447,191.61365848,726.328816633,652.186277112,56.6466996096,17.4958399117
 11/06  21:00:00,664.819856916,97.2043464847,84.2641806754,0.0,100.150657288,124.558693486,740.886414559,658.007459338,56.6466996096,26.2322556114
 11/06  22:00:00,632.383256767,97.2043464847,90.9019451746,0.0,100.150657288,124.558693486,699.617783007,639.688921569,42.4850247072,17.4438367306
 11/06  23:00:00,558.966933411,97.2043464847,79.7944997902,0.0,46.0930336215,124.558693486,724.442510443,687.387963885,28.3233498048,8.73119675357
 11/06  24:00:00,561.024383262,97.2043464847,78.2021484334,0.0,46.0930336215,124.558693486,725.350182323,693.747914754,14.1616749024,17.4405926669
 11/07  01:00:00,539.882415644,97.2043464847,69.3762779198,0.0,46.0930336215,113.312780494,742.82231813,719.717185563,5.66466996096,17.4404626054
 11/07  02:00:00,522.63473065,97.2043464847,49.2446179994,0.0,46.0930336215,113.312780494,813.974365531,790.869710375,5.66466996096,17.4399851946
 11/07  03:00:00,517.981689081,97.2043464847,43.7360393029,0.0,46.0930336215,113.312780494,836.308705009,813.2030441,5.66466996096,17.4409909484
 11/07  04:00:00,509.960702069,97.2043464847,34.127448171,0.0,46.0930336215,113.312780494,891.387672097,868.284168626,5.66466996096,17.4388335099
 11/07  05:00:00,583.931452009,97.2043464847,13.9270757849,0.0,100.150657288,148.969399434,971.864306122,957.471000277,5.66466996096,8.72863588466
 11/07  06:00:00,582.402733556,97.4133496401,8.53287904213,0.0,100.150657288,149.894399434,1211.06631006,1179.46379369,14.1616749024,17.4408414705
 11/07  07:00:00,807.502738862,98.2032150119,10.498264843,0.0,176.471037341,302.612436532,928.240785494,882.477956048,28.3233498048,17.4394796417
 11/07  08:00:00,927.581385947,98.5481747648,21.2776190241,0.0,243.2593065,310.10971186,824.989553033,756.072585773,42.4850247072,26.431942553
 11/07  09:00:00,977.649613363,99.1223429804,32.9786388133,0.0,243.2593065,310.10971186,752.268709947,660.181254195,56.6466996096,35.4407561428
 11/07  10:00:00,1031.33907472,99.5790165526,57.9713870191,0.0,243.2593065,302.612436532,628.919948022,550.837117189,42.4850247072,35.5978061257
 11/07  11:00:00,1076.80929567,100.222805929,99.4609634315,0.0,243.2593065,310.10971186,573.500540989,457.896128965,70.808374512,44.7960375121
 11/07  12:00:00,1115.2720051,100.601094197,140.782164908,0.0,243.2593065,310.10971186,520.057766358,404.355627911,70.808374512,44.8937639355
 11/07  13:00:00,1108.55663095,101.220750432,177.681159322,0.0,243.2593065,310.10971186,480.169679457,364.747435954,70.808374512,44.6138689904
 11/07  14:00:00,1154.02627694,101.819229822,192.267698864,0.0,243.2593065,302.612436532,447.549061798,346.011154321,56.6466996096,44.8912078674
 11/07  15:00:00,1151.16343589,101.966273787,194.24722437,0.0,243.2593065,302.612436532,440.509183939,353.228861128,42.4850247072,44.7952981044
 11/07  16:00:00,1155.16712661,102.202776931,201.120693599,0.0,243.2593065,302.612436532,458.202411499,356.864274947,56.6466996096,44.6914369428
 11/07  17:00:00,1163.70323521,102.481360678,199.456882569,0.0,243.2593065,310.10971186,480.733656895,360.229420852,84.9700494144,35.5341866287
 11/07  18:00:00,1153.78129251,102.725890303,173.873061486,0.0,243.2593065,310.10971186,503.063563317,391.756545201,84.9700494144,26.3369687012
 11/07  19:00:00,865.07529686,97.2043464847,153.270591131,0.0,166.938926447,199.110933808,569.131822546,466.664935921,84.9700494144,17.4968372107
 11/07  20:00:00,863.383938251,97.2043464847,159.615174873,0.0,166.938926447,191.61365848,535.635684172,461.492874041,56.6466996096,17.4961105217
 11/07  21:00:00,732.703774804,97.2043464847,165.744210635,0.0,100.150657288,124.558693486,568.987441448,494.843494047,56.6466996096,17.4972477913
 11/07  22:00:00,696.317105607,97.2043464847,171.594588038,0.0,100.150657288,124.558693486,554.958437883,495.026177854,42.4850247072,17.447235322
 11/07  23:00:00,632.752508159,97.2043464847,170.064289116,0.0,46.0930336215,124.558693486,571.150599195,525.388299956,28.3233498048,17.4389494343
 11/07  24:00:00,626.618443187,97.2043464847,161.559773206,0.0,46.0930336215,124.558693486,587.294303501,555.692614073,14.1616749024,17.4400145252
 11/08  01:00:00,613.37029522,97.2043464847,162.824258438,0.0,46.0930336215,113.312780494,582.947881684,559.841798188,5.66466996096,17.4414135359
 11/08  02:00:00,622.921155935,97.2043464847,177.462409493,0.0,46.0930336215,113.312780494,562.364166642,539.260045205,5.66466996096,17.4394514762
 11/08  03:00:00,629.477365738,97.2043464847,185.190568193,0.0,46.0930336215,113.312780494,551.951309954,537.557671887,5.66466996096,8.72896810559
 11/08  04:00:00,638.810722988,97.2043464847,196.755920855,0.0,46.0930336215,113.312780494,552.508811534,529.401388016,5.66466996096,17.4427535569
 11/08  05:00:00,718.941025825,97.2043464847,187.162023219,0.0,100.150657288,148.969399434,552.527522869,529.422122616,5.66466996096,17.4407302915
 11/08  06:00:00,726.809203248,97.6814521483,188.291722436,0.0,100.150657288,149.894399434,893.577334165,861.974550329,14.1616749024,17.4411089335
 11/08  07:00:00,976.21948763,98.5615024714,217.317092392,0.0,176.471037341,302.612436532,572.723910402,526.957738913,28.3233498048,17.4428216843
 11/08  08:00:00,1108.79800452,99.9514483242,243.112261974,0.0,243.2593065,310.10971186,527.10387255,458.185958444,42.4850247072,26.4328893987
 11/08  09:00:00,1165.30313477,100.676699819,263.471914612,0.0,243.2593065,310.10971186,521.730849552,429.648173978,56.6466996096,35.4359759651
 11/08  10:00:00,1244.43130592,101.613921285,302.339894728,0.0,243.2593065,302.612436532,478.095828971,400.018040607,42.4850247072,35.592763657
 11/08  11:00:00,1284.93203517,102.342509281,330.953077525,0.0,243.2593065,310.10971186,486.969934337,371.360400334,70.808374512,44.8011594904
 11/08  12:00:00,1269.20455893,102.775361633,317.766899651,0.0,243.2593065,310.10971186,476.464341014,360.760468801,70.808374512,44.8954977018
 11/08  13:00:00,1224.47867043,103.07492985,321.038936264,0.0,243.2593065,310.10971186,469.871788062,354.435843038,70.808374512,44.6275705126
 11/08  14:00:00,1281.49360954,103.459537287,338.267213486,0.0,243.2593065,302.612436532,442.87127149,341.327058386,56.6466996096,44.8975134948
 11/08  15:00:00,1294.11569911,103.993931434,341.845879366,0.0,243.2593065,302.612436532,404.408834408,317.12382399,42.4850247072,44.7999857109
 11/08  16:00:00,1293.45488067,104.226387219,342.243844345,0.0,243.2593065,302.612436532,409.21373805,307.869046069,56.6466996096,44.6979923712
 11/08  17:00:00,1298.57936611,104.192525882,332.54813006,0.0,243.2593065,310.10971186,451.162948011,330.661191893,84.9700494144,35.5317067037
 11/08  18:00:00,1286.1242178,104.33660213,309.514978826,0.0,243.2593065,310.10971186,450.066374144,346.635958781,84.9700494144,18.4603659485
 11/08  19:00:00,990.733337634,97.2043464847,286.281344648,0.0,166.938926447,199.110933808,462.16644606,351.850025983,84.9700494144,25.346370663
 11/08  20:00:00,974.500633683,97.2043464847,275.633125353,0.0,166.938926447,191.61365848,431.265758043,357.120587235,56.6466996096,17.4984711989
 11/08  21:00:00,830.51688309,97.2043464847,262.723960395,0.0,100.150657288,124.558693486,471.785013529,397.643323168,56.6466996096,17.4949907513
 11/08  22:00:00,779.628548854,97.2043464847,249.714015718,0.0,100.150657288,124.558693486,472.068002553,412.137225883,42.4850247072,17.4457519623
 11/08  23:00:00,723.307092537,97.2043464847,257.852784139,0.0,46.0930336215,124.558693486,472.115323135,426.351167466,28.3233498048,17.4408058642
 11/08  24:00:00,700.751262376,97.2043464847,235.443163522,0.0,46.0930336215,124.558693486,488.365425813,456.761923702,14.1616749024,17.4418272093
 11/09  01:00:00,674.623150723,97.2043464847,223.013523459,0.0,46.0930336215,113.312780494,499.309177257,476.204334479,5.66466996096,17.4401728173
 11/09  02:00:00,679.969726463,97.2043464847,226.458541642,0.0,46.0930336215,113.312780494,493.061206639,478.667137724,5.66466996096,8.72939895383
 11/09  03:00:00,662.134114203,97.2043464847,208.697796926,0.0,46.0930336215,113.312780494,532.058591654,508.950171749,5.66466996096,17.4437499442
 11/09  04:00:00,678.712756984,97.2043464847,231.004773849,0.0,46.0930336215,113.312780494,508.812590655,485.706297877,5.66466996096,17.4416228171
 11/09  05:00:00,816.650398322,97.2043464847,282.274282189,0.0,100.150657288,148.969399434,456.730531693,433.624497689,5.66466996096,17.4413640438
 11/09  06:00:00,818.922809035,97.7741660472,284.563720802,0.0,100.150657288,149.894399434,807.969894872,776.364172019,14.1616749024,17.4440479504
 11/09  07:00:00,1038.17812754,99.1933850809,279.31834161,0.0,176.471037341,302.612436532,542.326641903,496.561402146,28.3233498048,17.4418899525
 11/09  08:00:00,1157.96794071,100.967459567,289.290170116,0.0,243.2593065,310.10971186,509.448058441,440.529790807,42.4850247072,26.4332429265
 11/09  09:00:00,1234.26930946,101.789322012,326.403194368,0.0,243.2593065,310.10971186,501.893151316,409.810176299,56.6466996096,35.4362754078
 11/09  10:00:00,1277.43908268,102.431255259,342.627317612,0.0,243.2593065,302.612436532,463.036907701,384.95860525,42.4850247072,35.5932777436
 11/09  11:00:00,1294.164695,102.949557805,353.245826169,0.0,243.2593065,310.10971186,472.588830009,356.977186456,70.808374512,44.8032690408
 11/09  12:00:00,1299.71591647,103.421942637,360.972314439,0.0,243.2593065,310.10971186,453.242132428,337.533711908,70.808374512,44.9000460078
 11/09  13:00:00,1262.05455073,103.931141717,367.073217447,0.0,243.2593065,310.10971186,433.661411932,318.222777468,70.808374512,44.6302599519
 11/09  14:00:00,1301.25786789,104.559477724,372.657261515,0.0,243.2593065,302.612436532,396.009092536,294.461189208,56.6466996096,44.901203719
 11/09  15:00:00,1302.83817947,104.821125837,368.880940252,0.0,243.2593065,302.612436532,369.428112939,282.137229778,42.4850247072,44.8058584543
 11/09  16:00:00,1308.74199927,104.956601303,371.204303976,0.0,243.2593065,302.612436532,382.917344075,281.568546134,56.6466996096,44.7020983314
 11/09  17:00:00,1327.48235853,105.043074691,377.514815642,0.0,243.2593065,310.10971186,414.468273713,293.959685293,84.9700494144,35.5385390058
 11/09  18:00:00,1330.54542463,105.178286668,374.525458784,0.0,243.2593065,310.10971186,413.533204793,307.020585952,84.9700494144,21.5425694259
 11/09  19:00:00,1057.37953206,97.2043464847,372.184593361,0.0,166.938926447,199.110933808,421.795452829,314.549417384,84.9700494144,22.2759860306
 11/09  20:00:00,1052.28625494,97.2043464847,374.376449742,0.0,166.938926447,191.61365848,388.720276173,314.574078697,56.6466996096,17.4994978664
 11/09  21:00:00,917.265940698,97.2043464847,376.092926609,0.0,100.150657288,124.558693486,425.314849948,351.171149161,56.6466996096,17.4970011775
 11/09  22:00:00,877.545672419,97.2043464847,376.391887967,0.0,100.150657288,124.558693486,417.323250625,357.391463364,42.4850247072,17.4467625534
 11/09  23:00:00,814.392505962,97.2043464847,376.68989201,0.0,46.0930336215,124.558693486,418.930035658,373.164793718,28.3233498048,17.441892135
 11/09  24:00:00,817.864563044,97.2043464847,376.581590085,0.0,46.0930336215,124.558693486,412.000094226,380.395449168,14.1616749024,17.4429701564
 11/10  01:00:00,803.655687097,97.2043464847,374.36655269,0.0,46.0930336215,113.312780494,411.722552143,388.616527408,5.66466996096,17.4413547742
 11/10  02:00:00,797.915067574,97.2043464847,370.678626385,0.0,46.0930336215,113.312780494,418.924415684,395.992626816,5.66466996096,17.2671189077
 11/10  03:00:00,795.157853263,97.2043464847,368.44968378,0.0,46.0930336215,113.312780494,413.935220922,399.365919384,5.66466996096,8.90463157697
 11/10  04:00:00,790.719668684,97.2043464847,366.891053034,0.0,46.0930336215,113.312780494,429.915706388,406.808044551,5.66466996096,17.4429918762
 11/10  05:00:00,878.194765163,97.2043464847,365.620208123,0.0,100.150657288,148.969399434,409.296178925,386.188731601,5.66466996096,17.4427773623
 11/10  06:00:00,882.488194049,97.795673065,368.048651993,0.0,100.150657288,149.894399434,676.024169688,644.417126275,14.1616749024,17.4453685101
 11/10  07:00:00,1107.31650283,99.9856411649,368.170331469,0.0,176.471037341,302.612436532,470.141614697,424.374796334,28.3233498048,17.4434685586
 11/10  08:00:00,1211.2187187,102.023053665,367.042621936,0.0,243.2593065,310.10971186,444.011631596,375.090986563,42.4850247072,26.4356203257
 11/10  09:00:00,1256.76285972,102.850798268,369.492493039,0.0,243.2593065,310.10971186,435.264593413,343.176732643,56.6466996096,35.4411611603
 11/10  10:00:00,1289.00173128,103.537453369,364.78813248,0.0,243.2593065,302.612436532,394.258412876,316.17411775,42.4850247072,35.5992704188
 11/10  11:00:00,1280.65229396,104.300005061,345.124138459,0.0,243.2593065,310.10971186,401.146424204,285.52631918,70.808374512,44.8117305113
 11/10  12:00:00,1280.3778446,105.110491436,331.053890804,0.0,243.2593065,310.10971186,379.559658244,263.843778427,70.808374512,44.9075053051
 11/10  13:00:00,1245.02033285,105.930326534,324.747818645,0.0,243.2593065,310.10971186,367.701899362,252.263177631,70.808374512,44.6303472191
 11/10  14:00:00,1288.14020134,106.001697107,323.808522213,0.0,243.2593065,302.612436532,352.375125578,250.816985064,56.6466996096,44.911440905
 11/10  15:00:00,1291.03818584,106.740274865,321.440005778,0.0,243.2593065,302.612436532,324.190695183,236.898894994,42.4850247072,44.8067754816
 11/10  16:00:00,1289.3148704,107.264188465,334.725211908,0.0,243.2593065,302.612436532,334.209537624,232.856415082,56.6466996096,44.7064229328
 11/10  17:00:00,1332.76144605,107.067245323,373.555456877,0.0,243.2593065,310.10971186,379.588872034,259.07216566,84.9700494144,35.5466569592
 11/10  18:00:00,1350.75396186,107.178512806,376.189977814,0.0,243.2593065,310.10971186,387.476381934,276.164830792,84.9700494144,26.3415017268
 11/10  19:00:00,1062.62005617,97.2043464847,370.259007954,0.0,166.938926447,199.110933808,401.809203368,299.339529026,84.9700494144,17.4996249279
 11/10  20:00:00,1046.19665566,97.2043464847,364.054004643,0.0,166.938926447,191.61365848,384.963932536,310.818182264,56.6466996096,17.4990506622
 11/10  21:00:00,917.304429643,97.2043464847,360.690806935,0.0,100.150657288,124.558693486,419.565188625,345.418043912,56.6466996096,17.5004451041
 11/10  22:00:00,886.102087451,97.2043464847,360.734543179,0.0,100.150657288,124.558693486,406.972854581,347.037578021,42.4850247072,17.4502518524
 11/10  23:00:00,827.831687191,97.2043464847,361.967525111,0.0,46.0930336215,124.558693486,407.780099262,362.014694246,28.3233498048,17.4420552119
 11/10  24:00:00,827.008303037,97.2043464847,363.280375394,0.0,46.0930336215,124.558693486,399.07334744,367.47159156,14.1616749024,17.4400809775
 11/11  01:00:00,805.871242446,97.2043464847,364.204716175,0.0,34.9616554283,113.312780494,396.959749917,373.850042333,5.66466996096,17.445037623
 11/11  02:00:00,799.621071273,97.2043464847,362.236036037,0.0,34.9616554283,113.312780494,407.910042572,384.802215533,5.66466996096,17.4431570785
 11/11  03:00:00,795.206913077,97.2043464847,358.353536628,0.0,34.9616554283,113.312780494,415.975314213,392.869365842,5.66466996096,17.4412784109
 11/11  04:00:00,795.587459597,97.2043464847,358.55039848,0.0,34.9616554283,113.312780494,405.802755502,391.408150361,5.66466996096,8.72993518059
 11/11  05:00:00,809.606864006,97.2043464847,363.009464445,0.0,44.4937663224,113.312780494,402.173596264,379.064048789,5.66466996096,17.4448775141
 11/11  06:00:00,806.683157842,97.2043464847,363.122350117,0.0,44.4937663224,113.312780494,418.252118755,386.647559258,14.1616749024,17.4428845952
 11/11  07:00:00,872.044014058,97.2043464847,359.553226726,0.0,54.0258772165,176.889270242,377.707981006,331.943652974,28.3233498048,17.4409782267
 11/11  08:00:00,866.426466533,97.2043464847,360.34270798,0.0,54.0258772165,184.38654557,369.483099809,309.552970013,42.4850247072,17.445105089
 11/11  09:00:00,939.651257543,97.2043464847,366.365549536,0.0,65.1572554096,220.04316451,345.339098638,271.162791202,56.6466996096,17.529607826
