Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/11  10:00:00,919.361085861,97.2043464847,361.742695689,0.0,65.1572554096,212.545889182,320.616029684,251.705326946,42.4850247072,26.4256780309
 11/11  11:00:00,905.163943567,97.2043464847,331.298897791,0.0,65.1572554096,220.04316451,341.791757398,235.577542439,70.808374512,35.4058404465
 11/11  12:00:00,915.963934078,97.2043464847,319.600562753,0.0,65.1572554096,220.04316451,330.001189144,223.797289653,70.808374512,35.3955249792
 11/11  13:00:00,917.643753757,97.2043464847,318.649518627,0.0,65.1572554096,220.04316451,316.733980742,219.367681229,70.808374512,26.5579250009
 11/11  14:00:00,908.447558925,97.2043464847,320.614916316,0.0,65.1572554096,212.545889182,303.537718816,211.488694352,56.6466996096,35.4023248543
 11/11  15:00:00,903.174432603,97.2043464847,322.947874429,0.0,65.1572554096,212.545889182,274.004467081,196.126737893,42.4850247072,35.3927044815
 11/11  16:00:00,883.10437666,97.2044516295,335.59733491,0.0,65.1572554096,212.545889182,282.699329242,199.491034493,56.6466996096,26.56159514
 11/11  17:00:00,921.686549057,97.2043464847,381.394388071,0.0,65.1572554096,220.04316451,356.12852664,235.752092441,84.9700494144,35.4063847849
 11/11  18:00:00,899.055443707,97.2043464847,378.199490766,0.0,54.0258772165,184.38654557,380.883849317,269.492124728,84.9700494144,26.4216751742
 11/11  19:00:00,864.160925432,97.2043464847,368.148769496,0.0,44.4937663224,163.454314868,416.274040411,313.861056882,84.9700494144,17.4429341137
 11/11  20:00:00,860.765817946,97.2043464847,363.074779531,0.0,44.4937663224,155.95703954,392.73209915,318.644418115,56.6466996096,17.4409814257
 11/11  21:00:00,833.657806193,97.2043464847,363.150211932,0.0,44.4937663224,124.558693486,417.765549594,352.385787636,56.6466996096,8.7330623489
 11/11  22:00:00,821.446544268,97.2043464847,359.448360454,0.0,44.4937663224,124.558693486,430.143583048,370.214040163,42.4850247072,17.4445181777
 11/11  23:00:00,800.090931335,97.2043464847,352.03544428,0.0,34.9616554283,124.558693486,443.295926923,397.530026395,28.3233498048,17.4425507226
 11/11  24:00:00,802.079694391,97.2043464847,347.407551477,0.0,34.9616554283,124.558693486,438.258622738,406.656296955,14.1616749024,17.4406508807
 11/12  01:00:00,792.46761947,97.2043464847,343.798884954,0.0,34.9616554283,113.312780494,437.798126746,414.687769989,5.66466996096,17.4456867956
 11/12  02:00:00,797.262609851,97.2043464847,343.24815449,0.0,34.9616554283,113.312780494,438.232933947,415.124391385,5.66466996096,17.4438726012
 11/12  03:00:00,799.795874041,97.2043464847,344.279077537,0.0,34.9616554283,113.312780494,445.973965688,422.867242805,5.66466996096,17.4420529215
 11/12  04:00:00,794.826957838,97.2043464847,339.681695217,0.0,34.9616554283,113.312780494,447.588410656,433.193396765,5.66466996096,8.73034392945
 11/12  05:00:00,795.963612919,97.2043464847,335.307557558,0.0,44.4937663224,113.312780494,456.234318061,433.123865145,5.66466996096,17.4457829559
 11/12  06:00:00,790.633411692,97.2043464847,331.093279833,0.0,44.4937663224,113.312780494,471.661375011,440.05586697,14.1616749024,17.4438331391
 11/12  07:00:00,858.338417526,97.2043464847,328.13974792,0.0,54.0258772165,176.889270242,424.181603696,378.41627402,28.3233498048,17.4419798708
 11/12  08:00:00,852.390102901,97.2043464847,329.943054093,0.0,54.0258772165,184.38654557,420.610466954,360.682039255,42.4850247072,17.443402992
 11/12  09:00:00,925.814676231,97.2043464847,337.727409218,0.0,65.1572554096,220.04316451,388.275212292,314.096608769,56.6466996096,17.5319039137
 11/12  10:00:00,920.018022311,97.2043464847,355.25321291,0.0,65.1572554096,212.545889182,356.128079522,287.220552791,42.4850247072,26.4225020236
 11/12  11:00:00,911.94147116,97.2043464847,347.513308654,0.0,65.1572554096,220.04316451,376.256607901,270.038091528,70.808374512,35.4101418612
 11/12  12:00:00,902.967305603,97.2043464847,325.27394936,0.0,65.1572554096,220.04316451,357.774863863,251.566740023,70.808374512,35.3997493279
 11/12  13:00:00,916.142669555,97.2043464847,318.425572221,0.0,65.1572554096,220.04316451,335.623734814,238.26029912,70.808374512,26.5550611819
 11/12  14:00:00,919.684842795,97.2043464847,317.056438973,0.0,65.1572554096,212.545889182,319.122758754,227.068847742,56.6466996096,35.4072114023
 11/12  15:00:00,921.266843329,97.2043464847,324.187998564,0.0,65.1572554096,212.545889182,302.944385247,225.061781302,42.4850247072,35.3975792371
 11/12  16:00:00,922.898735193,97.2043464847,335.795729567,0.0,65.1572554096,212.545889182,316.708730561,233.50248174,56.6466996096,26.5595492108
 11/12  17:00:00,929.009731867,97.2043464847,374.1339391,0.0,65.1572554096,220.04316451,381.655510045,261.280371223,84.9700494144,35.4050894073
 11/12  18:00:00,889.78145907,97.2043464847,375.413893452,0.0,54.0258772165,184.38654557,408.146855813,296.750884723,84.9700494144,26.4259216758
 11/12  19:00:00,859.803309463,97.2043464847,365.323890983,0.0,44.4937663224,163.454314868,443.382052904,340.966731433,84.9700494144,17.4452720568
 11/12  20:00:00,848.842317196,97.2043464847,356.126623155,0.0,44.4937663224,155.95703954,431.920257747,357.83023911,56.6466996096,17.4433190282
 11/12  21:00:00,808.816623269,97.2043464847,343.896249932,0.0,44.4937663224,124.558693486,480.222157463,406.133992507,56.6466996096,17.4414653456
 11/12  22:00:00,787.810956956,97.2043464847,323.562395895,0.0,44.4937663224,124.558693486,470.853561391,419.635205955,42.4850247072,8.73333072868
 11/12  23:00:00,783.165802082,97.2043464847,326.884881736,0.0,34.9616554283,124.558693486,485.16347997,439.395012495,28.3233498048,17.4451176703
 11/12  24:00:00,766.69088142,97.2043464847,310.64274603,0.0,34.9616554283,124.558693486,482.985773012,451.380882136,14.1616749024,17.443215974
 11/13  01:00:00,742.647015842,97.2043464847,289.138375863,0.0,46.0930336215,113.312780494,482.187100933,459.078918691,5.66466996096,17.4435122803
 11/13  02:00:00,742.111137486,97.2043464847,285.319373057,0.0,46.0930336215,113.312780494,487.507530289,464.396151272,5.66466996096,17.4467090565
 11/13  03:00:00,736.228254319,97.2043464847,279.753069088,0.0,46.0930336215,113.312780494,496.109590305,473.000081886,5.66466996096,17.4448384582
 11/13  04:00:00,711.622172134,97.2043464847,257.89744575,0.0,46.0930336215,113.312780494,521.539195253,498.431477824,5.66466996096,17.4430474683
 11/13  05:00:00,779.01077175,97.2043464847,239.777786657,0.0,100.150657288,148.969399434,504.602720916,490.207178427,5.66466996096,8.73087252828
 11/13  06:00:00,762.598554779,97.2043464847,223.603444067,0.0,100.150657288,149.894399434,1024.73379114,993.12495157,14.1616749024,17.4471646642
 11/13  07:00:00,1021.29037655,97.3434253784,252.014049232,0.0,176.471037341,302.612436532,617.872662529,572.104108574,28.3233498048,17.4452041506
 11/13  08:00:00,1159.81961141,97.6673770094,280.220644196,0.0,243.2593065,310.10971186,553.670411518,484.745956436,42.4850247072,26.4394303751
 11/13  09:00:00,1240.43927286,97.8430355997,327.102922105,0.0,243.2593065,310.10971186,527.184202817,435.074072995,56.6466996096,35.4634302118
 11/13  10:00:00,1283.74746204,98.2170935779,345.675726305,0.0,243.2593065,302.612436532,478.658031261,400.547966347,42.4850247072,35.6250402061
 11/13  11:00:00,1297.50250283,98.6188194095,357.389660309,0.0,243.2593065,310.10971186,497.802775193,373.205688623,70.808374512,53.788712058
 11/13  12:00:00,1290.17110861,99.2648547413,351.582087651,0.0,243.2593065,310.10971186,451.438958172,335.711532095,70.808374512,44.9190515646
 11/13  13:00:00,1245.89114401,100.001314376,331.098666853,0.0,243.2593065,310.10971186,411.512599693,304.985633313,70.808374512,35.7185918679
 11/13  14:00:00,1273.44586074,100.36096237,332.373865203,0.0,243.2593065,302.612436532,401.147699629,290.586515804,56.6466996096,53.9144842153
 11/13  15:00:00,1266.68240077,100.46762557,352.472949301,0.0,243.2593065,302.612436532,376.277629437,288.974158032,42.4850247072,44.8184466977
 11/13  16:00:00,1282.69454963,100.658308043,366.38820806,0.0,243.2593065,302.612436532,393.485928416,292.115640773,56.6466996096,44.7235880329
 11/13  17:00:00,1330.57801583,100.898175751,375.590818443,0.0,243.2593065,310.10971186,420.811142822,300.293007616,84.9700494144,35.5480857908
 11/13  18:00:00,1333.8635042,101.237865164,374.986798914,0.0,243.2593065,310.10971186,421.444374425,318.902021745,84.9700494144,17.572303265
 11/13  19:00:00,1060.69922038,97.2043464847,364.622630971,0.0,166.938926447,199.110933808,423.209285827,311.99824218,84.9700494144,26.2409942319
 11/13  20:00:00,1046.02019424,97.2043464847,360.295593865,0.0,166.938926447,191.61365848,393.27092421,319.121913625,56.6466996096,17.5023109757
 11/13  21:00:00,903.318643533,97.2043464847,357.087156156,0.0,100.150657288,124.558693486,437.787948496,363.641138404,56.6466996096,17.5001104826
 11/13  22:00:00,860.823094031,97.2043464847,353.391847792,0.0,100.150657288,124.558693486,432.761867176,372.82723221,42.4850247072,17.4496102589
 11/13  23:00:00,798.097677067,97.2043464847,352.243744967,0.0,46.0930336215,124.558693486,436.353382348,390.588377869,28.3233498048,17.4416546743
 11/13  24:00:00,801.885620286,97.2043464847,351.101310273,0.0,46.0930336215,124.558693486,432.125226367,400.517181898,14.1616749024,17.4463695666
 11/14  01:00:00,799.269758916,97.2043464847,351.096521259,0.0,46.0930336215,113.312780494,419.197737935,396.088108896,5.66466996096,17.4449590777
 11/14  02:00:00,799.962336162,97.2043464847,353.189150583,0.0,46.0930336215,113.312780494,424.290309917,401.182264283,5.66466996096,17.4433756721
 11/14  03:00:00,788.049479361,97.2043464847,349.499419939,0.0,46.0930336215,113.312780494,425.934632626,411.538901091,5.66466996096,8.73106157393
 11/14  04:00:00,788.323798955,97.2043464847,348.735460371,0.0,46.0930336215,113.312780494,434.731776428,411.619725997,5.66466996096,17.4473804701
 11/14  05:00:00,872.84324077,97.2043464847,349.80839114,0.0,100.150657288,148.969399434,417.969637024,394.859301789,5.66466996096,17.445665274
 11/14  06:00:00,874.211598286,97.3188739329,351.287785889,0.0,100.150657288,149.894399434,735.984909249,704.37727686,14.1616749024,17.4459574871
 11/14  07:00:00,1112.50354025,98.2121911806,355.180939926,0.0,176.471037341,302.612436532,484.468559128,438.701881669,28.3233498048,17.4433276538
 11/14  08:00:00,1230.0588084,99.3663159881,360.511768806,0.0,243.2593065,310.10971186,452.863107599,383.936869979,42.4850247072,26.4412129119
 11/14  09:00:00,1280.17930019,99.9640884755,365.158159162,0.0,243.2593065,310.10971186,450.983846611,358.878296888,56.6466996096,35.4588501142
 11/14  10:00:00,1305.79284101,100.610543585,364.876903849,0.0,243.2593065,302.612436532,428.862433468,350.756516553,42.4850247072,35.6208922079
 11/14  11:00:00,1309.75663661,101.376496556,362.261769505,0.0,243.2593065,310.10971186,443.721167183,328.088620741,70.808374512,44.8241719303
 11/14  12:00:00,1301.39907976,102.127072154,363.991592307,0.0,243.2593065,310.10971186,435.456010098,310.731672324,70.808374512,53.915963262
 11/14  13:00:00,1255.62759713,102.396543013,368.258224668,0.0,243.2593065,310.10971186,415.895643718,309.371400597,70.808374512,35.7158686089
 11/14  14:00:00,1285.04586323,102.787034002,371.709556358,0.0,243.2593065,302.612436532,413.008142604,302.447867383,56.6466996096,53.9135756119
 11/14  15:00:00,1262.26771222,103.583943744,342.972641311,0.0,243.2593065,302.612436532,355.263209967,267.951835398,42.4850247072,44.8263498616
 11/14  16:00:00,1270.96314493,103.94848444,343.310961568,0.0,243.2593065,302.612436532,356.168607744,263.742343995,56.6466996096,35.7795641401
 11/14  17:00:00,1325.87481274,104.153780173,382.574411282,0.0,243.2593065,310.10971186,415.288960179,285.871368482,84.9700494144,44.4475422819
 11/14  18:00:00,1336.03542422,104.528058064,373.536634457,0.0,243.2593065,310.10971186,401.905604952,299.364408955,84.9700494144,17.5711465833
 11/14  19:00:00,1063.19596006,97.2043464847,364.873712978,0.0,166.938926447,199.110933808,424.293137587,313.079811303,84.9700494144,26.2432768702
 11/14  20:00:00,1042.77647749,97.2043464847,356.444457195,0.0,166.938926447,191.61365848,401.163145044,327.015193926,56.6466996096,17.5012515089
 11/14  21:00:00,901.1551191,97.2043464847,348.480190996,0.0,100.150657288,124.558693486,443.836562738,369.688664713,56.6466996096,17.5011984161
 11/14  22:00:00,845.874629385,97.2043464847,333.362850581,0.0,100.150657288,124.558693486,439.250111217,379.316389816,42.4850247072,17.4486966935
 11/14  23:00:00,740.420236864,97.2043464847,290.835068249,0.0,46.0930336215,124.558693486,448.12418657,402.353507866,28.3233498048,17.4473288991
 11/14  24:00:00,702.890427525,97.2043464847,256.022128245,0.0,46.0930336215,124.558693486,449.670919132,418.063740742,14.1616749024,17.4455034881
 11/15  01:00:00,686.837684163,97.2043464847,255.413518838,0.0,46.0930336215,113.312780494,445.790854144,422.681950218,5.66466996096,17.4442339655
 11/15  02:00:00,678.637472106,97.2043464847,244.657522601,0.0,46.0930336215,113.312780494,460.378859619,437.271460681,5.66466996096,17.4427289762
 11/15  03:00:00,673.366710329,97.2043464847,239.581076649,0.0,46.0930336215,113.312780494,461.840776692,447.442072024,5.66466996096,8.73403470674
 11/15  04:00:00,666.063753679,97.2043464847,231.783298693,0.0,46.0930336215,113.312780494,485.830423243,462.719017039,5.66466996096,17.4467362439
 11/15  05:00:00,757.094390702,97.2043464847,235.71417075,0.0,100.150657288,148.969399434,462.049834579,438.940938387,5.66466996096,17.4442262312
 11/15  06:00:00,770.924197235,97.6479303463,253.690692977,0.0,100.150657288,149.894399434,750.279258277,718.671575049,14.1616749024,17.4460083256
 11/15  07:00:00,1021.14059179,98.9317682942,278.911007724,0.0,176.471037341,302.612436532,513.349640583,467.577977835,28.3233498048,17.4483129426
 11/15  08:00:00,1143.82098127,100.813637552,295.672382692,0.0,243.2593065,310.10971186,484.158956727,415.226785333,42.4850247072,26.4471466868
 11/15  09:00:00,1205.86589335,101.757903895,319.181864946,0.0,243.2593065,310.10971186,475.947537489,383.840834741,56.6466996096,35.4600031383
 11/15  10:00:00,1259.90948249,102.760851558,344.143354632,0.0,243.2593065,302.612436532,428.015050062,349.903446248,42.4850247072,35.6265791077
 11/15  11:00:00,1294.97521567,103.564570077,351.286142688,0.0,243.2593065,310.10971186,438.41857972,322.773742103,70.808374512,44.8364631054
 11/15  12:00:00,1313.02683099,104.029322362,349.949150468,0.0,243.2593065,310.10971186,437.887404032,313.15792064,70.808374512,53.92110888
 11/15  13:00:00,1276.66508216,104.801318496,348.958549921,0.0,243.2593065,310.10971186,404.853630618,298.32629761,70.808374512,35.7189584969
 11/15  14:00:00,1314.1195289,105.191323107,349.298120304,0.0,243.2593065,302.612436532,399.976286524,289.409899838,56.6466996096,53.9196870764
 11/15  15:00:00,1312.41075654,104.978822672,348.122470816,0.0,243.2593065,302.612436532,380.105891199,292.789224531,42.4850247072,44.8316419615
 11/15  16:00:00,1307.41118343,105.045391915,347.12636474,0.0,243.2593065,302.612436532,391.751310394,299.320593345,56.6466996096,35.7840174393
 11/15  17:00:00,1310.77969489,105.070386715,343.406264716,0.0,243.2593065,310.10971186,441.310628249,311.895669964,84.9700494144,44.4449088707
 11/15  18:00:00,1309.19545215,105.14001954,330.75112392,0.0,243.2593065,310.10971186,426.93669188,324.393885527,84.9700494144,17.5727569386
 11/15  19:00:00,1014.65480872,97.2043464847,309.047110651,0.0,166.938926447,199.110933808,445.983643552,334.767322953,84.9700494144,26.2462711847
 11/15  20:00:00,973.228732296,97.2043464847,273.782251449,0.0,166.938926447,191.61365848,417.441506931,343.291965023,56.6466996096,17.5028422986
 11/15  21:00:00,844.312008827,97.2043464847,273.637660421,0.0,100.150657288,124.558693486,457.101597257,382.952103271,56.6466996096,17.5027943768
 11/15  22:00:00,806.04798412,97.2043464847,273.080292956,0.0,100.150657288,124.558693486,451.204658387,391.269399155,42.4850247072,17.4502345244
 11/15  23:00:00,726.344701455,97.2043464847,259.402809534,0.0,46.0930336215,124.558693486,459.211485425,413.442452049,28.3233498048,17.4456835712
 11/15  24:00:00,703.105792402,97.2043464847,238.071784747,0.0,46.0930336215,124.558693486,472.080865593,440.471984584,14.1616749024,17.4472061067
 11/16  01:00:00,658.597271488,97.2043464847,209.050594516,0.0,46.0930336215,113.312780494,504.09943426,480.988804531,5.66466996096,17.4459597677
 11/16  02:00:00,640.696135021,97.2043464847,192.035080723,0.0,46.0930336215,113.312780494,534.734772651,511.625598407,5.66466996096,17.444504283
 11/16  03:00:00,644.694656749,97.2043464847,193.283237348,0.0,46.0930336215,113.312780494,526.188352987,511.792012328,5.66466996096,8.73167069814
 11/16  04:00:00,648.106537855,97.2043464847,196.190026728,0.0,46.0930336215,113.312780494,535.775877155,512.662482243,5.66466996096,17.4487249516
 11/16  05:00:00,729.606653163,97.2043464847,190.884582385,0.0,100.150657288,148.969399434,526.185578567,503.073771,5.66466996096,17.447137606
 11/16  06:00:00,721.889810535,97.7664752202,181.365207192,0.0,100.150657288,149.894399434,836.801276394,805.192506256,14.1616749024,17.4470952355
 11/16  07:00:00,937.311310167,99.4203073884,166.12711741,0.0,176.471037341,302.612436532,591.071348094,545.302427692,28.3233498048,17.4455705967
 11/16  08:00:00,1047.85616135,101.661692583,169.389689309,0.0,243.2593065,310.10971186,538.716782841,469.786133082,42.4850247072,26.4456250516
 11/16  09:00:00,1127.90179151,102.825109837,214.919527494,0.0,243.2593065,310.10971186,482.860175299,390.747187804,56.6466996096,35.4662878851
 11/16  10:00:00,1214.33985652,103.610932313,270.811201808,0.0,243.2593065,302.612436532,438.193053987,360.078037633,42.4850247072,35.6299916472
 11/16  11:00:00,1281.93553238,104.410165185,324.738879762,0.0,243.2593065,310.10971186,450.310853489,334.665164975,70.808374512,44.8373140018
 11/16  12:00:00,1299.93603896,105.179170196,338.392846724,0.0,243.2593065,310.10971186,436.66751771,311.925649932,70.808374512,53.9334932665
 11/16  13:00:00,1268.9283934,105.721838917,344.761789311,0.0,243.2593065,310.10971186,404.521722162,297.985628539,70.808374512,35.7277191113
 11/16  14:00:00,1311.5660339,106.257857989,349.455179552,0.0,243.2593065,302.612436532,392.830101859,282.250662401,56.6466996096,53.9327398484
 11/16  15:00:00,1316.68401672,106.661459494,354.112697875,0.0,243.2593065,302.612436532,350.814972237,263.495983201,42.4850247072,44.8339643287
 11/16  16:00:00,1318.75488439,106.531791566,355.638819109,0.0,243.2593065,302.612436532,367.00557201,265.619054851,56.6466996096,44.7398175493
 11/16  17:00:00,1330.90271646,106.113261603,350.311160379,0.0,243.2593065,310.10971186,411.265478929,290.731662062,84.9700494144,35.5637674529
 11/16  18:00:00,1301.49155567,105.966839024,316.849477623,0.0,243.2593065,310.10971186,426.896064622,315.578536315,84.9700494144,26.3474788926
 11/16  19:00:00,986.785128733,97.2043464847,283.717273146,0.0,166.938926447,199.110933808,433.991899203,331.51889108,84.9700494144,17.502958708
 11/16  20:00:00,953.454454043,97.2043464847,260.709355283,0.0,166.938926447,191.61365848,413.549598376,339.399970448,56.6466996096,17.5029283181
 11/16  21:00:00,814.630483947,97.2043464847,256.756106607,0.0,100.150657288,124.558693486,451.43267329,377.281260023,56.6466996096,17.5047136574
 11/16  22:00:00,786.15501285,97.2043464847,269.75078493,0.0,100.150657288,124.558693486,443.815085683,383.875889337,42.4850247072,17.4541716394
 11/16  23:00:00,711.606319179,97.2043464847,266.584440842,0.0,46.0930336215,124.558693486,450.093528368,404.323914297,28.3233498048,17.4462642658
 11/16  24:00:00,721.494552417,97.2043464847,274.744374645,0.0,46.0930336215,124.558693486,442.660114632,411.053795369,14.1616749024,17.4446443596
 11/17  01:00:00,707.721280262,97.2043464847,276.192497698,0.0,46.0930336215,113.312780494,439.817923342,416.704695136,5.66466996096,17.4485582452
 11/17  02:00:00,705.550472707,97.2043464847,273.059137268,0.0,46.0930336215,113.312780494,445.365281659,422.251987578,5.66466996096,17.4486241204
 11/17  03:00:00,698.894527206,97.2043464847,266.578931283,0.0,46.0930336215,113.312780494,452.033279431,428.921543327,5.66466996096,17.4470661433
 11/17  04:00:00,695.970338727,97.2043464847,262.744649076,0.0,46.0930336215,113.312780494,459.853866505,436.743669365,5.66466996096,17.4455271792
 11/17  05:00:00,777.829154459,97.2043464847,251.270177754,0.0,100.150657288,148.969399434,450.54654175,429.5427529,5.66466996096,15.3391188885
 11/17  06:00:00,774.410312944,97.7970632694,244.178486514,0.0,100.150657288,149.894399434,755.34073386,730.339913548,14.1616749024,10.8391454096
 11/17  07:00:00,990.276081684,99.9624465665,232.196060699,0.0,176.471037341,302.612436532,519.084478259,473.312821725,28.3233498048,17.4483067297
 11/17  08:00:00,1111.40699894,101.999079003,247.584501759,0.0,243.2593065,310.10971186,487.762722236,418.830128406,42.4850247072,26.447569123
 11/17  09:00:00,1176.90937625,102.708927281,273.36110992,0.0,243.2593065,310.10971186,487.405661255,395.280845561,56.6466996096,35.4781160849
 11/17  10:00:00,1232.28197234,103.312867,299.244923571,0.0,243.2593065,302.612436532,466.230467231,379.205144865,42.4850247072,44.5402976579
 11/17  11:00:00,1276.93670223,103.888943482,334.356251198,0.0,243.2593065,310.10971186,467.650025549,351.997523449,70.808374512,44.8441275876
 11/17  12:00:00,1301.69618196,104.417019006,345.390714794,0.0,243.2593065,310.10971186,441.139853858,325.385937484,70.808374512,44.945541862
 11/17  13:00:00,1282.08896895,104.823505528,353.693206049,0.0,243.2593065,310.10971186,422.553359559,307.07944779,70.808374512,44.6655372571
 11/17  14:00:00,1332.2664849,105.305838575,359.346014867,0.0,243.2593065,302.612436532,394.491540411,292.898814269,56.6466996096,44.9460265326
 11/17  15:00:00,1332.42101594,105.404504351,361.475904469,0.0,243.2593065,302.612436532,380.215524005,292.887837701,42.4850247072,44.8426615965
 11/17  16:00:00,1323.39928785,105.487431645,361.310400146,0.0,243.2593065,302.612436532,400.697274147,299.310492978,56.6466996096,44.7400815596
 11/17  17:00:00,1324.81391122,105.544289405,357.126296604,0.0,243.2593065,310.10971186,432.686503752,312.145234064,84.9700494144,35.5712202731
 11/17  18:00:00,1330.28387986,105.625542618,348.658136935,0.0,243.2593065,310.10971186,436.179082849,324.856475573,84.9700494144,26.3525578614
 11/17  19:00:00,1051.21275493,97.2043464847,336.411711711,0.0,166.938926447,199.110933808,439.986622386,337.51122671,84.9700494144,17.5053462609
 11/17  20:00:00,1014.95439509,97.2043464847,308.126453284,0.0,166.938926447,191.61365848,426.581737651,343.689390397,56.6466996096,26.2456476442
 11/17  21:00:00,852.965037282,97.2043464847,288.583113594,0.0,100.150657288,124.558693486,457.31993181,383.170076805,56.6466996096,17.5031553958
 11/17  22:00:00,808.078835262,97.2043464847,284.189291416,0.0,100.150657288,124.558693486,450.872711908,390.934204849,42.4850247072,17.4534823519
 11/17  23:00:00,763.793277013,97.2043464847,297.007603041,0.0,46.0930336215,124.558693486,455.593175548,409.824335288,28.3233498048,17.4454904547
 11/17  24:00:00,747.657118599,97.2043464847,280.459663694,0.0,46.0930336215,124.558693486,446.56006916,419.006471917,14.1616749024,13.3919223404
 11/18  01:00:00,730.4308486,97.2043464847,277.420478528,0.0,46.0930336215,113.312780494,442.956135242,424.50469237,5.66466996096,12.7867729111
 11/18  02:00:00,726.949357718,97.2043464847,278.588058037,0.0,46.0930336215,113.312780494,452.266734007,429.153285893,5.66466996096,17.4487781528
 11/18  03:00:00,725.272236567,97.2043464847,280.117240847,0.0,46.0930336215,113.312780494,458.111291564,434.999302734,5.66466996096,17.4473188683
 11/18  04:00:00,716.380432798,97.2043464847,277.259498624,0.0,46.0930336215,113.312780494,464.018284259,440.907765478,5.66466996096,17.4458488203
 11/18  05:00:00,720.641982521,97.2043464847,278.599868106,0.0,55.6251445156,113.312780494,460.272313499,437.159926384,5.66466996096,17.447717154
 11/18  06:00:00,747.385650862,97.2043464847,301.159844044,0.0,55.6251445156,113.312780494,471.734750838,440.123630169,14.1616749024,17.4494457667
 11/18  07:00:00,818.770352354,97.2043464847,305.357746195,0.0,65.1572554096,176.889270242,425.958218243,380.18695944,28.3233498048,17.447908998
 11/18  08:00:00,926.032409479,97.5749357088,307.76430173,0.0,109.682768182,220.96816451,753.09737178,693.165902517,42.4850247072,17.4464445561
 11/18  09:00:00,936.030717401,97.5691405933,311.819010546,0.0,109.682768182,220.96816451,599.962567947,525.765328785,56.6466996096,17.5505395527
 11/18  10:00:00,1055.71013067,98.0125439529,324.958202052,0.0,131.945524568,266.955817592,545.352597185,476.406208777,42.4850247072,26.4613637012
 11/18  11:00:00,1077.37399334,98.1552031782,342.240336564,0.0,131.945524568,274.45309292,549.203190537,442.919634441,70.808374512,35.475181584
 11/18  12:00:00,1084.02687554,98.2738877866,353.155597692,0.0,131.945524568,274.45309292,525.907552029,419.629562359,70.808374512,35.4696151582
 11/18  13:00:00,1054.59552463,98.4308193417,360.054527492,0.0,131.945524568,274.45309292,512.738956546,406.475332988,70.808374512,35.455249046
 11/18  14:00:00,1048.40676666,98.6074118136,362.644117375,0.0,131.945524568,266.955817592,488.373571329,396.277048645,56.6466996096,35.4498230743
 11/18  15:00:00,1050.10474516,98.6587735513,364.150341673,0.0,131.945524568,266.955817592,471.772591312,393.844723999,42.4850247072,35.4428426058
 11/18  16:00:00,968.297227991,97.2043464847,362.545154073,0.0,109.682768182,212.545889182,373.52511219,290.274367116,56.6466996096,26.6040454645
 11/18  17:00:00,958.124620111,97.2043464847,337.558254438,0.0,109.682768182,220.04316451,430.066934314,309.637426811,84.9700494144,35.4594580882
 11/18  18:00:00,893.778461632,97.2043464847,303.075668314,0.0,109.682768182,220.04316451,434.8894197,323.475499232,84.9700494144,26.4438710543
 11/18  19:00:00,846.456782764,97.2043464847,290.194061761,0.0,100.150657288,199.110933808,464.060127129,361.642977022,84.9700494144,17.4471006929
 11/18  20:00:00,821.33265494,97.2043464847,269.013814133,0.0,100.150657288,191.61365848,444.267312136,370.174901418,56.6466996096,17.445711108
 11/18  21:00:00,706.605708494,97.2043464847,267.498142957,0.0,55.6251445156,124.558693486,489.420264566,415.324174583,56.6466996096,17.4493903732
 11/18  22:00:00,704.514485746,97.2043464847,264.978254173,0.0,55.6251445156,124.558693486,484.580521516,424.646168989,42.4850247072,17.4493278197
 11/18  23:00:00,677.30551595,97.2043464847,243.401659832,0.0,46.0930336215,124.558693486,506.547464417,460.776318956,28.3233498048,17.4477956556
 11/18  24:00:00,667.845356838,97.2043464847,232.093859694,0.0,46.0930336215,124.558693486,511.494171884,479.886189716,14.1616749024,17.4463072659
 11/19  01:00:00,643.17793162,97.2043464847,231.414981514,0.0,34.9616554283,113.312780494,511.531993001,488.42202378,5.66466996096,17.4452992599
 11/19  02:00:00,643.173390762,97.2043464847,231.320045101,0.0,34.9616554283,113.312780494,508.827259403,494.427063345,5.66466996096,8.73552609698
 11/19  03:00:00,649.682878123,97.2043464847,237.528003014,0.0,34.9616554283,113.312780494,519.328433159,496.213852053,5.66466996096,17.4499111448
 11/19  04:00:00,644.076257205,97.2043464847,230.236206787,0.0,34.9616554283,113.312780494,536.575034305,513.461904907,5.66466996096,17.4484594365
 11/19  05:00:00,660.062771698,97.2043464847,234.91058578,0.0,44.4937663224,113.312780494,526.546875849,503.435170545,5.66466996096,17.4470353439
 11/19  06:00:00,661.216298949,97.2043464847,236.068684027,0.0,44.4937663224,113.312780494,538.62035322,507.013058958,14.1616749024,17.4456193599
 11/19  07:00:00,728.213285052,97.2043464847,231.986199635,0.0,54.0258772165,176.889270242,494.97823606,449.204047901,28.3233498048,17.4508383548
 11/19  08:00:00,726.717386859,97.2043464847,242.83101825,0.0,54.0258772165,184.38654557,486.797527008,426.863187868,42.4850247072,17.4493144331
 11/19  09:00:00,836.343071276,97.2043464847,274.32792078,0.0,65.1572554096,220.04316451,454.382658144,380.197168209,56.6466996096,17.538790326
 11/19  10:00:00,875.235900488,97.2043464847,320.041855146,0.0,65.1572554096,212.545889182,427.332870619,358.415075758,42.4850247072,26.432770154
 11/19  11:00:00,900.134301631,97.2043464847,341.561879239,0.0,65.1572554096,220.04316451,450.832756291,344.595038255,70.808374512,35.4293435243
 11/19  12:00:00,909.630352663,97.2043464847,349.269042567,0.0,65.1572554096,220.04316451,435.793456438,329.564546014,70.808374512,35.4205359117
 11/19  13:00:00,914.080296726,97.2043464847,357.524498408,0.0,65.1572554096,220.04316451,428.923536838,325.746124033,70.808374512,32.3690382933
 11/19  14:00:00,926.374506876,97.2043464847,365.000459922,0.0,65.1572554096,212.545889182,391.007206697,304.738197084,56.6466996096,29.6223100031
 11/19  15:00:00,946.128196352,97.2043464847,369.653631052,0.0,65.1572554096,212.545889182,362.000398493,284.092203874,42.4850247072,35.4231699117
 11/19  16:00:00,947.949449138,97.2043464847,371.035651505,0.0,65.1572554096,212.545889182,376.213072704,284.151135128,56.6466996096,35.4152379661
 11/19  17:00:00,915.355759762,97.2043464847,367.365270715,0.0,65.1572554096,220.04316451,426.700809528,315.156679502,84.9700494144,26.5740806118
 11/19  18:00:00,863.725009093,97.2043464847,360.84067748,0.0,54.0258772165,184.38654557,460.211329532,348.808737437,84.9700494144,26.4325426807
 11/19  19:00:00,830.015906459,97.2043464847,356.053972652,0.0,44.4937663224,163.454314868,493.445367528,391.025458831,84.9700494144,17.4498592828
 11/19  20:00:00,816.909621565,97.2043464847,344.829077894,0.0,44.4937663224,155.95703954,479.216328845,405.121214948,56.6466996096,17.4484142879
 11/19  21:00:00,757.953067129,97.2043464847,314.249364938,0.0,44.4937663224,124.558693486,519.779286949,445.68559545,56.6466996096,17.4469918898
 11/19  22:00:00,750.914144623,97.2043464847,309.873519473,0.0,44.4937663224,124.558693486,512.811018,452.880416932,42.4850247072,17.4455763608
 11/19  23:00:00,725.109564374,97.2043464847,293.787597233,0.0,34.9616554283,124.558693486,518.012992792,472.238852672,28.3233498048,17.450790315
 11/19  24:00:00,725.87845939,97.2043464847,293.919686587,0.0,34.9616554283,124.558693486,510.567277414,478.956332013,14.1616749024,17.4492704983
 11/20  01:00:00,707.273570963,97.2043464847,277.188126829,0.0,46.0930336215,113.312780494,510.758068878,487.645100367,5.66466996096,17.4482985505
 11/20  02:00:00,705.154616533,97.2043464847,274.563507362,0.0,46.0930336215,113.312780494,516.790141693,493.678383609,5.66466996096,17.4470881236
 11/20  03:00:00,713.558925002,97.2043464847,281.717583972,0.0,46.0930336215,113.312780494,513.108546228,497.098461174,5.66466996096,10.3454150938
 11/20  04:00:00,711.191517539,97.2043464847,281.345973094,0.0,46.0930336215,113.312780494,523.317943372,501.815577592,5.66466996096,15.8376958197
 11/20  05:00:00,800.236313541,97.2043464847,281.542806989,0.0,100.150657288,148.969399434,498.281395769,475.166308868,5.66466996096,17.4504169397
 11/20  06:00:00,853.174923682,97.2043464847,328.217439759,0.0,100.150657288,149.894399434,1012.38891364,980.778676782,14.1616749024,17.448561954
 11/20  07:00:00,1104.16328745,97.5206122775,348.189434825,0.0,176.471037341,302.612436532,599.412014144,553.63931373,28.3233498048,17.4493506091
 11/20  08:00:00,1229.2695758,97.8535023959,359.385401982,0.0,243.2593065,310.10971186,536.943197902,468.005892962,42.4850247072,26.4522802327
 11/20  09:00:00,1271.70974903,97.9956731802,364.515643223,0.0,243.2593065,310.10971186,511.964876736,419.836206447,56.6466996096,35.4819706796
 11/20  10:00:00,1306.38709378,98.112497145,363.557886793,0.0,243.2593065,302.612436532,467.396760492,380.354469404,42.4850247072,44.5572663811
 11/20  11:00:00,1307.55512185,98.5446008845,352.192824833,0.0,243.2593065,310.10971186,462.891440329,347.226889196,70.808374512,44.8561766206
 11/20  12:00:00,1300.79192998,99.1716857817,343.058126572,0.0,243.2593065,310.10971186,440.419117975,324.650881754,70.808374512,44.9598617093
 11/20  13:00:00,1259.06907988,99.3911496961,341.263246297,0.0,243.2593065,310.10971186,431.56244335,316.075286841,70.808374512,44.6787819975
 11/20  14:00:00,1295.59103663,99.6078384622,353.213986562,0.0,243.2593065,302.612436532,416.244911421,314.635276553,56.6466996096,44.9629352588
 11/20  15:00:00,1305.88521904,99.8815139989,368.928937398,0.0,243.2593065,302.612436532,405.280108503,317.93507796,42.4850247072,44.8600058356
 11/20  16:00:00,1314.9210524,100.29840019,375.547956149,0.0,243.2593065,302.612436532,419.583184278,318.18621917,56.6466996096,44.7502654989
 11/20  17:00:00,1328.89349082,100.698907422,375.619151422,0.0,243.2593065,310.10971186,443.344015059,322.788850081,84.9700494144,35.5851155641
 11/20  18:00:00,1316.57037462,101.072781098,370.538970547,0.0,243.2593065,310.10971186,444.511948529,333.181519848,84.9700494144,26.3603792661
 11/20  19:00:00,1009.09005901,97.2043464847,343.0323722,0.0,166.938926447,199.110933808,440.081591378,337.602465465,84.9700494144,17.5090764985
 11/20  20:00:00,953.915480155,97.2043464847,290.759196136,0.0,166.938926447,191.61365848,432.416472522,349.520429003,56.6466996096,26.2493439094
 11/20  21:00:00,812.429815072,97.2043464847,276.675078988,0.0,100.150657288,124.558693486,464.962018045,390.806511512,56.6466996096,17.5088069242
 11/20  22:00:00,795.637184243,97.2043464847,279.700495835,0.0,100.150657288,124.558693486,458.524758918,398.58454652,42.4850247072,17.455187691
 11/20  23:00:00,727.212265825,97.2043464847,271.726185206,0.0,46.0930336215,124.558693486,465.121448514,419.347213128,28.3233498048,17.4508855812
 11/20  24:00:00,731.057523841,97.2043464847,271.326530889,0.0,46.0930336215,124.558693486,457.207208552,425.596058298,14.1616749024,17.449475351
 11/21  01:00:00,720.253393326,97.2043464847,269.099881005,0.0,46.0930336215,113.312780494,452.613508603,429.500263274,5.66466996096,17.4485753674
 11/21  02:00:00,711.088650178,97.2043464847,258.84906095,0.0,46.0930336215,113.312780494,464.018357565,440.906260038,5.66466996096,17.4474275664
 11/21  03:00:00,696.614149074,97.2043464847,243.268975469,0.0,46.0930336215,113.312780494,476.244226019,461.84631156,5.66466996096,8.73324449819
 11/21  04:00:00,687.014355075,97.2043464847,230.854554257,0.0,46.0930336215,113.312780494,503.883196849,480.766323224,5.66466996096,17.4522036641
 11/21  05:00:00,781.894497427,97.2043464847,228.037942024,0.0,100.150657288,148.969399434,487.550307115,464.434707901,5.66466996096,17.4509292527
 11/21  06:00:00,796.008651135,97.4168388682,233.923056523,0.0,100.150657288,149.894399434,807.424258183,775.81163137,14.1616749024,17.4509519104
 11/21  07:00:00,1023.77801013,98.205263347,232.173396135,0.0,176.471037341,302.612436532,544.280356976,498.507016285,28.3233498048,17.4499908862
 11/21  08:00:00,1135.12112215,98.9356993562,233.982885365,0.0,243.2593065,310.10971186,509.989521793,441.052262162,42.4850247072,26.4522349245
 11/21  09:00:00,1212.14828459,99.937576196,273.244010113,0.0,243.2593065,310.10971186,494.820489319,402.688523202,56.6466996096,35.485266508
 11/21  10:00:00,1276.3290055,100.563957384,302.184438892,0.0,243.2593065,302.612436532,476.786742796,389.739466332,42.4850247072,44.5622517569
 11/21  11:00:00,1289.47496085,101.43574505,312.045086201,0.0,243.2593065,310.10971186,477.993309516,362.31725862,70.808374512,44.8676763843
 11/21  12:00:00,1314.9106468,101.979519173,328.8745314,0.0,243.2593065,310.10971186,465.666196737,349.891158331,70.808374512,44.9666638942
 11/21  13:00:00,1279.11895158,102.345747865,329.739003786,0.0,243.2593065,310.10971186,457.863035985,342.369494634,70.808374512,44.6851668385
 11/21  14:00:00,1307.75692514,102.78079563,329.739003786,0.0,243.2593065,302.612436532,436.869586608,335.261937585,56.6466996096,44.9609494133
 11/21  15:00:00,1301.41856666,103.120230062,329.402247887,0.0,243.2593065,302.612436532,416.438051704,329.093406136,42.4850247072,44.8596208612
 11/21  16:00:00,1293.7311135,103.250166148,321.418107687,0.0,243.2593065,302.612436532,435.802676494,334.399223886,56.6466996096,44.7567529978
 11/21  17:00:00,1308.08631758,103.463731477,317.688589841,0.0,243.2593065,310.10971186,462.406018459,341.844136016,84.9700494144,35.591833029
 11/21  18:00:00,1296.87697749,103.702848194,298.64890346,0.0,243.2593065,310.10971186,458.819793759,347.49068283,84.9700494144,26.3590615147
 11/21  19:00:00,1027.53075291,97.2043464847,299.134971339,0.0,166.938926447,199.110933808,457.807173827,346.586230619,84.9700494144,26.2508937932
 11/21  20:00:00,1028.69443889,97.2043464847,306.530168386,0.0,166.938926447,191.61365848,423.748002276,349.594240198,56.6466996096,17.5070624687
 11/21  21:00:00,900.74116859,97.2043464847,312.971716959,0.0,100.150657288,124.558693486,462.912724136,388.758572262,56.6466996096,17.5074522639
 11/21  22:00:00,864.299197269,97.2043464847,317.0080993,0.0,100.150657288,124.558693486,456.891270475,396.951763202,42.4850247072,17.4544825655
 11/21  23:00:00,814.457392397,97.2043464847,328.378478513,0.0,46.0930336215,124.558693486,460.528937167,414.758699445,28.3233498048,17.446887917
 11/21  24:00:00,821.585001372,97.2043464847,329.739003786,0.0,46.0930336215,124.558693486,450.413964089,418.799994302,14.1616749024,17.4522948847
 11/22  01:00:00,745.992158071,97.2043464847,338.574367637,0.0,46.0930336215,113.312780494,445.455134415,422.339096772,5.66466996096,17.451367682
 11/22  02:00:00,782.940095989,97.2043464847,350.059087793,0.0,46.0930336215,113.312780494,452.384357251,429.269429791,5.66466996096,17.450257499
 11/22  03:00:00,814.817124901,97.2043464847,339.155846244,0.0,46.0930336215,113.312780494,455.561328006,432.447605957,5.66466996096,17.4490520888
 11/22  04:00:00,810.082990832,97.2043464847,334.590565183,0.0,46.0930336215,113.312780494,458.141783661,435.02928911,5.66466996096,17.4478245903
 11/22  05:00:00,895.720274672,97.2043464847,334.898745431,0.0,100.150657288,148.969399434,426.494757792,412.09697825,5.66466996096,8.73310958096
 11/22  06:00:00,895.626998416,97.6858197485,338.564286265,0.0,100.150657288,149.894399434,755.106984244,723.492419728,14.1616749024,17.4528896145
 11/22  07:00:00,1124.14861607,98.9614842114,343.309820827,0.0,176.471037341,302.612436532,505.795897271,460.021084587,28.3233498048,17.4514628788
 11/22  08:00:00,1239.92546542,100.836822991,348.535290074,0.0,243.2593065,310.10971186,473.815849438,404.874213243,42.4850247072,26.4566114869
 11/22  09:00:00,1285.29845366,101.596046353,352.688809682,0.0,243.2593065,310.10971186,471.294030225,379.152661256,56.6466996096,35.4946693595
 11/22  10:00:00,1323.69224746,102.20246391,355.417308632,0.0,243.2593065,302.612436532,449.464294031,362.423243288,42.4850247072,44.5560260355
 11/22  11:00:00,1337.13921793,102.868272167,358.90671766,0.0,243.2593065,310.10971186,449.158847979,333.484737176,70.808374512,44.8657362916
 11/22  12:00:00,1340.06674781,103.657903925,362.169652525,0.0,243.2593065,310.10971186,423.679383407,307.9033119,70.808374512,44.9676969953
 11/22  13:00:00,1302.02936045,104.075708409,364.564142458,0.0,243.2593065,310.10971186,415.843219611,300.354376503,70.808374512,44.6804685956
 11/22  14:00:00,1337.77050645,104.396237644,364.602532001,0.0,243.2593065,302.612436532,395.59458845,293.971816662,56.6466996096,44.9760721788
 11/22  15:00:00,1336.04977807,104.670471811,363.870115429,0.0,243.2593065,302.612436532,383.952364399,287.622630988,42.4850247072,53.8447087042
 11/22  16:00:00,1336.6816765,104.799105154,363.714267729,0.0,243.2593065,302.612436532,391.191162856,289.782470622,56.6466996096,44.7619926248
 11/22  17:00:00,1353.04095727,104.907717793,362.133387852,0.0,243.2593065,310.10971186,421.067495019,300.525323111,84.9700494144,35.5721224935
 11/22  18:00:00,1352.21238667,105.099432183,359.516207208,0.0,243.2593065,310.10971186,417.846322264,306.516036647,84.9700494144,26.3602362022
 11/22  19:00:00,1078.95081801,97.2043464847,358.687710735,0.0,166.938926447,199.110933808,417.18548741,314.707773421,84.9700494144,17.5076645746
 11/22  20:00:00,1072.16765983,97.2043464847,358.40179686,0.0,166.938926447,191.61365848,391.727167966,317.572427533,56.6466996096,17.5080408234
 11/22  21:00:00,938.070790845,97.2043464847,358.295395471,0.0,100.150657288,124.558693486,428.850160903,354.693154558,56.6466996096,17.5103067359
 11/22  22:00:00,897.509726764,97.2043464847,357.398122913,0.0,100.150657288,124.558693486,422.889592766,362.945154927,42.4850247072,17.4594131317
 11/22  23:00:00,827.772532772,97.2043464847,355.850224379,0.0,46.0930336215,124.558693486,428.559767507,382.784671699,28.3233498048,17.4517460034
 11/22  24:00:00,826.001953404,97.2043464847,354.292156428,0.0,46.0930336215,124.558693486,425.085408809,393.473266382,14.1616749024,17.4504675252
 11/23  01:00:00,802.285767506,97.2043464847,351.72827329,0.0,34.9616554283,113.312780494,421.783602817,398.667529255,5.66466996096,17.4514036005
 11/23  02:00:00,802.104445788,97.2043464847,351.386697664,0.0,34.9616554283,113.312780494,425.141575307,402.028303554,5.66466996096,17.4486017922
 11/23  03:00:00,802.27233687,97.2043464847,351.160862983,0.0,34.9616554283,113.312780494,428.438861928,405.323309907,5.66466996096,17.45088206
 11/23  04:00:00,801.863296715,97.2043464847,351.233355973,0.0,34.9616554283,113.312780494,432.869626611,409.751952667,5.66466996096,17.4530039823
 11/23  05:00:00,808.781393847,97.2043464847,348.755744719,0.0,44.4937663224,113.312780494,430.492649507,407.376195672,5.66466996096,17.4517838748
 11/23  06:00:00,805.477905754,97.2043464847,343.877531305,0.0,44.4937663224,113.312780494,443.677476309,412.065205475,14.1616749024,17.4505959318
 11/23  07:00:00,874.24884315,97.2043464847,342.013891644,0.0,54.0258772165,176.889270242,398.828283617,353.055516649,28.3233498048,17.4494171626
 11/23  08:00:00,871.963953213,97.2043464847,346.277306669,0.0,54.0258772165,184.38654557,398.301334723,338.368068112,42.4850247072,17.4482419042
 11/23  09:00:00,961.202658303,97.2043464847,354.948872632,0.0,65.1572554096,220.04316451,383.653869967,309.463877257,56.6466996096,17.5432931007
 11/23  10:00:00,960.85949748,97.2043464847,359.292925127,0.0,65.1572554096,212.545889182,358.89376932,289.968386399,42.4850247072,26.4403582138
 11/23  11:00:00,950.881962888,97.2043464847,341.126372573,0.0,65.1572554096,220.04316451,376.17648425,269.9334754,70.808374512,35.4346343373
 11/23  12:00:00,946.040513133,97.2043464847,332.830237406,0.0,65.1572554096,220.04316451,369.735680048,263.499899123,70.808374512,35.4274064124
 11/23  13:00:00,950.887305023,97.2043464847,339.906503981,0.0,65.1572554096,220.04316451,365.41079072,268.02475647,70.808374512,26.5776597387
 11/23  14:00:00,947.804900381,97.2043464847,339.235262212,0.0,65.1572554096,212.545889182,349.793280638,257.706145299,56.6466996096,35.440435729
 11/23  15:00:00,948.853984536,97.2043464847,336.620307312,0.0,65.1572554096,212.545889182,325.522695531,247.604711846,42.4850247072,35.4329589785
 11/23  16:00:00,972.85637674,97.2043464847,360.343765552,0.0,65.1572554096,212.545889182,351.234816011,259.162245598,56.6466996096,35.4258708035
 11/23  17:00:00,967.458089271,97.2043464847,366.54982544,0.0,65.1572554096,220.04316451,390.521846796,278.968842784,84.9700494144,26.5829545983
 11/23  18:00:00,921.796916117,97.2043464847,361.870987566,0.0,54.0258772165,184.38654557,411.916607981,300.506229857,84.9700494144,26.44032871
 11/23  19:00:00,890.876308766,97.2043464847,356.979856397,0.0,44.4937663224,163.454314868,437.484333557,335.06058918,84.9700494144,17.4536949624
 11/23  20:00:00,886.329881592,97.2043464847,355.718816892,0.0,44.4937663224,155.95703954,416.083960235,341.984825544,56.6466996096,17.4524350811
 11/23  21:00:00,858.511207166,97.2043464847,359.277015361,0.0,44.4937663224,124.558693486,455.715815422,381.617879175,56.6466996096,17.4512366375
 11/23  22:00:00,847.082450479,97.2043464847,355.602565404,0.0,44.4937663224,124.558693486,446.008426667,386.073347355,42.4850247072,17.4500546049
 11/23  23:00:00,844.028322627,97.2043464847,360.100045991,0.0,34.9616554283,124.558693486,448.613939096,402.841711428,28.3233498048,17.448877863
 11/23  24:00:00,847.320126513,97.2043464847,356.521409508,0.0,34.9616554283,124.558693486,438.104404503,406.493803546,14.1616749024,17.4489260546
 11/24  01:00:00,842.216139186,97.2043464847,355.797077905,0.0,46.0930336215,113.312780494,431.315004356,408.196660021,5.66466996096,17.4536743744
 11/24  02:00:00,841.789371284,97.2043464847,361.790164543,0.0,46.0930336215,113.312780494,437.416481276,414.299156232,5.66466996096,17.4526550826
 11/24  03:00:00,834.577847873,97.2043464847,359.311792963,0.0,46.0930336215,113.312780494,445.961395378,422.845163883,5.66466996096,17.4515615337
 11/24  04:00:00,830.076252373,97.2043464847,358.056126261,0.0,46.0930336215,113.312780494,446.124499415,423.009378487,5.66466996096,17.4504509669
 11/24  05:00:00,914.773968168,97.2043464847,350.226046789,0.0,100.150657288,148.969399434,413.079390278,389.965362758,5.66466996096,17.4493575592
 11/24  06:00:00,903.856951429,97.2043464847,338.348692393,0.0,100.150657288,149.894399434,802.431470764,779.535523882,14.1616749024,8.73427197974
 11/24  07:00:00,1128.01644818,97.8119594192,343.092297288,0.0,176.471037341,302.612436532,509.270736906,463.492868783,28.3233498048,17.4545183186
 11/24  08:00:00,1244.58421459,98.1568390609,351.073345126,0.0,243.2593065,310.10971186,477.084795206,399.325351071,42.4850247072,35.274419428
 11/24  09:00:00,1267.44493226,98.9199799164,338.78326387,0.0,243.2593065,310.10971186,444.038482346,351.91638682,56.6466996096,35.4753959169
 11/24  10:00:00,1285.47886291,99.6388482025,324.180963064,0.0,243.2593065,302.612436532,397.23095255,319.103677398,42.4850247072,35.6422504448
 11/24  11:00:00,1287.07351811,100.357867607,318.73774975,0.0,243.2593065,310.10971186,408.42438047,292.742055079,70.808374512,44.8739508787
 11/24  12:00:00,1286.13077445,101.066039804,315.796111399,0.0,243.2593065,310.10971186,401.144510468,276.360150334,70.808374512,53.9759856218
 11/24  13:00:00,1246.17284442,101.960876449,311.442920454,0.0,243.2593065,310.10971186,371.945009478,265.384771705,70.808374512,35.751863261
 11/24  14:00:00,1291.39381517,102.389971257,320.582694238,0.0,243.2593065,302.612436532,374.886129155,264.258170763,56.6466996096,53.9812587825
 11/24  15:00:00,1318.61385424,102.415731433,366.844441289,0.0,243.2593065,302.612436532,369.398352013,282.037880027,42.4850247072,44.8754472795
 11/24  16:00:00,1313.91469974,102.628851405,374.183080876,0.0,243.2593065,302.612436532,399.451785048,298.031386041,56.6466996096,44.7736993973
 11/24  17:00:00,1321.65973903,102.814192078,360.516921668,0.0,243.2593065,310.10971186,436.876300725,316.314100636,84.9700494144,35.592150675
 11/24  18:00:00,1298.20169977,103.164830777,327.429328778,0.0,243.2593065,310.10971186,438.707020279,327.373936985,84.9700494144,26.3630338799
 11/24  19:00:00,980.872646737,97.2043464847,280.840856482,0.0,166.938926447,199.110933808,431.731988042,329.251323013,84.9700494144,17.5106156141
 11/24  20:00:00,933.923529823,97.2043464847,241.517350753,0.0,166.938926447,191.61365848,428.991382927,346.090787754,56.6466996096,26.2538955633
 11/24  21:00:00,776.611350584,97.2043464847,215.008045526,0.0,100.150657288,124.558693486,491.302676074,417.146715305,56.6466996096,17.5092611593
 11/24  22:00:00,722.267280284,97.2043464847,196.134004971,0.0,100.150657288,124.558693486,514.291891501,454.347692652,42.4850247072,17.4591741418
 11/24  23:00:00,638.726321113,97.2043464847,171.642474634,0.0,46.0930336215,124.558693486,569.513375017,523.738546075,28.3233498048,17.4514791377
 11/24  24:00:00,624.337823298,97.2043464847,154.076651029,0.0,46.0930336215,124.558693486,596.667441154,565.055418268,14.1616749024,17.4503479838
 11/25  01:00:00,601.37553146,97.2043464847,144.083423276,0.0,46.0930336215,113.312780494,608.989671589,585.875304426,5.66466996096,17.4496972023
