Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/25  02:00:00,592.739750782,97.2043464847,134.144288637,0.0,46.0930336215,113.312780494,621.268110786,606.868921287,5.66466996096,8.73451953811
 11/25  03:00:00,583.548757363,97.2043464847,124.626774931,0.0,46.0930336215,113.312780494,649.9105007,626.79076337,5.66466996096,17.4550673688
 11/25  04:00:00,583.214728805,97.2043464847,125.701401011,0.0,46.0930336215,113.312780494,643.873300646,620.754691534,5.66466996096,17.4539391504
 11/25  05:00:00,584.522044726,97.2043464847,117.393426913,0.0,55.6251445156,113.312780494,655.822358152,632.704824499,5.66466996096,17.4528636919
 11/25  06:00:00,579.294193408,97.2043464847,110.570078056,0.0,55.6251445156,113.312780494,680.637289081,649.023811753,14.1616749024,17.4518024258
 11/25  07:00:00,647.937896373,97.2043464847,109.728057424,0.0,65.1572554096,176.889270242,636.623099615,590.849003964,28.3233498048,17.450745846
 11/25  08:00:00,761.093074501,97.3254232927,115.054391826,0.0,109.682768182,220.96816451,901.192933398,841.255509466,42.4850247072,17.4523992252
 11/25  09:00:00,784.805410203,97.3707949618,134.506441181,0.0,109.682768182,220.96816451,703.030546281,620.057919933,56.6466996096,26.3259267383
 11/25  10:00:00,913.420932247,97.8180318927,156.030283414,0.0,131.945524568,266.955817592,604.109990506,535.145824088,42.4850247072,26.4791417112
 11/25  11:00:00,969.835616507,97.86809901,209.247331328,0.0,131.945524568,274.45309292,564.019085969,457.729988229,70.808374512,35.4807232281
 11/25  12:00:00,1016.29762323,97.8963251893,258.536218146,0.0,131.945524568,274.45309292,536.085950299,429.799532804,70.808374512,35.4780429829
 11/25  13:00:00,1014.84069899,97.9168206586,285.150133818,0.0,131.945524568,274.45309292,523.780476643,417.506743914,70.808374512,35.4653582171
 11/25  14:00:00,1045.54787655,98.0204832416,323.418308673,0.0,131.945524568,266.955817592,489.84040358,405.830629452,56.6466996096,27.3630745187
 11/25  15:00:00,1054.79090961,97.9691423261,336.436690246,0.0,131.945524568,266.955817592,478.384769785,401.177408521,42.4850247072,34.7223365564
 11/25  16:00:00,981.180466334,97.2043464847,339.997915781,0.0,109.682768182,212.545889182,384.121519164,291.992774195,56.6466996096,35.4820453602
 11/25  17:00:00,1006.48939768,97.2043464847,336.957101975,0.0,109.682768182,220.04316451,403.96028037,283.513472667,84.9700494144,35.4767582884
 11/25  18:00:00,997.331514761,97.2043464847,333.591521247,0.0,109.682768182,220.04316451,388.23953416,276.814254289,84.9700494144,26.4552304568
 11/25  19:00:00,985.634808202,97.2043464847,348.956667711,0.0,100.150657288,199.110933808,415.440127696,313.018271189,84.9700494144,17.4518070927
 11/25  20:00:00,987.101492511,97.2043464847,359.940523909,0.0,100.150657288,191.61365848,397.130584594,323.033045331,56.6466996096,17.4508396535
 11/25  21:00:00,852.495800158,97.2043464847,352.986453525,0.0,55.6251445156,124.558693486,457.45721636,383.3588783,56.6466996096,17.4516384511
 11/25  22:00:00,825.957718644,97.2043464847,336.012951372,0.0,55.6251445156,124.558693486,467.986634322,408.049456946,42.4850247072,17.4521526688
 11/25  23:00:00,768.294498445,97.2043464847,294.273378596,0.0,46.0930336215,124.558693486,478.810200479,433.032435019,28.3233498048,17.4544156556
 11/25  24:00:00,712.728660217,97.2043464847,241.504246364,0.0,46.0930336215,124.558693486,504.175968108,472.560972229,14.1616749024,17.4533209759
 11/26  01:00:00,642.970207225,97.2043464847,195.451565685,0.0,34.9616554283,113.312780494,567.752435037,544.635042409,5.66466996096,17.4527226664
 11/26  02:00:00,638.96242498,97.2043464847,191.267080059,0.0,34.9616554283,113.312780494,574.312818136,551.196273258,5.66466996096,17.4518749173
 11/26  03:00:00,643.418809586,97.2043464847,197.166921872,0.0,34.9616554283,113.312780494,565.140964818,542.025378219,5.66466996096,17.4509166384
 11/26  04:00:00,642.159578132,97.2043464847,196.851816352,0.0,34.9616554283,113.312780494,572.848607387,549.734004758,5.66466996096,17.4499326684
 11/26  05:00:00,646.042017314,97.2043464847,191.688506867,0.0,44.4937663224,113.312780494,572.055029735,557.652353239,5.66466996096,8.73800653462
 11/26  06:00:00,619.211414152,97.2043464847,170.64078336,0.0,44.4937663224,113.312780494,636.327538491,604.71067969,14.1616749024,17.4551838986
 11/26  07:00:00,673.960455285,97.2043464847,158.459419022,0.0,54.0258772165,176.889270242,610.375749158,564.598249688,28.3233498048,17.4541496649
 11/26  08:00:00,664.387230381,97.2043464847,151.596077253,0.0,54.0258772165,184.38654557,630.469995428,570.531827298,42.4850247072,17.4531434226
 11/26  09:00:00,730.995044252,97.2043464847,142.305921622,0.0,65.1572554096,220.04316451,653.568838628,570.617908866,56.6466996096,26.3042301525
 11/26  10:00:00,724.769914772,97.2043464847,143.665797102,0.0,65.1572554096,212.545889182,625.314742305,556.384687115,42.4850247072,26.4450304825
 11/26  11:00:00,737.015056299,97.2043464847,146.698113584,0.0,65.1572554096,220.04316451,647.905292894,541.661158547,70.808374512,35.4357598357
 11/26  12:00:00,739.227881373,97.2043464847,146.714730506,0.0,65.1572554096,220.04316451,632.900335924,535.514168794,70.808374512,26.5777926188
 11/26  13:00:00,734.399990845,97.2043464847,141.908733687,0.0,65.1572554096,220.04316451,650.087016611,543.827807517,70.808374512,35.450834582
 11/26  14:00:00,719.928904168,97.2043464847,132.785755355,0.0,65.1572554096,212.545889182,657.292688613,565.202237722,56.6466996096,35.4437512816
 11/26  15:00:00,716.683751125,97.2043464847,128.779088845,0.0,65.1572554096,212.545889182,650.401974201,572.479686787,42.4850247072,35.4372627065
 11/26  16:00:00,716.174857249,97.2043464847,128.388298711,0.0,65.1572554096,212.545889182,661.78688505,572.541916386,56.6466996096,32.5982690538
 11/26  17:00:00,702.055676481,97.2043464847,128.168284995,0.0,65.1572554096,220.04316451,688.651872597,574.255267673,84.9700494144,29.4265555103
 11/26  18:00:00,659.095485215,97.2043464847,128.118038216,0.0,54.0258772165,184.38654557,700.368957932,588.954822853,84.9700494144,26.4440856641
 11/26  19:00:00,625.914910133,97.2043464847,123.083123111,0.0,44.4937663224,163.454314868,735.761832214,633.336910169,84.9700494144,17.454872631
 11/26  20:00:00,615.177089804,97.2043464847,119.605931708,0.0,44.4937663224,155.95703954,720.827949843,646.727391077,56.6466996096,17.4538591563
 11/26  21:00:00,559.850186812,97.2043464847,90.9788030294,0.0,44.4937663224,124.558693486,830.413574514,756.314016564,56.6466996096,17.4528583403
 11/26  22:00:00,534.142156727,97.2043464847,61.0137560263,0.0,44.4937663224,124.558693486,893.532984734,833.596098228,42.4850247072,17.4518617985
 11/26  23:00:00,524.643321001,97.2043464847,58.8079408244,0.0,34.9616554283,124.558693486,875.674940749,829.900723471,28.3233498048,17.4508674731
 11/26  24:00:00,523.074684212,97.2043464847,52.4463376327,0.0,34.9616554283,124.558693486,880.126704822,848.515155056,14.1616749024,17.449874863
 11/27  01:00:00,537.291466399,97.2043464847,72.4778371732,0.0,46.0930336215,113.312780494,795.539395565,772.418612384,5.66466996096,17.4561132205
 11/27  02:00:00,532.558850497,97.2043464847,67.1238948902,0.0,46.0930336215,113.312780494,820.635982027,797.516036113,5.66466996096,17.4552759531
 11/27  03:00:00,530.32783468,97.2043464847,64.4679421082,0.0,46.0930336215,113.312780494,827.050749719,803.931716638,5.66466996096,17.4543631205
 11/27  04:00:00,529.630014691,97.2043464847,64.9118993526,0.0,46.0930336215,113.312780494,831.025530448,807.907427625,5.66466996096,17.4534328628
 11/27  05:00:00,626.605474313,97.2043464847,72.8439115456,0.0,100.150657288,148.969399434,781.504358013,758.387168385,5.66466996096,17.4525196668
 11/27  06:00:00,613.836074417,97.2043464847,54.5282969785,0.0,100.150657288,149.894399434,1311.06236009,1279.44907458,14.1616749024,17.4516106063
 11/27  07:00:00,837.123680087,97.4609963733,52.5205624588,0.0,176.471037341,302.612436532,912.491725301,866.717701828,28.3233498048,17.4506736687
 11/27  08:00:00,955.937461123,97.7990975771,60.4923623348,0.0,243.2593065,310.10971186,807.006664221,738.05495916,42.4850247072,26.466680354
 11/27  09:00:00,1017.89249193,97.9447092421,89.2920070771,0.0,243.2593065,310.10971186,727.537345993,635.40235363,56.6466996096,35.4882927531
 11/27  10:00:00,1083.21987946,98.0554577237,127.776357267,0.0,243.2593065,302.612436532,617.199625903,539.056142312,42.4850247072,35.6584588834
 11/27  11:00:00,1133.53588917,98.1505062685,176.01137595,0.0,243.2593065,310.10971186,568.61207574,452.906567013,70.808374512,44.8971342149
 11/27  12:00:00,1176.12748203,98.2573070309,217.452313603,0.0,243.2593065,310.10971186,527.265824468,402.45769373,70.808374512,53.9997562267
 11/27  13:00:00,1168.66155339,98.3949024834,243.965663805,0.0,243.2593065,310.10971186,500.302881742,384.782212638,70.808374512,44.7122945915
 11/27  14:00:00,1223.69957336,98.4885023775,260.475463758,0.0,243.2593065,302.612436532,481.057178139,379.414435887,56.6466996096,44.9960426422
 11/27  15:00:00,1202.4750238,98.4732625448,241.978659738,0.0,243.2593065,302.612436532,469.209771802,381.830296653,42.4850247072,44.8944504412
 11/27  16:00:00,1206.0889228,98.7254204035,244.793402016,0.0,243.2593065,302.612436532,486.629962035,385.199123813,56.6466996096,44.784138612
 11/27  17:00:00,1207.08108143,99.0899700836,231.458539554,0.0,243.2593065,310.10971186,521.433643911,391.954029642,84.9700494144,44.5095648546
 11/27  18:00:00,1177.1372403,99.4607069341,200.122626242,0.0,243.2593065,310.10971186,522.07208505,419.517840034,84.9700494144,17.5841956012
 11/27  19:00:00,926.263187982,97.2043464847,206.488418802,0.0,166.938926447,199.110933808,514.877903328,403.650233644,84.9700494144,26.2576202699
 11/27  20:00:00,925.435478024,97.2043464847,205.894882138,0.0,166.938926447,191.61365848,490.817142697,416.656107332,56.6466996096,17.5143357553
 11/27  21:00:00,797.60033555,97.2043464847,215.766322081,0.0,100.150657288,124.558693486,524.015052608,449.855463498,56.6466996096,17.5128895004
 11/27  22:00:00,778.238756726,97.2043464847,238.278242072,0.0,100.150657288,124.558693486,496.815829416,436.869152441,42.4850247072,17.4616522672
 11/27  23:00:00,718.753053143,97.2043464847,246.021466072,0.0,46.0930336215,124.558693486,500.615770091,454.838144747,28.3233498048,17.4542755388
 11/27  24:00:00,689.790754694,97.2043464847,227.388414512,0.0,46.0930336215,124.558693486,517.893571466,486.278572837,14.1616749024,17.4533237261
 11/28  01:00:00,653.606625881,97.2043464847,210.197004904,0.0,46.0930336215,113.312780494,539.713125966,516.593870383,5.66466996096,17.4545856222
 11/28  02:00:00,642.826309752,97.2043464847,199.991319752,0.0,46.0930336215,113.312780494,561.909341616,538.792604068,5.66466996096,17.4520675876
 11/28  03:00:00,655.069586703,97.2043464847,207.494876313,0.0,46.0930336215,113.312780494,556.070862878,532.954928336,5.66466996096,17.4512645808
 11/28  04:00:00,674.329514266,97.2043464847,221.363841714,0.0,46.0930336215,113.312780494,545.475083349,522.354805253,5.66466996096,17.4556081358
 11/28  05:00:00,765.737490019,97.2043464847,219.718185601,0.0,100.150657288,148.969399434,527.548138429,504.427136604,5.66466996096,17.4563318638
 11/28  06:00:00,763.759441014,97.3891684174,216.14699634,0.0,100.150657288,149.894399434,922.086731204,890.469609425,14.1616749024,17.4554468761
 11/28  07:00:00,985.921786286,98.18016817,210.879371939,0.0,176.471037341,302.612436532,604.293779543,558.515867788,28.3233498048,17.4545619502
 11/28  08:00:00,1087.06207265,98.4445334017,201.286519113,0.0,243.2593065,310.10971186,577.28216283,508.329196183,42.4850247072,26.4679419397
 11/28  09:00:00,1114.17102655,98.9431561865,191.801175711,0.0,243.2593065,310.10971186,566.99880302,474.854241963,56.6466996096,35.4978614479
 11/28  10:00:00,1178.53548349,99.576234286,216.776505604,0.0,243.2593065,302.612436532,501.928438908,423.773180361,42.4850247072,35.6702338399
 11/28  11:00:00,1228.77125875,100.352361434,253.261575063,0.0,243.2593065,310.10971186,515.066809813,390.379280301,70.808374512,53.8791549995
 11/28  12:00:00,1253.07261932,101.08892709,277.263868106,0.0,243.2593065,310.10971186,489.656463497,373.845692041,70.808374512,45.0023969439
 11/28  13:00:00,1219.99849827,101.781863679,285.503338885,0.0,243.2593065,310.10971186,477.763547714,362.245574301,70.808374512,44.7095989013
 11/28  14:00:00,1263.62772564,102.410485793,292.715421714,0.0,243.2593065,302.612436532,451.735485151,350.085977224,56.6466996096,45.0028083168
 11/28  15:00:00,1275.99668749,102.735993866,302.657103329,0.0,243.2593065,302.612436532,427.164397699,330.800519335,42.4850247072,53.8788536561
 11/28  16:00:00,1241.39000232,102.759831419,274.876149091,0.0,243.2593065,302.612436532,435.343868212,333.90582173,56.6466996096,44.791346872
 11/28  17:00:00,1209.5744906,102.7104593,227.605036575,0.0,243.2593065,310.10971186,479.259648752,358.69597451,84.9700494144,35.5936248279
 11/28  18:00:00,1182.53180551,102.917228965,197.790197479,0.0,243.2593065,310.10971186,493.888243465,382.550721458,84.9700494144,26.3674725926
 11/28  19:00:00,900.361969869,97.2043464847,183.462797824,0.0,166.938926447,199.110933808,534.89466709,432.409173973,84.9700494144,17.515443703
 11/28  20:00:00,885.336643121,97.2043464847,173.083746641,0.0,166.938926447,191.61365848,533.289893336,459.131478342,56.6466996096,17.5117153844
 11/28  21:00:00,744.543191116,97.2043464847,163.595716529,0.0,100.150657288,124.558693486,606.001738284,523.096577668,56.6466996096,26.258461006
 11/28  22:00:00,703.455192486,97.2043464847,160.219055917,0.0,100.150657288,124.558693486,596.984703393,537.03946598,42.4850247072,17.460212705
 11/28  23:00:00,632.663997998,97.2043464847,153.839135094,0.0,46.0930336215,124.558693486,612.585881537,566.809777249,28.3233498048,17.4527544835
 11/28  24:00:00,617.962401809,97.2043464847,138.550154865,0.0,46.0930336215,124.558693486,637.97429441,606.360732154,14.1616749024,17.4518873542
 11/29  01:00:00,601.949661757,97.2043464847,136.75801966,0.0,46.0930336215,113.312780494,633.314935011,610.198783123,5.66466996096,17.4514819267
 11/29  02:00:00,616.170959348,97.2043464847,150.982924884,0.0,46.0930336215,113.312780494,596.123932978,581.72031659,5.66466996096,8.73894642765
 11/29  03:00:00,639.756027107,97.2043464847,175.124191498,0.0,46.0930336215,113.312780494,565.521260907,542.399338945,5.66466996096,17.4572520015
 11/29  04:00:00,637.946412612,97.2043464847,174.715061232,0.0,46.0930336215,113.312780494,583.334935408,560.213842818,5.66466996096,17.4564226291
 11/29  05:00:00,716.731579675,97.2043464847,167.410195697,0.0,100.150657288,148.969399434,579.992303691,556.871901042,5.66466996096,17.4557326874
 11/29  06:00:00,712.980401577,97.6800733296,166.807997657,0.0,100.150657288,149.894399434,917.918311345,886.29821423,14.1616749024,17.4584222124
 11/29  07:00:00,946.201113939,98.5082484278,178.077107432,0.0,176.471037341,302.612436532,600.338889484,554.559765973,28.3233498048,17.4557737064
 11/29  08:00:00,1093.979107,99.9060154246,213.624125144,0.0,243.2593065,310.10971186,529.598847625,460.647227891,42.4850247072,26.4665950264
 11/29  09:00:00,1205.30601228,100.824920088,285.634823072,0.0,243.2593065,310.10971186,512.862270853,420.702130724,56.6466996096,35.513440519
 11/29  10:00:00,1285.51828534,101.569967538,330.485235024,0.0,243.2593065,302.612436532,485.510796499,398.440933494,42.4850247072,44.5848382978
 11/29  11:00:00,1292.26938452,102.359346473,335.144720314,0.0,243.2593065,310.10971186,483.79330654,368.08086339,70.808374512,44.9040686372
 11/29  12:00:00,1287.97303161,102.86700453,340.371085362,0.0,243.2593065,310.10971186,477.594166047,352.772251817,70.808374512,54.0135397182
 11/29  13:00:00,1252.42117782,103.908343395,350.077776898,0.0,243.2593065,310.10971186,428.881763229,322.302901811,70.808374512,35.770486906
 11/29  14:00:00,1301.66643209,104.484260977,362.064223938,0.0,243.2593065,302.612436532,409.904430203,299.246872313,56.6466996096,54.0108582809
 11/29  15:00:00,1306.3273474,104.544507512,367.408659285,0.0,243.2593065,302.612436532,378.515953481,291.129377593,42.4850247072,44.9015511804
 11/29  16:00:00,1305.60973126,104.408371319,363.864216555,0.0,243.2593065,302.612436532,405.249741537,303.808035242,56.6466996096,44.7950066857
 11/29  17:00:00,1317.52775427,104.422370319,358.978051576,0.0,243.2593065,310.10971186,442.057670612,321.475235407,84.9700494144,35.6123857903
 11/29  18:00:00,1321.53973351,104.593960464,352.166069293,0.0,243.2593065,310.10971186,440.803636773,329.463790463,84.9700494144,26.3697968949
 11/29  19:00:00,1069.75918632,97.2043464847,352.647502236,0.0,166.938926447,199.110933808,431.678413828,320.446024579,84.9700494144,26.262339835
 11/29  20:00:00,1078.03387744,97.2043464847,356.236426548,0.0,166.938926447,191.61365848,394.394407918,320.233774414,56.6466996096,17.5139338937
 11/29  21:00:00,933.728077955,97.2043464847,352.907182111,0.0,100.150657288,124.558693486,439.641825729,365.480301805,56.6466996096,17.5148243145
 11/29  22:00:00,888.135056585,97.2043464847,347.124754785,0.0,100.150657288,124.558693486,435.640709539,375.694352002,42.4850247072,17.4613328299
 11/29  23:00:00,823.486209353,97.2043464847,344.853234302,0.0,46.0930336215,124.558693486,437.963751709,392.186305054,28.3233498048,17.4540968506
 11/29  24:00:00,827.05786294,97.2043464847,344.950847312,0.0,46.0930336215,124.558693486,429.447607731,397.832641181,14.1616749024,17.4532916475
 11/30  01:00:00,819.591394117,97.2043464847,348.013980617,0.0,46.0930336215,113.312780494,418.070147673,394.950790611,5.66466996096,17.4546871017
 11/30  02:00:00,821.325547979,97.2043464847,352.886075807,0.0,46.0930336215,113.312780494,421.832144951,398.715178438,5.66466996096,17.4522965519
 11/30  03:00:00,818.773590002,97.2043464847,352.865159595,0.0,46.0930336215,113.312780494,427.508420707,404.385260211,5.66466996096,17.4584905345
 11/30  04:00:00,820.830000822,97.2043464847,355.401069384,0.0,46.0930336215,113.312780494,428.620724602,405.498363838,5.66466996096,17.4576908025
 11/30  05:00:00,907.053733277,97.2043464847,357.837677081,0.0,100.150657288,148.969399434,410.314505013,387.192890614,5.66466996096,17.4569444377
 11/30  06:00:00,906.433586149,97.7719043356,357.491946517,0.0,100.150657288,149.894399434,699.883712399,668.26584034,14.1616749024,17.4561971564
 11/30  07:00:00,1132.87562846,99.5912972162,354.961229327,0.0,176.471037341,302.612436532,483.501853371,437.72306514,28.3233498048,17.4554384265
 11/30  08:00:00,1226.09766798,101.484295058,347.445952641,0.0,243.2593065,310.10971186,471.936535698,402.98054402,42.4850247072,26.4709669712
 11/30  09:00:00,1208.53899399,102.101747657,305.036983038,0.0,243.2593065,310.10971186,484.916978823,392.766828586,56.6466996096,35.5034506272
 11/30  10:00:00,1198.92850909,102.579221296,270.995389345,0.0,243.2593065,302.612436532,464.369363411,386.207020729,42.4850247072,35.6773179742
 11/30  11:00:00,1198.04151536,103.001165159,267.970851021,0.0,243.2593065,310.10971186,496.061426976,371.360665421,70.808374512,53.8923870423
 11/30  12:00:00,1195.0790206,103.377631211,264.690008596,0.0,243.2593065,310.10971186,477.857814964,362.034363452,70.808374512,45.0150769995
 11/30  13:00:00,1153.76643349,103.706806392,261.10786051,0.0,243.2593065,310.10971186,472.638592673,357.108983097,70.808374512,44.7212350644
 11/30  14:00:00,1192.35336223,104.025660789,261.543338996,0.0,243.2593065,302.612436532,462.771280425,352.107318674,56.6466996096,54.0172621417
 11/30  15:00:00,1203.09779013,104.304041361,268.401203224,0.0,243.2593065,302.612436532,437.223031604,349.830414947,42.4850247072,44.9075919497
 11/30  16:00:00,1200.18216237,104.511740063,266.0369023,0.0,243.2593065,302.612436532,452.643269085,351.199565958,56.6466996096,44.7970035167
 11/30  17:00:00,1206.18127936,104.696423218,255.397555844,0.0,243.2593065,310.10971186,473.886793828,353.311878177,84.9700494144,35.6048662371
 11/30  18:00:00,1199.72373416,104.889608416,245.858091046,0.0,243.2593065,310.10971186,465.856876076,354.512105039,84.9700494144,26.3747216224
 11/30  19:00:00,947.607730462,97.2043464847,255.198263437,0.0,166.938926447,199.110933808,457.728678147,355.242844421,84.9700494144,17.5157843108
 11/30  20:00:00,941.133869515,97.2043464847,245.730610891,0.0,166.938926447,191.61365848,447.876245594,364.967203929,56.6466996096,26.2623420553
 11/30  21:00:00,790.599042922,97.2043464847,223.682700688,0.0,100.150657288,124.558693486,502.66041681,428.498246195,56.6466996096,17.5154710056
 11/30  22:00:00,744.536611028,97.2043464847,211.650440395,0.0,100.150657288,124.558693486,511.569973208,451.619925893,42.4850247072,17.4650226079
 11/30  23:00:00,671.655376369,97.2043464847,201.053652628,0.0,46.0930336215,124.558693486,532.760721872,486.979820039,28.3233498048,17.4575520286
 11/30  24:00:00,662.590551817,97.2043464847,190.093148826,0.0,46.0930336215,124.558693486,545.455237391,513.836795985,14.1616749024,17.4567665041
 12/01  01:00:00,629.610256976,97.2043464847,178.472909378,0.0,46.0930336215,113.312780494,562.731182999,539.610045085,5.66466996096,17.456467953
 12/01  02:00:00,615.213743107,97.2043464847,167.516754893,0.0,46.0930336215,113.312780494,587.765028798,564.644437183,5.66466996096,17.4559216542
 12/01  03:00:00,611.084475916,97.2043464847,156.713740303,0.0,46.0930336215,113.312780494,614.633039586,591.513103786,5.66466996096,17.4552658393
 12/01  04:00:00,601.758017085,97.2043464847,144.913584096,0.0,46.0930336215,113.312780494,643.710314888,620.591060529,5.66466996096,17.454584398
 12/01  05:00:00,692.988971137,97.2043464847,144.901239462,0.0,100.150657288,148.969399434,617.631074439,594.512486193,5.66466996096,17.453918285
 12/01  06:00:00,694.854186749,97.8049795722,142.905337269,0.0,100.150657288,149.894399434,915.344744201,883.72982781,14.1616749024,17.4532414888
 12/01  07:00:00,909.233287724,99.3996527446,128.552625158,0.0,176.471037341,302.612436532,645.416390964,608.357173521,28.3233498048,8.73586763786
 12/01  08:00:00,1023.74863461,101.257810401,136.522650868,0.0,243.2593065,310.10971186,596.400709865,518.622427493,42.4850247072,35.2932576649
 12/01  09:00:00,1106.33992663,102.387639415,190.295567959,0.0,243.2593065,310.10971186,514.990838197,422.844738066,56.6466996096,35.4994005213
 12/01  10:00:00,1176.55943597,103.072148605,231.935374166,0.0,243.2593065,302.612436532,463.273945555,385.116442984,42.4850247072,35.672477864
 12/01  11:00:00,1242.51803127,103.518400646,288.914956812,0.0,243.2593065,310.10971186,482.968958786,366.213275456,70.808374512,45.9473088184
 12/01  12:00:00,1293.27795862,103.894748546,332.457033371,0.0,243.2593065,310.10971186,474.907077681,351.11733722,70.808374512,52.9813659494
 12/01  13:00:00,1261.0987393,104.520163225,337.638918163,0.0,243.2593065,310.10971186,446.170074741,330.634234973,70.808374512,44.727465256
 12/01  14:00:00,1292.33534912,104.560392234,342.155921156,0.0,243.2593065,302.612436532,431.810501022,330.148773306,56.6466996096,45.0150281071
 12/01  15:00:00,1295.52298806,104.817512024,346.151420609,0.0,243.2593065,302.612436532,420.200428115,323.820813589,42.4850247072,53.8945898187
 12/01  16:00:00,1296.01363112,104.933552367,344.573023862,0.0,243.2593065,302.612436532,428.288773893,326.837163037,56.6466996096,44.8049112459
 12/01  17:00:00,1312.65286055,105.04212583,340.912204782,0.0,243.2593065,310.10971186,455.784694436,335.211082682,84.9700494144,35.6035623404
 12/01  18:00:00,1281.68130457,105.164836422,305.33825086,0.0,243.2593065,310.10971186,454.842551121,343.499562868,84.9700494144,26.3729388391
 12/01  19:00:00,973.486377975,97.2043464847,272.398621794,0.0,166.938926447,199.110933808,452.354613621,349.869893698,84.9700494144,17.5146705093
 12/01  20:00:00,960.935913551,97.2043464847,270.586458992,0.0,166.938926447,191.61365848,428.25566014,354.093731825,56.6466996096,17.5152287052
 12/01  21:00:00,819.37169054,97.2043464847,267.008134599,0.0,100.150657288,124.558693486,475.138558832,392.227763682,56.6466996096,26.2640955404
 12/01  22:00:00,770.881427632,97.2043464847,256.907448271,0.0,100.150657288,124.558693486,461.160538189,401.211628619,42.4850247072,17.4638848621
 12/01  23:00:00,716.221705624,97.2043464847,265.812579728,0.0,46.0930336215,124.558693486,464.991087906,419.211213205,28.3233498048,17.4565248968
 12/01  24:00:00,739.961495492,97.2043464847,285.877952645,0.0,46.0930336215,124.558693486,456.358291724,424.740792628,14.1616749024,17.455824194
 12/02  01:00:00,765.143079581,97.2043464847,321.154804574,0.0,46.0930336215,113.312780494,450.537015199,427.416752911,5.66466996096,17.4555923265
 12/02  02:00:00,779.135421268,97.2043464847,335.898490159,0.0,46.0930336215,113.312780494,452.427022006,429.307242986,5.66466996096,17.45510906
 12/02  03:00:00,788.323441641,97.2043464847,343.748444299,0.0,46.0930336215,113.312780494,448.838393231,425.719206823,5.66466996096,17.4545164466
 12/02  04:00:00,796.036868095,97.2043464847,351.957606939,0.0,46.0930336215,113.312780494,450.032841338,426.914272997,5.66466996096,17.4538983802
 12/02  05:00:00,809.430544469,97.2043464847,356.265056355,0.0,55.6251445156,113.312780494,432.412405056,418.011019578,5.66466996096,8.73671551745
 12/02  06:00:00,815.252998951,97.2043464847,359.65566978,0.0,55.6251445156,113.312780494,450.638821524,419.017261753,14.1616749024,17.4598848684
 12/02  07:00:00,891.206536867,97.2043464847,363.057290831,0.0,65.1572554096,176.889270242,400.266772359,354.484216658,28.3233498048,17.4592058964
 12/02  08:00:00,1007.21887159,97.575626976,367.19509606,0.0,109.682768182,220.96816451,711.051446468,651.107110802,42.4850247072,17.4593109582
 12/02  09:00:00,1010.21975641,97.5697041312,368.76551627,0.0,109.682768182,220.96816451,574.234901144,491.249873181,56.6466996096,26.3383283534
 12/02  10:00:00,1106.62004514,98.0383013387,369.731641418,0.0,131.945524568,266.955817592,515.31422613,446.343273765,42.4850247072,26.4859276578
 12/02  11:00:00,1100.98698104,98.1648761655,367.051792186,0.0,131.945524568,274.45309292,541.221614734,434.899264212,70.808374512,35.5139760099
 12/02  12:00:00,1091.05623348,98.2494586185,364.829700404,0.0,131.945524568,274.45309292,523.465851316,417.1447759,70.808374512,35.5127009035
 12/02  13:00:00,1058.46418977,98.4094100436,366.24980646,0.0,131.945524568,274.45309292,508.375529545,402.065761936,70.808374512,35.5013930975
 12/02  14:00:00,1051.18824435,98.585653689,364.710911319,0.0,131.945524568,266.955817592,486.172345022,394.026374877,56.6466996096,35.4992705351
 12/02  15:00:00,1050.40469147,98.7392648481,363.731873031,0.0,131.945524568,266.955817592,458.733174885,380.752631949,42.4850247072,35.4955182285
 12/02  16:00:00,985.955677322,97.2043464847,361.606907306,0.0,109.682768182,212.545889182,380.25013966,288.106585343,56.6466996096,35.4968547071
 12/02  17:00:00,1009.92154665,97.2043464847,355.282285823,0.0,109.682768182,220.04316451,424.99918212,304.534470572,84.9700494144,35.4946621339
 12/02  18:00:00,965.07658313,97.2043464847,348.168467318,0.0,109.682768182,220.04316451,430.351059404,318.916744589,84.9700494144,26.4642654007
 12/02  19:00:00,924.483904006,97.2043464847,343.649760401,0.0,100.150657288,199.110933808,455.677927417,353.252723773,84.9700494144,17.4551542299
 12/02  20:00:00,919.52846936,97.2043464847,343.716111684,0.0,100.150657288,191.61365848,431.694068179,357.592778565,56.6466996096,17.454590004
 12/02  21:00:00,806.344562538,97.2043464847,337.249086868,0.0,55.6251445156,124.558693486,479.287689079,405.185150797,56.6466996096,17.4558386719
 12/02  22:00:00,805.264419753,97.2043464847,332.298925326,0.0,55.6251445156,124.558693486,473.151222557,413.211213799,42.4850247072,17.4549840503
 12/02  23:00:00,765.531587922,97.2043464847,303.597157998,0.0,46.0930336215,124.558693486,480.005178643,434.222203496,28.3233498048,17.4596253423
 12/02  24:00:00,745.137903666,97.2043464847,284.512223495,0.0,46.0930336215,124.558693486,476.379977643,444.759338028,14.1616749024,17.4589647126
 12/03  01:00:00,689.522034341,97.2043464847,259.705626089,0.0,34.9616554283,113.312780494,485.842432314,462.718977303,5.66466996096,17.4587850499
 12/03  02:00:00,695.070717498,97.2043464847,268.084067044,0.0,34.9616554283,113.312780494,486.504927794,463.381899262,5.66466996096,17.458358571
 12/03  03:00:00,693.515793886,97.2043464847,264.33289918,0.0,34.9616554283,113.312780494,491.118423826,467.995931148,5.66466996096,17.4578227164
 12/03  04:00:00,695.754649135,97.2043464847,266.066017802,0.0,34.9616554283,113.312780494,495.905857803,472.783926769,5.66466996096,17.4572610731
 12/03  05:00:00,682.200436706,97.2043464847,244.182542211,0.0,44.4937663224,113.312780494,512.864571891,489.743207966,5.66466996096,17.4566939644
 12/03  06:00:00,661.863496361,97.2043464847,225.801424323,0.0,44.4937663224,113.312780494,545.197499318,513.579698096,14.1616749024,17.4561263195
 12/03  07:00:00,728.264433692,97.2043464847,224.503016325,0.0,54.0258772165,176.889270242,498.020947765,452.24203863,28.3233498048,17.4555593308
 12/03  08:00:00,728.104099528,97.2043464847,224.109637877,0.0,54.0258772165,184.38654557,505.840520202,445.90050221,42.4850247072,17.4549932853
 12/03  09:00:00,818.621535545,97.2043464847,246.686235883,0.0,65.1572554096,220.04316451,471.546442648,397.351268005,56.6466996096,17.5484750335
 12/03  10:00:00,841.706775927,97.2043464847,279.399705082,0.0,65.1572554096,212.545889182,428.544702741,359.60569266,42.4850247072,26.4539853741
 12/03  11:00:00,900.121096438,97.2043464847,323.18990547,0.0,65.1572554096,220.04316451,452.133061868,345.85667193,70.808374512,35.4680154262
 12/03  12:00:00,917.382997506,97.2043464847,340.645653036,0.0,65.1572554096,220.04316451,430.467888761,324.196688587,70.808374512,35.4628256615
 12/03  13:00:00,921.766006512,97.2043464847,353.251004149,0.0,65.1572554096,220.04316451,416.231643074,309.965638693,70.808374512,35.4576298695
 12/03  14:00:00,919.727470384,97.2043464847,364.774762131,0.0,65.1572554096,212.545889182,391.638884114,299.539456222,56.6466996096,35.4527282822
 12/03  15:00:00,924.207707497,97.2043464847,372.042398655,0.0,65.1572554096,212.545889182,363.279713091,294.203387723,42.4850247072,26.5913006604
 12/03  16:00:00,920.901183369,97.2043464847,371.09070081,0.0,65.1572554096,212.545889182,400.237170982,308.119325565,56.6466996096,35.4711458077
 12/03  17:00:00,904.816699562,97.2043464847,363.693809083,0.0,65.1572554096,220.04316451,453.281242405,332.845509052,84.9700494144,35.4656839395
 12/03  18:00:00,854.121386258,97.2043464847,352.488067874,0.0,54.0258772165,184.38654557,472.592592938,361.169079516,84.9700494144,26.4534640068
 12/03  19:00:00,810.241967862,97.2043464847,338.887948579,0.0,44.4937663224,163.454314868,503.220721892,400.792606392,84.9700494144,17.4580660857
 12/03  20:00:00,780.690275006,97.2043464847,315.866548001,0.0,44.4937663224,155.95703954,484.492983516,410.388694229,56.6466996096,17.4575896772
 12/03  21:00:00,734.246440243,97.2043464847,301.94672805,0.0,44.4937663224,124.558693486,523.405937548,449.302195198,56.6466996096,17.4570427398
 12/03  22:00:00,741.024444525,97.2043464847,308.212180627,0.0,44.4937663224,124.558693486,515.981730123,456.040225938,42.4850247072,17.4564794778
 12/03  23:00:00,742.693497974,97.2043464847,318.240659086,0.0,34.9616554283,124.558693486,517.943867427,472.164604568,28.3233498048,17.4559130545
 12/03  24:00:00,720.857450579,97.2043464847,296.837810025,0.0,34.9616554283,124.558693486,513.648634557,482.031613,14.1616749024,17.4553466543
 12/04  01:00:00,715.575791866,97.2043464847,293.081659596,0.0,46.0930336215,113.312780494,509.626381087,486.506599316,5.66466996096,17.4551118098
 12/04  02:00:00,725.64037178,97.2043464847,300.715336655,0.0,46.0930336215,113.312780494,514.048706589,490.929200127,5.66466996096,17.4548365006
 12/04  03:00:00,723.795243156,97.2043464847,295.313594605,0.0,46.0930336215,113.312780494,521.169234474,498.046691233,5.66466996096,17.4578732795
 12/04  04:00:00,724.708377846,97.2043464847,297.160857264,0.0,46.0930336215,113.312780494,526.340017626,503.214520478,5.66466996096,17.460827187
 12/04  05:00:00,797.620610614,97.2043464847,283.021818157,0.0,100.150657288,148.969399434,500.516875477,477.391880998,5.66466996096,17.460324518
 12/04  06:00:00,810.395301848,97.2043464847,290.244415606,0.0,100.150657288,149.894399434,1046.95711416,1015.33561943,14.1616749024,17.4598198259
 12/04  07:00:00,1037.20140804,97.5208268445,288.896555778,0.0,176.471037341,302.612436532,630.652705267,584.870052428,28.3233498048,17.4593030344
 12/04  08:00:00,1141.81504224,97.8542142954,281.258704945,0.0,243.2593065,310.10971186,576.520921379,507.555608745,42.4850247072,26.4802879271
 12/04  09:00:00,1178.34761756,97.9958518115,287.084740558,0.0,243.2593065,310.10971186,565.69758196,473.532032382,56.6466996096,35.5188499687
 12/04  10:00:00,1202.51505403,98.1030034568,283.952134667,0.0,243.2593065,302.612436532,543.227512629,456.134306342,42.4850247072,44.6081815801
 12/04  11:00:00,1234.80404284,98.1944604092,311.231354931,0.0,243.2593065,310.10971186,546.626881754,430.896331259,70.808374512,44.9221759824
 12/04  12:00:00,1266.90779617,98.2889403681,341.989696849,0.0,243.2593065,310.10971186,531.744043922,409.880082761,70.808374512,51.0555866481
 12/04  13:00:00,1231.38869141,98.5165867776,351.21344158,0.0,243.2593065,310.10971186,500.111822224,390.550763026,70.808374512,38.7526846851
 12/04  14:00:00,1272.33893499,98.8033051664,356.717917,0.0,243.2593065,302.612436532,491.05701844,380.373102811,56.6466996096,54.0372160194
 12/04  15:00:00,1274.37644576,99.2513768961,358.9725332,0.0,243.2593065,302.612436532,459.846417682,372.438825407,42.4850247072,44.9225675677
 12/04  16:00:00,1276.01087923,99.6905096134,359.581430293,0.0,243.2593065,302.612436532,472.77211161,371.30258044,56.6466996096,44.8228315605
 12/04  17:00:00,1294.80092948,100.099113882,355.417165074,0.0,243.2593065,310.10971186,502.031058959,372.529795998,84.9700494144,44.5312135465
 12/04  18:00:00,1286.73598058,100.520908514,343.653238217,0.0,243.2593065,310.10971186,475.879816061,373.317836039,84.9700494144,17.5919306078
 12/04  19:00:00,990.800150086,97.2043464847,315.983458935,0.0,166.938926447,199.110933808,464.964260158,353.726668218,84.9700494144,26.2675425254
 12/04  20:00:00,990.096473116,97.2043464847,321.744179177,0.0,166.938926447,191.61365848,431.840293588,357.675787852,56.6466996096,17.5178061269
 12/04  21:00:00,854.659524223,97.2043464847,320.573344034,0.0,100.150657288,124.558693486,481.058378563,398.143491954,56.6466996096,26.2681869995
 12/04  22:00:00,814.01025769,97.2043464847,318.648049571,0.0,100.150657288,124.558693486,465.33279612,405.38557089,42.4850247072,17.4622005227
 12/04  23:00:00,746.491332427,97.2043464847,316.316504047,0.0,46.0930336215,124.558693486,469.57162096,423.793263293,28.3233498048,17.4550078618
 12/04  24:00:00,750.027907268,97.2043464847,318.68845628,0.0,46.0930336215,124.558693486,453.450997101,430.552116278,14.1616749024,8.73720592044
 12/05  01:00:00,747.973865997,97.2043464847,329.214184634,0.0,46.0930336215,113.312780494,457.414784944,434.28848921,5.66466996096,17.4616257721
 12/05  02:00:00,742.602524436,97.2043464847,326.549079589,0.0,46.0930336215,113.312780494,461.930419317,438.804432006,5.66466996096,17.4613173501
 12/05  03:00:00,743.435300183,97.2043464847,329.185977253,0.0,46.0930336215,113.312780494,466.348812714,443.223233982,5.66466996096,17.4609087715
 12/05  04:00:00,747.954914486,97.2043464847,333.741231024,0.0,46.0930336215,113.312780494,471.542855295,448.417717556,5.66466996096,17.4604677781
 12/05  05:00:00,849.299448111,97.2043464847,344.101233913,0.0,100.150657288,148.969399434,448.713607411,425.588797293,5.66466996096,17.4601401571
 12/05  06:00:00,849.133268792,97.4098289951,343.002685613,0.0,100.150657288,149.894399434,817.80733785,786.184831673,14.1616749024,17.4608312746
 12/05  07:00:00,1067.20334086,98.1943900162,334.894192218,0.0,176.471037341,302.612436532,540.606672402,494.824076869,28.3233498048,17.459245728
 12/05  08:00:00,1193.64538764,98.7457313025,347.066447131,0.0,243.2593065,310.10971186,517.12366975,439.341763891,42.4850247072,35.2968811522
 12/05  09:00:00,1230.02312045,99.3884639309,352.242768509,0.0,243.2593065,310.10971186,506.360121837,414.207333589,56.6466996096,35.5060886382
 12/05  10:00:00,1264.90239717,100.209801953,354.716077698,0.0,243.2593065,302.612436532,467.459870391,389.293912314,42.4850247072,35.6809333701
 12/05  11:00:00,1281.53581135,100.903284711,360.808559132,0.0,243.2593065,310.10971186,472.168682079,356.424575997,70.808374512,44.93573157
 12/05  12:00:00,1289.69800252,101.703510583,365.905762891,0.0,243.2593065,310.10971186,447.227467168,322.372944754,70.808374512,54.0461479013
 12/05  13:00:00,1244.90719135,102.236780144,359.422364246,0.0,243.2593065,310.10971186,423.013812843,307.460156806,70.808374512,44.7452815245
 12/05  14:00:00,1301.13171867,102.945390209,377.673684598,0.0,243.2593065,302.612436532,397.965845274,296.281448478,56.6466996096,45.0376971859
 12/05  15:00:00,1307.61017587,103.266385694,379.67139657,0.0,243.2593065,302.612436532,382.125539025,285.718320101,42.4850247072,53.9221942172
 12/05  16:00:00,1299.41689529,103.400791073,377.720584555,0.0,243.2593065,302.612436532,393.085195613,291.618969955,56.6466996096,44.8195260481
 12/05  17:00:00,1307.74360037,103.398224527,364.618763224,0.0,243.2593065,310.10971186,440.566400473,319.970756482,84.9700494144,35.6255945762
 12/05  18:00:00,1297.39318504,103.603899665,347.010722392,0.0,243.2593065,310.10971186,445.384158568,334.035406794,84.9700494144,26.3787023599
 12/05  19:00:00,994.300165157,97.2043464847,308.341485708,0.0,166.938926447,199.110933808,443.847219191,341.357122301,84.9700494144,17.5200474751
 12/05  20:00:00,962.591551403,97.2043464847,282.38276634,0.0,166.938926447,191.61365848,430.262340332,347.348609717,56.6466996096,26.2670310054
 12/05  21:00:00,828.951863954,97.2043464847,287.495527105,0.0,100.150657288,124.558693486,459.839041165,385.674584795,56.6466996096,17.5177567602
 12/05  22:00:00,779.580461791,97.2043464847,279.331893824,0.0,100.150657288,124.558693486,453.546749255,393.597894196,42.4850247072,17.4638303519
 12/05  23:00:00,704.188859205,97.2043464847,266.159149381,0.0,46.0930336215,124.558693486,460.277449975,414.497226618,28.3233498048,17.4568735521
 12/05  24:00:00,690.414159876,97.2043464847,250.512323157,0.0,46.0930336215,124.558693486,461.461630188,429.843507478,14.1616749024,17.4564478076
 12/06  01:00:00,687.774018785,97.2043464847,265.542498397,0.0,46.0930336215,113.312780494,451.010859196,427.887959878,5.66466996096,17.4582293571
 12/06  02:00:00,683.924197911,97.2043464847,257.20562319,0.0,46.0930336215,113.312780494,461.031766648,437.910916248,5.66466996096,17.4561804396
 12/06  03:00:00,674.352570171,97.2043464847,248.088811628,0.0,46.0930336215,113.312780494,472.995349588,449.874621334,5.66466996096,17.4560582931
 12/06  04:00:00,667.032670488,97.2043464847,239.629831675,0.0,46.0930336215,113.312780494,488.851976537,465.724821921,5.66466996096,17.4624846546
 12/06  05:00:00,757.245799894,97.2043464847,243.579953696,0.0,100.150657288,148.969399434,465.835311141,442.708543974,5.66466996096,17.4620972062
 12/06  06:00:00,753.857064921,97.6779357925,228.70655125,0.0,100.150657288,149.894399434,807.886058258,776.262671468,14.1616749024,17.4617118873
 12/06  07:00:00,975.067932643,98.7722452007,225.289522821,0.0,176.471037341,302.612436532,543.011112923,497.226447842,28.3233498048,17.4613152764
 12/06  08:00:00,1092.42379236,100.510218521,231.235103402,0.0,243.2593065,310.10971186,508.472699714,439.508643122,42.4850247072,26.4790318853
 12/06  09:00:00,1147.41134608,101.506545669,255.17148063,0.0,243.2593065,310.10971186,500.668660886,408.495155982,56.6466996096,35.5268052943
 12/06  10:00:00,1192.80296354,102.090551527,270.254982215,0.0,243.2593065,302.612436532,481.163809666,394.059909882,42.4850247072,44.6188750765
 12/06  11:00:00,1222.79013194,102.942818295,294.43876964,0.0,243.2593065,310.10971186,477.486787481,361.737555764,70.808374512,44.9408572048
 12/06  12:00:00,1268.16062949,103.844581342,337.61165815,0.0,243.2593065,310.10971186,457.490386112,332.62400182,70.808374512,54.0580097801
 12/06  13:00:00,1239.91182959,104.335798635,349.929950895,0.0,243.2593065,310.10971186,432.779938031,317.225036248,70.808374512,44.7465272708
 12/06  14:00:00,1277.69919468,104.614300186,356.886352484,0.0,243.2593065,302.612436532,407.175971511,305.488709024,56.6466996096,45.040562877
 12/06  15:00:00,1284.71354686,104.978339635,364.555877486,0.0,243.2593065,302.612436532,372.809169135,285.383629934,42.4850247072,44.9405144936
 12/06  16:00:00,1287.44072283,105.002083077,367.925470694,0.0,243.2593065,302.612436532,393.267154827,286.517123666,56.6466996096,50.1033315516
 12/06  17:00:00,1302.97528546,104.876733464,363.985922723,0.0,243.2593065,310.10971186,435.484215385,311.228455593,84.9700494144,39.2857103778
 12/06  18:00:00,1275.61311963,104.929104175,327.537444115,0.0,243.2593065,310.10971186,440.297067051,328.948021845,84.9700494144,26.378995792
 12/06  19:00:00,978.094713536,97.2043464847,301.370160871,0.0,166.938926447,199.110933808,441.087275262,338.59928717,84.9700494144,17.5179386777
 12/06  20:00:00,954.668840127,97.2043464847,283.926108193,0.0,166.938926447,191.61365848,418.44840463,344.282557495,56.6466996096,17.5191475258
 12/06  21:00:00,818.949218694,97.2043464847,283.344421499,0.0,100.150657288,124.558693486,465.199895072,382.282596916,56.6466996096,26.2705985473
 12/06  22:00:00,786.385309525,97.2043464847,290.681400965,0.0,100.150657288,124.558693486,449.230304357,389.277263043,42.4850247072,17.4680166066
 12/06  23:00:00,718.069729375,97.2043464847,290.675560728,0.0,46.0930336215,124.558693486,454.645934195,408.861711387,28.3233498048,17.4608730028
 12/06  24:00:00,713.725503316,97.2043464847,284.282627785,0.0,46.0930336215,124.558693486,449.473529528,417.851383787,14.1616749024,17.4604708383
 12/07  01:00:00,702.997397187,97.2043464847,280.612447982,0.0,46.0930336215,113.312780494,447.048979161,423.923777275,5.66466996096,17.4605319248
 12/07  02:00:00,691.745221595,97.2043464847,268.768115405,0.0,46.0930336215,113.312780494,452.321600779,429.196583626,5.66466996096,17.4603471917
 12/07  03:00:00,690.452008412,97.2043464847,267.780823711,0.0,46.0930336215,113.312780494,458.530327455,435.40560258,5.66466996096,17.4600549143
 12/07  04:00:00,711.020277437,97.2043464847,284.051362478,0.0,46.0930336215,113.312780494,463.669357453,440.544950319,5.66466996096,17.4597371736
 12/07  05:00:00,809.18191838,97.2043464847,291.668111439,0.0,100.150657288,148.969399434,443.701054705,420.576950078,5.66466996096,17.4594346661
 12/07  06:00:00,842.354000386,97.7649757043,320.769096252,0.0,100.150657288,149.894399434,764.585428477,732.964632818,14.1616749024,17.4591207569
 12/07  07:00:00,1086.50626031,99.5831483764,341.262232161,0.0,176.471037341,302.612436532,509.664142667,463.882000863,28.3233498048,17.4587919988
 12/07  08:00:00,1209.38764886,101.568504753,350.073087918,0.0,243.2593065,310.10971186,479.186947821,410.217150911,42.4850247072,26.4847722022
 12/07  09:00:00,1240.36938622,102.434830794,355.39691893,0.0,243.2593065,310.10971186,470.913464658,378.743359344,56.6466996096,35.5234057041
 12/07  10:00:00,1276.34703586,102.868656259,360.959466654,0.0,243.2593065,302.612436532,456.219600307,369.109934012,42.4850247072,44.6246415879
 12/07  11:00:00,1285.94944183,103.391066273,360.740728017,0.0,243.2593065,310.10971186,466.240511087,350.493092695,70.808374512,44.9390438799
 12/07  12:00:00,1289.61686317,104.326575328,362.972955991,0.0,243.2593065,310.10971186,437.918673304,318.69284098,70.808374512,48.4174578123
 12/07  13:00:00,1253.56213575,104.633161636,366.836449035,0.0,243.2593065,310.10971186,420.608505537,308.397086053,70.808374512,41.403044972
 12/07  14:00:00,1289.93232889,105.035167487,369.443782362,0.0,243.2593065,302.612436532,410.452923971,299.749519528,56.6466996096,54.0567048336
 12/07  15:00:00,1288.57401441,105.100681107,368.960695407,0.0,243.2593065,302.612436532,386.87615546,299.451434744,42.4850247072,44.9396960085
 12/07  16:00:00,1284.6973686,105.117876999,365.831004114,0.0,243.2593065,302.612436532,411.028357528,309.550578258,56.6466996096,44.8310796602
 12/07  17:00:00,1298.00418287,105.184190438,360.916789334,0.0,243.2593065,310.10971186,452.185256671,322.677233959,84.9700494144,44.5379732981
 12/07  18:00:00,1285.32731292,105.3166385,346.657209583,0.0,243.2593065,310.10971186,442.633696968,331.280473629,84.9700494144,26.383173925
 12/07  19:00:00,982.255971953,97.2043464847,313.24418358,0.0,166.938926447,199.110933808,443.839707274,341.347982344,84.9700494144,17.5216755154
 12/07  20:00:00,965.225585949,97.2043464847,290.802377409,0.0,166.938926447,191.61365848,420.81949683,346.654219874,56.6466996096,17.5185773468
 12/07  21:00:00,854.266063498,97.2043464847,295.312889897,0.0,100.150657288,124.558693486,466.986963276,384.070465477,56.6466996096,26.2697981893
 12/07  22:00:00,824.497417817,97.2043464847,308.704800343,0.0,100.150657288,124.558693486,449.694662292,389.742250538,42.4850247072,17.4673870474
 12/07  23:00:00,757.560648995,97.2043464847,312.546278021,0.0,46.0930336215,124.558693486,454.46790672,408.684232835,28.3233498048,17.4603240802
 12/07  24:00:00,758.799495441,97.2043464847,306.585029454,0.0,46.0930336215,124.558693486,447.359773589,415.738101695,14.1616749024,17.4599969916
 12/08  01:00:00,736.495285553,97.2043464847,296.908367736,0.0,46.0930336215,113.312780494,445.684230741,422.55943956,5.66466996096,17.4601212202
 12/08  02:00:00,708.770621659,97.2043464847,268.887368604,0.0,46.0930336215,113.312780494,455.764481382,432.639813274,5.66466996096,17.4599981468
 12/08  03:00:00,694.448306056,97.2043464847,248.93886585,0.0,46.0930336215,113.312780494,472.669358889,449.544920881,5.66466996096,17.4597680478
 12/08  04:00:00,693.906378563,97.2043464847,245.555162145,0.0,46.0930336215,113.312780494,482.552704317,459.428521699,5.66466996096,17.4595126571
 12/08  05:00:00,779.286790067,97.2043464847,239.034626369,0.0,100.150657288,148.969399434,470.66898023,447.545037645,5.66466996096,17.4592726246
 12/08  06:00:00,785.425257102,97.800181269,241.551713314,0.0,100.150657288,149.894399434,770.067880048,738.447184142,14.1616749024,17.459021004
 12/08  07:00:00,970.522699539,99.6667542912,198.478568239,0.0,176.471037341,302.612436532,557.725318857,511.943214715,28.3233498048,17.4587543369
 12/08  08:00:00,1074.34184142,101.651974765,186.275305374,0.0,243.2593065,310.10971186,529.547533671,460.573957504,42.4850247072,26.4885514603
 12/08  09:00:00,1133.43183624,102.784284267,217.813818942,0.0,243.2593065,310.10971186,490.788520715,398.616606828,56.6466996096,35.525214278
 12/08  10:00:00,1219.41198634,103.615326278,268.80936848,0.0,243.2593065,302.612436532,455.666049191,368.553286268,42.4850247072,44.6277382161
 12/08  11:00:00,1287.85441704,104.362759534,317.332217227,0.0,243.2593065,310.10971186,458.671287802,342.924399757,70.808374512,44.9385135332
 12/08  12:00:00,1312.92071953,105.153727016,330.270632701,0.0,243.2593065,310.10971186,442.220365828,321.992699657,70.808374512,49.4192916584
 12/08  13:00:00,1277.25013848,105.831389069,332.228392458,0.0,243.2593065,310.10971186,418.993653284,307.768988911,70.808374512,40.4162898602
 12/08  14:00:00,1313.35100562,106.353527702,333.659040334,0.0,243.2593065,302.612436532,407.452817545,296.742615969,56.6466996096,54.0635019664
 12/08  15:00:00,1311.97986951,106.640908865,334.44713902,0.0,243.2593065,302.612436532,369.111972412,281.681230704,42.4850247072,44.945717001
 12/08  16:00:00,1308.45226234,106.540427023,332.63493695,0.0,243.2593065,302.612436532,383.367296365,281.883416297,56.6466996096,44.8371804581
