Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/08  17:00:00,1271.12374124,105.898622012,287.683096675,0.0,243.2593065,310.10971186,441.693083368,312.183359695,84.9700494144,44.5396742588
 12/08  18:00:00,1201.0063818,105.698021117,218.435743617,0.0,243.2593065,310.10971186,445.091317474,333.740359045,84.9700494144,26.3809090151
 12/08  19:00:00,908.093329024,97.2043464847,198.593460001,0.0,166.938926447,199.110933808,488.351982644,385.858383225,84.9700494144,17.5235500044
 12/08  20:00:00,888.249352072,97.2043464847,180.46695342,0.0,166.938926447,191.61365848,499.403117961,425.236060992,56.6466996096,17.5203573591
 12/08  21:00:00,740.40450606,97.2043464847,163.909992987,0.0,100.150657288,124.558693486,582.407938373,499.488595212,56.6466996096,26.2726435516
 12/08  22:00:00,709.707250973,97.2043464847,171.121808363,0.0,100.150657288,124.558693486,551.92275654,491.968444533,42.4850247072,17.4692872995
 12/08  23:00:00,650.550892469,97.2043464847,177.728650995,0.0,46.0930336215,124.558693486,545.370253246,499.584663952,28.3233498048,17.4622394888
 12/08  24:00:00,648.794661153,97.2043464847,177.639570617,0.0,46.0930336215,124.558693486,540.642453607,509.018818577,14.1616749024,17.4619601275
 12/09  01:00:00,625.326275012,97.2043464847,171.011608544,0.0,46.0930336215,113.312780494,553.407970655,530.281162465,5.66466996096,17.4621382288
 12/09  02:00:00,635.009765885,97.2043464847,183.869318386,0.0,46.0930336215,113.312780494,535.198346016,512.071603618,5.66466996096,17.4620724371
 12/09  03:00:00,638.603287605,97.2043464847,189.586704871,0.0,46.0930336215,113.312780494,534.027844631,510.901274595,5.66466996096,17.4619000745
 12/09  04:00:00,638.279457492,97.2043464847,191.580463633,0.0,46.0930336215,113.312780494,539.375222696,516.24885041,5.66466996096,17.4617023252
 12/09  05:00:00,663.787238393,97.2043464847,206.539965116,0.0,55.6251445156,113.312780494,514.694753414,491.568584684,5.66466996096,17.461498769
 12/09  06:00:00,674.409372162,97.2043464847,210.279748035,0.0,55.6251445156,113.312780494,528.804672036,497.181703009,14.1616749024,17.4612941245
 12/09  07:00:00,749.892460305,97.2043464847,212.570144815,0.0,65.1572554096,176.889270242,484.799642531,439.015203199,28.3233498048,17.4610895274
 12/09  08:00:00,843.657916751,97.5805647429,192.999439208,0.0,109.682768182,220.96816451,835.573527897,775.625700766,42.4850247072,17.4628024233
 12/09  09:00:00,867.264232091,97.5747563248,222.94421028,0.0,109.682768182,220.96816451,610.012928288,535.794337922,56.6466996096,17.571890756
 12/09  10:00:00,1047.57797186,98.2336695655,294.081064076,0.0,131.945524568,266.955817592,532.339422564,454.524454481,42.4850247072,35.3299433761
 12/09  11:00:00,1103.52002806,98.6120319401,329.8341982,0.0,131.945524568,274.45309292,534.833257417,428.506715652,70.808374512,35.5181672527
 12/09  12:00:00,1114.7293508,98.7342334283,332.01171909,0.0,131.945524568,274.45309292,520.163340972,413.836038312,70.808374512,35.5189281476
 12/09  13:00:00,1086.58668507,99.077775775,336.548951794,0.0,131.945524568,274.45309292,501.062783162,394.744987997,70.808374512,35.5094206525
 12/09  14:00:00,1083.18780544,99.2676538366,340.14538455,0.0,131.945524568,266.955817592,477.190455548,385.034604457,56.6466996096,35.5091514811
 12/09  15:00:00,1081.98858649,99.2834770037,340.644715067,0.0,131.945524568,266.955817592,452.0529241,374.060720966,42.4850247072,35.5071784273
 12/09  16:00:00,995.876508582,97.2043464847,337.97291964,0.0,109.682768182,212.545889182,377.985594758,285.823669962,56.6466996096,35.5152251865
 12/09  17:00:00,1007.65020573,97.2043464847,331.905157959,0.0,109.682768182,220.04316451,426.106321607,305.630019902,84.9700494144,35.5062522903
 12/09  18:00:00,940.690967802,97.2043464847,308.191413728,0.0,109.682768182,220.04316451,428.955958555,317.505877371,84.9700494144,26.4800317695
 12/09  19:00:00,864.721484795,97.2043464847,271.427986959,0.0,100.150657288,199.110933808,461.373903088,358.944741602,84.9700494144,17.4591120711
 12/09  20:00:00,859.678016129,97.2043464847,268.970654853,0.0,100.150657288,191.61365848,437.745293581,363.639658421,56.6466996096,17.4589355506
 12/09  21:00:00,753.458646028,97.2043464847,276.257429242,0.0,55.6251445156,124.558693486,483.710420371,409.603090603,56.6466996096,17.4606301578
 12/09  22:00:00,758.73910882,97.2043464847,287.48685498,0.0,55.6251445156,124.558693486,478.69494091,418.751376529,42.4850247072,17.4585396735
 12/09  23:00:00,771.664969646,97.2043464847,307.215671585,0.0,46.0930336215,124.558693486,482.251753426,436.470061168,28.3233498048,17.4583424532
 12/09  24:00:00,786.883693663,97.2043464847,325.810801862,0.0,46.0930336215,124.558693486,473.606977228,441.987158234,14.1616749024,17.4581440915
 12/10  01:00:00,772.369007156,97.2043464847,338.868247293,0.0,34.9616554283,113.312780494,460.125498412,437.000654594,5.66466996096,17.4601738571
 12/10  02:00:00,790.101074805,97.2043464847,349.815467761,0.0,34.9616554283,113.312780494,458.720357096,435.597334348,5.66466996096,17.4583527869
 12/10  03:00:00,796.219896435,97.2043464847,352.953599565,0.0,34.9616554283,113.312780494,463.801407427,440.67862936,5.66466996096,17.4581081061
 12/10  04:00:00,801.581821324,97.2043464847,356.244547997,0.0,34.9616554283,113.312780494,458.106993101,434.97812564,5.66466996096,17.4641975003
 12/10  05:00:00,810.502433184,97.2043464847,359.428294087,0.0,44.4937663224,113.312780494,445.347561949,422.217817545,5.66466996096,17.4650744437
 12/10  06:00:00,803.222105862,97.2043464847,352.951799929,0.0,44.4937663224,113.312780494,451.160243603,419.533646152,14.1616749024,17.4649225482
 12/10  07:00:00,869.860045592,97.2043464847,350.143565671,0.0,54.0258772165,176.889270242,398.514984025,352.726862312,28.3233498048,17.4647719076
 12/10  08:00:00,871.730472708,97.2043464847,356.403449923,0.0,54.0258772165,184.38654557,404.639733675,344.690087168,42.4850247072,17.4646218002
 12/10  09:00:00,939.047754955,97.2043464847,360.139814846,0.0,65.1572554096,220.04316451,405.91557541,322.947036888,56.6466996096,26.321838912
 12/10  10:00:00,932.600828973,97.2043464847,370.910422792,0.0,65.1572554096,212.545889182,385.922452533,316.966843143,42.4850247072,26.4705846822
 12/10  11:00:00,939.448319184,97.2043464847,372.043517636,0.0,65.1572554096,220.04316451,417.816505232,311.536277143,70.808374512,35.471853577
 12/10  12:00:00,907.664275369,97.2043464847,381.695362375,0.0,65.1572554096,220.04316451,430.955059017,324.678099415,70.808374512,35.4685850902
 12/10  13:00:00,894.517953916,97.2043464847,377.340176276,0.0,65.1572554096,220.04316451,435.474658568,338.061493007,70.808374512,26.6047910497
 12/10  14:00:00,900.738638606,97.2043464847,373.032658161,0.0,65.1572554096,212.545889182,422.567628702,330.430279867,56.6466996096,35.490649226
 12/10  15:00:00,926.820314579,97.2043464847,367.403165155,0.0,65.1572554096,212.545889182,406.210558915,328.238626799,42.4850247072,35.4869074084
 12/10  16:00:00,948.989910283,97.2043464847,358.546852126,0.0,65.1572554096,212.545889182,425.051749742,332.921607069,56.6466996096,35.4834430631
 12/10  17:00:00,934.367032389,97.2043464847,349.014239371,0.0,65.1572554096,220.04316451,462.367610539,341.917556414,84.9700494144,35.4800047106
 12/10  18:00:00,885.771572711,97.2043464847,342.085849197,0.0,54.0258772165,184.38654557,474.544449265,363.105832858,84.9700494144,26.4685669927
 12/10  19:00:00,854.002520427,97.2043464847,337.405160842,0.0,44.4937663224,163.454314868,502.196843426,399.765137184,84.9700494144,17.461656827
 12/10  20:00:00,837.22305545,97.2043464847,341.280781027,0.0,44.4937663224,155.95703954,472.28432411,398.176020099,56.6466996096,17.4616044013
 12/10  21:00:00,807.639731355,97.2043464847,352.049745483,0.0,44.4937663224,124.558693486,503.124818628,429.016636359,56.6466996096,17.4614826593
 12/10  22:00:00,812.054033752,97.2043464847,356.785229919,0.0,44.4937663224,124.558693486,494.474129254,434.527760058,42.4850247072,17.4613444882
 12/10  23:00:00,823.099755442,97.2043464847,351.590818533,0.0,34.9616554283,124.558693486,508.035519999,462.250967598,28.3233498048,17.4612025963
 12/10  24:00:00,820.051609241,97.2043464847,333.746860984,0.0,34.9616554283,124.558693486,510.667003799,479.044268865,14.1616749024,17.4610600315
 12/11  01:00:00,804.826538993,97.2043464847,326.848060929,0.0,46.0930336215,113.312780494,505.664281938,482.536460627,5.66466996096,17.4631513502
 12/11  02:00:00,777.361505146,97.2043464847,303.127923126,0.0,46.0930336215,113.312780494,513.607283345,490.481254059,5.66466996096,17.4613593246
 12/11  03:00:00,764.092496281,97.2043464847,288.135509058,0.0,46.0930336215,113.312780494,520.902248403,497.776236467,5.66466996096,17.4613419755
 12/11  04:00:00,762.313510521,97.2043464847,287.573920132,0.0,46.0930336215,113.312780494,525.86213895,502.736193298,5.66466996096,17.4612756903
 12/11  05:00:00,877.794150641,97.2043464847,311.877776858,0.0,100.150657288,148.969399434,496.098808647,472.971042357,5.66466996096,17.4630963291
 12/11  06:00:00,898.786648836,97.2043464847,327.229803493,0.0,100.150657288,149.894399434,1010.13369446,978.508610796,14.1616749024,17.4634087601
 12/11  07:00:00,1116.64073899,97.5305815094,321.21113052,0.0,176.471037341,302.612436532,624.898962784,579.112697519,28.3233498048,17.4629154598
 12/11  08:00:00,1217.14670687,97.8646962256,310.739077346,0.0,243.2593065,310.10971186,574.121403581,502.435722261,42.4850247072,29.2006566133
 12/11  09:00:00,1252.83597039,98.0060976696,313.200702226,0.0,243.2593065,310.10971186,558.756155099,460.433510682,56.6466996096,41.675944808
 12/11  10:00:00,1294.15584914,98.1135206874,317.77950934,0.0,243.2593065,302.612436532,514.323913058,436.139089284,42.4850247072,35.6997990666
 12/11  11:00:00,1301.4640224,98.206847508,317.772464889,0.0,243.2593065,310.10971186,538.630532164,413.871062798,70.808374512,53.9510948537
 12/11  12:00:00,1309.53659956,98.3756926637,323.396429257,0.0,243.2593065,310.10971186,514.862500644,398.987515447,70.808374512,45.066610685
 12/11  13:00:00,1278.50480434,98.699275787,329.736444185,0.0,243.2593065,310.10971186,506.370836721,390.793164349,70.808374512,44.7692978603
 12/11  14:00:00,1313.6472139,99.1300888041,329.169177418,0.0,243.2593065,302.612436532,491.152521391,380.423754347,56.6466996096,54.082067434
 12/11  15:00:00,1306.54065191,99.6611971763,322.038636884,0.0,243.2593065,302.612436532,452.299225518,364.853681824,42.4850247072,44.9605189871
 12/11  16:00:00,1293.92338031,99.9774175954,311.75665858,0.0,243.2593065,302.612436532,469.516316572,368.017824506,56.6466996096,44.8517924559
 12/11  17:00:00,1286.57329706,100.307564296,289.793818573,0.0,243.2593065,310.10971186,506.153746673,376.626865409,84.9700494144,44.5568318497
 12/11  18:00:00,1283.37102972,100.697415814,284.287062669,0.0,243.2593065,310.10971186,491.992122189,380.63536295,84.9700494144,26.3867098254
 12/11  19:00:00,1012.82471693,97.2043464847,281.855811942,0.0,166.938926447,199.110933808,461.550324738,359.056671422,84.9700494144,17.523603902
 12/11  20:00:00,988.941590143,97.2043464847,271.330298157,0.0,166.938926447,191.61365848,439.234731087,365.067168797,56.6466996096,17.5208626798
 12/11  21:00:00,828.939598057,97.2043464847,254.237578991,0.0,100.150657288,124.558693486,496.484885695,413.564546906,56.6466996096,26.2736391795
 12/11  22:00:00,758.08849067,97.2043464847,228.294031799,0.0,100.150657288,124.558693486,508.114513072,448.15972843,42.4850247072,17.4697599347
 12/11  23:00:00,691.558651758,97.2043464847,228.224009441,0.0,46.0930336215,124.558693486,513.081377376,467.295136535,28.3233498048,17.4628910365
 12/11  24:00:00,687.885719861,97.2043464847,223.455521332,0.0,46.0930336215,124.558693486,513.253691519,481.629206926,14.1616749024,17.4628096906
 12/12  01:00:00,651.916495551,97.2043464847,204.237353185,0.0,46.0930336215,113.312780494,539.849436694,516.721600389,5.66466996096,17.4631663433
 12/12  02:00:00,651.482025444,97.2043464847,202.907195855,0.0,46.0930336215,113.312780494,547.219349998,524.091400223,5.66466996096,17.4632798145
 12/12  03:00:00,666.271583306,97.2043464847,212.149474505,0.0,46.0930336215,113.312780494,537.3281111,514.200152657,5.66466996096,17.4632884818
 12/12  04:00:00,668.155460596,97.2043464847,210.738774673,0.0,46.0930336215,113.312780494,548.371506936,525.24356491,5.66466996096,17.4632720653
 12/12  05:00:00,756.043422428,97.2043464847,207.627925121,0.0,100.150657288,148.969399434,531.923797087,508.79585627,5.66466996096,17.463270856
 12/12  06:00:00,760.002001349,97.4222742715,207.856552359,0.0,100.150657288,149.894399434,897.960040729,866.335108291,14.1616749024,17.4632575358
 12/12  07:00:00,990.898220519,98.2089246985,208.192871832,0.0,176.471037341,302.612436532,589.379232103,543.592653689,28.3233498048,17.4632286087
 12/12  08:00:00,1090.66885174,98.7055939272,190.926771265,0.0,243.2593065,310.10971186,575.48913701,506.511287497,42.4850247072,26.4928248062
 12/12  09:00:00,1131.12780957,99.5762849832,197.096588541,0.0,243.2593065,310.10971186,550.87898013,458.690635258,56.6466996096,35.5416452629
 12/12  10:00:00,1200.13761979,100.213257923,230.832961624,0.0,243.2593065,302.612436532,503.850690932,416.723475477,42.4850247072,44.6421907485
 12/12  11:00:00,1222.03560759,100.618537333,246.020689566,0.0,243.2593065,310.10971186,522.076284547,406.301979556,70.808374512,44.9659304796
 12/12  12:00:00,1227.4357018,101.066498189,251.872760109,0.0,243.2593065,310.10971186,523.951248436,399.053554103,70.808374512,54.0893198213
 12/12  13:00:00,1164.95241263,101.543441383,242.584246461,0.0,243.2593065,310.10971186,506.887289087,391.308492481,70.808374512,44.7704220938
 12/12  14:00:00,1171.6094539,101.878610038,222.974752195,0.0,243.2593065,302.612436532,493.054688562,391.337764566,56.6466996096,45.0702243868
 12/12  15:00:00,1156.37776807,102.187462844,209.894103153,0.0,243.2593065,302.612436532,492.832443338,396.38440733,42.4850247072,53.9630113012
 12/12  16:00:00,1153.50425837,102.531805053,206.305903029,0.0,243.2593065,302.612436532,494.007432276,392.506503083,56.6466996096,44.8542295833
 12/12  17:00:00,1164.2099489,102.790904687,199.545691495,0.0,243.2593065,310.10971186,515.796153997,395.177732931,84.9700494144,35.6483716515
 12/12  18:00:00,1157.72174545,103.060449392,190.091981529,0.0,243.2593065,310.10971186,514.667477168,403.309036841,84.9700494144,26.3883909132
 12/12  19:00:00,884.796759225,97.2043464847,186.426396332,0.0,166.938926447,199.110933808,544.931904164,433.683080887,84.9700494144,26.2787738622
 12/12  20:00:00,877.27651009,97.2043464847,186.199192905,0.0,166.938926447,191.61365848,516.960925741,442.787757979,56.6466996096,17.5264681527
 12/12  21:00:00,738.619351659,97.2043464847,179.972833294,0.0,100.150657288,124.558693486,575.532375694,501.359792135,56.6466996096,17.5258839491
 12/12  22:00:00,695.048387093,97.2043464847,176.055447651,0.0,100.150657288,124.558693486,585.751431078,517.072706581,42.4850247072,26.19369979
 12/12  23:00:00,622.867866045,97.2043464847,169.673767298,0.0,46.0930336215,124.558693486,596.845157368,551.061841877,28.3233498048,17.4599656854
 12/12  24:00:00,621.605966583,97.2043464847,165.824385526,0.0,46.0930336215,124.558693486,598.837111937,567.215485697,14.1616749024,17.4599513381
 12/13  01:00:00,609.407417908,97.2043464847,165.458934049,0.0,46.0930336215,113.312780494,597.722152859,574.597112152,5.66466996096,17.4603707455
 12/13  02:00:00,607.606831147,97.2043464847,160.60866521,0.0,46.0930336215,113.312780494,615.023778723,591.898561364,5.66466996096,17.4605473986
 12/13  03:00:00,599.91254955,97.2043464847,151.340590786,0.0,46.0930336215,113.312780494,639.506947204,616.381655772,5.66466996096,17.4606214712
 12/13  04:00:00,593.528103101,97.2043464847,142.384184906,0.0,46.0930336215,113.312780494,663.159546562,640.034205368,5.66466996096,17.460671233
 12/13  05:00:00,673.45598729,97.2043464847,132.844692057,0.0,100.150657288,148.969399434,657.4996515,634.374244846,5.66466996096,17.4607366924
 12/13  06:00:00,675.266125221,97.6878604833,134.477018322,0.0,100.150657288,149.894399434,969.486817191,937.862435436,14.1616749024,17.4627068521
 12/13  07:00:00,905.106564219,98.616811321,137.617741446,0.0,176.471037341,302.612436532,657.845529584,612.061342031,28.3233498048,17.4608377482
 12/13  08:00:00,1018.90807651,100.007548417,131.852587481,0.0,243.2593065,310.10971186,622.691139626,553.710389215,42.4850247072,26.4957257032
 12/13  09:00:00,1050.26270705,100.602707373,128.034231217,0.0,243.2593065,310.10971186,625.035699443,532.850427138,56.6466996096,35.5385726961
 12/13  10:00:00,1083.97252163,101.331308203,127.920627877,0.0,243.2593065,302.612436532,598.820824541,511.687159648,42.4850247072,44.648640186
 12/13  11:00:00,1101.67311273,102.030758023,138.627155915,0.0,243.2593065,310.10971186,586.185375511,470.412060553,70.808374512,44.9649404455
 12/13  12:00:00,1107.19901191,102.28687515,140.872038085,0.0,243.2593065,310.10971186,588.496813456,463.589963928,70.808374512,54.0984750155
 12/13  13:00:00,1077.05967654,102.594340947,149.561574934,0.0,243.2593065,310.10971186,566.310884679,450.724381291,70.808374512,44.778128876
 12/13  14:00:00,1109.24447115,103.197494395,150.471811944,0.0,243.2593065,302.612436532,536.977727482,435.250769306,56.6466996096,45.0802585663
 12/13  15:00:00,1107.83400618,103.553539674,147.188374125,0.0,243.2593065,302.612436532,520.411264627,423.96330901,42.4850247072,53.9629309091
 12/13  16:00:00,1105.67754423,103.80604265,137.111821215,0.0,243.2593065,302.612436532,525.681670099,424.180375974,56.6466996096,44.8545945156
 12/13  17:00:00,1094.18571219,103.792512263,101.973436169,0.0,243.2593065,310.10971186,608.28893463,487.671289369,84.9700494144,35.6475958464
 12/13  18:00:00,1057.4833371,103.877988394,57.1678717365,0.0,243.2593065,310.10971186,698.666754598,587.303835557,84.9700494144,26.3928696268
 12/13  19:00:00,768.495588747,97.2043464847,35.309114415,0.0,166.938926447,199.110933808,945.22187545,833.974544542,84.9700494144,26.2772814928
 12/13  20:00:00,766.694858863,97.2043464847,41.2531811211,0.0,166.938926447,191.61365848,823.691718944,749.519131358,56.6466996096,17.5258879766
 12/13  21:00:00,638.817748522,97.2043464847,48.1401818117,0.0,100.150657288,124.558693486,795.199101915,721.026942596,56.6466996096,17.5254597089
 12/13  22:00:00,618.911790165,97.2043464847,66.7265440058,0.0,100.150657288,124.558693486,711.290963328,651.332653602,42.4850247072,17.4732850183
 12/13  23:00:00,570.584919183,97.2043464847,86.8750282092,0.0,46.0930336215,124.558693486,670.787599855,624.997602918,28.3233498048,17.4666471315
 12/13  24:00:00,576.964947399,97.2043464847,96.3094040204,0.0,46.0930336215,124.558693486,652.656570896,621.028236804,14.1616749024,17.4666591895
 12/14  01:00:00,554.763956746,97.2043464847,88.0376140664,0.0,46.0930336215,113.312780494,683.880738304,660.748999376,5.66466996096,17.4670689666
 12/14  02:00:00,519.441570033,97.2043464847,48.0548130496,0.0,46.0930336215,113.312780494,834.127845541,810.995864169,5.66466996096,17.4673114101
 12/14  03:00:00,506.000984686,97.2043464847,30.5775854964,0.0,46.0930336215,113.312780494,922.576071308,899.443950216,5.66466996096,17.4674511307
 12/14  04:00:00,502.351042286,97.2043464847,24.6610517382,0.0,46.0930336215,113.312780494,933.393272235,910.261050011,5.66466996096,17.4675522625
 12/14  05:00:00,586.314114717,97.2043464847,18.944496511,0.0,100.150657288,148.969399434,917.918432503,894.786036084,5.66466996096,17.4677264583
 12/14  06:00:00,586.750657029,97.7851994237,16.8779434735,0.0,100.150657288,149.894399434,1148.55101505,1114.97265268,14.1616749024,19.4166874623
 12/14  07:00:00,807.888556562,98.9351802397,9.13744154101,0.0,176.471037341,302.612436532,923.705666408,874.380208928,28.3233498048,21.0021076747
 12/14  08:00:00,927.761378629,100.431713257,12.1402805443,0.0,243.2593065,310.10971186,840.04169199,767.789954648,42.4850247072,29.7667126348
 12/14  09:00:00,972.877130642,101.341890787,26.1978122897,0.0,243.2593065,310.10971186,755.452221144,663.26549697,56.6466996096,35.540024564
 12/14  10:00:00,1031.90285965,102.213308447,55.5606077056,0.0,243.2593065,302.612436532,615.958560338,528.822261679,42.4850247072,44.6512739523
 12/14  11:00:00,1082.00009594,102.870360409,99.0064302481,0.0,243.2593065,310.10971186,554.156284978,438.379138559,70.808374512,44.9687719072
 12/14  12:00:00,1131.26143006,103.643784209,146.711048491,0.0,243.2593065,310.10971186,501.696976128,376.784797767,70.808374512,54.1038038492
 12/14  13:00:00,1136.70834889,104.287344547,193.449556594,0.0,243.2593065,310.10971186,450.278563535,334.687896448,70.808374512,44.782292575
 12/14  14:00:00,1195.69138735,104.633490594,213.327323751,0.0,243.2593065,302.612436532,428.951162135,327.218909253,56.6466996096,45.0855532716
 12/14  15:00:00,1189.01542176,104.811653192,205.273641033,0.0,243.2593065,302.612436532,414.191209774,317.736827197,42.4850247072,53.9693578699
 12/14  16:00:00,1170.60678986,104.705039228,187.781589689,0.0,243.2593065,302.612436532,434.429238723,332.922508647,56.6466996096,44.8600304658
 12/14  17:00:00,1133.46417542,104.473254477,135.358212197,0.0,243.2593065,310.10971186,532.7780341,412.15602396,84.9700494144,35.6519607251
 12/14  18:00:00,1080.4431687,104.52168876,81.2058963339,0.0,243.2593065,310.10971186,607.66232629,496.296918859,84.9700494144,26.3953580165
 12/14  19:00:00,789.16983455,97.2043464847,58.8407974065,0.0,166.938926447,199.110933808,782.100688261,670.849788622,84.9700494144,26.2808502242
 12/14  20:00:00,770.859937621,97.2043464847,42.9391455663,0.0,166.938926447,191.61365848,825.386018565,751.211736178,56.6466996096,17.5275827769
 12/14  21:00:00,636.102383619,97.2043464847,41.2306286512,0.0,100.150657288,124.558693486,844.585008901,770.411190904,56.6466996096,17.5271183872
 12/14  22:00:00,601.520514777,97.2043464847,46.969619396,0.0,100.150657288,124.558693486,786.560722118,717.880542376,42.4850247072,26.1951550346
 12/14  23:00:00,535.74950564,97.2043464847,45.832380814,0.0,46.0930336215,124.558693486,783.43220668,737.647687521,28.3233498048,17.461169354
 12/14  24:00:00,533.154344084,97.2043464847,40.7857397974,0.0,46.0930336215,124.558693486,802.291635576,770.668692353,14.1616749024,17.4612683202
 12/15  01:00:00,515.71069605,97.2043464847,35.6955736602,0.0,46.0930336215,113.312780494,823.411496667,800.285027058,5.66466996096,17.4617996472
 12/15  02:00:00,520.558978347,97.2043464847,39.7420205887,0.0,46.0930336215,113.312780494,792.407755217,769.280993049,5.66466996096,17.462092208
 12/15  03:00:00,518.624939547,97.2043464847,37.2182160561,0.0,46.0930336215,113.312780494,817.735376133,794.608422257,5.66466996096,17.4622839144
 12/15  04:00:00,508.263102811,97.2043464847,26.5345891682,0.0,46.0930336215,113.312780494,890.137380079,867.010258576,5.66466996096,17.4624515415
 12/15  05:00:00,594.389741189,97.2043464847,21.8891991899,0.0,100.150657288,148.969399434,882.413138718,859.285833949,5.66466996096,17.4626348079
 12/15  06:00:00,594.991646012,97.8152181922,21.6622792918,0.0,100.150657288,149.894399434,1121.21490012,1089.59041983,14.1616749024,17.462805392
 12/15  07:00:00,827.523777996,99.1168151814,28.078320852,0.0,176.471037341,302.612436532,823.8849884,778.098678849,28.3233498048,17.4629597456
 12/15  08:00:00,944.319238701,100.643667474,28.717709769,0.0,243.2593065,310.10971186,764.918187805,695.932442169,42.4850247072,26.500720929
 12/15  09:00:00,982.689443809,101.841374875,35.4841007411,0.0,243.2593065,310.10971186,716.823429789,624.630292929,56.6466996096,35.5464372509
 12/15  10:00:00,1051.43272446,102.642721153,75.6947363998,0.0,243.2593065,302.612436532,578.303182693,491.166706539,42.4850247072,44.6514514472
 12/15  11:00:00,1106.4548682,103.288073318,124.724857906,0.0,243.2593065,310.10971186,529.200651371,413.413515371,70.808374512,44.9787614876
 12/15  12:00:00,1141.36918673,104.049016215,158.39383185,0.0,243.2593065,310.10971186,498.098129023,373.183652873,70.808374512,54.1061016378
 12/15  13:00:00,1136.42934388,104.676324198,195.200774945,0.0,243.2593065,310.10971186,454.100441268,338.508673627,70.808374512,44.7833931289
 12/15  14:00:00,1207.64445183,105.09038548,231.008426085,0.0,243.2593065,302.612436532,430.613740709,327.124272331,56.6466996096,46.8427687684
 12/15  15:00:00,1208.34670449,105.259576707,233.579126103,0.0,243.2593065,302.612436532,407.672487961,312.969587124,42.4850247072,52.2178761299
 12/15  16:00:00,1169.8107946,105.153639032,198.324345749,0.0,243.2593065,302.612436532,422.656187939,321.142686148,56.6466996096,44.8668021815
 12/15  17:00:00,1141.33467066,104.807722075,151.49215459,0.0,243.2593065,310.10971186,513.30589978,387.872905757,84.9700494144,40.4629446086
 12/15  18:00:00,1126.78854145,104.867574135,132.470326121,0.0,243.2593065,310.10971186,527.126043381,420.500087159,84.9700494144,21.6559068081
 12/15  19:00:00,838.409429671,97.2043464847,114.814865383,0.0,166.938926447,199.110933808,651.01403535,539.761226568,84.9700494144,26.2827593679
 12/15  20:00:00,809.009648643,97.2043464847,91.3930435189,0.0,166.938926447,191.61365848,676.189500033,602.015550653,56.6466996096,17.5272497709
 12/15  21:00:00,666.71489432,97.2043464847,82.6773692388,0.0,100.150657288,124.558693486,739.221033214,656.295144102,56.6466996096,26.2791895021
 12/15  22:00:00,645.878790732,97.2043464847,99.6835885378,0.0,100.150657288,124.558693486,671.039911154,611.083023974,42.4850247072,17.4718624723
 12/15  23:00:00,564.117486351,97.2043464847,81.209940337,0.0,46.0930336215,124.558693486,726.809049351,681.020514491,28.3233498048,17.4651850555
 12/15  24:00:00,552.633353294,97.2043464847,69.3973733019,0.0,46.0930336215,124.558693486,743.882729712,712.255707851,14.1616749024,17.4653469583
 12/16  01:00:00,527.947880452,97.2043464847,56.0454999771,0.0,46.0930336215,113.312780494,778.721378935,755.590777782,5.66466996096,17.4659311919
 12/16  02:00:00,523.671794265,97.2043464847,51.3686190551,0.0,46.0930336215,113.312780494,786.942819638,763.811872531,5.66466996096,17.4662771452
 12/16  03:00:00,522.688331391,97.2043464847,47.4969068925,0.0,46.0930336215,113.312780494,810.759983886,787.628792794,5.66466996096,17.4665211305
 12/16  04:00:00,521.815963652,97.2043464847,43.8961796148,0.0,46.0930336215,113.312780494,827.220248335,804.088837994,5.66466996096,17.4667403801
 12/16  05:00:00,525.110551744,97.2043464847,40.1595338762,0.0,55.6251445156,113.312780494,835.645908156,812.514284829,5.66466996096,17.4669533656
 12/16  06:00:00,519.711222421,97.2043464847,35.1856333214,0.0,55.6251445156,113.312780494,869.73735906,838.108519648,14.1616749024,17.4671645098
 12/16  07:00:00,588.381996516,97.2043464847,33.0134072905,0.0,65.1572554096,176.889270242,835.670029431,789.879304753,28.3233498048,17.4673748732
 12/16  08:00:00,702.370933373,97.5888954279,32.704769604,0.0,109.682768182,220.96816451,1106.72930351,1046.77665218,42.4850247072,17.467626621
 12/16  09:00:00,708.30363511,97.5809764304,38.3155660122,0.0,109.682768182,220.96816451,913.732815516,830.733234683,56.6466996096,26.3528812242
 12/16  10:00:00,822.705406309,98.0191395768,47.1747350975,0.0,131.945524568,266.955817592,781.682254547,712.682536739,42.4850247072,26.5146931006
 12/16  11:00:00,853.249592657,98.0537119232,73.6254228944,0.0,131.945524568,274.45309292,744.001494537,637.647546497,70.808374512,35.5455735282
 12/16  12:00:00,883.075592323,98.0684234024,104.385853833,0.0,131.945524568,274.45309292,680.109196612,573.752436335,70.808374512,35.5483857648
 12/16  13:00:00,873.309144541,98.0775481968,127.031233569,0.0,131.945524568,274.45309292,638.299678059,531.950907411,70.808374512,35.5403961358
 12/16  14:00:00,880.034602188,98.0955567084,140.968512105,0.0,131.945524568,266.955817592,613.58568136,521.397173337,56.6466996096,35.5418084128
 12/16  15:00:00,878.940450502,98.1547410851,140.850824222,0.0,131.945524568,266.955817592,615.516360515,537.489842186,42.4850247072,35.5414936215
 12/16  16:00:00,796.221180746,97.2043464847,138.433082116,0.0,109.682768182,212.545889182,558.080675573,465.890834974,56.6466996096,35.5431409892
 12/16  17:00:00,816.02337822,97.2043464847,138.953190986,0.0,109.682768182,220.04316451,604.428373768,483.914205356,84.9700494144,35.5441189975
 12/16  18:00:00,770.286734489,97.2043464847,133.055809436,0.0,109.682768182,220.04316451,623.993508248,503.707879583,84.9700494144,35.3155792508
 12/16  19:00:00,724.121841892,97.2043464847,124.169648853,0.0,100.150657288,199.110933808,659.100797756,556.664022067,84.9700494144,17.4667262747
 12/16  20:00:00,707.30907617,97.2043464847,114.50276583,0.0,100.150657288,191.61365848,658.022230877,583.908612181,56.6466996096,17.4669190862
 12/16  21:00:00,594.490703621,97.2043464847,115.95763758,0.0,55.6251445156,124.558693486,698.123446574,624.009600167,56.6466996096,17.4671467975
 12/16  22:00:00,601.603974753,97.2043464847,124.3721672,0.0,55.6251445156,124.558693486,673.323983968,613.371620136,42.4850247072,17.4673391245
 12/16  23:00:00,589.102362486,97.2043464847,117.022102362,0.0,46.0930336215,124.558693486,700.626008899,654.835114399,28.3233498048,17.4675446956
 12/16  24:00:00,583.375700594,97.2043464847,110.166051369,0.0,46.0930336215,124.558693486,709.676444332,678.04701632,14.1616749024,17.4677531097
 12/17  01:00:00,549.43767916,97.2043464847,98.6948955125,0.0,34.9616554283,113.312780494,741.263531219,718.130494623,5.66466996096,17.4683666346
 12/17  02:00:00,538.500266005,97.2043464847,85.4733425441,0.0,34.9616554283,113.312780494,779.045677498,755.91222392,5.66466996096,17.4687836166
 12/17  03:00:00,544.525643188,97.2043464847,93.2095434772,0.0,34.9616554283,113.312780494,757.163980181,734.030223892,5.66466996096,17.4690863283
 12/17  04:00:00,564.093177512,97.2043464847,116.032674226,0.0,34.9616554283,113.312780494,706.016778818,682.882747764,5.66466996096,17.469361093
 12/17  05:00:00,572.852178949,97.2043464847,115.530630625,0.0,44.4937663224,113.312780494,711.912304759,688.781368248,5.66466996096,17.46626655
 12/17  06:00:00,573.050358957,97.2043464847,115.459087652,0.0,44.4937663224,113.312780494,728.487696678,696.863372112,14.1616749024,17.4626496636
 12/17  07:00:00,645.121368996,97.2043464847,118.849149296,0.0,54.0258772165,176.889270242,680.607993991,634.821733473,28.3233498048,17.4629107134
 12/17  08:00:00,639.486534018,97.2043464847,113.075560866,0.0,54.0258772165,184.38654557,706.309525175,646.361314898,42.4850247072,17.4631855695
 12/17  09:00:00,723.526639573,97.2043464847,126.126182186,0.0,65.1572554096,220.04316451,676.581318838,593.601260721,56.6466996096,26.3333585069
 12/17  10:00:00,747.430893308,97.2043464847,158.775371353,0.0,65.1572554096,212.545889182,590.620034093,521.655250732,42.4850247072,26.4797586534
 12/17  11:00:00,787.809706725,97.2043464847,191.399216485,0.0,65.1572554096,220.04316451,566.570058157,460.265822741,70.808374512,35.4958609036
 12/17  12:00:00,829.751957548,97.2043464847,227.759326539,0.0,65.1572554096,220.04316451,517.012457927,410.709743005,70.808374512,35.4943404096
 12/17  13:00:00,857.047410281,97.2043464847,250.383211869,0.0,65.1572554096,220.04316451,492.952724965,386.651852466,70.808374512,35.4924979866
 12/17  14:00:00,859.472877988,97.2043464847,261.596687348,0.0,65.1572554096,212.545889182,471.128107453,378.990764417,56.6466996096,35.490643426
 12/17  15:00:00,861.858831396,97.2043464847,266.01587228,0.0,65.1572554096,212.545889182,448.924104552,370.950285337,42.4850247072,35.4887945083
 12/17  16:00:00,832.288103838,97.2043464847,242.434760889,0.0,65.1572554096,212.545889182,484.109375395,391.975723552,56.6466996096,35.4869522338
 12/17  17:00:00,780.446006511,97.2043464847,204.780789611,0.0,65.1572554096,220.04316451,582.441519965,461.986353904,84.9700494144,35.4851166466
 12/17  18:00:00,701.942261075,97.2043464847,166.587545679,0.0,54.0258772165,184.38654557,673.299086758,561.846729596,84.9700494144,26.4823077477
 12/17  19:00:00,676.366172333,97.2043464847,168.136469051,0.0,44.4937663224,163.454314868,690.668111927,588.229746343,84.9700494144,17.4683161697
 12/17  20:00:00,687.770803389,97.2043464847,188.733935055,0.0,44.4937663224,155.95703954,622.560137389,548.444883342,56.6466996096,17.468554438
 12/17  21:00:00,642.550497288,97.2043464847,178.268143851,0.0,44.4937663224,124.558693486,681.333076753,607.217562568,56.6466996096,17.4688145758
 12/17  22:00:00,643.853894499,97.2043464847,179.73873329,0.0,44.4937663224,124.558693486,668.76152028,608.807416033,42.4850247072,17.4690795395
 12/17  23:00:00,622.952652511,97.2043464847,164.357535069,0.0,34.9616554283,124.558693486,706.684261496,660.891566458,28.3233498048,17.4693452335
 12/17  24:00:00,604.359247839,97.2043464847,144.398722218,0.0,34.9616554283,124.558693486,739.760376093,708.132048122,14.1616749024,17.4666530683
 12/18  01:00:00,591.044297248,97.2043464847,134.016695374,0.0,46.0930336215,113.312780494,754.366968784,731.239555073,5.66466996096,17.4627437505
 12/18  02:00:00,596.679267008,97.2043464847,140.398385598,0.0,46.0930336215,113.312780494,735.94431535,712.816186127,5.66466996096,17.4634592612
 12/18  03:00:00,571.088592335,97.2043464847,103.336956172,0.0,46.0930336215,113.312780494,838.753444833,815.624933948,5.66466996096,17.4638409236
 12/18  04:00:00,569.884517599,97.2043464847,103.725164111,0.0,46.0930336215,113.312780494,817.00502955,793.876171379,5.66466996096,17.4641882095
 12/18  05:00:00,654.822334028,97.2043464847,102.808002151,0.0,100.150657288,148.969399434,781.197279995,758.066158405,5.66466996096,17.4664516298
 12/18  06:00:00,650.626975595,97.2043464847,97.8616699157,0.0,100.150657288,149.894399434,1302.72731392,1271.09600105,14.1616749024,17.4696379658
 12/18  07:00:00,863.581155417,97.5357996935,83.5011437228,0.0,176.471037341,302.612436532,891.367752909,845.577311648,28.3233498048,17.4670914557
 12/18  08:00:00,970.15245641,97.8696426325,66.2821070349,0.0,243.2593065,310.10971186,853.871716233,776.063326237,42.4850247072,35.3233652893
 12/18  09:00:00,1010.5082285,98.0118971155,79.7242215246,0.0,243.2593065,310.10971186,783.319416793,691.130845797,56.6466996096,35.5418713864
 12/18  10:00:00,1094.44642509,98.1194723624,138.615125037,0.0,243.2593065,302.612436532,617.06299391,538.851618366,42.4850247072,35.7263508361
 12/18  11:00:00,1161.4429745,98.2109496831,203.907331232,0.0,243.2593065,310.10971186,562.543946904,437.742155849,70.808374512,53.9934165432
 12/18  12:00:00,1199.71535367,98.3133544855,241.124773866,0.0,243.2593065,310.10971186,528.279102844,405.415432993,70.808374512,52.0552953396
 12/18  13:00:00,1200.45934178,98.4453706198,281.788309724,0.0,243.2593065,310.10971186,505.571208157,391.570685144,70.808374512,43.1921485005
 12/18  14:00:00,1266.60269184,98.5929247164,314.501104184,0.0,243.2593065,302.612436532,485.973130981,380.547348617,56.6466996096,48.779082755
 12/18  15:00:00,1278.46747616,98.8632735067,328.637536348,0.0,243.2593065,302.612436532,458.744523799,362.270914816,42.4850247072,53.9885842763
 12/18  16:00:00,1250.59076362,99.1092456506,302.553439985,0.0,243.2593065,302.612436532,462.757788462,361.234558305,56.6466996096,44.8765305479
 12/18  17:00:00,1226.50761576,99.3112862096,260.464308365,0.0,243.2593065,310.10971186,498.334314876,377.700034447,84.9700494144,35.6642310145
 12/18  18:00:00,1208.54461723,99.677991349,239.273990662,0.0,243.2593065,310.10971186,499.500127484,388.133475492,84.9700494144,26.3966025772
 12/18  19:00:00,938.412649501,97.2043464847,234.805207205,0.0,166.938926447,199.110933808,483.488064089,372.236313362,84.9700494144,26.281701312
 12/18  20:00:00,937.396380709,97.2043464847,240.710214706,0.0,166.938926447,191.61365848,449.668082303,375.493808205,56.6466996096,17.5275744883
 12/18  21:00:00,818.537018959,97.2043464847,256.19497985,0.0,100.150657288,124.558693486,491.624250745,408.693062733,56.6466996096,26.2844884023
 12/18  22:00:00,779.346841931,97.2043464847,257.28643552,0.0,100.150657288,124.558693486,477.169648345,417.212308321,42.4850247072,17.4723153168
 12/18  23:00:00,718.007426215,97.2043464847,260.280115834,0.0,46.0930336215,124.558693486,482.543798669,436.754699529,28.3233498048,17.4657493359
 12/18  24:00:00,726.378867337,97.2043464847,264.566689229,0.0,46.0930336215,124.558693486,474.132248166,442.504483999,14.1616749024,17.4660892649
 12/19  01:00:00,689.731504597,97.2043464847,241.223603138,0.0,46.0930336215,113.312780494,497.402238467,474.270727575,5.66466996096,17.4668409301
 12/19  02:00:00,689.733194227,97.2043464847,243.234118088,0.0,46.0930336215,113.312780494,502.595141543,479.463112615,5.66466996096,17.4673589675
 12/19  03:00:00,702.830467593,97.2043464847,259.390679597,0.0,46.0930336215,113.312780494,494.61728566,471.48483757,5.66466996096,17.4677781289
 12/19  04:00:00,705.174237705,97.2043464847,263.332980787,0.0,46.0930336215,113.312780494,499.932846765,476.800003676,5.66466996096,17.468173128
 12/19  05:00:00,791.245029215,97.2043464847,257.33185011,0.0,100.150657288,148.969399434,485.048251314,461.914998053,5.66466996096,17.4685832992
 12/19  06:00:00,785.536134444,97.4207958783,248.421667417,0.0,100.150657288,149.894399434,894.405363201,862.774707961,14.1616749024,17.4689803373
 12/19  07:00:00,985.664727554,98.2067295333,226.38986695,0.0,176.471037341,302.612436532,584.952312723,539.159602263,28.3233498048,17.4693606555
 12/19  08:00:00,1079.71486532,98.4804243053,203.352713153,0.0,243.2593065,310.10971186,573.962501494,504.97601015,42.4850247072,26.5014666369
 12/19  09:00:00,1096.43636196,98.8482956874,190.323298505,0.0,243.2593065,310.10971186,585.859153076,493.645553168,56.6466996096,35.5669002987
 12/19  10:00:00,1127.6191807,99.3396359907,186.625680846,0.0,243.2593065,302.612436532,567.198935396,480.053648284,42.4850247072,44.6602624058
 12/19  11:00:00,1145.22426024,99.8680745989,191.845936197,0.0,243.2593065,310.10971186,569.232943041,444.426011935,70.808374512,53.9985565938
 12/19  12:00:00,1164.08237985,100.570616538,201.954612973,0.0,243.2593065,310.10971186,528.918550474,413.002378285,70.808374512,45.107797677
 12/19  13:00:00,1140.40951211,101.37318174,212.183413196,0.0,243.2593065,310.10971186,500.964734377,385.357907021,70.808374512,44.7984528439
 12/19  14:00:00,1184.15944818,101.938422349,216.581085705,0.0,243.2593065,302.612436532,483.520578499,372.748368496,56.6466996096,54.1255103935
 12/19  15:00:00,1174.6643123,102.016404204,205.689473319,0.0,243.2593065,302.612436532,470.527333034,379.341573243,42.4850247072,48.7007350836
 12/19  16:00:00,1160.26301515,102.178452509,193.079369071,0.0,243.2593065,302.612436532,502.224178135,395.408480349,56.6466996096,50.168998176
 12/19  17:00:00,1169.07205768,102.413358516,183.335282065,0.0,243.2593065,310.10971186,528.342575665,407.711158119,84.9700494144,35.661368132
 12/19  18:00:00,1156.53537824,102.68727134,167.677726469,0.0,243.2593065,310.10971186,537.037431097,425.667781405,84.9700494144,26.3996002771
 12/19  19:00:00,860.852968668,97.2043464847,137.993821625,0.0,166.938926447,199.110933808,642.658791154,531.403528909,84.9700494144,26.2852128308
 12/19  20:00:00,826.661399778,97.2043464847,106.24727792,0.0,166.938926447,191.61365848,685.165925791,610.988937028,56.6466996096,17.5302891528
 12/19  21:00:00,674.523672285,97.2043464847,87.8131459645,0.0,100.150657288,124.558693486,763.628865167,689.451936135,56.6466996096,17.5302294223
 12/19  22:00:00,650.040171223,97.2043464847,100.933647341,0.0,100.150657288,124.558693486,713.178749284,644.490377428,42.4850247072,26.2033471484
 12/19  23:00:00,592.798351145,97.2043464847,106.191204299,0.0,46.0930336215,124.558693486,691.999156406,646.21153868,28.3233498048,17.4642679205
 12/19  24:00:00,585.840920516,97.2043464847,97.1169896079,0.0,46.0930336215,124.558693486,706.352862905,674.726541632,14.1616749024,17.4646463702
 12/20  01:00:00,564.032737471,97.2043464847,86.8405724942,0.0,46.0930336215,113.312780494,724.04057196,700.910451696,5.66466996096,17.4654503035
 12/20  02:00:00,543.226395488,97.2043464847,65.2897216851,0.0,46.0930336215,113.312780494,778.713443594,755.582747518,5.66466996096,17.4660261147
 12/20  03:00:00,529.898310933,97.2043464847,50.8599483538,0.0,46.0930336215,113.312780494,819.736638844,796.60546306,5.66466996096,17.4665058236
 12/20  04:00:00,544.724792505,97.2043464847,67.4967537016,0.0,46.0930336215,113.312780494,754.124272204,730.992640137,5.66466996096,17.466962106
 12/20  05:00:00,629.431883829,97.2043464847,64.1629464524,0.0,100.150657288,148.969399434,742.249483872,719.117380039,5.66466996096,17.4674338726
 12/20  06:00:00,633.243291846,97.6950722855,65.8347467532,0.0,100.150657288,149.894399434,1033.44128469,1001.81063622,14.1616749024,17.4689735674
 12/20  07:00:00,861.286977215,98.5241227329,66.2742207743,0.0,176.471037341,302.612436532,750.837268472,705.045597503,28.3233498048,17.4683211643
 12/20  08:00:00,1009.76205353,99.7503556515,97.0927992645,0.0,243.2593065,310.10971186,641.587405281,572.600759565,42.4850247072,26.5016210085
 12/20  09:00:00,1084.61093019,100.804549463,140.025481169,0.0,243.2593065,310.10971186,557.742128758,465.529199997,56.6466996096,35.5662291512
 12/20  10:00:00,1138.02234696,101.654433879,166.095466857,0.0,243.2593065,302.612436532,506.788925708,419.640770086,42.4850247072,44.6631309154
 12/20  11:00:00,1178.76005221,102.361356211,203.349893199,0.0,243.2593065,310.10971186,490.879331585,373.113866316,70.808374512,46.9570907572
 12/20  12:00:00,1224.7310476,103.191464463,241.502356375,0.0,243.2593065,310.10971186,473.200683545,350.215141137,70.808374512,52.1771678963
 12/20  13:00:00,1217.67834305,103.843033848,268.29940137,0.0,243.2593065,310.10971186,455.338540778,339.722552848,70.808374512,44.8076134185
 12/20  14:00:00,1260.71626052,104.301398921,277.835983815,0.0,243.2593065,302.612436532,444.357232939,333.581595378,56.6466996096,54.1289379508
 12/20  15:00:00,1251.25405591,104.51572007,271.708893517,0.0,243.2593065,302.612436532,405.117749228,317.630610194,42.4850247072,45.0021143271
 12/20  16:00:00,1222.36583393,104.447458572,244.347425016,0.0,243.2593065,302.612436532,427.378100058,316.860410959,56.6466996096,53.8709894894
 12/20  17:00:00,1186.40761379,104.176130536,189.305130783,0.0,243.2593065,310.10971186,482.256381006,361.622771907,84.9700494144,35.6635596846
 12/20  18:00:00,1146.06277829,104.252964145,145.671432601,0.0,243.2593065,310.10971186,529.501474405,418.130784049,84.9700494144,26.4006409419
 12/20  19:00:00,870.16460361,97.2043464847,139.447144341,0.0,166.938926447,199.110933808,611.146624869,499.890374412,84.9700494144,26.2862010426
 12/20  20:00:00,844.490962877,97.2043464847,119.709042708,0.0,166.938926447,191.61365848,625.594881229,551.417193076,56.6466996096,17.5309885438
 12/20  21:00:00,718.876122008,97.2043464847,131.717255115,0.0,100.150657288,124.558693486,632.444096276,558.266420174,56.6466996096,17.5309764926
 12/20  22:00:00,693.781629863,97.2043464847,147.909109881,0.0,100.150657288,124.558693486,597.97007694,529.282531664,42.4850247072,26.2025205684
 12/20  23:00:00,626.396962986,97.2043464847,148.277504341,0.0,46.0930336215,124.558693486,598.727873252,552.939516481,28.3233498048,17.4650069666
 12/20  24:00:00,666.262880191,97.2043464847,187.733394125,0.0,46.0930336215,124.558693486,524.01293199,492.385810417,14.1616749024,17.4654466704
 12/21  01:00:00,680.464613212,97.2043464847,209.47761738,0.0,46.0930336215,113.312780494,497.99407318,474.863098193,5.66466996096,17.4663050263
 12/21  02:00:00,692.393982076,97.2043464847,224.306063124,0.0,46.0930336215,113.312780494,495.752325629,472.620719294,5.66466996096,17.466936374
 12/21  03:00:00,665.744391481,97.2043464847,201.131355738,0.0,46.0930336215,113.312780494,541.616403437,518.484261147,5.66466996096,17.4674723282
 12/21  04:00:00,639.282471603,97.2043464847,173.925802586,0.0,46.0930336215,113.312780494,596.944346515,573.811691637,5.66466996096,17.4679849176
 12/21  05:00:00,719.506704563,97.2043464847,164.245194988,0.0,100.150657288,148.969399434,593.156018565,570.022835674,5.66466996096,17.46851293
 12/21  06:00:00,757.767609938,97.7810176925,200.170133879,0.0,100.150657288,149.894399434,868.492731019,836.861868512,14.1616749024,17.4691876049
 12/21  07:00:00,1058.07851818,99.0743558528,272.220596931,0.0,176.471037341,302.612436532,548.358651104,502.565782539,28.3233498048,17.4695187601
 12/21  08:00:00,1204.37710559,100.847452508,298.236577867,0.0,243.2593065,310.10971186,516.844707126,447.85641682,42.4850247072,26.5032655985
 12/21  09:00:00,1250.81866757,101.823205145,313.856534935,0.0,243.2593065,310.10971186,511.534685497,419.31747743,56.6466996096,35.5705084575
 12/21  10:00:00,1299.52210617,102.604989484,329.213937094,0.0,243.2593065,302.612436532,483.466081476,396.31433719,42.4850247072,44.6667195786
 12/21  11:00:00,1308.60984644,103.224217423,330.069241261,0.0,243.2593065,310.10971186,494.837917004,370.020923646,70.808374512,54.0086188465
 12/21  12:00:00,1309.70370557,103.548467202,331.716913528,0.0,243.2593065,310.10971186,475.97450276,360.048591039,70.808374512,45.1175372097
 12/21  13:00:00,1268.71006531,103.760438035,331.994415074,0.0,243.2593065,310.10971186,473.857322383,358.241466482,70.808374512,44.8074813887
 12/21  14:00:00,1301.79890475,104.094426909,330.661039195,0.0,243.2593065,302.612436532,466.557384844,355.772012905,56.6466996096,54.1386723297
 12/21  15:00:00,1301.66621005,104.51445276,329.746823109,0.0,243.2593065,302.612436532,438.821239984,342.327000687,42.4850247072,54.0092145898
 12/21  16:00:00,1298.2065232,104.849440651,323.947482421,0.0,243.2593065,302.612436532,427.91994094,326.38411638,56.6466996096,44.8891249504
 12/21  17:00:00,1271.67930599,104.750560673,279.786103864,0.0,243.2593065,310.10971186,464.338120669,343.697716868,84.9700494144,35.6703543862
 12/21  18:00:00,1246.62634816,104.828482369,251.786736151,0.0,243.2593065,310.10971186,470.424172898,359.054547915,84.9700494144,26.3995755689
 12/21  19:00:00,980.674384707,97.2043464847,253.625007181,0.0,166.938926447,199.110933808,471.245591437,359.986563699,84.9700494144,26.2889783232
 12/21  20:00:00,986.811480935,97.2043464847,263.456753838,0.0,166.938926447,191.61365848,438.007347341,363.831097849,56.6466996096,17.5295498817
 12/21  21:00:00,865.513121504,97.2043464847,274.146212212,0.0,100.150657288,124.558693486,485.958839787,403.024367978,56.6466996096,26.2877721988
 12/21  22:00:00,816.640264275,97.2043464847,265.416862295,0.0,100.150657288,124.558693486,471.152344701,411.192963711,42.4850247072,17.4743562825
 12/21  23:00:00,710.86935991,97.2043464847,228.778838158,0.0,46.0930336215,124.558693486,507.83545736,462.044187485,28.3233498048,17.4679200698
 12/21  24:00:00,678.522737118,97.2043464847,198.954174364,0.0,46.0930336215,124.558693486,540.563600293,508.93349423,14.1616749024,17.4684311608
 12/22  01:00:00,657.788662534,97.2043464847,190.722735381,0.0,46.0930336215,113.312780494,551.179764118,528.045751065,5.66466996096,17.4693430919
 12/22  02:00:00,627.151316813,97.2043464847,155.69265048,0.0,46.0930336215,113.312780494,628.437871462,605.303174516,5.66466996096,17.4700269844
 12/22  03:00:00,605.092631244,97.2043464847,133.240330859,0.0,46.0930336215,113.312780494,675.24246631,652.107181628,5.66466996096,17.4706147205
 12/22  04:00:00,623.529965427,97.2043464847,153.748950933,0.0,46.0930336215,113.312780494,624.994305741,601.858457146,5.66466996096,17.471178634
 12/22  05:00:00,706.549920332,97.2043464847,145.270659599,0.0,100.150657288,148.969399434,623.587070756,600.450643209,5.66466996096,17.4717575853
 12/22  06:00:00,707.461483698,97.8112084188,148.135059576,0.0,100.150657288,149.894399434,918.966804636,887.332717161,14.1616749024,17.4724125731
 12/22  07:00:00,952.501060839,99.3430252327,169.081997548,0.0,176.471037341,302.612436532,596.024662738,550.234897778,28.3233498048,17.4664151557
