Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/22  08:00:00,1062.13051815,101.046677658,159.515072194,0.0,243.2593065,310.10971186,572.94138449,503.953932357,42.4850247072,26.5024274261
 12/22  09:00:00,1096.02278456,101.808565554,165.755697205,0.0,243.2593065,310.10971186,573.666886821,472.568610493,56.6466996096,44.4515767187
 12/22  10:00:00,1158.17522131,102.37793209,193.922503996,0.0,243.2593065,302.612436532,510.388381265,432.167771182,42.4850247072,35.7355853765
 12/22  11:00:00,1197.29429807,102.907305452,222.794229277,0.0,243.2593065,310.10971186,524.283726404,399.462129394,70.808374512,54.0132224979
 12/22  12:00:00,1208.60669193,103.220237556,234.455192002,0.0,243.2593065,310.10971186,516.359416481,391.409672282,70.808374512,54.1413696868
 12/22  13:00:00,1136.45929086,103.52527093,221.821052852,0.0,243.2593065,310.10971186,502.582431412,386.962880796,70.808374512,44.8111761038
 12/22  14:00:00,1148.30633974,103.819249955,213.187656081,0.0,243.2593065,302.612436532,485.659657246,383.889860407,56.6466996096,45.1230972294
 12/22  15:00:00,1145.76703193,104.041732898,212.686083907,0.0,243.2593065,302.612436532,479.543151185,383.04252755,42.4850247072,54.0155989281
 12/22  16:00:00,1145.74794049,104.257990181,212.464158191,0.0,243.2593065,302.612436532,482.504134763,380.95806829,56.6466996096,44.8993668628
 12/22  17:00:00,1158.38625712,104.436828667,207.18399408,0.0,243.2593065,310.10971186,508.138985921,378.569062456,84.9700494144,44.5998740509
 12/22  18:00:00,1158.90903778,104.624925781,203.798226427,0.0,243.2593065,310.10971186,490.922006035,379.550991126,84.9700494144,26.4009654946
 12/22  19:00:00,890.251911195,97.2043464847,203.828905767,0.0,166.938926447,199.110933808,506.782171258,404.279986311,84.9700494144,17.5321355331
 12/22  20:00:00,884.263309927,97.2043464847,203.900785099,0.0,166.938926447,191.61365848,486.263716219,412.087125867,56.6466996096,17.5298907424
 12/22  21:00:00,746.283221647,97.2043464847,197.936685577,0.0,100.150657288,124.558693486,548.161834435,465.226650452,56.6466996096,26.2884843729
 12/22  22:00:00,704.695884674,97.2043464847,194.215805067,0.0,100.150657288,124.558693486,540.589300966,480.624965921,42.4850247072,17.4793103379
 12/22  23:00:00,634.743741482,97.2043464847,183.507235358,0.0,46.0930336215,124.558693486,569.981436084,524.192961138,28.3233498048,17.465125141
 12/22  24:00:00,633.728283999,97.2043464847,176.791871982,0.0,46.0930336215,124.558693486,576.760143619,545.132421509,14.1616749024,17.4660472081
 12/23  01:00:00,614.896072561,97.2043464847,165.609093492,0.0,46.0930336215,113.312780494,597.636049707,574.502541059,5.66466996096,17.4688386877
 12/23  02:00:00,600.477555504,97.2043464847,147.453385114,0.0,46.0930336215,113.312780494,641.467072488,618.334708056,5.66466996096,17.4676944707
 12/23  03:00:00,604.760350574,97.2043464847,150.935007543,0.0,46.0930336215,113.312780494,634.319992611,611.18696022,5.66466996096,17.4683624296
 12/23  04:00:00,609.716695238,97.2043464847,157.305649233,0.0,46.0930336215,113.312780494,623.902353941,600.768691067,5.66466996096,17.4689929132
 12/23  05:00:00,610.676347999,97.2043464847,151.100436518,0.0,55.6251445156,113.312780494,632.37121674,609.236933266,5.66466996096,17.4696135128
 12/23  06:00:00,611.475266176,97.2043464847,153.25043084,0.0,55.6251445156,113.312780494,640.398423425,608.766517786,14.1616749024,17.4702307369
 12/23  07:00:00,681.028822344,97.2043464847,156.230838056,0.0,65.1572554096,176.889270242,589.116944106,543.322748175,28.3233498048,17.4708461259
 12/23  08:00:00,798.377030664,97.5805331362,156.121027281,0.0,109.682768182,220.96816451,930.945055598,870.987653899,42.4850247072,17.4723769919
 12/23  09:00:00,797.297635732,97.5738971052,156.273403671,0.0,109.682768182,220.96816451,734.968187674,651.958745097,56.6466996096,26.362742967
 12/23  10:00:00,904.735380119,98.0110629064,156.359345093,0.0,131.945524568,266.955817592,670.736589299,592.897671957,42.4850247072,35.3538926351
 12/23  11:00:00,915.716994386,98.0457586584,156.787099274,0.0,131.945524568,274.45309292,680.213167078,573.853033844,70.808374512,35.5517587219
 12/23  12:00:00,920.717335579,98.0612784686,157.243075614,0.0,131.945524568,274.45309292,669.071997374,562.707964133,70.808374512,35.5556587291
 12/23  13:00:00,896.69933649,98.0714535032,162.662556681,0.0,131.945524568,274.45309292,651.963331476,545.605568769,70.808374512,35.5493881942
 12/23  14:00:00,882.278138978,98.0890743253,154.956927804,0.0,131.945524568,266.955817592,651.89680997,559.697492335,56.6466996096,35.5526180255
 12/23  15:00:00,873.527438884,98.1485855074,147.74651859,0.0,131.945524568,266.955817592,648.98844437,570.949360358,42.4850247072,35.554059305
 12/23  16:00:00,798.256884285,97.2043464847,147.61561498,0.0,109.682768182,212.545889182,574.641711114,482.436224658,56.6466996096,35.5587868463
 12/23  17:00:00,816.873020938,97.2043464847,143.035870344,0.0,109.682768182,220.04316451,628.829728644,508.299564967,84.9700494144,35.5601142632
 12/23  18:00:00,769.081481564,97.2043464847,133.626160588,0.0,109.682768182,220.04316451,652.080050593,531.780171558,84.9700494144,35.329829621
 12/23  19:00:00,729.99652996,97.2043464847,129.707369165,0.0,100.150657288,199.110933808,671.13375133,568.692302521,84.9700494144,17.4713993948
 12/23  20:00:00,711.674774205,97.2043464847,118.113104141,0.0,100.150657288,191.61365848,670.782867806,596.664183848,56.6466996096,17.471984348
 12/23  21:00:00,598.383900796,97.2043464847,116.72493374,0.0,55.6251445156,124.558693486,715.567052943,641.447742539,56.6466996096,17.4726107937
 12/23  22:00:00,595.594246622,97.2043464847,114.129249764,0.0,55.6251445156,124.558693486,715.630177224,655.675802176,42.4850247072,17.4693503412
 12/23  23:00:00,589.841708159,97.2043464847,120.849035369,0.0,46.0930336215,124.558693486,697.05966909,651.269890898,28.3233498048,17.4664283866
 12/23  24:00:00,582.433956754,97.2043464847,111.54091479,0.0,46.0930336215,124.558693486,713.374648192,681.745951431,14.1616749024,17.4670218582
 12/24  01:00:00,554.41356744,97.2043464847,106.58996239,0.0,34.9616554283,113.312780494,724.656689266,701.524098579,5.66466996096,17.4679207254
 12/24  02:00:00,557.855476584,97.2043464847,109.340537498,0.0,34.9616554283,113.312780494,723.347635882,700.214173136,5.66466996096,17.4687927851
 12/24  03:00:00,551.155814041,97.2043464847,98.5453764724,0.0,34.9616554283,113.312780494,757.87106525,734.736881101,5.66466996096,17.4695141882
 12/24  04:00:00,539.540428941,97.2043464847,85.3552747521,0.0,34.9616554283,113.312780494,792.526220676,769.391351772,5.66466996096,17.4701989424
 12/24  05:00:00,531.652832394,97.2043464847,64.2136655436,0.0,44.4937663224,113.312780494,838.456493824,815.320949962,5.66466996096,17.4708739015
 12/24  06:00:00,517.087716421,97.2043464847,47.6871664506,0.0,44.4937663224,113.312780494,903.774267895,872.141047585,14.1616749024,17.4715454078
 12/24  07:00:00,571.970522861,97.2043464847,30.5574795196,0.0,54.0258772165,176.889270242,958.523011334,912.727446564,28.3233498048,17.4722149651
 12/24  08:00:00,571.292574952,97.2043464847,22.2501773397,0.0,54.0258772165,184.38654557,980.115469192,920.157561552,42.4850247072,17.4728829328
 12/24  09:00:00,646.750890815,97.2043464847,29.1903488594,0.0,65.1572554096,220.04316451,884.60767798,801.617236295,56.6466996096,26.3437420762
 12/24  10:00:00,654.983298092,97.2043464847,44.7282028682,0.0,65.1572554096,212.545889182,747.699221168,669.905847922,42.4850247072,35.3083485388
 12/24  11:00:00,686.036065834,97.2043464847,69.1303383734,0.0,65.1572554096,220.04316451,687.612976264,582.346724383,70.808374512,34.4578773689
 12/24  12:00:00,714.699152301,97.2043464847,96.609029442,0.0,65.1572554096,220.04316451,627.024570296,523.332647128,70.808374512,32.8835486557
 12/24  13:00:00,739.248767202,97.2043464847,124.395782777,0.0,65.1572554096,220.04316451,577.94530264,474.634317894,70.808374512,32.5026102341
 12/24  14:00:00,744.281154575,97.2043464847,136.869217061,0.0,65.1572554096,212.545889182,554.581010882,464.609502618,56.6466996096,33.3248086542
 12/24  15:00:00,741.444963632,97.2043464847,132.836959414,0.0,65.1572554096,212.545889182,552.874509436,474.862591163,42.4850247072,35.5268935655
 12/24  16:00:00,699.738864357,97.2043464847,90.0707939708,0.0,65.1572554096,212.545889182,677.977088824,585.803892429,56.6466996096,35.526496785
 12/24  17:00:00,632.866566173,97.2043464847,34.2885270457,0.0,65.1572554096,220.04316451,958.343081372,837.847181954,84.9700494144,35.5258500037
 12/24  18:00:00,576.101231081,97.2043464847,17.9318723701,0.0,54.0258772165,184.38654557,1043.66536656,923.379668014,84.9700494144,35.3156491336
 12/24  19:00:00,558.614353093,97.2043464847,28.5672612978,0.0,44.4937663224,163.454314868,934.089164118,831.648067247,84.9700494144,17.4710474566
 12/24  20:00:00,544.547622089,97.2043464847,20.2352678678,0.0,44.4937663224,155.95703954,957.668237157,883.549839568,56.6466996096,17.4716979795
 12/24  21:00:00,508.330674328,97.2043464847,15.2090233979,0.0,44.4937663224,124.558693486,991.833668269,917.714606368,56.6466996096,17.4723622912
 12/24  22:00:00,506.565210616,97.2043464847,13.4829785219,0.0,44.4937663224,124.558693486,980.086649927,920.128596459,42.4850247072,17.4730287608
 12/24  23:00:00,505.75211315,97.2043464847,21.7978369643,0.0,34.9616554283,124.558693486,912.747149365,866.954214093,28.3233498048,17.4695854677
 12/24  24:00:00,511.566784273,97.2043464847,27.5209168307,0.0,34.9616554283,124.558693486,878.625192911,846.996554216,14.1616749024,17.4669637926
 12/25  01:00:00,494.200251941,97.2043464847,21.0101068697,0.0,34.9616554283,113.312780494,938.595311524,915.462753529,5.66466996096,17.4678880339
 12/25  02:00:00,493.664554302,97.2043464847,19.9619917439,0.0,34.9616554283,113.312780494,948.766447737,925.632970276,5.66466996096,17.4688074998
 12/25  03:00:00,503.932580043,97.2043464847,33.7975005755,0.0,34.9616554283,113.312780494,858.623107439,835.488854328,5.66466996096,17.4695831503
 12/25  04:00:00,505.12405071,97.2043464847,37.8206143752,0.0,34.9616554283,113.312780494,858.552122568,835.417128847,5.66466996096,17.4703237607
 12/25  05:00:00,521.792989184,97.2043464847,48.05234055,0.0,44.4937663224,113.312780494,810.217899592,787.082174753,5.66466996096,17.4710548773
 12/25  06:00:00,539.113853748,97.2043464847,69.8232501814,0.0,44.4937663224,113.312780494,774.554035793,742.920578372,14.1616749024,17.4717825181
 12/25  07:00:00,607.083409559,97.2043464847,71.8887081216,0.0,54.0258772165,176.889270242,756.204642047,710.408784136,28.3233498048,17.4725081067
 12/25  08:00:00,614.132658495,97.2043464847,74.6628658126,0.0,54.0258772165,184.38654557,769.717721201,709.75946451,42.4850247072,17.4732319833
 12/25  09:00:00,700.06070225,97.2043464847,95.0596702561,0.0,65.1572554096,220.04316451,729.666655058,646.672973001,56.6466996096,26.346982448
 12/25  10:00:00,709.931694842,97.2043464847,116.734186427,0.0,65.1572554096,212.545889182,680.134825433,602.339665887,42.4850247072,35.3101348381
 12/25  11:00:00,759.218270304,97.2043464847,158.466088584,0.0,65.1572554096,220.04316451,625.171458607,518.861795861,70.808374512,35.5012882333
 12/25  12:00:00,797.676138847,97.2043464847,194.124694295,0.0,65.1572554096,220.04316451,575.233883495,468.924908697,70.808374512,35.5006002852
 12/25  13:00:00,819.956313993,97.2043464847,216.131281971,0.0,65.1572554096,220.04316451,552.133755994,446.15791443,70.808374512,35.1674670514
 12/25  14:00:00,821.001362054,97.2043464847,225.491848975,0.0,65.1572554096,212.545889182,533.716501538,442.159515515,56.6466996096,34.9102864138
 12/25  15:00:00,817.852773395,97.2043464847,226.340129348,0.0,65.1572554096,212.545889182,525.827728414,448.505316061,42.4850247072,34.837387646
 12/25  16:00:00,806.692324977,97.2043464847,219.998426045,0.0,65.1572554096,212.545889182,554.067967721,462.666345911,56.6466996096,34.7549222008
 12/25  17:00:00,770.681008244,97.2043464847,199.347465492,0.0,65.1572554096,220.04316451,625.599033035,505.967576077,84.9700494144,34.6614075435
 12/25  18:00:00,719.270148697,97.2043464847,193.460983725,0.0,54.0258772165,184.38654557,648.987977786,534.351775257,84.9700494144,29.6661531138
 12/25  19:00:00,690.981184278,97.2043464847,195.928101872,0.0,44.4937663224,163.454314868,669.327879027,566.885203531,84.9700494144,17.4726260823
 12/25  20:00:00,690.654618312,97.2043464847,201.942724548,0.0,44.4937663224,155.95703954,638.690023347,564.569989039,56.6466996096,17.4733346986
 12/25  21:00:00,660.775328068,97.2043464847,205.505907404,0.0,44.4937663224,124.558693486,669.710859509,595.590106766,56.6466996096,17.4740531339
 12/25  22:00:00,652.673177232,97.2043464847,199.472745474,0.0,44.4937663224,124.558693486,674.637222976,614.684821871,42.4850247072,17.4673763983
 12/25  23:00:00,638.830295858,97.2043464847,195.386252946,0.0,34.9616554283,124.558693486,684.791946071,639.000542407,28.3233498048,17.4680538586
 12/25  24:00:00,642.970024375,97.2043464847,201.099746585,0.0,34.9616554283,124.558693486,667.0738241,635.443375161,14.1616749024,17.4687740366
 12/26  01:00:00,644.267048723,97.2043464847,204.779788368,0.0,46.0930336215,113.312780494,658.433257847,635.298807732,5.66466996096,17.4697801547
 12/26  02:00:00,656.456266415,97.2043464847,216.406122599,0.0,46.0930336215,113.312780494,643.744259089,620.608831557,5.66466996096,17.4707575713
 12/26  03:00:00,674.846950309,97.2043464847,235.352335825,0.0,46.0930336215,113.312780494,622.672039688,599.535783152,5.66466996096,17.4715865758
 12/26  04:00:00,694.552920899,97.2043464847,254.794464376,0.0,46.0930336215,113.312780494,609.426084552,586.289035372,5.66466996096,17.472379219
 12/26  05:00:00,802.859973533,97.2043464847,269.467090803,0.0,100.150657288,148.969399434,566.388502805,543.250555254,5.66466996096,17.4732775895
 12/26  06:00:00,785.600597253,97.2043464847,245.019055771,0.0,100.150657288,149.894399434,1269.47379046,1237.83784156,14.1616749024,17.4742739983
 12/26  07:00:00,1005.41871056,97.2291922368,238.219996271,0.0,176.471037341,302.612436532,747.186380656,692.667870906,28.3233498048,26.1951599451
 12/26  08:00:00,1107.45343932,97.5017282927,221.935730651,0.0,243.2593065,310.10971186,672.367944376,603.366780094,42.4850247072,26.5161395742
 12/26  09:00:00,1132.56732533,97.6572934371,218.577633612,0.0,243.2593065,310.10971186,646.355430407,554.13408281,56.6466996096,35.5746479873
 12/26  10:00:00,1177.76907912,97.7798961457,230.575288003,0.0,243.2593065,302.612436532,589.107316843,501.936226643,42.4850247072,44.6860654923
 12/26  11:00:00,1239.76540989,97.8882747901,287.176022704,0.0,243.2593065,310.10971186,577.276264965,461.443388408,70.808374512,45.0245020451
 12/26  12:00:00,1285.04340424,97.990475687,330.075287246,0.0,243.2593065,310.10971186,555.576859412,430.598969407,70.808374512,54.1695154928
 12/26  13:00:00,1245.54071265,98.1089492886,334.316916171,0.0,243.2593065,310.10971186,529.947099054,414.311207646,70.808374512,44.8275168958
 12/26  14:00:00,1279.07119798,98.2012611909,335.739974914,0.0,243.2593065,302.612436532,516.329620014,405.518846791,56.6466996096,54.164073613
 12/26  15:00:00,1267.57419869,98.2842449847,322.314332321,0.0,243.2593065,302.612436532,486.460533429,389.942794663,42.4850247072,54.0327140579
 12/26  16:00:00,1242.61951078,98.3416202499,295.414545698,0.0,243.2593065,302.612436532,480.07557037,378.520778227,56.6466996096,44.9080925333
 12/26  17:00:00,1230.72471662,98.3852530338,265.844936859,0.0,243.2593065,310.10971186,514.420506463,393.762573845,84.9700494144,35.6878832043
 12/26  18:00:00,1212.85177844,98.4513142028,242.83516643,0.0,243.2593065,310.10971186,515.960628899,404.581579839,84.9700494144,26.4089996463
 12/26  19:00:00,947.145147535,97.2043464847,241.380769107,0.0,166.938926447,199.110933808,489.818020633,378.555558155,84.9700494144,26.2924130639
 12/26  20:00:00,914.808509622,97.2043464847,215.907724247,0.0,166.938926447,191.61365848,490.935841073,416.757642514,56.6466996096,17.5314989494
 12/26  21:00:00,752.012828071,97.2043464847,185.969651992,0.0,100.150657288,124.558693486,593.025033661,510.087110784,56.6466996096,26.2912232676
 12/26  22:00:00,725.73053223,97.2043464847,200.41673959,0.0,100.150657288,124.558693486,549.050295124,489.084303653,42.4850247072,17.4809667641
 12/26  23:00:00,672.277121354,97.2043464847,214.149029412,0.0,46.0930336215,124.558693486,533.192541536,487.397862456,28.3233498048,17.4713292746
 12/26  24:00:00,670.779027658,97.2043464847,209.69585705,0.0,46.0930336215,124.558693486,536.619223718,504.989488555,14.1616749024,17.4680602611
 12/27  01:00:00,640.27263117,97.2043464847,189.331284919,0.0,46.0930336215,113.312780494,572.077748807,548.942034996,5.66466996096,17.4710438499
 12/27  02:00:00,647.606999191,97.2043464847,200.051093576,0.0,46.0930336215,113.312780494,554.855130295,531.720369415,5.66466996096,17.4700909188
 12/27  03:00:00,669.416958748,97.2043464847,225.090826617,0.0,46.0930336215,113.312780494,522.85257564,499.716931023,5.66466996096,17.4709746562
 12/27  04:00:00,656.568984447,97.2043464847,210.368809561,0.0,46.0930336215,113.312780494,557.814828015,534.678334479,5.66466996096,17.4718235745
 12/27  05:00:00,726.307431775,97.2043464847,191.154399746,0.0,100.150657288,148.969399434,569.448783787,546.311314108,5.66466996096,17.4727997177
 12/27  06:00:00,721.021598855,97.2336401377,181.586574157,0.0,100.150657288,149.894399434,984.502420212,952.867840249,14.1616749024,17.4729050611
 12/27  07:00:00,937.4577853,98.0465619347,166.424841561,0.0,176.471037341,302.612436532,658.499084318,612.701415228,28.3233498048,17.4743192849
 12/27  08:00:00,1038.68100032,98.3107481675,142.220972015,0.0,243.2593065,310.10971186,671.677677491,593.842267973,42.4850247072,35.3503848101
 12/27  09:00:00,1076.53789227,98.4213175834,152.500996687,0.0,243.2593065,310.10971186,620.408614629,528.186821818,56.6466996096,35.5750932013
 12/27  10:00:00,1134.39395142,98.5300648543,182.465944075,0.0,243.2593065,302.612436532,543.829927186,456.648750421,42.4850247072,44.6961520584
 12/27  11:00:00,1190.83846003,98.8799570436,234.193974034,0.0,243.2593065,310.10971186,508.286509369,392.45151197,70.808374512,45.0266228869
 12/27  12:00:00,1239.98070294,99.7341254794,280.169187422,0.0,243.2593065,310.10971186,492.723767346,367.742397819,70.808374512,54.1729950155
 12/27  13:00:00,1219.33034487,100.481100815,299.034777074,0.0,243.2593065,310.10971186,470.996969982,355.353007178,70.808374512,44.8355882921
 12/27  14:00:00,1258.41271064,101.072187684,303.534143828,0.0,243.2593065,302.612436532,457.552240652,346.737136393,56.6466996096,54.1684046503
 12/27  15:00:00,1244.91539572,101.469462484,291.647661181,0.0,243.2593065,302.612436532,424.806618669,328.281629152,42.4850247072,54.0399648089
 12/27  16:00:00,1201.46160188,101.639418808,248.997374514,0.0,243.2593065,302.612436532,425.371637249,323.813014074,56.6466996096,44.9119235649
 12/27  17:00:00,1187.68179761,101.597606896,220.407376684,0.0,243.2593065,310.10971186,469.170924231,348.510022151,84.9700494144,35.6908526652
 12/27  18:00:00,1158.26885384,101.795392909,182.073634954,0.0,243.2593065,310.10971186,506.871427748,395.490886771,84.9700494144,26.4104915628
 12/27  19:00:00,868.497391827,97.2043464847,159.908538726,0.0,166.938926447,199.110933808,579.630395343,468.366489666,84.9700494144,26.2938562625
 12/27  20:00:00,860.603283774,97.2043464847,158.710973192,0.0,166.938926447,191.61365848,550.671338698,476.492136464,56.6466996096,17.5325026246
 12/27  21:00:00,712.445337483,97.2043464847,141.033085967,0.0,100.150657288,124.558693486,642.803035776,559.863471958,56.6466996096,26.2928642088
 12/27  22:00:00,670.408229487,97.2043464847,140.635787419,0.0,100.150657288,124.558693486,621.545172101,561.578103355,42.4850247072,17.4820440389
 12/27  23:00:00,587.232574647,97.2043464847,120.030459568,0.0,46.0930336215,124.558693486,674.240615233,628.448843725,28.3233498048,17.4684217031
 12/27  24:00:00,568.513075815,97.2043464847,96.7294345549,0.0,46.0930336215,124.558693486,717.920243869,686.289400043,14.1616749024,17.4691689238
 12/28  01:00:00,547.853627725,97.2043464847,85.9779961538,0.0,46.0930336215,113.312780494,731.739883666,708.602979665,5.66466996096,17.4722340403
 12/28  02:00:00,534.913252533,97.2043464847,69.8364135306,0.0,46.0930336215,113.312780494,769.814222425,746.678224536,5.66466996096,17.4713279277
 12/28  03:00:00,532.466070417,97.2043464847,68.5460153321,0.0,46.0930336215,113.312780494,762.847481186,739.710542263,5.66466996096,17.4722689624
 12/28  04:00:00,547.238790368,97.2043464847,89.0288140154,0.0,46.0930336215,113.312780494,703.437203274,680.299362164,5.66466996096,17.4731711489
 12/28  05:00:00,645.476730701,97.2043464847,99.4347674976,0.0,100.150657288,148.969399434,658.185900752,635.047048682,5.66466996096,17.4741821094
 12/28  06:00:00,629.917886935,97.6239975897,76.438559223,0.0,100.150657288,149.894399434,1024.73579629,993.098303165,14.1616749024,17.4758182177
 12/28  07:00:00,844.653892669,98.3819554253,61.4455730968,0.0,176.471037341,302.612436532,772.039924948,717.52024221,28.3233498048,26.1963329324
 12/28  08:00:00,956.823237175,99.2004483351,51.5842100656,0.0,243.2593065,310.10971186,747.349660044,678.345335908,42.4850247072,26.5192994282
 12/28  09:00:00,989.061775468,100.097948618,54.5854324965,0.0,243.2593065,310.10971186,711.552809547,619.326001823,56.6466996096,35.5801081149
 12/28  10:00:00,1046.91660033,100.970939764,84.5171527015,0.0,243.2593065,302.612436532,609.665792747,522.486740745,42.4850247072,44.6940272955
 12/28  11:00:00,1091.49338389,101.724510786,125.024751903,0.0,243.2593065,310.10971186,551.655951472,433.030610172,70.808374512,47.8169667877
 12/28  12:00:00,1134.02208793,102.556890274,165.727933144,0.0,243.2593065,310.10971186,497.787154136,375.589534361,70.808374512,51.3892452628
 12/28  13:00:00,1118.0931984,103.207839951,193.982927645,0.0,243.2593065,310.10971186,459.320869559,343.678012227,70.808374512,44.8344828197
 12/28  14:00:00,1183.75359574,103.718745256,226.488774422,0.0,243.2593065,302.612436532,438.325720355,327.499877876,56.6466996096,54.179142869
 12/28  15:00:00,1209.4370019,104.025336884,248.763256095,0.0,243.2593065,302.612436532,406.920936567,310.395075544,42.4850247072,54.0408363158
 12/28  16:00:00,1191.33165676,104.038962285,230.611367835,0.0,243.2593065,302.612436532,409.868009627,308.300091472,56.6466996096,44.9212185457
 12/28  17:00:00,1157.2539326,103.777233538,176.603581911,0.0,243.2593065,310.10971186,492.602075516,363.012132961,84.9700494144,44.6198931405
 12/28  18:00:00,1132.72592974,103.875323356,145.772207638,0.0,243.2593065,310.10971186,518.967900233,407.588324334,84.9700494144,26.4095264852
 12/28  19:00:00,845.597495698,97.2043464847,129.785514701,0.0,166.938926447,199.110933808,611.781794687,509.274029922,84.9700494144,17.5377153504
 12/28  20:00:00,816.071894759,97.2043464847,104.578989454,0.0,166.938926447,191.61365848,658.15816277,575.220138783,56.6466996096,26.2913243766
 12/28  21:00:00,670.756125128,97.2043464847,92.6163571415,0.0,100.150657288,124.558693486,711.968747116,637.785023716,56.6466996096,17.5370237897
 12/28  22:00:00,615.557295417,97.2043464847,74.0258862209,0.0,100.150657288,124.558693486,745.734680893,685.772261554,42.4850247072,17.4773946312
 12/28  23:00:00,556.020633755,97.2043464847,80.7777193091,0.0,46.0930336215,124.558693486,718.943406642,673.148691958,28.3233498048,17.471364879
 12/28  24:00:00,560.518000743,97.2043464847,84.7572928156,0.0,46.0930336215,124.558693486,697.959207511,666.325272935,14.1616749024,17.4722596736
 12/29  01:00:00,549.123664541,97.2043464847,86.6824523168,0.0,46.0930336215,113.312780494,687.026589479,663.888379751,5.66466996096,17.4735397668
 12/29  02:00:00,543.144221328,97.2043464847,79.0862547171,0.0,46.0930336215,113.312780494,715.474734408,692.335531795,5.66466996096,17.4745326527
 12/29  03:00:00,555.144971216,97.2043464847,94.0744145925,0.0,46.0930336215,113.312780494,681.549765702,658.409565854,5.66466996096,17.4755298871
 12/29  04:00:00,552.943685956,97.2043464847,90.774964218,0.0,46.0930336215,113.312780494,711.828175945,679.965883166,5.66466996096,26.1976228186
 12/29  05:00:00,658.592643382,97.2043464847,108.121482467,0.0,100.150657288,148.969399434,638.675856401,615.540797515,5.66466996096,17.4703889258
 12/29  06:00:00,656.538282177,97.7590128882,103.943603962,0.0,100.150657288,149.894399434,965.38624752,933.751264924,14.1616749024,17.4733076939
 12/29  07:00:00,872.996761358,98.7977920454,90.8119050264,0.0,176.471037341,302.612436532,703.52800238,657.732385612,28.3233498048,17.4722669628
 12/29  08:00:00,1003.0560022,100.2662181,101.613907104,0.0,243.2593065,310.10971186,632.398817936,563.394442197,42.4850247072,26.5193510314
 12/29  09:00:00,1054.05194437,101.14350899,124.964102483,0.0,243.2593065,310.10971186,589.890932055,497.655314884,56.6466996096,35.5889175611
 12/29  10:00:00,1120.18073509,101.926671987,163.328974779,0.0,243.2593065,302.612436532,524.321577454,437.141141482,42.4850247072,44.695411265
 12/29  11:00:00,1171.9518251,102.687204113,210.331969594,0.0,243.2593065,310.10971186,503.403606493,378.552563218,70.808374512,54.0426687628
 12/29  12:00:00,1221.00572942,103.417727375,255.37797639,0.0,243.2593065,310.10971186,480.403388155,355.419069679,70.808374512,54.1759439642
 12/29  13:00:00,1219.48704057,104.067878805,291.173773407,0.0,243.2593065,310.10971186,456.971606653,341.325190957,70.808374512,44.8380411842
 12/29  14:00:00,1267.18762715,104.091666705,303.683980332,0.0,243.2593065,302.612436532,447.633727292,344.116841621,56.6466996096,46.8701860608
 12/29  15:00:00,1250.55936358,104.28638718,291.826734753,0.0,243.2593065,302.612436532,434.110865156,339.302540083,42.4850247072,52.3233003659
 12/29  16:00:00,1231.07501084,104.450555933,272.777981103,0.0,243.2593065,302.612436532,437.055380084,335.483147409,56.6466996096,44.9255330653
 12/29  17:00:00,1223.78171767,104.452809322,247.284525032,0.0,243.2593065,310.10971186,476.878993358,347.295289111,84.9700494144,44.6136548326
 12/29  18:00:00,1199.57621987,104.589309828,219.07915595,0.0,243.2593065,310.10971186,468.861097864,357.47917134,84.9700494144,26.4118771097
 12/29  19:00:00,925.453115694,97.2043464847,213.383339213,0.0,166.938926447,199.110933808,485.806910834,383.299223548,84.9700494144,17.5376378707
 12/29  20:00:00,873.336131006,97.2043464847,165.04031135,0.0,166.938926447,191.61365848,556.739200849,473.798084369,56.6466996096,26.2944168699
 12/29  21:00:00,729.198529213,97.2043464847,154.535376467,0.0,100.150657288,124.558693486,604.574033396,530.392688531,56.6466996096,17.5346452552
 12/29  22:00:00,701.789449836,97.2043464847,167.195837775,0.0,100.150657288,124.558693486,571.755431344,511.787937961,42.4850247072,17.4824686756
 12/29  23:00:00,643.954128868,97.2043464847,173.368067558,0.0,46.0930336215,124.558693486,576.599755951,522.078677039,28.3233498048,26.1977291074
 12/29  24:00:00,645.360320634,97.2043464847,171.533804556,0.0,46.0930336215,124.558693486,571.531413726,539.899307147,14.1616749024,17.4704316767
 12/30  01:00:00,609.359341761,97.2043464847,151.08569521,0.0,46.0930336215,113.312780494,617.381509965,594.245107907,5.66466996096,17.4717320975
 12/30  02:00:00,594.942648669,97.2043464847,140.043479469,0.0,46.0930336215,113.312780494,645.768823841,622.631317353,5.66466996096,17.4728365273
 12/30  03:00:00,583.149166412,97.2043464847,128.122227477,0.0,46.0930336215,113.312780494,676.310523049,653.171994405,5.66466996096,17.4738586834
 12/30  04:00:00,576.1634157,97.2043464847,120.691554306,0.0,46.0930336215,113.312780494,693.734047586,670.594517841,5.66466996096,17.4748597839
 12/30  05:00:00,583.171800297,97.2043464847,119.902560627,0.0,55.6251445156,113.312780494,684.956597708,661.816073535,5.66466996096,17.4758542129
 12/30  06:00:00,579.01002349,97.2043464847,114.043830353,0.0,55.6251445156,113.312780494,709.133134135,677.498618828,14.1616749024,17.4728404039
 12/30  07:00:00,642.263958207,97.2043464847,104.809021165,0.0,65.1572554096,176.889270242,683.489865067,637.696191517,28.3233498048,17.4703237451
 12/30  08:00:00,747.132334593,97.5679418244,88.8640521903,0.0,109.682768182,220.96816451,1026.97200812,967.010825525,42.4850247072,17.4761578907
 12/30  09:00:00,746.9392908,97.5646942475,87.4516552149,0.0,109.682768182,220.96816451,849.137616395,766.120471163,56.6466996096,26.3704456226
 12/30  10:00:00,858.13659106,98.0036064692,90.9224481403,0.0,131.945524568,266.955817592,769.438045281,691.587639997,42.4850247072,35.3653805764
 12/30  11:00:00,850.08791516,98.0394431011,73.095312499,0.0,131.945524568,274.45309292,823.119293198,716.747401,70.808374512,35.5635176856
 12/30  12:00:00,837.904032915,98.0558673144,56.3522641085,0.0,131.945524568,274.45309292,848.784762866,742.407685275,70.808374512,35.5687030795
 12/30  13:00:00,800.458513308,98.0669087468,49.8862901323,0.0,131.945524568,274.45309292,861.313148842,754.940759779,70.808374512,35.5640145507
 12/30  14:00:00,788.569730368,98.0752894664,45.1431788612,0.0,131.945524568,266.955817592,864.068019086,771.852382651,56.6466996096,35.5689368251
 12/30  15:00:00,789.250352606,98.0963602559,43.3317233158,0.0,131.945524568,266.955817592,848.405820354,770.348769326,42.4850247072,35.5720263208
 12/30  16:00:00,707.940167484,97.2043464847,39.7501198385,0.0,109.682768182,212.545889182,819.24622687,723.245737961,56.6466996096,39.3537892991
 12/30  17:00:00,720.864351846,97.2043464847,31.5236952449,0.0,109.682768182,220.04316451,898.879708297,773.245227877,84.9700494144,40.6644310049
 12/30  18:00:00,675.911019725,97.2043464847,24.0058258545,0.0,109.682768182,220.04316451,909.749700474,798.270030695,84.9700494144,26.5096203639
 12/30  19:00:00,635.31871945,97.2043464847,18.7776019149,0.0,100.150657288,199.110933808,932.250098394,829.808895191,84.9700494144,17.4711537879
 12/30  20:00:00,604.804825453,97.2043464847,2.64797987159,0.0,100.150657288,191.61365848,1024.55502848,950.43621839,56.6466996096,17.472110476
 12/30  21:00:00,507.151783168,97.2043464847,13.1690310443,0.0,55.6251445156,124.558693486,909.822318674,835.70054968,56.6466996096,17.4750693846
 12/30  22:00:00,523.753768111,97.2043464847,23.6841367917,0.0,55.6251445156,124.558693486,841.660151918,781.701053895,42.4850247072,17.4740733164
 12/30  23:00:00,525.468578799,97.2043464847,34.1669888343,0.0,46.0930336215,124.558693486,788.875239347,743.076807353,28.3233498048,17.4750821897
 12/30  24:00:00,527.004496849,97.2043464847,35.6125178241,0.0,46.0930336215,124.558693486,796.703274133,765.065521148,14.1616749024,17.4760780819
 12/31  01:00:00,494.573384127,97.2043464847,25.5315733506,0.0,34.9616554283,113.312780494,892.301715871,860.438123252,5.66466996096,26.1989226579
 12/31  02:00:00,485.604475377,97.2043464847,14.6767507437,0.0,34.9616554283,113.312780494,963.164559215,940.028363976,5.66466996096,17.4715252781
 12/31  03:00:00,486.91602774,97.2043464847,17.1918072036,0.0,34.9616554283,113.312780494,933.505086634,910.367828498,5.66466996096,17.4725881747
 12/31  04:00:00,486.56386909,97.2043464847,17.994809262,0.0,34.9616554283,113.312780494,933.704005798,910.56569427,5.66466996096,17.4736415663
 12/31  05:00:00,489.545938279,97.2043464847,12.1756271702,0.0,44.4937663224,113.312780494,965.794841428,942.65548054,5.66466996096,17.4746909267
 12/31  06:00:00,492.58180676,97.2043464847,16.6529039797,0.0,44.4937663224,113.312780494,936.647928934,905.01051649,14.1616749024,17.4757375411
 12/31  07:00:00,567.82257434,97.2043464847,23.4338657563,0.0,54.0258772165,176.889270242,861.890951719,816.090820198,28.3233498048,17.476781716
 12/31  08:00:00,568.189875859,97.2043464847,19.2092542017,0.0,54.0258772165,184.38654557,910.310096542,850.354369022,42.4850247072,17.470702813
 12/31  09:00:00,630.194951415,97.2043464847,11.7340478034,0.0,65.1572554096,220.04316451,959.570923559,876.574663041,56.6466996096,26.3495609086
 12/31  10:00:00,629.114785991,97.2043464847,19.4493846896,0.0,65.1572554096,212.545889182,863.956992936,794.969999092,42.4850247072,26.501969137
 12/31  11:00:00,664.399637669,97.2043464847,50.8945391404,0.0,65.1572554096,220.04316451,717.569860614,611.227826235,70.808374512,35.533659867
 12/31  12:00:00,698.876702612,97.2043464847,85.4299736086,0.0,65.1572554096,220.04316451,636.158292654,529.814728903,70.808374512,35.535189239
 12/31  13:00:00,713.516124283,97.2043464847,100.283621416,0.0,65.1572554096,220.04316451,630.675889668,524.331196672,70.808374512,35.5363184839
 12/31  14:00:00,711.089855661,97.2043464847,105.830108294,0.0,65.1572554096,212.545889182,632.820294673,540.636174961,56.6466996096,35.5374201032
 12/31  15:00:00,688.788797571,97.2043464847,85.4491435376,0.0,65.1572554096,212.545889182,684.874306681,606.850766373,42.4850247072,35.5385156017
 12/31  16:00:00,659.427898848,97.2043464847,55.3016388427,0.0,65.1572554096,212.545889182,781.307275055,689.120969202,56.6466996096,35.5396062435
 12/31  17:00:00,631.45838335,97.2043464847,39.0183823484,0.0,65.1572554096,220.04316451,905.739363683,785.228622146,84.9700494144,35.5406921223
 12/31  18:00:00,581.709515284,97.2043464847,30.031073702,0.0,54.0258772165,184.38654557,965.833961672,845.535284338,84.9700494144,35.3286279196
 12/31  19:00:00,553.375816329,97.2043464847,27.9570136702,0.0,44.4937663224,163.454314868,968.053427893,865.607920982,84.9700494144,17.475457497
 12/31  20:00:00,568.335294576,97.2043464847,51.0450019942,0.0,44.4937663224,155.95703954,795.27956785,721.156392151,56.6466996096,17.4764760894
 12/31  21:00:00,540.840361291,97.2043464847,54.0600675978,0.0,44.4937663224,124.558693486,821.660461998,747.53997044,56.6466996096,17.473791948
 12/31  22:00:00,554.961863365,97.2043464847,71.3298691512,0.0,44.4937663224,124.558693486,778.788396238,718.832359596,42.4850247072,17.4710119349
 12/31  23:00:00,580.070210702,97.2043464847,106.039520509,0.0,34.9616554283,124.558693486,716.299229683,670.503860924,28.3233498048,17.4720189543
 12/31  24:00:00,595.660844236,97.2043464847,119.874896718,0.0,34.9616554283,124.558693486,703.894753585,672.260018416,14.1616749024,17.4730602665
